Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,7.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,1,1,7,45,75.0,17.5,3.85,7.5,25.0,58.32,3.56
2016,1,1,8,0,150.0,35.0,3.8,8.0,50.0,131.03,98.35
2016,1,1,8,15,188.5,51.0,3.75,8.0,79.0,160.59,129.81
2016,1,1,8,30,227.0,67.0,3.7,8.0,108.0,200.47,166.27
2016,1,1,8,45,252.5,81.5,3.65,8.5,138.0,232.41,194.87
2016,1,1,9,0,278.0,96.0,3.6,9.0,168.0,264.4,222.69
2016,1,1,9,15,292.5,110.0,3.5,9.0,196.0,289.57,244.39
2016,1,1,9,30,307.0,124.0,3.4,9.0,224.0,313.95,264.87
2016,1,1,9,45,321.5,133.5,3.35,9.5,248.0,332.14,279.36
2016,1,1,10,0,336.0,143.0,3.3,10.0,272.0,349.4,292.73
2016,1,1,10,15,302.5,159.5,3.15,10.0,282.0,346.22,289.02
2016,1,1,10,30,269.0,176.0,3.0,10.0,292.0,341.59,284.1
2016,1,1,10,45,550.0,122.5,2.9,10.0,373.5,447.64,371.67
2016,1,1,11,0,831.0,69.0,2.8,10.0,455.0,536.3,442.05
2016,1,1,11,15,523.5,142.0,2.65,10.0,388.0,432.96,356.08
2016,1,1,11,30,216.0,215.0,2.5,10.0,321.0,325.17,266.76
2016,1,1,11,45,114.0,198.5,2.4,10.5,254.5,251.18,205.55
2016,1,1,12,0,12.0,182.0,2.3,11.0,188.0,175.98,142.88
2016,1,1,12,15,99.0,202.5,2.15,11.0,252.0,235.48,191.85
2016,1,1,12,30,186.0,223.0,2.0,11.0,316.0,288.79,233.9
2016,1,1,12,45,393.0,178.5,1.85,11.0,371.0,325.02,259.89
2016,1,1,13,0,600.0,134.0,1.7,11.0,426.0,345.54,270.92
2016,1,1,13,15,583.5,134.0,1.6,11.0,410.5,315.88,244.1
2016,1,1,13,30,567.0,134.0,1.5,11.0,395.0,284.66,216.1
2016,1,1,13,45,459.5,147.5,1.45,11.0,352.0,243.49,183.01
2016,1,1,14,0,352.0,161.0,1.4,11.0,309.0,211.42,158.61
2016,1,1,14,15,352.5,149.0,1.35,11.0,288.5,183.32,134.21
2016,1,1,14,30,353.0,137.0,1.3,11.0,268.0,154.82,110.51
2016,1,1,14,45,336.5,127.0,1.3,11.0,242.5,126.16,89.54
2016,1,1,15,0,320.0,117.0,1.3,11.0,217.0,98.66,73.18
2016,1,1,15,15,303.5,103.5,1.3,10.5,188.5,79.09,65.83
2016,1,1,15,30,287.0,90.0,1.3,10.0,160.0,69.7,57.42
2016,1,1,15,45,259.0,75.5,1.3,10.0,130.0,59.3,47.8
2016,1,1,16,0,231.0,61.0,1.3,10.0,100.0,46.4,35.82
2016,1,1,16,15,187.5,45.5,1.3,10.0,71.0,35.13,25.1
2016,1,1,16,30,144.0,30.0,1.3,10.0,42.0,23.47,12.57
2016,1,1,16,45,72.0,15.0,1.35,10.0,21.0,11.82,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,12.0,4.55,10.5,12.0,11.12,0.0
2016,1,2,8,0,0.0,24.0,4.6,11.0,24.0,22.29,12.0
2016,1,2,8,15,0.0,38.5,4.7,11.0,38.5,37.12,25.56
2016,1,2,8,30,0.0,53.0,4.8,11.0,53.0,51.83,38.62
2016,1,2,8,45,0.0,68.0,4.95,11.5,68.0,66.82,51.74
2016,1,2,9,0,0.0,83.0,5.1,12.0,83.0,81.6,64.52
2016,1,2,9,15,0.0,96.5,5.2,12.0,96.5,94.56,75.69
2016,1,2,9,30,0.0,110.0,5.3,12.0,110.0,107.45,86.68
2016,1,2,9,45,1.5,122.0,5.4,12.5,123.0,119.51,96.69
2016,1,2,10,0,3.0,134.0,5.5,13.0,136.0,131.54,106.57
2016,1,2,10,15,15.5,151.0,5.6,13.0,158.0,154.95,126.29
2016,1,2,10,30,28.0,168.0,5.7,13.0,180.0,184.08,150.63
2016,1,2,10,45,102.0,186.5,5.85,13.5,234.0,242.65,199.67
2016,1,2,11,0,176.0,205.0,6.0,14.0,288.0,305.2,250.94
2016,1,2,11,15,93.0,190.5,6.1,14.0,234.5,235.69,192.67
2016,1,2,11,30,10.0,176.0,6.2,14.0,181.0,171.28,138.46
2016,1,2,11,45,54.5,199.5,6.3,14.0,227.0,218.55,177.81
2016,1,2,12,0,99.0,223.0,6.4,14.0,273.0,259.55,211.35
2016,1,2,12,15,205.0,216.0,6.45,14.0,319.0,299.41,243.49
2016,1,2,12,30,311.0,209.0,6.5,14.0,365.0,332.13,268.76
2016,1,2,12,45,161.0,192.0,6.55,14.0,273.0,242.93,196.0
2016,1,2,13,0,11.0,175.0,6.6,14.0,181.0,164.82,132.9
2016,1,2,13,15,146.5,183.5,6.55,14.0,252.0,214.85,171.79
2016,1,2,13,30,282.0,192.0,6.5,14.0,323.0,252.83,198.68
2016,1,2,13,45,248.5,186.0,6.5,14.0,297.0,224.55,174.82
2016,1,2,14,0,215.0,180.0,6.5,14.0,271.0,200.59,155.04
2016,1,2,14,15,123.0,163.0,6.4,14.0,214.5,159.11,123.73
2016,1,2,14,30,31.0,146.0,6.3,14.0,158.0,129.09,102.7
2016,1,2,14,45,27.0,133.0,6.25,14.0,143.0,114.83,91.15
2016,1,2,15,0,23.0,120.0,6.2,14.0,128.0,104.93,83.43
2016,1,2,15,15,18.0,105.5,6.05,13.5,111.0,91.48,76.17
2016,1,2,15,30,13.0,91.0,5.9,13.0,94.0,79.3,65.32
2016,1,2,15,45,6.5,75.0,5.8,13.0,76.5,65.87,53.06
2016,1,2,16,0,0.0,59.0,5.7,13.0,59.0,52.27,40.53
2016,1,2,16,15,0.0,42.0,5.65,13.0,42.0,37.77,27.05
2016,1,2,16,30,0.0,25.0,5.6,13.0,25.0,23.02,12.29
2016,1,2,16,45,0.0,12.5,5.6,13.0,12.5,11.6,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,12.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,10.0,6.75,13.0,10.0,9.26,0.0
2016,1,3,8,0,0.0,20.0,6.7,13.0,20.0,18.56,8.92
2016,1,3,8,15,0.0,32.0,6.65,13.0,32.0,29.72,19.16
2016,1,3,8,30,0.0,44.0,6.6,13.0,44.0,41.41,29.49
2016,1,3,8,45,0.0,56.0,6.55,13.5,56.0,53.24,39.8
2016,1,3,9,0,0.0,68.0,6.5,14.0,68.0,64.95,49.88
2016,1,3,9,15,0.0,80.0,6.5,14.0,80.0,76.59,59.88
2016,1,3,9,30,0.0,92.0,6.5,14.0,92.0,88.15,69.71
2016,1,3,9,45,0.0,102.5,6.5,14.0,102.5,98.1,78.08
2016,1,3,10,0,0.0,113.0,6.5,14.0,113.0,108.01,86.35
2016,1,3,10,15,81.5,150.0,6.4,14.0,185.0,197.13,162.22
2016,1,3,10,30,163.0,187.0,6.3,14.0,257.0,287.64,237.64
2016,1,3,10,45,225.5,190.5,6.2,14.5,293.0,322.4,265.71
2016,1,3,11,0,288.0,194.0,6.1,15.0,329.0,361.78,297.0
2016,1,3,11,15,333.5,192.5,6.05,15.0,353.0,378.06,309.69
2016,1,3,11,30,379.0,191.0,6.0,15.0,377.0,392.19,320.39
2016,1,3,11,45,431.5,182.5,5.95,15.0,397.0,404.93,329.7
2016,1,3,12,0,484.0,174.0,5.9,15.0,417.0,409.41,332.01
2016,1,3,12,15,480.5,174.5,5.75,15.0,416.0,393.03,317.15
2016,1,3,12,30,477.0,175.0,5.6,15.0,415.0,375.4,301.13
2016,1,3,12,45,246.0,177.5,5.45,15.5,301.5,265.41,212.07
2016,1,3,13,0,15.0,180.0,5.3,16.0,188.0,170.84,136.57
2016,1,3,13,15,13.5,174.5,5.05,16.0,181.5,164.01,131.08
2016,1,3,13,30,12.0,169.0,4.8,16.0,175.0,157.26,125.57
2016,1,3,13,45,6.0,123.5,4.6,16.0,126.5,114.82,90.69
2016,1,3,14,0,0.0,78.0,4.4,16.0,78.0,72.61,55.75
2016,1,3,14,15,0.0,100.0,4.2,15.5,100.0,91.82,72.12
2016,1,3,14,30,0.0,122.0,4.0,15.0,122.0,109.6,87.26
2016,1,3,14,45,0.0,110.0,3.8,15.0,110.0,98.56,78.06
2016,1,3,15,0,0.0,98.0,3.6,15.0,98.0,87.58,68.87
2016,1,3,15,15,0.0,85.0,3.55,14.5,85.0,76.09,62.23
2016,1,3,15,30,0.0,72.0,3.5,14.0,72.0,64.89,52.3
2016,1,3,15,45,0.0,58.0,3.45,14.0,58.0,52.76,41.3
2016,1,3,16,0,0.0,44.0,3.4,14.0,44.0,40.48,30.06
2016,1,3,16,15,0.0,31.0,3.4,14.0,31.0,28.8,19.28
2016,1,3,16,30,0.0,18.0,3.4,14.0,18.0,16.7,7.54
2016,1,3,16,45,0.0,9.0,3.4,14.0,9.0,8.34,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,4,7,45,66.5,17.0,5.65,13.5,23.5,54.07,0.3
2016,1,4,8,0,133.0,34.0,5.7,14.0,47.0,112.8,82.04
2016,1,4,8,15,168.5,50.0,5.75,14.0,75.0,150.23,118.75
2016,1,4,8,30,204.0,66.0,5.8,14.0,103.0,188.39,153.13
2016,1,4,8,45,224.5,81.5,5.9,14.0,131.5,218.84,180.42
2016,1,4,9,0,245.0,97.0,6.0,14.0,160.0,249.12,206.95
2016,1,4,9,15,256.5,112.0,6.05,14.0,187.0,273.51,227.94
2016,1,4,9,30,268.0,127.0,6.1,14.0,214.0,297.1,247.79
2016,1,4,9,45,273.0,139.5,6.2,14.5,236.5,313.18,260.56
2016,1,4,10,0,278.0,152.0,6.3,15.0,259.0,328.24,272.19
2016,1,4,10,15,465.0,126.5,6.4,15.0,321.0,412.05,342.23
2016,1,4,10,30,652.0,101.0,6.5,15.0,383.0,491.03,406.91
2016,1,4,10,45,400.5,154.5,6.6,15.0,330.0,396.65,327.4
2016,1,4,11,0,149.0,208.0,6.7,15.0,277.0,294.17,240.81
2016,1,4,11,15,209.0,209.5,6.75,15.0,310.5,323.38,264.9
2016,1,4,11,30,269.0,211.0,6.8,15.0,344.0,355.34,290.59
2016,1,4,11,45,161.0,212.0,6.85,15.0,292.0,289.08,235.43
2016,1,4,12,0,53.0,213.0,6.9,15.0,240.0,228.17,184.77
2016,1,4,12,15,179.5,212.5,6.95,15.0,303.0,285.43,231.55
2016,1,4,12,30,306.0,212.0,7.0,15.0,366.0,334.34,269.98
2016,1,4,12,45,214.0,216.0,7.05,15.0,323.0,286.85,230.83
2016,1,4,13,0,122.0,220.0,7.1,15.0,280.0,246.24,197.95
2016,1,4,13,15,98.0,210.0,7.05,15.0,257.5,222.41,178.32
2016,1,4,13,30,74.0,200.0,7.0,15.0,235.0,200.71,160.62
2016,1,4,13,45,200.0,184.0,7.0,15.0,271.5,213.39,166.82
2016,1,4,14,0,326.0,168.0,7.0,15.0,308.0,214.42,161.88
2016,1,4,14,15,165.5,151.5,6.85,15.0,222.5,158.62,121.09
2016,1,4,14,30,5.0,135.0,6.7,15.0,137.0,120.89,96.59
2016,1,4,14,45,2.5,123.0,6.55,15.0,124.0,109.2,87.01
2016,1,4,15,0,0.0,111.0,6.4,15.0,111.0,97.77,77.53
2016,1,4,15,15,0.0,96.5,6.4,14.5,96.5,84.99,70.15
2016,1,4,15,30,0.0,82.0,6.4,14.0,82.0,72.74,59.28
2016,1,4,15,45,0.0,66.5,6.4,14.0,66.5,59.56,47.33
2016,1,4,16,0,0.0,51.0,6.4,14.0,51.0,46.21,35.11
2016,1,4,16,15,0.0,36.5,6.4,14.0,36.5,33.5,23.36
2016,1,4,16,30,0.0,22.0,6.4,14.0,22.0,20.42,10.67
2016,1,4,16,45,0.0,11.0,6.45,14.0,11.0,10.2,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,10.0,5.55,13.0,10.0,9.26,0.0
2016,1,5,8,0,0.0,20.0,5.7,13.0,20.0,18.56,8.92
2016,1,5,8,15,0.0,32.5,5.7,13.0,32.5,30.19,19.56
2016,1,5,8,30,0.0,45.0,5.7,13.0,45.0,42.53,30.45
2016,1,5,8,45,0.0,58.0,5.7,13.0,58.0,55.44,41.76
2016,1,5,9,0,0.0,71.0,5.7,13.0,71.0,68.2,52.86
2016,1,5,9,15,0.0,82.5,5.75,13.0,82.5,79.25,62.38
2016,1,5,9,30,0.0,94.0,5.8,13.0,94.0,90.25,71.76
2016,1,5,9,45,0.0,104.5,5.85,13.0,104.5,100.17,80.12
2016,1,5,10,0,0.0,115.0,5.9,13.0,115.0,110.06,88.39
2016,1,5,10,15,0.0,99.0,6.0,13.0,99.0,93.27,74.05
2016,1,5,10,30,0.0,83.0,6.1,13.0,83.0,77.4,60.5
2016,1,5,10,45,33.0,141.5,6.25,13.0,157.0,157.34,128.32
2016,1,5,11,0,66.0,200.0,6.4,13.0,231.0,234.32,192.48
2016,1,5,11,15,33.0,136.0,6.5,13.0,151.5,149.07,120.93
2016,1,5,11,30,0.0,72.0,6.6,13.0,72.0,67.01,51.41
2016,1,5,11,45,0.0,68.0,6.75,13.0,68.0,63.28,48.24
2016,1,5,12,0,0.0,64.0,6.9,13.0,64.0,59.55,45.06
2016,1,5,12,15,0.0,103.5,6.9,13.0,103.5,96.41,76.21
2016,1,5,12,30,0.0,143.0,6.9,13.0,143.0,132.87,106.83
2016,1,5,12,45,82.5,182.0,6.9,13.0,223.0,202.11,163.99
2016,1,5,13,0,165.0,221.0,6.9,13.0,303.0,263.63,213.27
2016,1,5,13,15,177.0,213.5,6.75,13.0,299.0,252.33,202.82
2016,1,5,13,30,189.0,206.0,6.6,13.0,295.0,239.84,191.26
2016,1,5,13,45,106.5,186.0,6.5,13.0,235.5,191.15,152.47
2016,1,5,14,0,24.0,166.0,6.4,13.0,176.0,154.11,124.22
2016,1,5,14,15,173.0,156.0,6.35,13.0,222.5,164.04,126.25
2016,1,5,14,30,322.0,146.0,6.3,13.0,269.0,161.81,117.6
2016,1,5,14,45,308.5,135.5,6.25,13.0,244.5,134.13,96.42
2016,1,5,15,0,295.0,125.0,6.2,13.0,220.0,107.38,79.09
2016,1,5,15,15,278.0,111.0,6.05,13.0,192.0,84.15,69.8
2016,1,5,15,30,261.0,97.0,5.9,13.0,164.0,74.53,61.13
2016,1,5,15,45,235.5,81.5,5.8,13.0,134.0,63.56,51.09
2016,1,5,16,0,210.0,66.0,5.7,13.0,104.0,52.25,40.62
2016,1,5,16,15,165.0,50.0,5.45,13.0,75.0,40.22,29.36
2016,1,5,16,30,120.0,34.0,5.2,13.0,46.0,27.84,16.95
2016,1,5,16,45,60.0,17.0,5.0,13.0,23.0,14.3,0.0
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,12.5,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,12.5,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,1.0,7.15,14.0,1.0,0.92,0.0
2016,1,6,8,0,0.0,2.0,7.0,14.0,2.0,1.85,0.0
2016,1,6,8,15,0.0,3.5,6.95,13.5,3.5,3.24,0.0
2016,1,6,8,30,0.0,5.0,6.9,13.0,5.0,4.63,0.0
2016,1,6,8,45,0.0,7.0,6.85,13.0,7.0,6.48,0.0
2016,1,6,9,0,0.0,9.0,6.8,13.0,9.0,8.33,1.52
2016,1,6,9,15,0.0,10.5,6.85,13.0,10.5,9.73,2.73
2016,1,6,9,30,0.0,12.0,6.9,13.0,12.0,11.12,3.94
2016,1,6,9,45,0.0,13.5,6.95,13.5,13.5,12.51,5.11
2016,1,6,10,0,0.0,15.0,7.0,14.0,15.0,13.91,6.28
2016,1,6,10,15,0.0,76.5,7.05,14.0,76.5,71.21,55.13
2016,1,6,10,30,0.0,138.0,7.1,14.0,138.0,131.71,106.05
2016,1,6,10,45,182.0,160.5,7.2,14.0,246.5,267.41,221.44
2016,1,6,11,0,364.0,183.0,7.3,14.0,355.0,394.4,326.51
2016,1,6,11,15,293.0,201.0,7.25,14.0,341.5,366.97,302.37
2016,1,6,11,30,222.0,219.0,7.2,14.0,328.0,334.83,274.83
2016,1,6,11,45,137.0,216.5,7.15,14.0,284.5,282.08,230.58
2016,1,6,12,0,52.0,214.0,7.1,14.0,241.0,228.98,186.17
2016,1,6,12,15,26.0,184.0,7.1,14.0,197.5,185.43,150.06
2016,1,6,12,30,0.0,154.0,7.1,14.0,154.0,143.04,114.85
2016,1,6,12,45,234.0,164.0,7.1,14.0,280.0,250.18,202.02
2016,1,6,13,0,468.0,174.0,7.1,14.0,406.0,338.02,269.5
2016,1,6,13,15,283.5,190.5,7.15,13.5,329.5,269.3,214.57
2016,1,6,13,30,99.0,207.0,7.2,13.0,253.0,214.79,172.91
2016,1,6,13,45,68.5,190.5,7.25,13.0,221.5,186.67,150.07
2016,1,6,14,0,38.0,174.0,7.3,13.0,190.0,161.22,129.73
2016,1,6,14,15,52.5,166.5,7.2,13.0,187.5,153.69,122.79
2016,1,6,14,30,67.0,159.0,7.1,13.0,185.0,144.62,114.57
2016,1,6,14,45,57.0,146.0,7.0,13.0,166.5,127.82,101.2
2016,1,6,15,0,47.0,133.0,6.9,13.0,148.0,111.91,88.92
2016,1,6,15,15,40.0,116.5,6.8,12.5,128.5,95.62,80.18
2016,1,6,15,30,33.0,100.0,6.7,12.0,109.0,83.05,68.99
2016,1,6,15,45,24.0,83.0,6.6,12.0,88.5,69.84,56.92
2016,1,6,16,0,15.0,66.0,6.5,12.0,68.0,57.96,45.87
2016,1,6,16,15,7.5,48.0,6.35,11.5,49.0,42.77,31.83
2016,1,6,16,30,0.0,30.0,6.2,11.0,30.0,27.33,16.92
2016,1,6,16,45,0.0,15.0,6.1,11.0,15.0,13.92,0.0
2016,1,6,17,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,7,7,45,119.5,18.5,4.15,11.5,30.5,85.78,4.38
2016,1,7,8,0,239.0,37.0,4.2,12.0,61.0,174.21,130.03
2016,1,7,8,15,332.5,48.0,4.2,12.0,98.5,233.97,187.9
2016,1,7,8,30,426.0,59.0,4.2,12.0,136.0,299.22,245.71
2016,1,7,8,45,504.5,63.5,4.2,12.0,177.5,353.0,293.02
2016,1,7,9,0,583.0,68.0,4.2,12.0,219.0,407.54,339.83
2016,1,7,9,15,623.0,72.5,4.1,12.0,256.5,441.47,368.47
2016,1,7,9,30,663.0,77.0,4.0,12.0,294.0,474.24,395.36
2016,1,7,9,45,377.0,120.0,3.95,12.5,246.0,359.98,299.82
2016,1,7,10,0,91.0,163.0,3.9,13.0,198.0,220.2,181.25
2016,1,7,10,15,220.0,165.0,3.85,13.0,258.5,308.27,255.27
2016,1,7,10,30,349.0,167.0,3.8,13.0,319.0,380.56,314.44
2016,1,7,10,45,598.0,120.0,3.75,13.0,395.5,478.58,394.09
2016,1,7,11,0,847.0,73.0,3.7,13.0,472.0,559.05,457.62
2016,1,7,11,15,854.0,74.0,3.65,13.0,487.0,552.26,450.34
2016,1,7,11,30,861.0,75.0,3.6,13.0,502.0,542.49,440.97
2016,1,7,11,45,864.0,75.5,3.6,13.0,509.5,526.28,426.45
2016,1,7,12,0,867.0,76.0,3.6,13.0,517.0,508.63,410.48
2016,1,7,12,15,867.0,76.0,3.65,13.0,517.0,486.34,390.59
2016,1,7,12,30,867.0,76.0,3.7,13.0,517.0,461.54,368.25
2016,1,7,12,45,864.5,75.0,3.8,13.0,509.5,432.34,341.97
2016,1,7,13,0,862.0,74.0,3.9,13.0,502.0,401.02,313.36
2016,1,7,13,15,854.5,73.5,3.95,13.0,487.5,364.35,279.86
2016,1,7,13,30,847.0,73.0,4.0,13.0,473.0,327.82,245.87
2016,1,7,13,45,835.5,71.5,4.05,13.0,451.0,288.03,208.95
2016,1,7,14,0,824.0,70.0,4.1,13.0,429.0,247.49,171.42
2016,1,7,14,15,807.5,68.0,4.05,13.0,400.5,205.06,133.21
2016,1,7,14,30,791.0,66.0,4.0,13.0,372.0,162.77,97.15
2016,1,7,14,45,768.5,63.0,3.95,13.0,338.5,119.43,64.62
2016,1,7,15,0,746.0,60.0,3.9,13.0,305.0,77.27,40.55
2016,1,7,15,15,711.5,57.0,3.75,12.5,267.0,42.72,32.89
2016,1,7,15,30,677.0,54.0,3.6,12.0,229.0,41.61,31.91
2016,1,7,15,45,625.5,48.5,3.45,12.0,189.0,38.25,28.75
2016,1,7,16,0,574.0,43.0,3.3,12.0,149.0,34.88,25.47
2016,1,7,16,15,487.0,36.0,3.15,12.0,109.0,27.43,18.44
2016,1,7,16,30,400.0,29.0,3.0,12.0,69.0,22.86,13.36
2016,1,7,16,45,200.0,14.5,2.95,12.0,34.5,11.08,0.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,8,7,45,27.5,17.0,0.45,11.5,20.0,33.05,0.0
2016,1,8,8,0,55.0,34.0,0.4,12.0,40.0,70.73,50.13
2016,1,8,8,15,77.0,51.5,0.55,12.0,63.5,102.27,79.7
2016,1,8,8,30,99.0,69.0,0.7,12.0,87.0,133.68,107.5
2016,1,8,8,45,113.0,86.0,0.85,12.0,111.5,160.43,130.97
2016,1,8,9,0,127.0,103.0,1.0,12.0,136.0,187.05,153.91
2016,1,8,9,15,134.0,119.5,1.1,12.0,159.0,208.97,172.44
2016,1,8,9,30,141.0,136.0,1.2,12.0,182.0,230.4,190.21
2016,1,8,9,45,141.5,150.0,1.35,12.0,200.5,244.6,201.78
2016,1,8,10,0,142.0,164.0,1.5,12.0,219.0,258.19,212.69
2016,1,8,10,15,84.5,167.0,1.6,12.0,200.0,218.27,179.06
2016,1,8,10,30,27.0,170.0,1.7,12.0,181.0,179.86,146.49
2016,1,8,10,45,49.5,186.5,1.8,12.5,209.5,214.04,174.52
2016,1,8,11,0,72.0,203.0,1.9,13.0,238.0,241.27,196.26
2016,1,8,11,15,230.5,197.5,1.95,13.0,312.0,330.58,269.3
2016,1,8,11,30,389.0,192.0,2.0,13.0,386.0,403.04,326.61
2016,1,8,11,45,392.5,194.5,2.05,13.0,393.0,397.32,320.82
2016,1,8,12,0,396.0,197.0,2.1,13.0,400.0,390.19,314.21
2016,1,8,12,15,313.5,211.5,2.2,13.0,372.5,352.51,283.44
2016,1,8,12,30,231.0,226.0,2.3,13.0,345.0,315.32,253.3
2016,1,8,12,45,233.5,222.5,2.4,13.0,341.0,303.37,243.08
2016,1,8,13,0,236.0,219.0,2.5,13.0,337.0,290.68,231.98
2016,1,8,13,15,218.5,213.5,2.55,13.0,320.5,268.56,213.42
2016,1,8,13,30,201.0,208.0,2.6,13.0,304.0,247.21,195.5
2016,1,8,13,45,402.0,162.0,2.65,13.0,342.0,249.45,190.34
2016,1,8,14,0,603.0,116.0,2.7,13.0,380.0,237.06,170.7
2016,1,8,14,15,301.5,110.5,2.65,13.0,242.5,146.93,106.0
2016,1,8,14,30,0.0,105.0,2.6,13.0,105.0,95.75,76.07
2016,1,8,14,45,0.0,95.0,2.6,13.0,95.0,86.59,68.48
2016,1,8,15,0,0.0,85.0,2.6,13.0,85.0,77.47,60.81
2016,1,8,15,15,0.0,74.0,2.45,13.0,74.0,67.59,55.06
2016,1,8,15,30,0.0,63.0,2.3,13.0,63.0,57.89,46.34
2016,1,8,15,45,0.0,52.0,2.2,13.0,52.0,48.09,37.43
2016,1,8,16,0,0.0,41.0,2.1,13.0,41.0,38.1,28.25
2016,1,8,16,15,0.0,30.0,2.15,12.5,30.0,27.85,18.82
2016,1,8,16,30,0.0,19.0,2.2,12.0,19.0,17.62,9.13
2016,1,8,16,45,0.0,9.5,2.25,12.0,9.5,8.8,0.0
2016,1,8,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,15.5,6.45,13.0,15.5,14.39,0.0
2016,1,9,8,0,0.0,31.0,6.5,13.0,31.0,31.22,18.94
2016,1,9,8,15,10.0,48.5,6.4,13.0,50.5,54.71,40.03
2016,1,9,8,30,20.0,66.0,6.3,13.0,70.0,83.05,64.82
2016,1,9,8,45,28.0,83.0,6.25,13.0,90.0,105.1,84.21
2016,1,9,9,0,36.0,100.0,6.2,13.0,110.0,127.03,103.31
2016,1,9,9,15,41.5,116.0,6.05,13.0,128.5,146.23,119.82
2016,1,9,9,30,47.0,132.0,5.9,13.0,147.0,165.29,135.97
2016,1,9,9,45,46.0,144.0,5.8,13.0,160.5,175.74,144.59
2016,1,9,10,0,45.0,156.0,5.7,13.0,174.0,186.06,153.0
2016,1,9,10,15,44.0,167.0,5.45,13.0,185.5,195.08,160.21
2016,1,9,10,30,43.0,178.0,5.2,13.0,197.0,203.92,167.19
2016,1,9,10,45,71.5,193.5,5.0,13.5,226.5,234.15,191.9
2016,1,9,11,0,100.0,209.0,4.8,14.0,256.0,263.46,215.42
2016,1,9,11,15,88.5,213.5,4.45,14.0,256.5,258.2,210.36
2016,1,9,11,30,77.0,218.0,4.1,14.0,257.0,253.01,205.47
2016,1,9,11,45,139.0,224.0,3.8,14.0,295.5,291.68,236.77
2016,1,9,12,0,201.0,230.0,3.5,14.0,334.0,322.49,260.96
2016,1,9,12,15,123.5,222.0,3.2,14.0,286.0,270.5,218.2
2016,1,9,12,30,46.0,214.0,2.9,14.0,238.0,220.33,177.31
2016,1,9,12,45,74.0,218.5,2.65,14.0,256.5,232.71,187.04
2016,1,9,13,0,102.0,223.0,2.4,14.0,275.0,242.87,194.47
2016,1,9,13,15,79.0,212.0,2.35,14.0,251.0,219.36,175.35
2016,1,9,13,30,56.0,201.0,2.3,14.0,227.0,197.54,157.86
2016,1,9,13,45,48.0,189.5,2.3,14.0,211.0,181.24,144.65
2016,1,9,14,0,40.0,178.0,2.3,14.0,195.0,165.65,132.04
2016,1,9,14,15,21.0,157.5,2.35,14.0,166.5,144.62,115.48
2016,1,9,14,30,2.0,137.0,2.4,14.0,138.0,122.68,98.22
2016,1,9,14,45,1.0,125.5,2.45,14.0,126.0,111.67,89.22
2016,1,9,15,0,0.0,114.0,2.5,14.0,114.0,100.77,80.2
2016,1,9,15,15,0.0,99.5,2.5,14.0,99.5,87.73,72.64
2016,1,9,15,30,0.0,85.0,2.5,14.0,85.0,75.49,61.75
2016,1,9,15,45,0.0,70.0,2.5,14.0,70.0,62.71,50.23
2016,1,9,16,0,0.0,55.0,2.5,14.0,55.0,49.77,38.43
2016,1,9,16,15,0.0,40.5,2.55,13.5,40.5,37.08,26.81
2016,1,9,16,30,0.0,26.0,2.6,13.0,26.0,24.15,14.65
2016,1,9,16,45,0.0,13.0,2.7,13.0,13.0,12.05,0.0
2016,1,9,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,10,7,45,171.5,15.5,3.15,11.5,32.5,106.3,12.1
2016,1,10,8,0,343.0,31.0,3.3,12.0,65.0,214.15,161.07
2016,1,10,8,15,432.5,39.5,3.4,12.0,104.5,273.81,220.03
2016,1,10,8,30,522.0,48.0,3.5,12.0,144.0,337.06,276.43
2016,1,10,8,45,581.0,53.0,3.6,12.5,184.5,382.89,316.69
2016,1,10,9,0,640.0,58.0,3.7,13.0,225.0,429.15,355.93
2016,1,10,9,15,676.0,62.0,3.7,13.0,263.0,461.42,383.21
2016,1,10,9,30,712.0,66.0,3.7,13.0,301.0,490.19,406.9
2016,1,10,9,45,587.5,96.0,3.75,13.0,303.5,459.61,381.32
2016,1,10,10,0,463.0,126.0,3.8,13.0,306.0,417.78,346.44
2016,1,10,10,15,266.5,156.0,3.75,13.0,261.5,326.64,270.31
2016,1,10,10,30,70.0,186.0,3.7,13.0,217.0,228.3,186.96
2016,1,10,10,45,73.0,196.0,3.65,13.5,229.5,237.84,194.33
2016,1,10,11,0,76.0,206.0,3.6,14.0,242.0,247.01,201.09
2016,1,10,11,15,59.5,206.5,3.5,14.0,235.5,235.22,190.91
2016,1,10,11,30,43.0,207.0,3.4,14.0,229.0,223.89,181.22
2016,1,10,11,45,43.0,210.0,3.35,14.0,232.5,224.14,181.21
2016,1,10,12,0,43.0,213.0,3.3,14.0,236.0,224.23,181.07
2016,1,10,12,15,21.5,165.0,3.25,14.0,176.5,164.04,131.68
2016,1,10,12,30,0.0,117.0,3.2,14.0,117.0,108.87,86.06
2016,1,10,12,45,0.0,115.0,3.2,14.0,115.0,106.87,84.49
2016,1,10,13,0,0.0,113.0,3.2,14.0,113.0,104.88,82.88
2016,1,10,13,15,0.0,95.0,3.2,14.0,95.0,88.32,69.1
2016,1,10,13,30,0.0,77.0,3.2,14.0,77.0,71.68,55.2
2016,1,10,13,45,0.0,103.0,3.2,14.0,103.0,95.28,75.13
2016,1,10,14,0,0.0,129.0,3.2,14.0,129.0,117.78,94.05
2016,1,10,14,15,0.0,110.0,3.2,14.0,110.0,100.74,79.89
2016,1,10,14,30,0.0,91.0,3.2,14.0,91.0,83.82,65.78
2016,1,10,14,45,0.0,83.0,3.25,14.0,83.0,76.49,59.69
2016,1,10,15,0,0.0,75.0,3.3,14.0,75.0,69.18,53.55
2016,1,10,15,15,0.0,65.5,3.3,13.5,65.5,60.63,48.75
2016,1,10,15,30,0.0,56.0,3.3,13.0,56.0,52.07,41.16
2016,1,10,15,45,0.0,46.5,3.35,13.0,46.5,43.21,33.1
2016,1,10,16,0,0.0,37.0,3.4,13.0,37.0,34.36,24.97
2016,1,10,16,15,0.0,27.5,3.45,13.0,27.5,25.52,16.79
2016,1,10,16,30,0.0,18.0,3.5,13.0,18.0,16.69,8.47
2016,1,10,16,45,0.0,10.5,3.6,13.0,10.5,9.73,0.0
2016,1,10,17,0,0.0,3.0,3.7,13.0,3.0,2.86,0.0
2016,1,10,17,15,0.0,1.5,3.8,13.0,1.5,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,7,45,62.0,17.5,4.1,13.5,23.5,53.6,4.59
2016,1,11,8,0,124.0,35.0,4.1,14.0,47.0,111.18,81.49
2016,1,11,8,15,162.5,51.0,4.1,14.0,75.5,150.03,118.77
2016,1,11,8,30,201.0,67.0,4.1,14.0,104.0,189.92,154.38
2016,1,11,8,45,224.0,83.0,4.1,14.0,133.5,222.59,183.3
2016,1,11,9,0,247.0,99.0,4.1,14.0,163.0,255.18,211.49
2016,1,11,9,15,265.0,112.0,4.05,14.0,191.0,281.01,233.43
2016,1,11,9,30,283.0,125.0,4.0,14.0,219.0,306.36,254.48
2016,1,11,9,45,193.0,145.5,3.95,14.5,212.5,269.59,222.67
2016,1,11,10,0,103.0,166.0,3.9,15.0,206.0,238.77,195.49
2016,1,11,10,15,122.0,179.0,3.8,15.0,230.0,261.25,213.8
2016,1,11,10,30,141.0,192.0,3.7,15.0,254.0,283.15,231.31
2016,1,11,10,45,95.0,195.5,3.65,15.0,238.0,250.11,203.42
2016,1,11,11,0,49.0,199.0,3.6,15.0,222.0,224.57,181.72
2016,1,11,11,15,181.5,204.0,3.45,15.0,295.0,306.16,248.92
2016,1,11,11,30,314.0,209.0,3.3,15.0,368.0,382.73,309.92
2016,1,11,11,45,326.0,210.5,3.15,15.0,377.5,381.6,307.76
2016,1,11,12,0,338.0,212.0,3.0,15.0,387.0,378.98,304.58
2016,1,11,12,15,293.0,219.5,2.9,15.0,371.5,353.14,282.96
2016,1,11,12,30,248.0,227.0,2.8,15.0,356.0,328.4,262.41
2016,1,11,12,45,265.5,221.5,2.75,15.5,357.5,319.77,254.07
2016,1,11,13,0,283.0,216.0,2.7,16.0,359.0,309.48,244.1
2016,1,11,13,15,201.5,215.0,2.65,16.0,315.5,266.1,209.54
2016,1,11,13,30,120.0,214.0,2.6,16.0,272.0,228.62,180.34
