Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,13,45,109.5,203.5,2.6,16.0,255.0,208.98,164.32
2016,1,11,14,0,99.0,193.0,2.6,16.0,238.0,192.17,150.61
2016,1,11,14,15,72.0,177.0,2.55,16.0,208.5,167.22,131.03
2016,1,11,14,30,45.0,161.0,2.5,16.0,179.0,144.81,113.79
2016,1,11,14,45,42.0,147.5,2.45,16.0,163.5,129.31,101.38
2016,1,11,15,0,39.0,134.0,2.4,16.0,148.0,114.13,89.45
2016,1,11,15,15,34.0,118.5,2.3,15.5,130.0,97.91,81.12
2016,1,11,15,30,29.0,103.0,2.2,15.0,112.0,85.73,70.52
2016,1,11,15,45,277.0,76.5,2.1,15.0,132.0,56.28,44.39
2016,1,11,16,0,525.0,50.0,2.0,15.0,152.0,37.33,27.4
2016,1,11,16,15,442.5,42.0,1.9,15.0,113.0,32.2,22.5
2016,1,11,16,30,360.0,34.0,1.8,15.0,74.0,26.94,17.1
2016,1,11,16,45,225.5,22.5,1.7,15.0,43.5,18.07,4.72
2016,1,11,17,0,91.0,11.0,1.6,15.0,13.0,10.48,0.0
2016,1,11,17,15,45.5,5.5,1.55,15.0,6.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,12,7,45,188.0,15.0,4.05,12.5,34.0,113.21,19.25
2016,1,12,8,0,376.0,30.0,3.8,13.0,68.0,228.85,172.6
2016,1,12,8,15,464.0,38.0,3.75,13.0,108.0,288.33,231.35
2016,1,12,8,30,552.0,46.0,3.7,13.0,148.0,351.35,287.43
2016,1,12,8,45,605.0,51.5,3.65,13.5,189.0,395.54,326.09
2016,1,12,9,0,658.0,57.0,3.6,14.0,230.0,439.95,363.43
2016,1,12,9,15,518.5,85.5,3.5,14.0,235.0,403.52,334.17
2016,1,12,9,30,379.0,114.0,3.4,14.0,240.0,357.66,296.34
2016,1,12,9,45,422.0,120.5,3.3,14.0,274.5,390.37,323.09
2016,1,12,10,0,465.0,127.0,3.2,14.0,309.0,422.19,348.27
2016,1,12,10,15,498.5,130.5,3.35,14.0,339.0,443.83,365.33
2016,1,12,10,30,532.0,134.0,3.5,14.0,369.0,463.75,380.8
2016,1,12,10,45,560.0,134.5,3.65,14.5,393.0,475.24,388.72
2016,1,12,11,0,588.0,135.0,3.8,15.0,417.0,488.16,397.49
2016,1,12,11,15,584.0,141.5,3.9,15.0,429.0,483.01,392.36
2016,1,12,11,30,580.0,148.0,4.0,15.0,441.0,475.81,385.58
2016,1,12,11,45,484.5,175.5,4.15,15.0,423.5,436.43,352.95
2016,1,12,12,0,389.0,203.0,4.3,15.0,406.0,397.08,320.52
2016,1,12,12,15,348.0,211.5,4.35,15.0,393.0,372.98,300.31
2016,1,12,12,30,307.0,220.0,4.4,15.0,380.0,349.59,280.64
2016,1,12,12,45,203.5,223.5,4.45,15.0,329.0,294.61,236.12
2016,1,12,13,0,100.0,227.0,4.5,15.0,278.0,246.81,197.83
2016,1,12,13,15,121.0,221.5,4.45,15.0,282.0,243.54,194.51
2016,1,12,13,30,142.0,216.0,4.4,15.0,286.0,237.89,188.89
2016,1,12,13,45,384.5,164.5,4.4,15.0,340.5,251.87,192.8
2016,1,12,14,0,627.0,113.0,4.4,15.0,395.0,247.57,178.7
2016,1,12,14,15,589.0,113.5,4.4,15.0,365.0,210.55,146.65
2016,1,12,14,30,551.0,114.0,4.4,15.0,335.0,175.99,118.06
2016,1,12,14,45,524.0,109.0,4.45,15.0,305.0,139.76,90.04
2016,1,12,15,0,497.0,104.0,4.5,15.0,275.0,106.05,68.24
2016,1,12,15,15,474.5,94.0,4.5,14.5,241.5,70.67,57.45
2016,1,12,15,30,452.0,84.0,4.5,14.0,208.0,60.89,48.85
2016,1,12,15,45,411.5,73.5,4.55,14.0,172.5,54.17,42.72
2016,1,12,16,0,371.0,63.0,4.6,14.0,137.0,47.25,36.29
2016,1,12,16,15,314.5,50.5,4.7,14.0,102.5,38.49,28.11
2016,1,12,16,30,258.0,38.0,4.8,14.0,68.0,29.45,19.38
2016,1,12,16,45,129.0,25.5,4.9,14.0,40.5,20.03,6.91
2016,1,12,17,0,0.0,13.0,5.0,14.0,13.0,12.39,0.0
2016,1,12,17,15,0.0,6.5,5.1,14.0,6.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,170.0,17.0,5.5,14.5,34.0,108.96,21.5
2016,1,13,8,0,340.0,34.0,5.6,15.0,68.0,217.3,163.52
2016,1,13,8,15,432.5,42.5,5.75,15.0,108.0,279.22,223.65
2016,1,13,8,30,525.0,51.0,5.9,15.0,148.0,344.66,281.95
2016,1,13,8,45,578.0,57.5,6.05,15.0,189.0,389.77,322.4
2016,1,13,9,0,631.0,64.0,6.2,15.0,230.0,435.06,361.83
2016,1,13,9,15,669.0,68.0,6.3,15.0,269.0,468.74,390.73
2016,1,13,9,30,707.0,72.0,6.4,15.0,308.0,501.17,417.81
2016,1,13,9,45,447.5,119.0,6.55,15.0,274.0,404.41,336.97
2016,1,13,10,0,188.0,166.0,6.7,15.0,240.0,288.75,238.91
2016,1,13,10,15,486.0,126.5,6.75,15.0,337.0,433.39,360.74
2016,1,13,10,30,784.0,87.0,6.8,15.0,434.0,564.23,467.81
2016,1,13,10,45,804.0,86.0,6.9,15.0,458.0,569.31,470.78
2016,1,13,11,0,824.0,85.0,7.0,15.0,482.0,571.4,471.51
2016,1,13,11,15,831.5,86.5,7.05,15.0,498.0,566.01,465.9
2016,1,13,11,30,839.0,88.0,7.1,15.0,514.0,557.65,457.74
2016,1,13,11,45,844.0,88.0,7.2,15.0,523.0,543.45,444.79
2016,1,13,12,0,849.0,88.0,7.3,15.0,532.0,526.41,429.26
2016,1,13,12,15,646.0,140.5,7.3,15.0,478.5,456.71,370.81
2016,1,13,12,30,443.0,193.0,7.3,15.0,425.0,390.33,315.58
2016,1,13,12,45,521.5,168.5,7.35,15.0,438.0,384.61,309.02
2016,1,13,13,0,600.0,144.0,7.4,15.0,451.0,374.96,298.19
2016,1,13,13,15,571.5,148.0,7.3,15.0,434.0,342.53,269.27
2016,1,13,13,30,543.0,152.0,7.2,15.0,417.0,312.37,242.13
2016,1,13,13,45,671.0,118.0,7.15,15.0,431.5,295.44,221.58
2016,1,13,14,0,799.0,84.0,7.1,15.0,446.0,268.93,191.46
2016,1,13,14,15,782.0,82.0,6.9,14.5,417.5,227.05,153.58
2016,1,13,14,30,765.0,80.0,6.7,14.0,389.0,185.4,117.33
2016,1,13,14,45,745.5,76.0,6.55,14.0,356.0,142.15,82.82
2016,1,13,15,0,726.0,72.0,6.4,14.0,323.0,99.86,55.13
2016,1,13,15,15,690.5,68.0,6.05,14.0,284.5,53.94,35.24
2016,1,13,15,30,655.0,64.0,5.7,14.0,246.0,45.16,34.83
2016,1,13,15,45,609.5,58.0,5.4,14.0,205.5,42.01,31.92
2016,1,13,16,0,564.0,52.0,5.1,14.0,165.0,38.82,28.86
2016,1,13,16,15,479.5,44.5,4.95,13.5,124.0,34.19,24.44
2016,1,13,16,30,395.0,37.0,4.8,13.0,83.0,29.49,19.61
2016,1,13,16,45,253.0,25.5,4.65,13.0,50.0,20.69,8.26
2016,1,13,17,0,111.0,14.0,4.5,13.0,17.0,13.34,0.0
2016,1,13,17,15,55.5,7.0,4.4,13.0,8.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,61.0,18.0,2.75,12.5,24.0,54.4,10.01
2016,1,14,8,0,122.0,36.0,2.9,13.0,48.0,112.12,83.22
2016,1,14,8,15,147.0,53.0,3.1,13.0,75.0,146.15,116.16
2016,1,14,8,30,172.0,70.0,3.3,13.0,102.0,180.38,146.99
2016,1,14,8,45,187.5,86.5,3.55,13.5,129.5,209.17,172.31
2016,1,14,9,0,203.0,103.0,3.8,14.0,157.0,237.71,196.73
2016,1,14,9,15,213.0,118.0,3.95,14.0,183.0,260.9,216.45
2016,1,14,9,30,223.0,133.0,4.1,14.0,209.0,283.45,235.23
2016,1,14,9,45,416.5,116.0,4.25,14.0,275.0,384.15,319.61
2016,1,14,10,0,610.0,99.0,4.4,14.0,341.0,482.77,400.25
2016,1,14,10,15,564.0,119.0,4.45,14.0,355.5,476.25,393.53
2016,1,14,10,30,518.0,139.0,4.5,14.0,370.0,463.74,382.39
2016,1,14,10,45,491.0,154.0,4.6,14.0,381.5,458.74,377.4
2016,1,14,11,0,464.0,169.0,4.7,14.0,393.0,451.85,370.83
2016,1,14,11,15,359.0,196.0,4.85,14.0,372.5,405.46,332.09
2016,1,14,11,30,254.0,223.0,5.0,14.0,352.0,366.69,299.36
2016,1,14,11,45,248.5,228.0,5.2,14.0,356.5,360.67,294.03
2016,1,14,12,0,243.0,233.0,5.4,14.0,361.0,350.06,284.9
2016,1,14,12,15,132.5,217.5,5.55,14.0,287.0,272.84,221.49
2016,1,14,12,30,22.0,202.0,5.7,14.0,213.0,197.68,159.64
2016,1,14,12,45,21.0,199.0,5.9,14.0,210.0,192.92,155.8
2016,1,14,13,0,20.0,196.0,6.1,14.0,207.0,188.17,151.9
2016,1,14,13,15,44.0,203.5,6.2,14.0,225.5,200.97,162.15
2016,1,14,13,30,68.0,211.0,6.3,14.0,244.0,211.4,170.13
2016,1,14,13,45,121.0,205.0,6.45,14.0,261.5,215.06,171.47
2016,1,14,14,0,174.0,199.0,6.6,14.0,279.0,214.88,168.98
2016,1,14,14,15,87.0,161.0,6.6,14.0,201.0,158.95,125.21
2016,1,14,14,30,0.0,123.0,6.6,14.0,123.0,111.32,88.98
2016,1,14,14,45,0.0,111.5,6.65,14.0,111.5,100.75,80.22
2016,1,14,15,0,0.0,100.0,6.7,14.0,100.0,90.24,71.42
2016,1,14,15,15,0.0,87.5,6.65,14.0,87.5,78.98,61.91
2016,1,14,15,30,0.0,75.0,6.6,14.0,75.0,68.05,55.23
2016,1,14,15,45,0.0,62.0,6.55,14.0,62.0,56.7,45.0
2016,1,14,16,0,0.0,49.0,6.5,14.0,49.0,45.22,34.54
2016,1,14,16,15,0.0,36.5,6.5,14.0,36.5,33.91,24.16
2016,1,14,16,30,0.0,24.0,6.5,14.0,24.0,22.27,13.43
2016,1,14,16,45,0.0,14.0,6.5,14.0,14.0,12.98,3.49
2016,1,14,17,0,0.0,4.0,6.5,14.0,4.0,3.81,0.0
2016,1,14,17,15,0.0,2.0,6.45,14.0,2.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,1,15,7,45,145.0,18.0,0.25,13.5,33.0,97.81,25.69
2016,1,15,8,0,290.0,36.0,0.2,14.0,66.0,197.73,147.85
2016,1,15,8,15,381.0,45.5,0.45,14.0,105.0,259.3,204.64
2016,1,15,8,30,472.0,55.0,0.7,14.0,144.0,324.39,260.68
2016,1,15,8,45,532.0,61.5,0.95,14.0,185.0,372.52,302.21
2016,1,15,9,0,592.0,68.0,1.2,14.0,226.0,421.15,343.14
2016,1,15,9,15,631.5,73.0,1.45,14.0,265.0,456.56,372.74
2016,1,15,9,30,671.0,78.0,1.7,14.0,304.0,490.84,400.78
2016,1,15,9,45,671.5,88.0,1.95,14.0,334.5,506.58,413.56
2016,1,15,10,0,672.0,98.0,2.2,14.0,365.0,519.73,424.04
2016,1,15,10,15,604.5,117.0,2.3,14.0,370.5,499.63,407.38
2016,1,15,10,30,537.0,136.0,2.4,14.0,376.0,473.16,385.78
2016,1,15,10,45,566.0,136.0,2.55,14.5,400.5,485.01,394.26
2016,1,15,11,0,595.0,136.0,2.7,15.0,425.0,498.34,403.36
2016,1,15,11,15,679.5,122.5,2.75,15.0,463.0,523.07,422.07
2016,1,15,11,30,764.0,109.0,2.8,15.0,501.0,543.31,436.77
2016,1,15,11,45,770.5,109.0,2.85,15.0,509.5,530.71,425.54
2016,1,15,12,0,777.0,109.0,2.9,15.0,518.0,515.43,412.14
2016,1,15,12,15,672.5,135.0,2.8,15.0,489.5,468.5,373.46
2016,1,15,12,30,568.0,161.0,2.7,15.0,461.0,421.35,334.82
2016,1,15,12,45,690.5,126.5,2.65,15.0,487.0,424.27,334.56
2016,1,15,13,0,813.0,92.0,2.6,15.0,513.0,417.55,325.17
2016,1,15,13,15,804.5,91.0,2.45,15.0,498.0,383.1,294.16
2016,1,15,13,30,796.0,90.0,2.3,15.0,483.0,347.36,261.74
2016,1,15,13,45,791.5,85.5,2.2,15.0,462.5,308.44,226.33
2016,1,15,14,0,787.0,81.0,2.1,15.0,442.0,268.35,189.67
2016,1,15,14,15,769.5,79.0,1.95,15.0,414.0,226.8,152.47
2016,1,15,14,30,752.0,77.0,1.8,15.0,386.0,185.51,116.73
2016,1,15,14,45,730.0,73.5,1.7,15.0,352.5,142.89,82.88
2016,1,15,15,0,708.0,70.0,1.6,15.0,319.0,101.45,55.28
2016,1,15,15,15,673.5,66.5,1.55,15.0,281.5,56.83,34.59
2016,1,15,15,30,639.0,63.0,1.5,15.0,244.0,43.98,33.68
2016,1,15,15,45,587.0,57.5,1.45,15.0,203.5,41.21,31.14
2016,1,15,16,0,535.0,52.0,1.4,15.0,163.0,38.43,28.48
2016,1,15,16,15,455.5,44.5,1.4,15.0,123.5,33.81,24.07
2016,1,15,16,30,376.0,37.0,1.4,15.0,84.0,29.1,19.32
2016,1,15,16,45,243.5,26.0,1.4,15.0,51.5,20.84,9.61
2016,1,15,17,0,111.0,15.0,1.4,15.0,19.0,14.3,0.0
2016,1,15,17,15,55.5,7.5,1.45,15.0,9.5,7.15,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.0,3.8,14.5,12.0,11.12,0.0
2016,1,16,8,0,0.0,24.0,3.8,15.0,24.0,22.28,12.09
2016,1,16,8,15,0.0,38.0,3.8,15.0,38.0,36.05,24.38
2016,1,16,8,30,0.0,52.0,3.8,15.0,52.0,50.16,36.71
2016,1,16,8,45,0.0,67.5,3.8,15.0,67.5,65.74,50.2
2016,1,16,9,0,0.0,83.0,3.8,15.0,83.0,81.1,63.37
2016,1,16,9,15,0.0,97.0,3.7,15.0,97.0,94.64,74.86
2016,1,16,9,30,0.0,111.0,3.6,15.0,111.0,108.1,86.13
2016,1,16,9,45,0.0,82.5,3.55,15.0,82.5,77.47,60.26
2016,1,16,10,0,0.0,54.0,3.5,15.0,54.0,50.19,37.13
2016,1,16,10,15,0.0,98.0,3.4,15.0,98.0,92.17,72.45
2016,1,16,10,30,0.0,142.0,3.3,15.0,142.0,135.57,108.45
2016,1,16,10,45,0.0,114.5,3.2,15.5,114.5,107.74,84.95
2016,1,16,11,0,0.0,87.0,3.1,16.0,87.0,81.08,62.54
2016,1,16,11,15,4.0,133.5,3.0,16.0,135.5,127.81,101.28
2016,1,16,11,30,8.0,180.0,2.9,16.0,184.0,174.44,139.31
2016,1,16,11,45,30.5,202.5,2.85,16.0,218.5,210.94,168.92
2016,1,16,12,0,53.0,225.0,2.8,16.0,253.0,241.95,193.74
2016,1,16,12,15,51.5,224.5,2.8,16.0,252.0,237.43,189.82
2016,1,16,12,30,50.0,224.0,2.8,16.0,251.0,232.86,185.98
2016,1,16,12,45,25.0,168.5,2.8,16.0,182.0,167.78,133.37
2016,1,16,13,0,0.0,113.0,2.8,16.0,113.0,104.95,82.1
2016,1,16,13,15,0.0,112.5,2.75,16.0,112.5,104.34,81.73
2016,1,16,13,30,0.0,112.0,2.7,16.0,112.0,103.7,81.28
2016,1,16,13,45,0.0,64.5,2.65,16.0,64.5,60.01,44.97
2016,1,16,14,0,0.0,17.0,2.6,16.0,17.0,15.78,7.74
2016,1,16,14,15,0.0,35.5,2.5,16.0,35.5,32.97,22.36
2016,1,16,14,30,0.0,54.0,2.4,16.0,54.0,50.2,36.97
2016,1,16,14,45,16.5,96.0,2.3,16.0,102.0,89.84,69.65
2016,1,16,15,0,33.0,138.0,2.2,16.0,150.0,118.39,93.02
2016,1,16,15,15,26.0,123.5,2.1,15.5,132.0,103.01,81.21
2016,1,16,15,30,19.0,109.0,2.0,15.0,114.0,94.24,78.03
2016,1,16,15,45,11.5,92.0,1.95,15.0,95.0,80.17,65.52
2016,1,16,16,0,4.0,75.0,1.9,15.0,76.0,65.92,52.68
2016,1,16,16,15,2.0,57.0,1.9,15.0,57.5,50.74,38.87
2016,1,16,16,30,0.0,39.0,1.9,15.0,39.0,35.34,24.73
2016,1,16,16,45,0.0,23.5,1.9,15.0,23.5,21.72,10.76
2016,1,16,17,0,0.0,8.0,1.9,15.0,8.0,7.63,0.0
2016,1,16,17,15,0.0,4.0,1.95,15.0,4.0,3.81,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,4.5,5.7,14.5,4.5,4.16,0.0
2016,1,17,8,0,0.0,9.0,5.8,15.0,9.0,8.33,0.99
2016,1,17,8,15,0.0,14.0,5.8,15.0,14.0,12.97,5.16
2016,1,17,8,30,0.0,19.0,5.8,15.0,19.0,17.61,9.25
2016,1,17,8,45,0.0,24.5,5.8,15.0,24.5,22.72,13.72
2016,1,17,9,0,0.0,30.0,5.8,15.0,30.0,27.83,18.15
2016,1,17,9,15,0.0,35.0,5.8,15.0,35.0,32.48,22.15
2016,1,17,9,30,0.0,40.0,5.8,15.0,40.0,37.14,26.12
2016,1,17,9,45,0.0,57.0,5.8,15.0,57.0,52.99,39.56
2016,1,17,10,0,0.0,74.0,5.8,15.0,74.0,68.87,52.94
2016,1,17,10,15,0.0,72.0,5.8,15.0,72.0,67.0,51.27
2016,1,17,10,30,0.0,70.0,5.8,15.0,70.0,65.14,49.61
2016,1,17,10,45,0.0,73.5,5.8,15.0,73.5,68.41,52.29
2016,1,17,11,0,0.0,77.0,5.8,15.0,77.0,71.69,54.96
2016,1,17,11,15,0.0,76.0,5.75,15.0,76.0,70.76,54.12
2016,1,17,11,30,0.0,75.0,5.7,15.0,75.0,69.83,53.29
2016,1,17,11,45,0.0,106.0,5.7,15.5,106.0,98.93,77.44
2016,1,17,12,0,0.0,137.0,5.7,16.0,137.0,127.99,101.31
2016,1,17,12,15,0.0,116.5,5.75,16.0,116.5,108.58,85.21
2016,1,17,12,30,0.0,96.0,5.8,16.0,96.0,89.42,69.31
2016,1,17,12,45,0.0,109.5,5.85,16.0,109.5,101.86,79.69
2016,1,17,13,0,0.0,123.0,5.9,16.0,123.0,114.12,89.9
2016,1,17,13,15,0.0,117.0,5.95,16.0,117.0,108.45,85.26
2016,1,17,13,30,0.0,111.0,6.0,16.0,111.0,102.81,80.66
2016,1,17,13,45,0.0,92.5,6.05,16.0,92.5,85.94,66.69
2016,1,17,14,0,0.0,74.0,6.1,16.0,74.0,68.88,52.49
2016,1,17,14,15,0.0,44.5,6.0,15.5,44.5,41.35,29.45
2016,1,17,14,30,0.0,15.0,5.9,15.0,15.0,13.91,6.22
2016,1,17,14,45,0.0,55.5,5.8,15.0,55.5,51.59,38.35
2016,1,17,15,0,0.0,96.0,5.7,15.0,96.0,87.22,68.58
2016,1,17,15,15,0.0,85.0,5.6,15.0,85.0,77.24,60.18
2016,1,17,15,30,0.0,74.0,5.5,15.0,74.0,67.46,54.5
2016,1,17,15,45,0.0,61.5,5.4,15.0,61.5,56.49,44.67
2016,1,17,16,0,0.0,49.0,5.3,15.0,49.0,45.39,34.63
2016,1,17,16,15,0.0,37.5,5.3,15.0,37.5,34.84,24.98
2016,1,17,16,30,0.0,26.0,5.3,15.0,26.0,24.13,15.14
2016,1,17,16,45,0.0,16.0,5.35,15.0,16.0,14.83,5.83
2016,1,17,17,0,0.0,6.0,5.4,15.0,6.0,5.55,0.0
2016,1,17,17,15,0.0,3.0,5.4,15.0,3.0,2.86,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,18,7,45,203.5,15.0,2.65,13.5,37.0,123.16,47.25
2016,1,18,8,0,407.0,30.0,2.8,14.0,74.0,247.11,189.14
2016,1,18,8,15,491.0,37.0,2.8,14.5,114.5,305.47,244.62
2016,1,18,8,30,575.0,44.0,2.8,15.0,155.0,363.5,295.52
2016,1,18,8,45,628.0,49.0,2.85,15.5,197.0,409.25,334.85
2016,1,18,9,0,681.0,54.0,2.9,16.0,239.0,455.03,372.69
2016,1,18,9,15,715.5,57.5,2.85,16.0,278.5,488.09,399.74
2016,1,18,9,30,750.0,61.0,2.8,16.0,318.0,519.7,424.75
2016,1,18,9,45,514.0,111.5,2.8,16.0,296.0,440.95,360.59
2016,1,18,10,0,278.0,162.0,2.8,16.0,274.0,348.32,284.32
2016,1,18,10,15,258.5,177.5,2.85,16.0,288.0,351.32,286.3
2016,1,18,10,30,239.0,193.0,2.9,16.0,302.0,353.01,286.77
2016,1,18,10,45,240.5,203.5,3.0,16.0,318.0,360.68,292.33
2016,1,18,11,0,242.0,214.0,3.1,16.0,334.0,367.28,296.97
2016,1,18,11,15,204.5,225.0,3.2,16.0,328.5,344.78,278.21
2016,1,18,11,30,167.0,236.0,3.3,16.0,323.0,328.9,264.76
2016,1,18,11,45,185.5,239.0,3.4,16.0,337.5,335.93,270.1
2016,1,18,12,0,204.0,242.0,3.5,16.0,352.0,341.63,274.2
2016,1,18,12,15,326.0,220.5,3.4,16.0,395.5,377.57,302.3
2016,1,18,12,30,448.0,199.0,3.3,16.0,439.0,405.89,323.17
2016,1,18,12,45,360.5,214.0,3.2,16.0,406.0,361.76,287.0
2016,1,18,13,0,273.0,229.0,3.1,16.0,373.0,324.08,256.46
2016,1,18,13,15,249.0,225.5,2.95,16.0,354.0,298.65,235.37
2016,1,18,13,30,225.0,222.0,2.8,16.0,335.0,274.91,215.63
2016,1,18,13,45,243.0,210.0,2.7,16.0,327.5,256.89,199.6
2016,1,18,14,0,261.0,198.0,2.6,16.0,320.0,237.75,182.32
2016,1,18,14,15,251.0,186.5,2.55,16.0,298.0,211.15,159.89
2016,1,18,14,30,241.0,175.0,2.5,16.0,276.0,185.18,138.32
2016,1,18,14,45,151.5,161.5,2.45,16.0,223.0,152.16,115.19
2016,1,18,15,0,62.0,148.0,2.4,16.0,170.0,128.35,100.04
2016,1,18,15,15,56.5,132.0,2.1,15.5,150.5,110.28,86.59
2016,1,18,15,30,51.0,116.0,1.8,15.0,131.0,95.42,79.05
2016,1,18,15,45,44.0,99.0,1.55,15.0,110.5,82.41,67.51
2016,1,18,16,0,37.0,82.0,1.3,15.0,90.0,69.09,55.53
2016,1,18,16,15,26.0,64.0,1.25,15.0,69.0,54.8,42.52
2016,1,18,16,30,15.0,46.0,1.2,15.0,48.0,40.19,29.06
2016,1,18,16,45,7.5,29.5,1.2,15.0,30.5,26.75,15.51
2016,1,18,17,0,0.0,13.0,1.2,15.0,13.0,12.06,0.0
2016,1,18,17,15,0.0,6.5,1.2,15.0,6.5,6.2,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,0.5,8.8,15.0,0.5,0.46,0.0
2016,1,19,8,0,0.0,1.0,8.9,15.0,1.0,0.92,0.0
2016,1,19,8,15,0.0,1.5,8.9,15.0,1.5,1.39,0.0
2016,1,19,8,30,0.0,2.0,8.9,15.0,2.0,1.85,0.0
2016,1,19,8,45,0.0,3.0,8.9,15.5,3.0,2.78,0.0
2016,1,19,9,0,0.0,4.0,8.9,16.0,4.0,3.7,0.0
2016,1,19,9,15,0.0,4.5,8.8,16.0,4.5,4.17,0.0
2016,1,19,9,30,0.0,5.0,8.7,16.0,5.0,4.63,0.0
2016,1,19,9,45,0.0,63.0,8.6,16.0,63.0,58.59,44.13
2016,1,19,10,0,0.0,121.0,8.5,16.0,121.0,115.86,92.23
2016,1,19,10,15,29.0,156.5,8.4,16.0,169.5,175.16,142.04
2016,1,19,10,30,58.0,192.0,8.3,16.0,218.0,228.9,186.64
2016,1,19,10,45,29.0,133.0,8.2,16.0,146.0,147.3,118.43
2016,1,19,11,0,0.0,74.0,8.1,16.0,74.0,68.88,52.36
2016,1,19,11,15,2.0,124.0,7.95,16.0,125.5,117.52,92.93
2016,1,19,11,30,4.0,174.0,7.8,16.0,177.0,166.42,133.29
2016,1,19,11,45,98.0,209.5,7.65,16.0,263.0,255.09,206.97
2016,1,19,12,0,192.0,245.0,7.5,16.0,349.0,338.93,275.06
2016,1,19,12,15,188.5,246.0,7.3,16.0,348.0,330.45,267.35
2016,1,19,12,30,185.0,247.0,7.1,16.0,347.0,321.53,259.4
2016,1,19,12,45,284.5,228.0,6.9,16.0,380.0,341.85,274.82
2016,1,19,13,0,384.0,209.0,6.7,16.0,413.0,353.36,282.06
2016,1,19,13,15,584.0,157.0,6.55,16.0,457.5,367.1,288.8
2016,1,19,13,30,784.0,105.0,6.4,16.0,502.0,365.37,280.57
2016,1,19,13,45,774.0,102.5,6.3,16.0,481.0,326.47,244.74
2016,1,19,14,0,764.0,100.0,6.2,16.0,460.0,286.81,208.11
2016,1,19,14,15,746.0,97.5,6.2,16.0,432.0,244.83,170.08
2016,1,19,14,30,728.0,95.0,6.2,16.0,404.0,203.2,133.34
2016,1,19,14,45,391.0,121.5,6.2,16.0,286.0,145.1,99.23
2016,1,19,15,0,54.0,148.0,6.2,16.0,168.0,128.21,100.5
2016,1,19,15,15,46.5,133.0,6.1,15.5,148.5,111.14,87.64
2016,1,19,15,30,39.0,118.0,6.0,15.0,129.0,96.86,80.49
2016,1,19,15,45,32.0,100.5,5.9,15.0,108.5,83.54,68.63
2016,1,19,16,0,25.0,83.0,5.8,15.0,88.0,69.91,56.32
2016,1,19,16,15,14.0,65.0,5.55,14.5,67.5,57.2,44.74
2016,1,19,16,30,3.0,47.0,5.3,14.0,47.0,41.92,30.72
2016,1,19,16,45,1.5,30.0,5.1,14.0,30.0,27.23,16.28
2016,1,19,17,0,0.0,13.0,4.9,14.0,13.0,12.06,0.0
2016,1,19,17,15,0.0,6.5,4.7,14.0,6.5,6.2,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.5,1.35,13.0,5.5,0.0,0.0
2016,1,20,7,30,0.0,11.0,1.5,13.0,11.0,10.48,0.0
2016,1,20,7,45,144.5,23.5,1.65,13.0,39.5,109.39,49.26
2016,1,20,8,0,289.0,36.0,1.8,13.0,68.0,200.84,154.79
2016,1,20,8,15,343.0,48.5,1.95,13.0,104.0,246.66,198.71
2016,1,20,8,30,397.0,61.0,2.1,13.0,140.0,295.75,242.43
2016,1,20,8,45,436.0,71.0,2.25,13.5,176.0,334.97,276.45
2016,1,20,9,0,475.0,81.0,2.4,14.0,212.0,377.76,312.15
2016,1,20,9,15,504.0,88.5,2.45,14.0,246.5,408.97,338.02
2016,1,20,9,30,533.0,96.0,2.5,14.0,281.0,439.06,362.32
2016,1,20,9,45,436.5,125.5,2.55,14.5,287.5,413.62,340.13
2016,1,20,10,0,340.0,155.0,2.6,15.0,294.0,379.24,310.79
2016,1,20,10,15,409.0,154.0,2.6,15.0,333.5,426.51,348.5
2016,1,20,10,30,478.0,153.0,2.6,15.0,373.0,463.91,377.6
2016,1,20,10,45,486.0,160.5,2.65,15.0,394.0,471.7,382.77
2016,1,20,11,0,494.0,168.0,2.7,15.0,415.0,477.52,386.46
2016,1,20,11,15,432.0,189.0,2.6,15.0,410.0,454.15,366.34
2016,1,20,11,30,370.0,210.0,2.5,15.0,405.0,424.63,341.73
2016,1,20,11,45,351.5,218.0,2.45,15.5,405.5,412.7,330.76
2016,1,20,12,0,333.0,226.0,2.4,16.0,406.0,400.08,319.21
2016,1,20,12,15,391.0,213.5,2.15,16.0,425.5,406.2,322.83
2016,1,20,12,30,449.0,201.0,1.9,16.0,445.0,411.49,325.09
2016,1,20,12,45,380.0,213.5,1.7,16.0,418.0,372.75,293.28
2016,1,20,13,0,311.0,226.0,1.5,16.0,391.0,339.43,266.11
2016,1,20,13,15,311.0,219.5,1.4,16.0,381.0,319.21,248.96
2016,1,20,13,30,311.0,213.0,1.3,16.0,371.0,298.35,231.03
2016,1,20,13,45,331.0,200.0,1.25,16.0,362.0,277.59,212.59
2016,1,20,14,0,351.0,187.0,1.2,16.0,353.0,254.83,192.14
2016,1,20,14,15,467.5,151.5,1.2,16.0,359.5,230.65,166.83
2016,1,20,14,30,584.0,116.0,1.2,16.0,366.0,198.18,133.93
2016,1,20,14,45,377.5,135.0,1.2,16.0,291.5,155.48,107.52
2016,1,20,15,0,171.0,154.0,1.2,16.0,217.0,138.58,103.85
2016,1,20,15,15,163.5,138.0,1.3,15.5,193.0,114.54,87.46
2016,1,20,15,30,156.0,122.0,1.4,15.0,169.0,95.66,79.23
2016,1,20,15,45,145.0,104.5,1.55,15.0,143.5,83.13,68.18
2016,1,20,16,0,134.0,87.0,1.7,15.0,118.0,70.24,56.6
2016,1,20,16,15,116.5,69.0,1.75,15.0,91.5,56.64,44.22
2016,1,20,16,30,99.0,51.0,1.8,15.0,65.0,42.67,31.34
2016,1,20,16,45,49.5,35.0,1.9,15.0,42.0,29.76,18.58
2016,1,20,17,0,0.0,19.0,2.0,15.0,19.0,17.33,0.0
2016,1,20,17,15,0.0,9.5,1.95,14.5,9.5,9.05,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,11.44,0.0
2016,1,21,7,45,182.5,23.0,4.5,14.0,43.5,125.74,61.34
2016,1,21,8,0,365.0,34.0,4.5,14.0,75.0,234.9,182.26
2016,1,21,8,15,449.0,42.0,4.45,14.0,115.5,294.35,238.21
2016,1,21,8,30,533.0,50.0,4.4,14.0,156.0,357.1,293.75
2016,1,21,8,45,589.5,55.0,4.35,14.5,198.0,403.74,334.12
2016,1,21,9,0,646.0,60.0,4.3,15.0,240.0,450.82,373.35
2016,1,21,9,15,681.0,64.0,4.2,15.0,279.0,481.57,398.86
2016,1,21,9,30,716.0,68.0,4.1,15.0,318.0,514.08,424.88
2016,1,21,9,45,641.5,91.0,4.05,15.5,332.5,503.33,414.32
2016,1,21,10,0,567.0,114.0,4.0,16.0,347.0,485.25,397.9
2016,1,21,10,15,637.0,105.0,4.05,16.0,385.0,517.52,423.56
2016,1,21,10,30,707.0,96.0,4.1,16.0,423.0,547.32,446.67
2016,1,21,10,45,596.5,134.0,4.2,16.5,419.5,515.9,419.0
2016,1,21,11,0,486.0,172.0,4.3,17.0,416.0,478.57,387.12
2016,1,21,11,15,409.0,196.0,4.4,16.5,406.0,449.24,363.34
2016,1,21,11,30,332.0,220.0,4.5,16.0,396.0,414.3,335.05
2016,1,21,11,45,326.5,225.5,4.6,16.0,401.5,407.52,329.04
2016,1,21,12,0,321.0,231.0,4.7,16.0,407.0,399.74,322.08
2016,1,21,12,15,283.0,237.5,4.7,16.0,392.5,375.36,301.69
2016,1,21,12,30,245.0,244.0,4.7,16.0,378.0,349.26,280.04
2016,1,21,12,45,192.5,244.5,4.75,16.0,349.0,315.5,252.46
2016,1,21,13,0,140.0,245.0,4.8,16.0,320.0,284.3,227.13
2016,1,21,13,15,104.0,233.5,4.9,16.0,289.0,252.11,201.16
2016,1,21,13,30,68.0,222.0,5.0,16.0,258.0,223.25,178.06
2016,1,21,13,45,84.0,216.0,5.15,16.0,258.0,217.94,173.23
2016,1,21,14,0,100.0,210.0,5.3,16.0,258.0,211.08,166.86
2016,1,21,14,15,157.0,196.5,5.45,16.0,266.5,203.38,158.13
2016,1,21,14,30,214.0,183.0,5.6,16.0,275.0,192.57,146.35
2016,1,21,14,45,145.0,168.5,5.75,16.0,229.0,158.64,121.19
2016,1,21,15,0,76.0,154.0,5.9,16.0,183.0,135.23,105.36
2016,1,21,15,15,70.5,138.5,6.0,15.5,163.0,116.64,91.51
2016,1,21,15,30,65.0,123.0,6.1,15.0,143.0,100.5,83.71
2016,1,21,15,45,57.0,105.5,6.2,15.0,121.0,87.24,71.93
2016,1,21,16,0,49.0,88.0,6.3,15.0,99.0,73.66,59.69
2016,1,21,16,15,37.0,69.5,6.35,15.0,77.0,59.11,46.42
2016,1,21,16,30,25.0,51.0,6.4,15.0,55.0,44.22,32.72
2016,1,21,16,45,12.5,33.5,6.45,15.0,35.5,29.73,18.78
2016,1,21,17,0,0.0,16.0,6.5,15.0,16.0,14.85,0.0
2016,1,21,17,15,0.0,8.0,6.45,15.0,8.0,7.63,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
