Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,2.0,7.4,15.0,2.0,0.0,0.0
2016,1,22,7,30,0.0,4.0,7.2,15.0,4.0,3.81,0.0
2016,1,22,7,45,0.0,16.0,7.05,15.0,16.0,14.84,2.75
2016,1,22,8,0,0.0,28.0,6.9,15.0,28.0,26.01,15.39
2016,1,22,8,15,0.0,44.0,6.95,15.0,44.0,42.68,30.02
2016,1,22,8,30,0.0,60.0,7.0,15.0,60.0,58.97,44.21
2016,1,22,8,45,0.0,76.0,7.1,15.0,76.0,74.94,58.05
2016,1,22,9,0,0.0,92.0,7.2,15.0,92.0,90.69,71.56
2016,1,22,9,15,0.0,107.0,7.25,15.0,107.5,105.18,83.84
2016,1,22,9,30,0.0,122.0,7.3,15.0,123.0,119.58,95.9
2016,1,22,9,45,23.0,145.0,7.4,15.0,155.0,156.38,127.1
2016,1,22,10,0,46.0,168.0,7.5,15.0,187.0,200.85,164.37
2016,1,22,10,15,41.0,177.5,7.5,15.0,195.5,205.65,167.91
2016,1,22,10,30,36.0,187.0,7.5,15.0,204.0,210.35,171.37
2016,1,22,10,45,18.0,113.5,7.5,15.5,122.0,121.07,96.53
2016,1,22,11,0,0.0,40.0,7.5,16.0,40.0,37.18,25.71
2016,1,22,11,15,5.5,115.0,7.55,16.0,118.0,110.95,87.49
2016,1,22,11,30,11.0,190.0,7.6,16.0,196.0,185.96,149.38
2016,1,22,11,45,11.5,193.0,7.65,16.0,199.5,188.12,150.97
2016,1,22,12,0,12.0,196.0,7.7,16.0,203.0,190.22,152.6
2016,1,22,12,15,6.0,160.5,7.45,15.5,164.0,152.83,121.98
2016,1,22,12,30,0.0,125.0,7.2,15.0,125.0,116.38,91.96
2016,1,22,12,45,6.0,159.5,7.0,15.0,162.5,150.72,120.48
2016,1,22,13,0,12.0,194.0,6.8,15.0,200.0,183.9,147.79
2016,1,22,13,15,19.0,198.0,6.55,15.0,208.0,188.88,151.8
2016,1,22,13,30,26.0,202.0,6.3,15.0,216.0,193.06,155.1
2016,1,22,13,45,25.0,194.5,6.05,15.0,207.5,183.94,147.59
2016,1,22,14,0,24.0,187.0,5.8,15.0,199.0,174.85,140.12
2016,1,22,14,15,136.0,184.5,5.7,15.0,244.5,189.93,148.55
2016,1,22,14,30,248.0,182.0,5.6,15.0,290.0,195.9,148.27
2016,1,22,14,45,182.5,170.5,5.5,15.0,246.5,166.02,126.07
2016,1,22,15,0,117.0,159.0,5.4,15.0,203.0,138.92,107.06
2016,1,22,15,15,109.0,143.0,5.4,15.0,181.0,117.35,91.16
2016,1,22,15,30,101.0,127.0,5.4,15.0,159.0,98.91,82.29
2016,1,22,15,45,92.0,109.5,5.45,15.0,135.0,86.48,71.26
2016,1,22,16,0,83.0,92.0,5.5,15.0,111.0,73.69,59.74
2016,1,22,16,15,68.0,73.0,5.5,15.0,86.5,59.52,46.83
2016,1,22,16,30,53.0,54.0,5.5,15.0,62.0,44.95,33.43
2016,1,22,16,45,26.5,36.5,5.55,15.0,40.5,32.09,20.97
2016,1,22,17,0,0.0,19.0,5.6,15.0,19.0,17.49,0.0
2016,1,22,17,15,0.0,9.5,5.55,15.0,9.5,9.05,0.0
2016,1,22,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,23,7,15,7.0,6.0,6.7,13.0,6.0,0.0,0.0
2016,1,23,7,30,14.0,12.0,6.8,13.0,12.0,17.13,0.0
2016,1,23,7,45,101.0,30.5,6.9,13.5,41.5,96.18,51.73
2016,1,23,8,0,188.0,49.0,7.0,14.0,71.0,164.96,128.16
2016,1,23,8,15,275.5,62.0,7.05,14.0,110.0,233.32,189.62
2016,1,23,8,30,363.0,75.0,7.1,14.0,149.0,298.7,247.43
2016,1,23,8,45,396.0,89.5,7.15,14.0,187.0,339.33,283.58
2016,1,23,9,0,429.0,104.0,7.2,14.0,225.0,379.93,318.72
2016,1,23,9,15,473.0,111.5,7.15,14.0,263.5,418.47,351.45
2016,1,23,9,30,517.0,119.0,7.1,14.0,302.0,456.68,383.19
2016,1,23,9,45,468.5,132.0,7.1,14.0,311.0,444.32,372.24
2016,1,23,10,0,420.0,145.0,7.1,14.0,320.0,429.24,358.86
2016,1,23,10,15,264.5,175.0,7.05,14.0,288.5,356.19,296.29
2016,1,23,10,30,109.0,205.0,7.0,14.0,257.0,274.82,226.35
2016,1,23,10,45,221.5,206.5,7.0,14.0,317.0,348.88,288.56
2016,1,23,11,0,334.0,208.0,7.0,14.0,377.0,420.56,347.5
2016,1,23,11,15,558.0,159.5,7.0,14.0,453.5,503.43,416.17
2016,1,23,11,30,782.0,111.0,7.0,14.0,530.0,576.12,475.0
2016,1,23,11,45,789.5,111.0,7.0,14.0,540.0,563.89,463.53
2016,1,23,12,0,797.0,111.0,7.0,14.0,550.0,549.5,450.31
2016,1,23,12,15,798.0,111.0,7.0,14.0,552.0,528.94,431.87
2016,1,23,12,30,799.0,111.0,7.0,14.0,554.0,505.93,411.12
2016,1,23,12,45,804.5,107.5,7.0,14.0,549.0,479.27,387.06
2016,1,23,13,0,810.0,104.0,7.0,14.0,544.0,450.14,360.46
2016,1,23,13,15,803.5,103.0,7.05,14.0,530.5,416.23,329.52
2016,1,23,13,30,797.0,102.0,7.1,14.0,517.0,380.84,296.81
2016,1,23,13,45,665.5,127.5,7.2,14.0,464.5,325.28,249.93
2016,1,23,14,0,534.0,153.0,7.3,14.0,412.0,279.27,211.99
2016,1,23,14,15,340.0,172.0,7.35,14.0,333.5,225.41,171.36
2016,1,23,14,30,146.0,191.0,7.4,14.0,255.0,187.71,146.57
2016,1,23,14,45,425.5,138.0,7.5,14.0,304.0,168.84,118.31
2016,1,23,15,0,705.0,85.0,7.6,14.0,353.0,128.36,74.37
2016,1,23,15,15,671.5,81.0,7.6,13.5,314.5,86.24,50.09
2016,1,23,15,30,638.0,77.0,7.6,13.0,276.0,53.78,42.71
2016,1,23,15,45,585.5,72.0,7.65,13.0,234.5,51.84,40.94
2016,1,23,16,0,533.0,67.0,7.7,13.0,193.0,49.98,39.13
2016,1,23,16,15,457.5,59.0,7.65,13.0,150.5,45.4,34.75
2016,1,23,16,30,382.0,51.0,7.6,13.0,108.0,40.79,30.13
2016,1,23,16,45,257.5,38.5,7.55,13.0,71.0,30.02,19.62
2016,1,23,17,0,133.0,26.0,7.5,13.0,34.0,20.62,3.34
2016,1,23,17,15,66.5,13.0,7.4,13.0,17.0,12.39,0.0
2016,1,23,17,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,5.0,4.9,12.0,5.0,0.0,0.0
2016,1,24,7,30,0.0,10.0,4.8,12.0,10.0,9.53,0.0
2016,1,24,7,45,41.0,26.5,4.75,12.0,31.5,55.46,29.25
2016,1,24,8,0,82.0,43.0,4.7,12.0,53.0,96.66,73.83
2016,1,24,8,15,109.0,61.5,4.65,12.0,80.5,132.89,106.88
2016,1,24,8,30,136.0,80.0,4.6,12.0,108.0,169.45,139.47
2016,1,24,8,45,152.0,98.0,4.6,12.5,136.0,199.7,165.88
2016,1,24,9,0,168.0,116.0,4.6,13.0,164.0,229.86,191.56
2016,1,24,9,15,185.5,130.5,4.55,13.0,191.0,256.26,213.95
2016,1,24,9,30,203.0,145.0,4.5,13.0,218.0,282.56,235.82
2016,1,24,9,45,176.0,162.5,4.5,13.0,230.5,284.98,236.99
2016,1,24,10,0,149.0,180.0,4.5,13.0,243.0,286.03,236.93
2016,1,24,10,15,158.5,194.0,4.3,13.0,265.0,304.55,251.58
2016,1,24,10,30,168.0,208.0,4.1,13.0,287.0,322.34,265.4
2016,1,24,10,45,116.5,214.0,3.95,13.0,270.0,293.27,240.29
2016,1,24,11,0,65.0,220.0,3.8,13.0,253.0,257.77,210.13
2016,1,24,11,15,138.5,231.5,3.65,13.0,305.0,316.32,258.29
2016,1,24,11,30,212.0,243.0,3.5,13.0,357.0,365.67,297.9
2016,1,24,11,45,160.0,247.5,3.4,13.0,334.5,333.97,271.14
2016,1,24,12,0,108.0,252.0,3.3,13.0,312.0,299.65,242.68
2016,1,24,12,15,466.0,176.5,3.35,13.0,436.0,419.52,340.43
2016,1,24,12,30,824.0,101.0,3.4,13.0,560.0,511.45,411.18
2016,1,24,12,45,740.0,120.0,3.45,13.5,529.0,462.91,369.58
2016,1,24,13,0,656.0,139.0,3.5,14.0,498.0,417.61,331.16
2016,1,24,13,15,480.5,180.0,3.75,14.0,440.0,357.14,282.41
2016,1,24,13,30,305.0,221.0,4.0,14.0,382.0,307.95,243.55
2016,1,24,13,45,568.0,151.0,4.25,14.0,434.5,316.04,243.15
2016,1,24,14,0,831.0,81.0,4.5,14.0,487.0,305.08,223.57
2016,1,24,14,15,816.0,79.0,4.7,14.0,459.0,261.52,183.59
2016,1,24,14,30,801.0,77.0,4.9,14.0,431.0,217.88,144.15
2016,1,24,14,45,774.5,76.0,5.1,14.0,396.5,173.6,106.54
2016,1,24,15,0,748.0,75.0,5.3,14.0,362.0,130.81,74.17
2016,1,24,15,15,717.5,71.5,5.1,13.5,323.0,87.44,48.79
2016,1,24,15,30,687.0,68.0,4.9,13.0,284.0,46.49,36.19
2016,1,24,15,45,641.0,63.0,4.75,13.0,242.0,44.26,34.18
2016,1,24,16,0,595.0,58.0,4.6,13.0,200.0,42.04,32.09
2016,1,24,16,15,525.5,51.0,4.35,12.5,157.5,38.05,28.34
2016,1,24,16,30,456.0,44.0,4.1,12.0,115.0,33.99,24.37
2016,1,24,16,45,345.0,33.5,3.95,12.0,76.5,26.49,16.91
2016,1,24,17,0,234.0,23.0,3.8,12.0,38.0,18.68,4.23
2016,1,24,17,15,117.0,11.5,3.65,12.0,19.0,10.96,0.0
2016,1,24,17,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,25,7,15,77.0,6.0,0.7,12.0,8.5,0.0,0.0
2016,1,25,7,30,154.0,12.0,0.6,12.0,17.0,74.81,0.0
2016,1,25,7,45,293.0,22.5,0.55,12.5,51.0,180.4,109.92
2016,1,25,8,0,432.0,33.0,0.5,13.0,85.0,269.38,209.13
2016,1,25,8,15,512.0,40.0,0.5,13.0,127.5,328.38,262.14
2016,1,25,8,30,592.0,47.0,0.5,13.0,170.0,390.45,314.63
2016,1,25,8,45,640.5,52.0,0.5,13.0,213.0,431.68,349.18
2016,1,25,9,0,689.0,57.0,0.5,13.0,256.0,476.54,385.08
2016,1,25,9,15,722.5,61.0,0.55,13.0,296.0,510.81,412.07
2016,1,25,9,30,756.0,65.0,0.6,13.0,336.0,543.58,437.17
2016,1,25,9,45,758.5,72.5,0.65,13.5,368.5,559.55,448.09
2016,1,25,10,0,761.0,80.0,0.7,14.0,401.0,572.75,456.74
2016,1,25,10,15,778.5,82.5,0.75,14.0,431.5,586.95,466.92
2016,1,25,10,30,796.0,85.0,0.8,14.0,462.0,598.42,474.88
2016,1,25,10,45,806.0,87.0,0.85,14.5,485.5,601.83,475.89
2016,1,25,11,0,816.0,89.0,0.9,15.0,509.0,602.31,474.71
2016,1,25,11,15,824.0,90.0,0.95,15.0,525.5,597.52,470.46
2016,1,25,11,30,832.0,91.0,1.0,15.0,542.0,589.74,463.9
2016,1,25,11,45,834.5,92.0,1.1,15.0,551.5,575.83,453.03
2016,1,25,12,0,837.0,93.0,1.2,15.0,561.0,559.13,439.79
2016,1,25,12,15,837.5,93.5,1.2,15.0,562.5,538.13,422.34
2016,1,25,12,30,838.0,94.0,1.2,15.0,564.0,514.57,402.6
2016,1,25,12,45,653.0,146.5,1.2,15.5,510.5,450.03,350.97
2016,1,25,13,0,468.0,199.0,1.2,16.0,457.0,391.06,304.27
2016,1,25,13,15,432.0,202.0,1.2,16.0,435.5,359.04,278.4
2016,1,25,13,30,396.0,205.0,1.2,16.0,414.0,328.62,253.46
2016,1,25,13,45,558.0,153.0,1.25,16.0,435.0,316.64,239.02
2016,1,25,14,0,720.0,101.0,1.3,16.0,456.0,291.47,211.73
2016,1,25,14,15,594.5,125.0,1.3,15.5,407.0,248.14,177.65
2016,1,25,14,30,469.0,149.0,1.3,15.0,358.0,212.83,151.68
2016,1,25,14,45,434.5,142.0,1.35,15.0,324.0,176.52,122.59
2016,1,25,15,0,400.0,135.0,1.4,15.0,290.0,142.98,97.75
2016,1,25,15,15,380.5,124.5,1.4,15.0,259.5,110.47,76.57
2016,1,25,15,30,361.0,114.0,1.4,15.0,229.0,81.06,66.42
2016,1,25,15,45,337.0,100.0,1.4,15.0,195.5,72.34,58.77
2016,1,25,16,0,313.0,86.0,1.4,15.0,162.0,63.35,50.69
2016,1,25,16,15,387.5,65.0,1.45,14.5,140.0,48.73,37.58
2016,1,25,16,30,462.0,44.0,1.5,14.0,118.0,33.8,24.06
2016,1,25,16,45,350.0,34.0,1.55,14.0,79.0,26.78,17.15
2016,1,25,17,0,238.0,24.0,1.6,14.0,40.0,19.48,5.96
2016,1,25,17,15,119.0,12.0,1.65,14.0,20.0,11.44,0.0
2016,1,25,17,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,26,7,15,71.5,6.5,2.4,11.0,9.0,0.0,0.0
2016,1,26,7,30,143.0,13.0,2.5,11.0,18.0,71.59,0.0
2016,1,26,7,45,283.0,24.5,2.6,11.5,53.0,179.83,114.79
2016,1,26,8,0,423.0,36.0,2.7,12.0,88.0,269.76,213.58
2016,1,26,8,15,504.0,44.0,2.75,12.0,131.0,330.72,269.86
2016,1,26,8,30,585.0,52.0,2.8,12.0,174.0,394.68,326.04
2016,1,26,8,45,638.0,57.0,2.85,12.5,218.0,441.6,366.18
2016,1,26,9,0,691.0,62.0,2.9,13.0,262.0,485.54,402.5
2016,1,26,9,15,725.5,65.5,2.9,13.0,303.0,520.09,430.69
2016,1,26,9,30,760.0,69.0,2.9,13.0,344.0,553.09,456.81
2016,1,26,9,45,652.0,96.5,2.95,13.5,349.5,526.43,433.52
2016,1,26,10,0,544.0,124.0,3.0,14.0,355.0,487.25,400.51
2016,1,26,10,15,686.0,103.5,2.95,14.0,416.5,557.28,456.09
2016,1,26,10,30,828.0,83.0,2.9,14.0,478.0,618.99,503.5
2016,1,26,10,45,840.5,84.5,2.85,14.5,502.5,623.37,504.3
2016,1,26,11,0,853.0,86.0,2.8,15.0,527.0,624.7,503.0
2016,1,26,11,15,860.5,87.0,2.65,15.0,544.0,619.31,497.05
2016,1,26,11,30,868.0,88.0,2.5,15.0,561.0,610.84,488.65
2016,1,26,11,45,788.0,108.0,2.45,15.0,543.0,568.69,454.48
2016,1,26,12,0,708.0,128.0,2.4,15.0,525.0,526.21,420.09
2016,1,26,12,15,708.5,128.0,2.25,15.0,527.0,506.84,403.36
2016,1,26,12,30,709.0,128.0,2.1,15.0,529.0,485.3,384.54
2016,1,26,12,45,683.5,134.0,2.0,15.5,517.5,455.08,358.23
2016,1,26,13,0,658.0,140.0,1.9,16.0,506.0,424.34,331.4
2016,1,26,13,15,758.5,113.5,1.85,16.0,525.0,414.57,320.16
2016,1,26,13,30,859.0,87.0,1.8,16.0,544.0,398.47,302.41
2016,1,26,13,45,748.5,106.5,1.8,16.0,493.0,341.1,255.28
2016,1,26,14,0,638.0,126.0,1.8,16.0,442.0,292.58,215.72
2016,1,26,14,15,579.0,133.0,1.75,16.0,407.5,253.55,182.87
2016,1,26,14,30,520.0,140.0,1.7,16.0,373.0,217.38,153.15
2016,1,26,14,45,642.5,108.0,1.7,16.0,374.5,182.27,117.94
2016,1,26,15,0,765.0,76.0,1.7,16.0,376.0,138.58,78.28
2016,1,26,15,15,735.0,72.5,1.7,15.5,336.5,94.09,51.39
2016,1,26,15,30,705.0,69.0,1.7,15.0,297.0,47.21,36.54
2016,1,26,15,45,657.5,65.0,1.75,15.0,254.0,45.54,35.08
2016,1,26,16,0,610.0,61.0,1.8,15.0,211.0,44.22,33.81
2016,1,26,16,15,543.0,53.5,1.85,14.5,167.5,39.88,29.8
2016,1,26,16,30,476.0,46.0,1.9,14.0,124.0,35.45,25.55
2016,1,26,16,45,363.0,36.0,2.0,14.0,84.0,28.49,18.71
2016,1,26,17,0,250.0,26.0,2.1,14.0,44.0,21.27,8.19
2016,1,26,17,15,125.0,13.0,2.2,14.0,22.0,12.39,0.0
2016,1,26,17,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,8.0,3.85,12.0,8.0,0.0,0.0
2016,1,27,7,30,0.0,16.0,3.8,12.0,16.0,15.25,0.0
2016,1,27,7,45,149.5,29.0,3.8,12.5,48.0,126.25,81.8
2016,1,27,8,0,299.0,42.0,3.8,13.0,80.0,217.24,172.1
2016,1,27,8,15,364.5,54.0,3.6,13.0,119.0,270.76,221.21
2016,1,27,8,30,430.0,66.0,3.4,13.0,158.0,329.1,272.36
2016,1,27,8,45,474.0,75.5,3.25,13.0,197.5,373.25,310.55
2016,1,27,9,0,518.0,85.0,3.1,13.0,237.0,417.45,347.53
2016,1,27,9,15,567.0,86.0,2.85,13.0,274.5,455.0,378.06
2016,1,27,9,30,616.0,87.0,2.6,13.0,312.0,491.64,406.89
2016,1,27,9,45,690.0,80.0,2.4,13.5,356.0,533.2,438.37
2016,1,27,10,0,764.0,73.0,2.2,14.0,400.0,571.99,466.65
2016,1,27,10,15,667.0,106.0,1.95,14.0,406.5,550.58,446.65
2016,1,27,10,30,570.0,139.0,1.7,14.0,413.0,522.12,421.66
2016,1,27,10,45,711.0,111.5,1.5,14.5,470.5,576.41,461.86
2016,1,27,11,0,852.0,84.0,1.3,15.0,528.0,625.03,495.56
2016,1,27,11,15,758.0,110.5,1.15,15.0,514.5,586.04,462.9
2016,1,27,11,30,664.0,137.0,1.0,15.0,501.0,544.47,429.2
2016,1,27,11,45,525.0,182.0,0.85,15.5,473.0,491.58,385.85
2016,1,27,12,0,386.0,227.0,0.7,16.0,445.0,439.28,343.25
2016,1,27,12,15,393.0,226.0,0.6,16.0,448.5,429.53,334.85
2016,1,27,12,30,400.0,225.0,0.5,16.0,452.0,418.26,324.76
2016,1,27,12,45,420.5,217.5,0.4,16.0,454.0,407.98,315.25
2016,1,27,13,0,441.0,210.0,0.3,16.0,456.0,392.65,301.64
2016,1,27,13,15,429.5,207.0,0.25,16.0,442.0,365.83,279.65
2016,1,27,13,30,418.0,204.0,0.2,16.0,428.0,338.83,257.37
2016,1,27,13,45,383.5,202.0,0.2,16.0,401.5,305.9,231.0
2016,1,27,14,0,349.0,200.0,0.2,16.0,375.0,274.61,205.93
2016,1,27,14,15,412.5,175.5,0.25,16.0,370.5,249.15,182.52
2016,1,27,14,30,476.0,151.0,0.3,16.0,366.0,219.39,154.85
2016,1,27,14,45,503.0,133.0,0.35,16.0,345.0,183.2,123.65
2016,1,27,15,0,530.0,115.0,0.4,16.0,324.0,144.24,92.02
2016,1,27,15,15,504.5,108.0,0.45,16.0,291.0,107.84,68.92
2016,1,27,15,30,479.0,101.0,0.5,16.0,258.0,73.51,59.47
2016,1,27,15,45,455.0,89.0,0.55,16.0,221.5,64.05,51.25
2016,1,27,16,0,431.0,77.0,0.6,16.0,185.0,56.43,44.45
2016,1,27,16,15,387.5,65.0,0.65,15.5,147.5,48.5,37.31
2016,1,27,16,30,344.0,53.0,0.7,15.0,110.0,40.28,29.73
2016,1,27,16,45,273.5,39.5,0.8,15.0,75.5,30.52,20.48
2016,1,27,17,0,203.0,26.0,0.9,15.0,41.0,20.4,8.48
2016,1,27,17,15,101.5,13.0,1.05,14.5,20.5,12.39,0.0
2016,1,27,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,3.5,2.15,13.0,3.5,3.34,0.0
2016,1,28,7,30,0.0,7.0,2.0,13.0,7.0,6.67,0.0
2016,1,28,7,45,0.0,19.5,1.85,13.5,19.5,18.1,7.28
2016,1,28,8,0,0.0,32.0,1.7,14.0,32.0,30.03,19.15
2016,1,28,8,15,0.0,47.5,1.4,14.0,47.5,46.02,33.21
2016,1,28,8,30,0.0,63.0,1.1,14.0,63.0,61.62,46.81
2016,1,28,8,45,0.0,78.5,0.8,14.0,78.5,76.97,60.04
2016,1,28,9,0,0.0,94.0,0.5,14.0,94.0,92.16,72.88
2016,1,28,9,15,0.0,108.5,0.75,14.0,108.5,106.11,84.56
2016,1,28,9,30,0.0,123.0,1.0,14.0,123.0,120.0,96.06
2016,1,28,9,45,9.0,142.5,1.25,14.5,146.0,144.75,116.43
2016,1,28,10,0,18.0,162.0,1.5,15.0,169.0,169.42,136.45
2016,1,28,10,15,12.0,165.0,1.85,15.0,170.5,167.18,134.29
2016,1,28,10,30,6.0,168.0,2.2,15.0,172.0,165.18,132.37
2016,1,28,10,45,411.5,127.5,2.6,15.0,343.5,403.59,331.3
2016,1,28,11,0,817.0,87.0,3.0,15.0,515.0,609.75,493.9
2016,1,28,11,15,824.5,88.0,3.05,15.0,532.0,604.82,487.77
2016,1,28,11,30,832.0,89.0,3.1,15.0,549.0,596.92,480.59
2016,1,28,11,45,839.5,88.0,3.2,15.0,559.0,583.93,469.57
2016,1,28,12,0,847.0,87.0,3.3,15.0,569.0,567.99,456.05
2016,1,28,12,15,424.0,131.5,2.9,15.0,373.0,360.5,290.71
2016,1,28,12,30,1.0,176.0,2.5,15.0,177.0,164.31,130.31
2016,1,28,12,45,0.5,152.5,2.15,15.5,153.0,141.88,112.17
2016,1,28,13,0,0.0,129.0,1.8,16.0,129.0,119.77,93.94
2016,1,28,13,15,0.0,143.5,1.6,16.0,143.5,132.74,104.61
2016,1,28,13,30,0.0,158.0,1.4,16.0,158.0,145.35,114.91
2016,1,28,13,45,0.0,153.0,1.25,16.0,153.0,140.34,110.88
2016,1,28,14,0,0.0,148.0,1.1,16.0,148.0,135.31,106.91
2016,1,28,14,15,87.5,174.0,1.0,16.0,214.0,175.75,137.01
2016,1,28,14,30,175.0,200.0,0.9,16.0,280.0,204.25,155.95
2016,1,28,14,45,150.0,185.0,0.85,16.0,250.0,176.79,134.34
2016,1,28,15,0,125.0,170.0,0.8,16.0,220.0,151.68,115.44
2016,1,28,15,15,120.5,153.0,0.7,16.0,197.5,128.91,98.41
2016,1,28,15,30,116.0,136.0,0.6,16.0,175.0,106.7,88.3
2016,1,28,15,45,109.0,118.0,0.55,16.0,150.5,92.73,76.24
2016,1,28,16,0,102.0,100.0,0.5,16.0,126.0,79.76,64.83
2016,1,28,16,15,89.5,81.0,0.4,16.0,100.5,65.72,52.28
2016,1,28,16,30,77.0,62.0,0.3,16.0,75.0,51.28,39.2
2016,1,28,16,45,49.0,44.5,0.25,16.0,52.0,37.48,26.44
2016,1,28,17,0,21.0,27.0,0.2,16.0,29.0,24.15,11.87
2016,1,28,17,15,10.5,13.5,0.3,16.0,14.5,12.87,0.0
2016,1,28,17,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,1,28,17,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,4.5,1.95,15.0,4.5,4.29,0.0
2016,1,29,7,30,0.0,9.0,2.0,15.0,9.0,8.58,0.0
2016,1,29,7,45,0.0,25.0,2.15,15.0,25.0,24.44,12.09
2016,1,29,8,0,0.0,41.0,2.3,15.0,41.0,41.47,28.5
2016,1,29,8,15,4.5,59.5,2.35,15.0,60.5,63.19,47.47
2016,1,29,8,30,9.0,78.0,2.4,15.0,80.0,84.5,65.97
2016,1,29,8,45,16.5,95.5,2.45,15.5,100.0,106.11,84.43
2016,1,29,9,0,24.0,113.0,2.5,16.0,120.0,134.98,108.61
2016,1,29,9,15,28.5,129.0,2.5,16.0,138.5,153.59,124.06
2016,1,29,9,30,33.0,145.0,2.5,16.0,157.0,172.11,139.25
2016,1,29,9,45,40.0,161.0,2.55,16.0,177.5,192.05,155.47
2016,1,29,10,0,47.0,177.0,2.6,16.0,198.0,211.81,171.36
2016,1,29,10,15,115.5,196.0,2.65,16.0,251.5,281.83,228.81
2016,1,29,10,30,184.0,215.0,2.7,16.0,305.0,342.8,277.81
2016,1,29,10,45,92.0,175.5,2.8,16.0,220.5,238.77,192.85
2016,1,29,11,0,0.0,136.0,2.9,16.0,136.0,128.15,101.06
2016,1,29,11,15,0.0,140.0,2.95,16.0,140.0,131.67,104.0
2016,1,29,11,30,0.0,144.0,3.0,16.0,144.0,135.19,106.78
2016,1,29,11,45,0.0,129.5,3.1,16.0,129.5,121.14,95.18
2016,1,29,12,0,0.0,115.0,3.2,16.0,115.0,107.32,83.8
2016,1,29,12,15,0.0,137.5,3.25,16.0,137.5,128.27,101.01
2016,1,29,12,30,0.0,160.0,3.3,16.0,160.0,148.95,117.9
2016,1,29,12,45,0.0,159.0,3.35,16.0,159.0,147.65,116.83
2016,1,29,13,0,0.0,158.0,3.4,16.0,158.0,146.33,115.82
2016,1,29,13,15,33.0,197.5,3.45,16.0,215.5,194.72,155.1
2016,1,29,13,30,66.0,237.0,3.5,16.0,273.0,238.3,189.68
2016,1,29,13,45,66.5,227.5,3.55,16.0,262.5,225.21,178.86
2016,1,29,14,0,67.0,218.0,3.6,16.0,252.0,212.03,168.02
2016,1,29,14,15,33.5,134.5,3.65,16.0,151.5,129.66,101.65
2016,1,29,14,30,0.0,51.0,3.7,16.0,51.0,47.41,34.44
2016,1,29,14,45,0.0,38.0,3.75,16.0,38.0,35.3,24.31
2016,1,29,15,0,0.0,25.0,3.8,16.0,25.0,23.2,14.1
2016,1,29,15,15,0.0,22.5,3.85,15.5,22.5,20.87,12.19
2016,1,29,15,30,0.0,20.0,3.9,15.0,20.0,18.54,10.25
2016,1,29,15,45,0.0,17.0,3.95,15.0,17.0,15.76,8.47
2016,1,29,16,0,0.0,14.0,4.0,15.0,14.0,12.97,5.96
2016,1,29,16,15,0.0,11.0,4.05,15.0,11.0,10.18,3.42
2016,1,29,16,30,0.0,8.0,4.1,15.0,8.0,7.4,0.87
2016,1,29,16,45,0.0,5.5,4.2,15.0,5.5,5.09,0.0
2016,1,29,17,0,0.0,3.0,4.3,15.0,3.0,2.77,0.0
2016,1,29,17,15,0.0,1.5,4.4,15.0,1.5,1.43,0.0
2016,1,29,17,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,1,29,17,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,18,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.9,13.5,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,30,7,15,88.5,7.5,5.9,12.0,11.0,41.89,0.0
2016,1,30,7,30,177.0,15.0,5.9,12.0,22.0,89.45,0.0
2016,1,30,7,45,312.5,25.5,5.95,12.0,58.5,200.77,143.06
2016,1,30,8,0,448.0,36.0,6.0,12.0,95.0,287.13,231.79
2016,1,30,8,15,524.0,42.5,5.95,12.0,138.0,345.42,286.28
2016,1,30,8,30,600.0,49.0,5.9,12.0,181.0,406.49,341.04
2016,1,30,8,45,649.5,53.5,5.9,12.0,225.0,448.96,379.02
2016,1,30,9,0,699.0,58.0,5.9,12.0,269.0,495.0,418.54
2016,1,30,9,15,731.0,61.0,5.85,12.0,309.5,528.12,446.29
2016,1,30,9,30,763.0,64.0,5.8,12.0,350.0,559.68,471.98
2016,1,30,9,45,791.5,65.0,5.8,12.5,387.5,584.79,491.09
2016,1,30,10,0,820.0,66.0,5.8,13.0,425.0,607.64,507.92
2016,1,30,10,15,553.0,136.0,5.8,13.0,385.5,513.3,427.76
2016,1,30,10,30,286.0,206.0,5.8,13.0,346.0,406.86,336.97
2016,1,30,10,45,164.5,213.0,5.8,13.0,294.5,324.93,268.07
2016,1,30,11,0,43.0,220.0,5.8,13.0,243.0,244.98,199.95
2016,1,30,11,15,36.5,221.5,5.8,13.0,241.5,239.79,195.39
2016,1,30,11,30,30.0,223.0,5.8,13.0,240.0,234.79,190.92
2016,1,30,11,45,17.5,206.0,5.8,13.5,216.0,204.38,165.27
2016,1,30,12,0,5.0,189.0,5.8,14.0,192.0,179.98,144.66
2016,1,30,12,15,25.0,216.5,5.75,14.0,231.0,215.9,174.31
2016,1,30,12,30,45.0,244.0,5.7,14.0,270.0,252.08,203.77
2016,1,30,12,45,223.5,235.0,5.7,14.0,362.5,329.2,266.68
2016,1,30,13,0,402.0,226.0,5.7,14.0,455.0,393.25,316.67
2016,1,30,13,15,402.5,220.0,5.65,14.0,444.5,370.56,296.57
2016,1,30,13,30,403.0,214.0,5.6,14.0,434.0,346.95,275.63
2016,1,30,13,45,206.0,197.5,5.55,14.0,310.0,245.56,194.93
2016,1,30,14,0,9.0,181.0,5.5,14.0,186.0,166.74,134.02
2016,1,30,14,15,7.5,171.5,5.55,14.0,176.0,156.68,125.97
2016,1,30,14,30,6.0,162.0,5.6,14.0,166.0,146.75,117.95
2016,1,30,14,45,41.0,166.5,5.7,14.0,184.0,150.19,119.51
2016,1,30,15,0,76.0,171.0,5.8,14.0,202.0,152.25,119.92
2016,1,30,15,15,71.5,155.0,5.7,13.5,181.5,132.96,104.95
2016,1,30,15,30,67.0,139.0,5.6,13.0,161.0,114.15,91.21
2016,1,30,15,45,60.5,120.5,5.5,13.0,139.0,98.71,82.75
2016,1,30,16,0,54.0,102.0,5.4,13.0,117.0,84.65,70.15
2016,1,30,16,15,44.0,83.5,5.3,12.5,94.0,70.25,57.17
2016,1,30,16,30,34.0,65.0,5.2,12.0,71.0,55.53,43.68
2016,1,30,16,45,17.0,46.5,5.15,12.0,49.5,40.49,29.62
2016,1,30,17,0,0.0,28.0,5.1,12.0,28.0,25.46,14.25
2016,1,30,17,15,0.0,14.0,5.0,12.0,14.0,13.0,0.0
2016,1,30,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,17,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,6.0,3.75,10.0,6.0,5.72,0.0
2016,1,31,7,30,0.0,12.0,3.8,10.0,12.0,11.13,0.0
2016,1,31,7,45,8.0,29.5,3.9,10.5,30.5,34.2,20.51
2016,1,31,8,0,16.0,47.0,4.0,11.0,49.0,61.68,46.1
2016,1,31,8,15,27.0,66.0,4.3,11.0,71.5,88.62,70.12
2016,1,31,8,30,38.0,85.0,4.6,11.0,94.0,115.3,93.75
2016,1,31,8,45,47.0,103.5,4.9,11.0,116.5,140.13,115.53
2016,1,31,9,0,56.0,122.0,5.2,11.0,139.0,164.92,136.98
2016,1,31,9,15,62.5,139.0,5.5,11.0,160.5,186.24,155.16
2016,1,31,9,30,69.0,156.0,5.8,11.0,182.0,207.42,173.01
2016,1,31,9,45,88.5,173.5,6.15,11.0,210.5,237.17,198.14
2016,1,31,10,0,108.0,191.0,6.5,11.0,239.0,275.28,229.98
2016,1,31,10,15,78.0,198.0,6.85,11.0,234.0,252.36,209.88
2016,1,31,10,30,48.0,205.0,7.2,11.0,229.0,237.85,196.81
2016,1,31,10,45,278.5,193.5,7.6,11.5,341.5,385.25,322.7
2016,1,31,11,0,509.0,182.0,8.0,12.0,454.0,521.69,435.85
2016,1,31,11,15,703.0,133.5,8.3,12.0,522.5,587.66,490.97
2016,1,31,11,30,897.0,85.0,8.6,12.0,591.0,639.76,534.27
2016,1,31,11,45,904.5,84.5,8.9,12.0,602.5,626.87,522.59
2016,1,31,12,0,912.0,84.0,9.2,12.0,614.0,610.82,508.21
2016,1,31,12,15,913.5,84.5,9.4,12.0,616.0,589.32,488.93
2016,1,31,12,30,915.0,85.0,9.6,12.0,618.0,564.97,466.92
2016,1,31,12,45,911.5,85.0,9.85,12.0,612.0,534.91,439.84
2016,1,31,13,0,908.0,85.0,10.1,12.0,606.0,502.5,410.26
2016,1,31,13,15,659.0,150.0,10.3,12.0,523.5,420.45,340.89
2016,1,31,13,30,410.0,215.0,10.5,12.0,441.0,351.95,284.15
2016,1,31,13,45,635.0,151.5,10.7,12.0,486.0,356.0,281.42
2016,1,31,14,0,860.0,88.0,10.9,12.0,531.0,341.6,260.08
2016,1,31,14,15,845.5,86.0,11.0,11.5,502.5,296.2,217.56
2016,1,31,14,30,831.0,84.0,11.1,11.0,474.0,250.62,175.09
2016,1,31,14,45,603.0,117.5,11.25,11.0,389.5,195.16,134.58
2016,1,31,15,0,375.0,151.0,11.4,11.0,305.0,161.51,116.08
2016,1,31,15,15,349.0,142.0,11.45,11.0,274.5,134.7,97.35
2016,1,31,15,30,323.0,133.0,11.5,11.0,244.0,105.86,81.32
2016,1,31,15,45,294.0,118.5,11.55,11.0,209.5,89.22,74.97
2016,1,31,16,0,265.0,104.0,11.6,11.0,175.0,79.37,66.03
2016,1,31,16,15,232.5,87.0,11.7,11.0,140.5,67.45,55.05
2016,1,31,16,30,200.0,70.0,11.8,11.0,106.0,55.13,43.54
2016,1,31,16,45,143.5,52.0,12.0,11.0,74.0,41.66,30.83
2016,1,31,17,0,87.0,34.0,12.2,11.0,42.0,27.78,16.6
2016,1,31,17,15,43.5,17.0,12.3,11.0,21.0,14.25,0.0
2016,1,31,17,30,0.0,0.0,12.4,11.0,0.0,0.0,0.0
2016,1,31,17,45,0.0,0.0,12.55,11.0,0.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,13.0,11.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,12.95,11.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,12.9,11.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,12.85,11.0,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,12.8,11.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,12.75,11.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,12.7,11.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,12.5,11.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,12.3,11.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,12.2,11.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,12.1,11.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,11.85,11.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,11.6,11.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,11.4,11.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,11.2,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,10.95,11.0,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,10.05,10.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,10.05,10.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
