Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,10.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,2,1,7,15,136.0,8.5,9.45,10.0,14.5,62.21,0.0
2016,2,1,7,30,272.0,17.0,9.4,10.0,29.0,152.67,0.0
2016,2,1,7,45,409.0,26.0,9.35,10.5,70.0,241.99,180.65
2016,2,1,8,0,546.0,35.0,9.3,11.0,111.0,332.31,272.14
2016,2,1,8,15,619.0,41.0,9.2,11.0,157.5,392.89,329.62
2016,2,1,8,30,692.0,47.0,9.1,11.0,204.0,455.4,386.58
2016,2,1,8,45,738.5,50.5,9.0,11.5,250.0,501.08,426.99
2016,2,1,9,0,785.0,54.0,8.9,12.0,296.0,546.29,465.41
2016,2,1,9,15,815.0,57.0,8.7,12.0,339.0,579.92,493.72
2016,2,1,9,30,845.0,60.0,8.5,12.0,382.0,611.7,519.65
2016,2,1,9,45,852.5,66.0,8.35,12.0,418.5,630.59,534.28
2016,2,1,10,0,860.0,72.0,8.2,12.0,455.0,646.5,546.11
2016,2,1,10,15,875.0,74.0,8.05,12.0,487.0,659.6,555.55
2016,2,1,10,30,890.0,76.0,7.9,12.0,519.0,666.1,559.58
2016,2,1,10,45,898.0,78.0,7.8,12.0,543.5,668.8,560.37
2016,2,1,11,0,906.0,80.0,7.7,12.0,568.0,668.31,558.5
2016,2,1,11,15,912.5,81.0,7.55,12.0,586.0,662.55,552.24
2016,2,1,11,30,919.0,82.0,7.4,12.0,604.0,653.57,543.29
2016,2,1,11,45,912.5,86.0,7.3,12.5,612.0,636.7,526.9
2016,2,1,12,0,906.0,90.0,7.2,13.0,620.0,616.99,508.16
2016,2,1,12,15,906.0,90.5,7.05,13.0,621.5,594.71,488.13
2016,2,1,12,30,906.0,91.0,6.9,13.0,623.0,569.67,465.57
2016,2,1,12,45,901.5,91.0,6.8,13.0,616.0,539.24,438.42
2016,2,1,13,0,897.0,91.0,6.7,13.0,609.0,505.5,408.13
2016,2,1,13,15,890.5,90.5,6.7,13.0,595.0,468.85,375.05
2016,2,1,13,30,884.0,90.0,6.7,13.0,581.0,430.44,339.87
2016,2,1,13,45,875.5,88.5,6.75,13.0,559.0,388.84,301.48
2016,2,1,14,0,867.0,87.0,6.8,13.0,537.0,346.07,261.49
2016,2,1,14,15,853.0,85.0,6.8,12.5,508.5,300.42,219.32
2016,2,1,14,30,839.0,83.0,6.8,12.0,480.0,254.52,176.98
2016,2,1,14,45,829.0,78.0,6.85,12.0,446.0,206.69,133.68
2016,2,1,15,0,819.0,73.0,6.9,12.0,412.0,158.74,93.23
2016,2,1,15,15,791.5,69.5,6.75,12.0,371.5,110.85,59.58
2016,2,1,15,30,764.0,66.0,6.6,12.0,331.0,65.0,38.34
2016,2,1,15,45,728.5,61.5,6.5,12.0,287.5,46.0,35.9
2016,2,1,16,0,693.0,57.0,6.4,12.0,244.0,43.87,33.94
2016,2,1,16,15,634.0,51.5,6.25,11.5,198.0,40.79,31.09
2016,2,1,16,30,575.0,46.0,6.1,11.0,152.0,34.43,25.16
2016,2,1,16,45,476.5,37.5,6.0,11.0,108.5,28.86,19.73
2016,2,1,17,0,378.0,29.0,5.9,11.0,65.0,23.12,13.22
2016,2,1,17,15,189.0,14.5,5.85,11.0,32.5,11.32,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,10.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,3.5,3.5,10.0,3.5,3.34,0.0
2016,2,2,7,30,0.0,7.0,3.5,10.0,7.0,6.48,0.0
2016,2,2,7,45,0.0,17.0,3.5,10.5,17.0,15.76,6.74
2016,2,2,8,0,0.0,27.0,3.5,11.0,27.0,25.06,15.47
2016,2,2,8,15,0.0,39.0,3.5,11.0,39.0,36.23,25.41
2016,2,2,8,30,0.0,51.0,3.5,11.0,51.0,47.57,35.43
2016,2,2,8,45,0.0,63.5,3.55,11.0,63.5,59.85,46.16
2016,2,2,9,0,0.0,76.0,3.6,11.0,76.0,72.05,56.69
2016,2,2,9,15,0.0,88.0,3.55,11.0,88.0,83.66,66.6
2016,2,2,9,30,0.0,100.0,3.5,11.0,100.0,95.22,76.35
2016,2,2,9,45,24.0,142.0,3.45,11.0,152.5,160.08,131.62
2016,2,2,10,0,48.0,184.0,3.4,11.0,205.0,220.41,182.0
2016,2,2,10,15,102.5,204.0,3.4,11.0,254.0,275.24,227.8
2016,2,2,10,30,157.0,224.0,3.4,11.0,303.0,337.56,278.84
2016,2,2,10,45,260.5,221.5,3.4,11.5,360.0,405.67,334.04
2016,2,2,11,0,364.0,219.0,3.4,12.0,417.0,463.8,380.07
2016,2,2,11,15,484.5,191.5,3.45,12.0,463.5,511.4,418.24
2016,2,2,11,30,605.0,164.0,3.5,12.0,510.0,550.97,449.5
2016,2,2,11,45,723.5,132.5,3.55,12.0,553.0,576.84,469.65
2016,2,2,12,0,842.0,101.0,3.6,12.0,596.0,595.92,483.99
2016,2,2,12,15,844.0,101.0,3.7,12.0,599.0,575.03,466.09
2016,2,2,12,30,846.0,101.0,3.8,12.0,602.0,551.46,445.92
2016,2,2,12,45,857.0,96.0,3.95,12.0,599.0,524.92,423.13
2016,2,2,13,0,868.0,91.0,4.1,12.0,596.0,495.44,397.37
2016,2,2,13,15,863.5,90.5,4.1,12.0,583.0,460.61,366.42
2016,2,2,13,30,859.0,90.0,4.1,12.0,570.0,423.94,333.29
2016,2,2,13,45,858.0,86.0,4.2,12.0,551.0,383.65,296.62
2016,2,2,14,0,857.0,82.0,4.3,12.0,532.0,341.67,257.74
2016,2,2,14,15,844.5,80.5,4.2,12.0,504.0,297.28,216.45
2016,2,2,14,30,832.0,79.0,4.1,12.0,476.0,252.49,174.95
2016,2,2,14,45,821.5,74.5,4.1,12.5,443.0,205.31,132.21
2016,2,2,15,0,811.0,70.0,4.1,13.0,410.0,158.05,92.23
2016,2,2,15,15,785.0,67.0,4.0,12.5,370.0,110.97,59.03
2016,2,2,15,30,759.0,64.0,3.9,12.0,330.0,65.78,37.49
2016,2,2,15,45,725.5,59.5,3.85,12.0,287.0,44.1,34.2
2016,2,2,16,0,692.0,55.0,3.8,12.0,244.0,41.9,32.2
2016,2,2,16,15,634.5,50.0,3.7,11.5,198.5,39.21,29.72
2016,2,2,16,30,577.0,45.0,3.6,11.0,153.0,33.39,24.29
2016,2,2,16,45,486.5,37.0,3.55,11.0,110.0,28.25,19.27
2016,2,2,17,0,396.0,29.0,3.5,11.0,67.0,22.96,13.37
2016,2,2,17,15,198.0,14.5,3.45,11.0,33.5,11.22,0.0
2016,2,2,17,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,10.0,14.5,49.4,0.0
2016,2,3,7,30,200.0,19.0,2.7,10.0,29.0,126.76,0.0
2016,2,3,7,45,318.0,30.5,2.75,10.5,67.0,212.89,161.33
2016,2,3,8,0,436.0,42.0,2.8,11.0,105.0,294.04,238.72
2016,2,3,8,15,510.0,49.5,2.85,11.0,149.0,353.65,292.76
2016,2,3,8,30,584.0,57.0,2.9,11.0,193.0,415.78,347.03
2016,2,3,8,45,416.5,90.5,3.0,11.5,197.5,366.34,306.81
2016,2,3,9,0,249.0,124.0,3.1,12.0,202.0,301.43,252.1
2016,2,3,9,15,265.5,138.0,3.15,12.0,232.0,328.87,275.14
2016,2,3,9,30,282.0,152.0,3.2,12.0,262.0,355.83,296.99
2016,2,3,9,45,527.0,119.5,3.3,12.5,348.5,486.21,404.43
2016,2,3,10,0,772.0,87.0,3.4,13.0,435.0,612.95,504.79
2016,2,3,10,15,789.0,89.0,3.4,13.0,466.5,627.12,514.19
2016,2,3,10,30,806.0,91.0,3.4,13.0,498.0,638.49,521.94
2016,2,3,10,45,818.5,92.5,3.4,13.0,523.0,643.45,524.65
2016,2,3,11,0,831.0,94.0,3.4,13.0,548.0,645.37,524.99
2016,2,3,11,15,838.5,95.5,3.4,13.0,566.0,640.99,520.41
2016,2,3,11,30,846.0,97.0,3.4,13.0,584.0,633.54,513.41
2016,2,3,11,45,622.5,167.5,3.4,13.5,529.0,553.74,447.18
2016,2,3,12,0,399.0,238.0,3.4,14.0,474.0,468.38,376.95
2016,2,3,12,15,293.0,257.5,3.4,14.0,431.0,414.75,333.5
2016,2,3,12,30,187.0,277.0,3.4,14.0,388.0,361.9,290.51
2016,2,3,12,45,152.0,273.5,3.4,14.0,363.5,332.02,266.34
2016,2,3,13,0,117.0,270.0,3.4,14.0,339.0,303.91,243.57
2016,2,3,13,15,271.5,243.0,3.4,14.0,397.5,340.23,271.59
2016,2,3,13,30,426.0,216.0,3.4,14.0,456.0,364.15,287.66
2016,2,3,13,45,310.5,226.5,3.4,14.0,398.5,311.21,245.06
2016,2,3,14,0,195.0,237.0,3.4,14.0,341.0,268.08,211.42
2016,2,3,14,15,145.0,223.5,3.35,13.5,298.5,231.25,182.5
2016,2,3,14,30,95.0,210.0,3.3,13.0,256.0,202.13,160.25
2016,2,3,14,45,137.0,195.5,3.3,13.0,256.5,186.93,145.81
2016,2,3,15,0,179.0,181.0,3.3,13.0,257.0,170.92,130.77
2016,2,3,15,15,166.5,166.0,3.25,13.0,231.0,145.88,111.66
2016,2,3,15,30,154.0,151.0,3.2,13.0,205.0,122.0,95.31
2016,2,3,15,45,143.0,132.0,3.15,13.0,177.5,102.46,85.97
2016,2,3,16,0,132.0,113.0,3.1,13.0,150.0,89.05,74.06
2016,2,3,16,15,115.0,93.5,3.1,12.5,121.5,74.89,61.41
2016,2,3,16,30,98.0,74.0,3.1,12.0,93.0,60.32,48.13
2016,2,3,16,45,73.0,55.0,3.15,12.0,66.5,45.67,34.49
2016,2,3,17,0,48.0,36.0,3.2,12.0,40.0,30.62,19.9
2016,2,3,17,15,24.0,18.0,3.2,12.0,20.0,15.88,0.0
2016,2,3,17,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,4,7,15,100.5,10.0,2.85,11.0,15.5,50.36,0.0
2016,2,4,7,30,201.0,20.0,2.9,11.0,31.0,129.85,7.32
2016,2,4,7,45,324.0,31.0,2.95,11.5,69.5,217.39,165.96
2016,2,4,8,0,447.0,42.0,3.0,12.0,108.0,301.19,244.32
2016,2,4,8,15,520.5,49.0,2.9,12.0,152.5,360.51,297.74
2016,2,4,8,30,594.0,56.0,2.8,12.0,197.0,422.31,351.22
2016,2,4,8,45,638.5,62.0,2.7,12.5,241.0,467.69,388.91
2016,2,4,9,0,683.0,68.0,2.6,13.0,285.0,512.92,424.89
2016,2,4,9,15,650.0,81.5,2.5,13.0,311.0,518.2,428.42
2016,2,4,9,30,617.0,95.0,2.4,13.0,337.0,519.71,428.62
2016,2,4,9,45,707.0,87.5,2.35,13.5,390.0,573.53,469.85
2016,2,4,10,0,797.0,80.0,2.3,14.0,443.0,624.52,507.5
2016,2,4,10,15,813.0,82.0,2.25,14.0,474.5,638.23,516.42
2016,2,4,10,30,829.0,84.0,2.2,14.0,506.0,649.1,523.29
2016,2,4,10,45,839.5,86.0,2.15,14.0,531.0,653.36,525.06
2016,2,4,11,0,850.0,88.0,2.1,14.0,556.0,654.52,524.48
2016,2,4,11,15,857.5,89.0,2.0,14.0,573.5,649.54,518.98
2016,2,4,11,30,865.0,90.0,1.9,14.0,591.0,641.43,511.09
2016,2,4,11,45,868.5,90.5,1.8,14.5,601.0,627.23,497.64
2016,2,4,12,0,872.0,91.0,1.7,15.0,611.0,610.06,481.92
2016,2,4,12,15,873.0,91.0,1.5,15.0,613.5,587.39,462.23
2016,2,4,12,30,874.0,91.0,1.3,15.0,616.0,563.21,441.12
2016,2,4,12,45,872.5,90.5,1.15,15.0,610.0,534.67,416.72
2016,2,4,13,0,871.0,90.0,1.0,15.0,604.0,502.7,389.34
2016,2,4,13,15,865.5,89.5,0.9,15.0,590.5,467.25,359.14
2016,2,4,13,30,860.0,89.0,0.8,15.0,577.0,430.02,326.96
2016,2,4,13,45,847.0,89.0,0.7,15.0,555.0,388.93,291.27
2016,2,4,14,0,834.0,89.0,0.6,15.0,533.0,347.04,254.35
2016,2,4,14,15,720.0,109.5,0.5,15.0,479.0,291.28,209.08
2016,2,4,14,30,606.0,130.0,0.4,15.0,425.0,246.78,173.81
2016,2,4,14,45,580.0,126.0,0.35,15.0,392.0,206.9,140.42
2016,2,4,15,0,554.0,122.0,0.3,15.0,359.0,168.88,110.15
2016,2,4,15,15,486.0,120.5,0.4,15.0,314.0,130.52,84.66
2016,2,4,15,30,418.0,119.0,0.5,15.0,269.0,98.76,68.91
2016,2,4,15,45,388.0,108.5,0.6,15.0,234.0,76.96,62.78
2016,2,4,16,0,358.0,98.0,0.7,15.0,199.0,70.92,57.5
2016,2,4,16,15,325.0,83.0,0.75,14.5,162.5,61.19,48.86
2016,2,4,16,30,292.0,68.0,0.8,14.0,126.0,51.08,39.69
2016,2,4,16,45,242.0,52.0,0.9,14.0,91.0,39.74,29.17
2016,2,4,17,0,192.0,36.0,1.0,14.0,56.0,27.97,17.78
2016,2,4,17,15,96.0,18.0,1.05,14.0,28.0,14.08,0.0
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,10.0,16.5,51.76,0.0
2016,2,5,7,30,204.0,21.0,3.5,10.0,33.0,133.92,26.78
2016,2,5,7,45,328.0,32.5,3.5,10.5,73.0,222.06,171.91
2016,2,5,8,0,452.0,44.0,3.5,11.0,113.0,307.62,251.31
2016,2,5,8,15,526.5,52.0,3.35,11.0,158.5,369.22,306.77
2016,2,5,8,30,601.0,60.0,3.2,11.0,204.0,433.31,362.28
2016,2,5,8,45,651.5,65.0,3.1,11.5,250.0,481.42,402.37
2016,2,5,9,0,702.0,70.0,3.0,12.0,296.0,529.55,440.85
2016,2,5,9,15,735.0,74.0,2.9,12.5,338.5,562.03,465.68
2016,2,5,9,30,768.0,78.0,2.8,13.0,381.0,596.38,491.0
2016,2,5,9,45,797.0,79.5,2.7,13.5,420.5,623.33,509.88
2016,2,5,10,0,826.0,81.0,2.6,14.0,460.0,647.91,526.43
2016,2,5,10,15,842.0,83.0,2.35,14.0,492.5,661.81,534.65
2016,2,5,10,30,858.0,85.0,2.1,14.0,525.0,672.75,540.33
2016,2,5,10,45,867.5,87.0,1.85,14.5,550.0,676.29,539.15
2016,2,5,11,0,877.0,89.0,1.6,15.0,575.0,676.65,535.4
2016,2,5,11,15,884.0,90.0,1.3,15.0,593.5,671.09,527.63
2016,2,5,11,30,891.0,91.0,1.0,15.0,612.0,662.32,517.13
2016,2,5,11,45,891.0,93.0,0.7,15.0,621.5,647.1,501.48
2016,2,5,12,0,891.0,95.0,0.4,15.0,631.0,628.9,483.32
2016,2,5,12,15,789.5,121.5,0.45,15.0,597.5,574.56,442.87
2016,2,5,12,30,688.0,148.0,0.5,15.0,564.0,521.16,402.95
2016,2,5,12,45,784.5,122.5,0.55,15.5,592.5,523.6,403.38
2016,2,5,13,0,881.0,97.0,0.6,16.0,621.0,517.65,396.08
2016,2,5,13,15,875.0,96.0,0.85,16.0,606.5,480.99,367.7
2016,2,5,13,30,869.0,95.0,1.1,16.0,592.0,442.58,336.76
2016,2,5,13,45,861.5,93.0,1.4,16.0,570.5,401.14,302.23
2016,2,5,14,0,854.0,91.0,1.7,16.0,549.0,358.48,265.32
2016,2,5,14,15,840.5,89.0,1.85,16.0,520.5,313.11,225.15
2016,2,5,14,30,827.0,87.0,2.0,16.0,492.0,267.46,184.41
2016,2,5,14,45,694.0,104.5,2.2,16.0,428.0,211.97,141.14
2016,2,5,15,0,561.0,122.0,2.4,16.0,364.0,171.78,112.93
2016,2,5,15,15,658.5,96.0,2.2,15.5,354.5,127.59,75.38
2016,2,5,15,30,756.0,70.0,2.0,15.0,345.0,78.47,43.52
2016,2,5,15,45,722.5,65.5,1.8,15.0,301.5,48.65,37.83
2016,2,5,16,0,689.0,61.0,1.6,15.0,258.0,46.65,36.06
2016,2,5,16,15,634.5,55.5,1.5,14.5,212.0,39.82,29.96
2016,2,5,16,30,580.0,50.0,1.4,14.0,166.0,37.17,27.44
2016,2,5,16,45,484.0,42.0,1.3,14.0,121.0,32.2,22.63
2016,2,5,17,0,388.0,34.0,1.2,14.0,76.0,27.12,17.25
2016,2,5,17,15,194.0,17.0,1.3,14.0,38.0,13.15,0.0
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,130.0,10.5,3.45,11.0,18.0,63.62,0.0
2016,2,6,7,30,260.0,21.0,3.5,11.0,36.0,160.84,51.45
2016,2,6,7,45,374.0,31.0,3.55,11.5,76.5,243.72,189.66
2016,2,6,8,0,488.0,41.0,3.6,12.0,117.0,324.35,264.58
2016,2,6,8,15,557.5,48.0,3.5,12.0,162.0,383.17,317.67
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,444.26,370.63
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,485.97,405.59
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,531.25,441.86
2016,2,6,9,15,747.5,67.5,3.15,13.0,339.5,565.41,468.63
2016,2,6,9,30,778.0,71.0,3.0,13.0,381.0,597.88,493.25
2016,2,6,9,45,798.5,74.0,2.9,13.5,418.5,621.21,509.32
2016,2,6,10,0,819.0,77.0,2.8,14.0,456.0,642.05,523.05
2016,2,6,10,15,833.5,78.5,2.55,14.0,487.5,654.46,530.36
2016,2,6,10,30,848.0,80.0,2.3,14.0,519.0,663.97,535.18
2016,2,6,10,45,861.5,80.5,2.1,14.5,544.5,665.2,533.01
2016,2,6,11,0,875.0,81.0,1.9,15.0,570.0,667.12,531.1
2016,2,6,11,15,881.0,82.0,1.8,15.0,587.5,661.52,525.07
2016,2,6,11,30,887.0,83.0,1.7,15.0,605.0,652.78,516.69
2016,2,6,11,45,892.0,83.0,1.6,15.5,615.0,639.25,503.78
2016,2,6,12,0,897.0,83.0,1.5,16.0,625.0,622.64,488.52
2016,2,6,12,15,897.0,83.0,1.6,16.0,627.0,600.14,470.97
2016,2,6,12,30,897.0,83.0,1.7,16.0,629.0,574.89,450.94
2016,2,6,12,45,897.5,81.5,1.8,16.5,623.5,545.8,426.71
2016,2,6,13,0,898.0,80.0,1.9,17.0,618.0,514.2,399.97
2016,2,6,13,15,892.5,79.5,1.95,17.0,604.0,478.43,369.94
2016,2,6,13,30,887.0,79.0,2.0,17.0,590.0,440.8,337.67
2016,2,6,13,45,879.0,77.5,2.1,17.0,568.5,399.63,301.96
2016,2,6,14,0,871.0,76.0,2.2,17.0,547.0,357.19,264.35
2016,2,6,14,15,798.5,87.5,2.25,17.0,502.5,302.95,218.41
2016,2,6,14,30,726.0,99.0,2.3,17.0,458.0,253.24,176.5
2016,2,6,14,45,609.5,118.5,2.4,17.0,405.5,210.22,142.92
2016,2,6,15,0,493.0,138.0,2.5,17.0,353.0,176.49,119.3
2016,2,6,15,15,469.5,128.0,2.45,16.5,317.0,138.32,91.19
2016,2,6,15,30,446.0,118.0,2.4,16.0,281.0,102.2,69.61
2016,2,6,15,45,424.5,105.5,2.4,16.0,245.5,74.46,60.41
2016,2,6,16,0,403.0,93.0,2.4,16.0,210.0,66.92,53.79
2016,2,6,16,15,371.0,80.0,2.45,15.5,173.0,58.68,46.5
2016,2,6,16,30,339.0,67.0,2.5,15.0,136.0,50.12,38.74
2016,2,6,16,45,290.0,52.0,2.55,15.0,100.0,39.6,29.0
2016,2,6,17,0,241.0,37.0,2.6,15.0,64.0,28.67,18.58
2016,2,6,17,15,120.5,18.5,2.65,14.5,32.0,14.41,1.86
2016,2,6,17,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,10.0,2.9,13.0,20.0,73.1,0.0
2016,2,7,7,30,306.0,20.0,2.9,13.0,40.0,182.52,75.29
2016,2,7,7,45,426.0,29.0,2.95,13.5,81.5,267.7,208.03
2016,2,7,8,0,546.0,38.0,3.0,14.0,123.0,347.67,281.49
2016,2,7,8,15,612.5,43.5,3.0,14.0,169.5,405.86,333.58
2016,2,7,8,30,679.0,49.0,3.0,14.0,216.0,465.68,384.96
2016,2,7,8,45,723.5,52.5,3.0,14.5,262.5,511.08,422.29
2016,2,7,9,0,768.0,56.0,3.0,15.0,309.0,556.02,457.75
2016,2,7,9,15,797.0,59.0,2.9,15.0,351.5,589.61,483.69
2016,2,7,9,30,826.0,62.0,2.8,15.0,394.0,621.39,507.44
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,640.24,519.93
2016,2,7,10,0,872.0,64.0,2.6,16.0,472.0,661.19,533.44
2016,2,7,10,15,886.0,65.5,2.5,16.0,504.0,673.98,541.3
2016,2,7,10,30,900.0,67.0,2.4,16.0,536.0,683.75,546.94
2016,2,7,10,45,907.5,69.5,2.35,16.5,561.5,687.13,547.13
2016,2,7,11,0,915.0,72.0,2.3,17.0,587.0,687.23,544.65
2016,2,7,11,15,922.0,72.5,2.25,17.0,605.0,681.52,538.93
2016,2,7,11,30,929.0,73.0,2.2,17.0,623.0,672.52,530.76
2016,2,7,11,45,930.5,74.5,2.2,17.5,633.0,657.85,517.59
2016,2,7,12,0,932.0,76.0,2.2,18.0,643.0,640.07,502.01
2016,2,7,12,15,933.0,76.0,2.2,18.0,645.5,617.42,483.62
2016,2,7,12,30,934.0,76.0,2.2,18.0,648.0,591.87,462.73
2016,2,7,12,45,934.0,75.0,2.2,18.5,642.5,562.0,437.38
2016,2,7,13,0,934.0,74.0,2.2,19.0,637.0,529.52,409.6
2016,2,7,13,15,929.5,73.0,2.2,19.0,623.5,492.52,378.57
2016,2,7,13,30,925.0,72.0,2.2,19.0,610.0,453.5,345.21
2016,2,7,13,45,916.0,72.0,2.25,19.0,588.0,411.86,309.14
2016,2,7,14,0,907.0,72.0,2.3,19.0,566.0,368.89,271.16
2016,2,7,14,15,895.5,70.5,2.3,19.0,537.5,322.76,230.02
2016,2,7,14,30,884.0,69.0,2.3,19.0,509.0,275.99,188.08
2016,2,7,14,45,866.0,67.5,2.3,19.0,474.0,227.53,145.55
2016,2,7,15,0,848.0,66.0,2.3,19.0,439.0,179.48,105.38
2016,2,7,15,15,824.5,63.5,2.25,18.5,398.5,125.47,65.21
2016,2,7,15,30,801.0,61.0,2.2,18.0,358.0,78.08,39.03
2016,2,7,15,45,765.5,58.0,2.2,18.0,313.5,42.12,31.6
2016,2,7,16,0,730.0,55.0,2.2,18.0,269.0,41.14,30.76
2016,2,7,16,15,678.5,50.5,2.25,17.5,222.5,38.87,28.75
2016,2,7,16,30,627.0,46.0,2.3,17.0,176.0,36.63,26.64
2016,2,7,16,45,540.0,39.0,2.35,17.0,130.0,31.97,22.19
2016,2,7,17,0,453.0,32.0,2.4,17.0,84.0,24.93,15.39
2016,2,7,17,15,296.0,21.0,2.45,16.5,48.5,16.64,4.17
2016,2,7,17,30,139.0,10.0,2.5,16.0,13.0,9.53,0.0
2016,2,7,17,45,69.5,5.0,2.55,16.0,6.5,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,12.0,5.35,13.0,20.0,62.95,0.0
2016,2,8,7,30,246.0,24.0,5.4,13.0,40.0,161.7,78.62
2016,2,8,7,45,365.0,34.5,5.45,13.5,81.5,246.0,193.29
2016,2,8,8,0,484.0,45.0,5.5,14.0,123.0,330.62,270.28
2016,2,8,8,15,556.0,52.0,5.35,14.5,169.5,391.47,324.4
2016,2,8,8,30,628.0,59.0,5.2,15.0,216.0,454.6,378.32
2016,2,8,8,45,673.5,64.0,5.1,15.5,262.0,500.97,416.8
2016,2,8,9,0,719.0,69.0,5.0,16.0,308.0,543.94,451.16
2016,2,8,9,15,750.0,72.5,4.7,16.0,351.0,578.79,478.11
2016,2,8,9,30,781.0,76.0,4.4,16.0,394.0,611.91,502.71
2016,2,8,9,45,828.5,71.5,4.1,16.5,437.0,644.66,525.7
2016,2,8,10,0,876.0,67.0,3.8,17.0,480.0,670.95,543.28
2016,2,8,10,15,889.5,68.5,3.6,17.0,512.0,683.43,550.79
2016,2,8,10,30,903.0,70.0,3.4,17.0,544.0,692.88,556.04
2016,2,8,10,45,913.0,71.0,3.25,17.5,569.5,696.22,555.92
2016,2,8,11,0,923.0,72.0,3.1,18.0,595.0,696.3,553.24
2016,2,8,11,15,929.0,73.0,2.95,18.0,613.5,690.42,546.98
2016,2,8,11,30,935.0,74.0,2.8,18.0,632.0,681.23,538.22
2016,2,8,11,45,937.0,75.0,2.7,18.5,641.5,666.23,524.3
2016,2,8,12,0,939.0,76.0,2.6,19.0,651.0,648.08,507.98
2016,2,8,12,15,939.5,76.0,2.5,19.0,653.5,624.96,488.81
2016,2,8,12,30,940.0,76.0,2.4,19.0,656.0,598.94,467.2
2016,2,8,12,45,938.0,75.5,2.35,19.0,650.0,568.31,441.98
2016,2,8,13,0,936.0,75.0,2.3,19.0,644.0,535.16,414.36
2016,2,8,13,15,931.5,74.5,2.3,19.0,630.0,498.49,383.6
2016,2,8,13,30,927.0,74.0,2.3,19.0,616.0,459.78,350.5
2016,2,8,13,45,918.0,73.5,2.3,19.5,594.0,417.49,313.27
2016,2,8,14,0,909.0,73.0,2.3,20.0,572.0,373.88,274.32
2016,2,8,14,15,897.5,71.5,2.25,20.0,543.5,327.55,233.16
2016,2,8,14,30,886.0,70.0,2.2,20.0,515.0,280.58,191.19
2016,2,8,14,45,869.0,68.5,2.2,20.0,480.0,232.1,148.71
2016,2,8,15,0,852.0,67.0,2.2,20.0,445.0,183.92,108.35
2016,2,8,15,15,829.0,64.5,2.1,19.5,404.5,129.6,67.7
2016,2,8,15,30,806.0,62.0,2.0,19.0,364.0,81.86,40.67
2016,2,8,15,45,772.5,58.5,1.95,19.0,319.5,42.39,31.7
2016,2,8,16,0,739.0,55.0,1.9,19.0,275.0,41.0,30.51
2016,2,8,16,15,688.0,50.5,1.85,19.0,228.0,38.72,28.45
2016,2,8,16,30,637.0,46.0,1.8,19.0,181.0,36.47,26.29
2016,2,8,16,45,554.0,39.0,1.8,19.0,135.0,31.81,21.9
2016,2,8,17,0,471.0,32.0,1.8,19.0,89.0,27.07,17.14
2016,2,8,17,15,315.5,21.5,1.8,18.5,52.0,16.98,5.24
2016,2,8,17,30,160.0,11.0,1.8,18.0,15.0,10.48,0.0
2016,2,8,17,45,80.0,5.5,1.8,18.0,7.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,14.5,22.0,73.85,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,186.83,101.6
2016,2,9,7,45,412.0,33.0,2.15,15.5,87.0,268.81,209.25
2016,2,9,8,0,526.0,43.0,2.3,16.0,130.0,352.17,283.14
2016,2,9,8,15,595.0,49.5,2.4,16.0,177.5,412.13,335.68
2016,2,9,8,30,664.0,56.0,2.5,16.0,225.0,470.39,385.14
2016,2,9,8,45,550.5,81.0,2.6,16.0,239.0,449.28,369.09
2016,2,9,9,0,437.0,106.0,2.7,16.0,253.0,412.81,339.87
2016,2,9,9,15,619.5,84.0,2.6,16.0,322.0,514.55,422.1
2016,2,9,9,30,802.0,62.0,2.5,16.0,391.0,612.33,498.09
2016,2,9,9,45,767.0,77.0,2.4,16.5,415.5,613.47,495.62
2016,2,9,10,0,732.0,92.0,2.3,17.0,440.0,612.66,492.12
2016,2,9,10,15,651.5,124.5,2.15,17.0,449.5,594.79,475.59
2016,2,9,10,30,571.0,157.0,2.0,17.0,459.0,567.84,452.5
2016,2,9,10,45,739.0,120.5,1.85,17.5,530.5,642.04,507.4
2016,2,9,11,0,907.0,84.0,1.7,18.0,602.0,702.53,549.79
2016,2,9,11,15,802.0,114.0,1.65,18.0,582.5,657.08,513.39
2016,2,9,11,30,697.0,144.0,1.6,18.0,563.0,607.88,475.14
2016,2,9,11,45,809.5,116.0,1.6,18.0,610.5,634.24,494.88
2016,2,9,12,0,922.0,88.0,1.6,18.0,658.0,653.84,508.47
2016,2,9,12,15,922.5,88.0,1.6,18.0,660.0,630.89,489.9
2016,2,9,12,30,923.0,88.0,1.6,18.0,662.0,605.09,469.26
2016,2,9,12,45,921.5,87.5,1.65,18.0,656.0,575.0,445.33
2016,2,9,13,0,920.0,87.0,1.7,18.0,650.0,542.39,418.92
2016,2,9,13,15,915.0,86.5,1.75,18.0,636.0,505.8,388.8
2016,2,9,13,30,910.0,86.0,1.8,18.0,622.0,467.23,356.34
2016,2,9,13,45,737.5,128.0,1.9,18.0,552.0,395.94,300.22
2016,2,9,14,0,565.0,170.0,2.0,18.0,482.0,339.0,255.73
2016,2,9,14,15,527.0,171.0,2.0,17.5,450.5,299.95,223.41
2016,2,9,14,30,489.0,172.0,2.0,17.0,419.0,263.27,192.91
2016,2,9,14,45,352.5,181.5,2.0,17.0,353.5,219.84,161.05
2016,2,9,15,0,216.0,191.0,2.0,17.0,288.0,189.16,141.38
2016,2,9,15,15,169.0,175.0,1.9,16.5,247.0,157.65,118.7
2016,2,9,15,30,122.0,159.0,1.8,16.0,206.0,130.9,100.73
2016,2,9,15,45,113.0,141.5,1.7,16.0,180.5,109.07,90.57
2016,2,9,16,0,104.0,124.0,1.6,16.0,155.0,96.79,79.93
2016,2,9,16,15,93.5,104.0,1.5,15.5,128.5,82.52,67.48
2016,2,9,16,30,83.0,84.0,1.4,15.0,102.0,67.82,54.39
2016,2,9,16,45,66.5,64.0,1.35,15.0,76.0,52.67,40.56
2016,2,9,17,0,50.0,44.0,1.3,15.0,50.0,37.08,26.12
2016,2,9,17,15,25.0,26.5,1.3,15.0,29.5,23.66,10.79
2016,2,9,17,30,0.0,9.0,1.3,15.0,9.0,8.58,0.0
2016,2,9,17,45,0.0,4.5,1.35,15.0,4.5,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,135.5,12.5,3.35,14.0,22.5,69.58,0.0
2016,2,10,7,30,271.0,25.0,3.3,14.0,45.0,178.9,106.53
2016,2,10,7,45,382.0,36.0,3.25,14.5,87.5,258.93,203.98
2016,2,10,8,0,493.0,47.0,3.2,15.0,130.0,341.49,277.22
2016,2,10,8,15,561.0,54.0,3.05,15.0,177.0,401.04,329.48
2016,2,10,8,30,629.0,61.0,2.9,15.0,224.0,462.61,381.36
2016,2,10,8,45,494.0,90.0,2.75,15.0,232.5,423.68,350.15
2016,2,10,9,0,359.0,119.0,2.6,15.0,241.0,380.81,314.5
2016,2,10,9,15,568.0,99.5,2.4,15.0,321.5,501.58,412.41
2016,2,10,9,30,777.0,80.0,2.2,15.0,402.0,620.31,504.07
2016,2,10,9,45,801.0,82.5,2.05,15.5,441.0,645.78,520.0
2016,2,10,10,0,825.0,85.0,1.9,16.0,480.0,668.78,534.22
2016,2,10,10,15,840.0,87.0,1.9,16.0,512.5,682.34,543.1
2016,2,10,10,30,855.0,89.0,1.9,16.0,545.0,692.92,549.74
2016,2,10,10,45,866.5,90.0,1.9,16.5,571.0,696.89,550.47
2016,2,10,11,0,878.0,91.0,1.9,17.0,597.0,697.67,548.88
2016,2,10,11,15,885.0,92.0,1.9,17.0,615.0,692.19,543.72
2016,2,10,11,30,892.0,93.0,1.9,17.0,633.0,681.04,534.49
2016,2,10,11,45,898.5,92.5,1.9,17.5,644.0,667.73,522.58
2016,2,10,12,0,905.0,92.0,1.9,18.0,655.0,651.26,508.26
2016,2,10,12,15,905.5,92.0,1.9,18.0,657.5,628.63,490.16
2016,2,10,12,30,906.0,92.0,1.9,18.0,660.0,603.19,469.7
2016,2,10,12,45,905.0,91.5,1.9,18.5,654.0,573.76,445.04
2016,2,10,13,0,904.0,91.0,1.9,19.0,648.0,541.83,418.08
2016,2,10,13,15,898.5,90.5,1.85,19.0,634.0,505.44,387.81
2016,2,10,13,30,893.0,90.0,1.8,19.0,620.0,467.16,355.41
2016,2,10,13,45,881.5,89.5,1.8,19.0,597.5,422.12,317.36
2016,2,10,14,0,870.0,89.0,1.8,19.0,575.0,378.26,279.32
2016,2,10,14,15,789.5,99.0,1.8,19.0,523.0,322.35,232.92
2016,2,10,14,30,709.0,109.0,1.8,19.0,471.0,268.08,188.2
2016,2,10,14,45,530.5,141.5,1.85,19.0,402.0,221.92,154.61
2016,2,10,15,0,352.0,174.0,1.9,19.0,333.0,194.22,138.46
2016,2,10,15,15,318.5,161.5,1.85,18.5,296.0,159.62,113.02
2016,2,10,15,30,285.0,149.0,1.8,18.0,259.0,128.21,92.66
2016,2,10,15,45,264.0,135.0,1.75,18.0,227.0,99.88,81.92
2016,2,10,16,0,243.0,121.0,1.7,18.0,195.0,90.76,74.1
2016,2,10,16,15,222.5,102.5,1.65,17.5,162.0,78.24,63.25
2016,2,10,16,30,202.0,84.0,1.6,17.0,129.0,65.26,51.77
2016,2,10,16,45,172.5,65.0,1.6,17.0,96.5,51.45,39.22
2016,2,10,17,0,143.0,46.0,1.6,17.0,64.0,37.15,26.05
2016,2,10,17,15,71.5,29.0,1.55,17.0,38.0,23.87,11.61
2016,2,10,17,30,0.0,12.0,1.5,17.0,12.0,11.44,0.0
2016,2,10,17,45,0.0,6.0,1.5,17.0,6.0,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,15.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,7,15,127.0,13.0,1.25,14.0,22.5,66.88,0.0
2016,2,11,7,30,254.0,26.0,1.2,14.0,45.0,174.52,110.31
2016,2,11,7,45,347.5,38.0,1.2,14.5,85.5,245.39,192.75
2016,2,11,8,0,441.0,50.0,1.2,15.0,126.0,319.17,257.21
2016,2,11,8,15,502.0,58.5,1.15,15.0,170.5,375.44,305.45
2016,2,11,8,30,563.0,67.0,1.1,15.0,215.0,433.47,353.18
2016,2,11,8,45,614.5,69.0,1.05,15.5,257.5,479.1,388.9
2016,2,11,9,0,666.0,71.0,1.0,16.0,300.0,524.77,423.19
2016,2,11,9,15,657.5,83.5,1.05,16.0,334.0,543.82,437.14
2016,2,11,9,30,649.0,96.0,1.1,16.0,368.0,559.9,448.62
2016,2,11,9,45,482.0,146.0,1.15,16.5,358.5,502.97,401.97
2016,2,11,10,0,315.0,196.0,1.2,17.0,349.0,434.93,346.79
2016,2,11,10,15,384.0,195.5,1.3,17.0,394.0,479.33,381.8
2016,2,11,10,30,453.0,195.0,1.4,17.0,439.0,532.23,421.59
2016,2,11,10,45,546.0,175.0,1.5,17.0,482.0,569.82,450.34
2016,2,11,11,0,639.0,155.0,1.6,17.0,525.0,609.01,479.89
2016,2,11,11,15,534.0,197.0,1.6,17.0,512.5,568.39,446.82
2016,2,11,11,30,429.0,239.0,1.6,17.0,500.0,530.58,416.33
2016,2,11,11,45,420.0,248.5,1.6,17.0,508.0,522.43,409.49
2016,2,11,12,0,411.0,258.0,1.6,17.0,516.0,508.47,398.16
2016,2,11,12,15,352.0,270.5,1.55,17.0,491.5,471.87,369.16
2016,2,11,12,30,293.0,283.0,1.5,17.0,467.0,436.65,341.35
2016,2,11,12,45,274.5,283.5,1.45,17.0,455.0,414.07,323.47
2016,2,11,13,0,256.0,284.0,1.4,17.0,443.0,391.78,305.68
2016,2,11,13,15,267.5,275.5,1.4,17.0,438.0,376.09,293.04
2016,2,11,13,30,279.0,267.0,1.4,17.0,433.0,359.09,279.05
