Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,13,45,244.5,261.5,1.4,17.0,403.5,326.68,253.36
2016,2,11,14,0,210.0,256.0,1.4,17.0,374.0,295.9,229.06
2016,2,11,14,15,216.5,241.5,1.45,16.5,358.0,272.94,210.49
2016,2,11,14,30,223.0,227.0,1.5,16.0,342.0,249.23,190.93
2016,2,11,14,45,324.5,194.5,1.55,16.0,349.0,226.85,168.27
2016,2,11,15,0,426.0,162.0,1.6,16.0,356.0,193.8,136.38
2016,2,11,15,15,274.0,162.5,1.65,16.0,283.5,156.8,113.49
2016,2,11,15,30,122.0,163.0,1.7,16.0,211.0,135.04,103.77
2016,2,11,15,45,109.0,145.5,1.8,16.0,184.5,112.0,93.1
2016,2,11,16,0,96.0,128.0,1.9,16.0,158.0,99.55,82.37
2016,2,11,16,15,83.5,108.0,1.95,15.5,130.5,85.36,70.03
2016,2,11,16,30,71.0,88.0,2.0,15.0,103.0,73.45,59.42
2016,2,11,16,45,52.0,67.0,2.05,15.0,77.0,56.97,44.43
2016,2,11,17,0,33.0,46.0,2.1,15.0,51.0,40.1,28.9
2016,2,11,17,15,16.5,27.5,2.2,15.0,30.0,24.65,12.97
2016,2,11,17,30,0.0,9.0,2.3,15.0,9.0,8.58,0.0
2016,2,11,17,45,0.0,4.5,2.4,15.0,4.5,0.0,0.0
2016,2,11,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,12,7,15,125.5,14.5,2.2,13.0,24.5,68.12,0.0
2016,2,12,7,30,251.0,29.0,2.2,13.0,49.0,178.39,119.21
2016,2,12,7,45,356.0,40.5,2.25,13.5,91.0,253.72,201.78
2016,2,12,8,0,461.0,52.0,2.3,14.0,133.0,333.93,272.2
2016,2,12,8,15,528.0,59.5,2.25,14.0,179.0,393.4,323.92
2016,2,12,8,30,595.0,67.0,2.2,14.0,225.0,454.79,375.32
2016,2,12,8,45,639.0,72.5,2.2,14.5,270.5,500.98,412.29
2016,2,12,9,0,683.0,78.0,2.2,15.0,316.0,546.9,447.69
2016,2,12,9,15,644.0,93.0,2.15,15.0,340.0,548.87,448.05
2016,2,12,9,30,605.0,108.0,2.1,15.0,364.0,546.81,445.17
2016,2,12,9,45,548.5,135.0,2.1,15.0,383.0,537.78,436.51
2016,2,12,10,0,492.0,162.0,2.1,15.0,402.0,530.17,428.71
2016,2,12,10,15,444.5,186.5,2.15,15.0,414.0,522.57,421.21
2016,2,12,10,30,397.0,211.0,2.2,15.0,426.0,503.47,405.09
2016,2,12,10,45,423.0,215.5,2.25,15.5,454.0,529.85,424.02
2016,2,12,11,0,449.0,220.0,2.3,16.0,482.0,545.49,434.5
2016,2,12,11,15,403.0,239.5,2.4,16.0,480.5,518.76,412.93
2016,2,12,11,30,357.0,259.0,2.5,16.0,479.0,499.04,396.72
2016,2,12,11,45,462.0,229.5,2.65,16.5,519.0,532.7,422.87
2016,2,12,12,0,567.0,200.0,2.8,17.0,559.0,555.49,440.01
2016,2,12,12,15,606.0,187.5,2.9,17.0,572.0,551.88,436.7
2016,2,12,12,30,645.0,175.0,3.0,17.0,585.0,542.14,428.63
2016,2,12,12,45,579.0,197.0,3.2,17.0,562.0,502.13,396.62
2016,2,12,13,0,513.0,219.0,3.4,17.0,539.0,465.94,367.38
2016,2,12,13,15,670.0,164.0,3.55,17.0,573.0,469.53,368.77
2016,2,12,13,30,827.0,109.0,3.7,17.0,607.0,460.89,358.76
2016,2,12,13,45,722.5,132.5,3.85,17.0,557.0,402.53,310.63
2016,2,12,14,0,618.0,156.0,4.0,17.0,507.0,352.77,269.5
2016,2,12,14,15,699.0,129.0,4.1,16.5,507.0,323.18,240.94
2016,2,12,14,30,780.0,102.0,4.2,16.0,507.0,289.54,207.49
2016,2,12,14,45,640.0,125.0,4.3,16.0,442.5,235.31,164.36
2016,2,12,15,0,500.0,148.0,4.4,16.0,378.0,196.36,136.18
2016,2,12,15,15,434.0,144.5,4.4,16.0,332.0,157.29,107.43
2016,2,12,15,30,368.0,141.0,4.4,16.0,286.0,124.49,87.11
2016,2,12,15,45,339.0,129.5,4.45,16.0,250.5,98.23,81.27
2016,2,12,16,0,310.0,118.0,4.5,16.0,215.0,88.88,73.14
2016,2,12,16,15,282.0,101.5,4.5,15.5,178.5,77.68,63.36
2016,2,12,16,30,254.0,85.0,4.5,15.0,142.0,66.09,53.0
2016,2,12,16,45,209.5,67.5,4.5,15.0,107.0,53.36,41.32
2016,2,12,17,0,165.0,50.0,4.5,15.0,72.0,40.21,29.06
2016,2,12,17,15,82.5,32.5,4.45,15.0,43.5,26.61,14.99
2016,2,12,17,30,0.0,15.0,4.4,15.0,15.0,14.3,0.0
2016,2,12,17,45,0.0,7.5,4.4,15.0,7.5,7.15,0.0
2016,2,12,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,7,15,170.0,14.0,5.95,13.0,28.0,87.52,0.0
2016,2,13,7,30,340.0,28.0,5.9,13.0,56.0,222.42,155.94
2016,2,13,7,45,451.0,36.5,5.85,13.0,101.0,299.11,241.45
2016,2,13,8,0,562.0,45.0,5.8,13.0,146.0,382.36,316.78
2016,2,13,8,15,281.0,61.5,5.6,13.0,112.0,252.79,211.67
2016,2,13,8,30,0.0,78.0,5.4,13.0,78.0,75.95,59.42
2016,2,13,8,45,0.0,94.0,5.2,13.5,94.0,91.69,72.84
2016,2,13,9,0,0.0,110.0,5.0,14.0,110.0,107.3,85.82
2016,2,13,9,15,0.0,120.5,4.8,14.0,120.5,116.88,93.71
2016,2,13,9,30,0.0,131.0,4.6,14.0,131.0,126.55,101.58
2016,2,13,9,45,18.0,164.0,4.45,14.5,173.0,172.18,139.53
2016,2,13,10,0,36.0,197.0,4.3,15.0,215.0,226.73,183.97
2016,2,13,10,15,29.5,203.5,4.1,15.0,219.0,226.68,183.16
2016,2,13,10,30,23.0,210.0,3.9,15.0,223.0,218.87,176.21
2016,2,13,10,45,86.0,241.5,3.7,15.5,292.0,301.2,243.14
2016,2,13,11,0,149.0,273.0,3.5,16.0,361.0,381.63,306.42
2016,2,13,11,15,215.5,275.0,3.35,16.0,406.5,423.32,339.21
2016,2,13,11,30,282.0,277.0,3.2,16.0,452.0,469.1,374.55
2016,2,13,11,45,379.5,257.0,3.1,16.0,496.5,502.96,401.04
2016,2,13,12,0,477.0,237.0,3.0,16.0,541.0,537.55,427.36
2016,2,13,12,15,715.0,157.5,3.15,16.0,614.0,590.95,469.95
2016,2,13,12,30,953.0,78.0,3.3,16.0,687.0,627.36,498.17
2016,2,13,12,45,940.0,82.5,3.5,16.5,678.5,594.98,470.71
2016,2,13,13,0,927.0,87.0,3.7,17.0,670.0,560.55,441.54
2016,2,13,13,15,922.0,86.0,3.95,17.0,656.0,523.0,410.27
2016,2,13,13,30,917.0,85.0,4.2,17.0,642.0,483.47,376.55
2016,2,13,13,45,910.0,84.0,4.45,17.0,620.5,441.34,339.98
2016,2,13,14,0,903.0,83.0,4.7,17.0,599.0,397.75,301.19
2016,2,13,14,15,891.0,81.0,5.2,16.5,569.5,350.48,259.36
2016,2,13,14,30,879.0,79.0,5.7,16.0,540.0,302.63,216.17
2016,2,13,14,45,861.0,77.5,6.25,16.0,504.0,248.85,167.89
2016,2,13,15,0,843.0,76.0,6.8,16.0,468.0,199.92,124.88
2016,2,13,15,15,820.0,73.0,6.8,16.0,427.0,149.93,84.73
2016,2,13,15,30,797.0,70.0,6.8,16.0,386.0,101.51,53.02
2016,2,13,15,45,763.0,66.5,6.8,16.0,340.5,54.36,42.66
2016,2,13,16,0,729.0,63.0,6.8,16.0,295.0,46.9,36.11
2016,2,13,16,15,679.5,58.0,6.7,15.5,247.0,44.46,33.98
2016,2,13,16,30,630.0,53.0,6.6,15.0,199.0,38.32,28.46
2016,2,13,16,45,547.5,46.0,6.55,14.5,151.5,34.34,24.71
2016,2,13,17,0,465.0,39.0,6.5,14.0,104.0,30.29,20.66
2016,2,13,17,15,324.5,28.0,6.5,14.0,64.0,22.29,12.07
2016,2,13,17,30,184.0,17.0,6.5,14.0,24.0,13.87,0.0
2016,2,13,17,45,92.0,8.5,6.5,14.0,12.0,8.1,0.0
2016,2,13,18,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,14,7,15,166.0,14.0,6.15,13.0,28.5,86.4,0.0
2016,2,14,7,30,332.0,28.0,6.1,13.0,57.0,220.23,159.02
2016,2,14,7,45,437.0,36.5,6.1,13.5,100.5,293.73,237.64
2016,2,14,8,0,542.0,45.0,6.1,14.0,144.0,373.73,309.4
2016,2,14,8,15,603.0,50.5,6.1,14.0,191.0,429.81,359.92
2016,2,14,8,30,664.0,56.0,6.1,14.0,238.0,484.28,407.48
2016,2,14,8,45,643.0,69.0,6.1,14.5,271.0,504.59,424.04
2016,2,14,9,0,622.0,82.0,6.1,15.0,304.0,518.06,434.14
2016,2,14,9,15,709.5,76.5,6.05,15.0,359.5,575.45,481.05
2016,2,14,9,30,797.0,71.0,6.0,15.0,415.0,636.61,529.73
2016,2,14,9,45,667.0,112.5,6.0,15.5,418.0,604.09,499.67
2016,2,14,10,0,537.0,154.0,6.0,16.0,421.0,556.88,458.39
2016,2,14,10,15,595.0,146.5,5.9,16.0,459.5,592.89,486.6
2016,2,14,10,30,653.0,139.0,5.8,16.0,498.0,622.94,509.61
2016,2,14,10,45,758.5,113.5,5.7,16.5,549.5,663.72,540.54
2016,2,14,11,0,864.0,88.0,5.6,17.0,601.0,696.23,564.35
2016,2,14,11,15,870.0,89.0,5.55,17.0,618.5,690.76,558.89
2016,2,14,11,30,876.0,90.0,5.5,17.0,636.0,682.15,550.92
2016,2,14,11,45,741.5,140.0,5.5,17.0,607.5,632.15,509.1
2016,2,14,12,0,607.0,190.0,5.5,17.0,579.0,578.24,464.49
2016,2,14,12,15,563.5,207.0,5.45,17.0,569.0,547.57,439.08
2016,2,14,12,30,520.0,224.0,5.4,17.0,559.0,519.32,415.36
2016,2,14,12,45,466.5,240.0,5.35,17.0,538.5,484.92,386.81
2016,2,14,13,0,413.0,256.0,5.3,17.0,518.0,450.64,358.4
2016,2,14,13,15,649.0,170.0,5.25,17.0,571.5,470.2,372.67
2016,2,14,13,30,885.0,84.0,5.2,17.0,625.0,471.96,370.39
2016,2,14,13,45,876.5,84.0,5.2,17.0,604.0,431.36,334.19
2016,2,14,14,0,868.0,84.0,5.2,17.0,583.0,389.46,296.32
2016,2,14,14,15,857.5,82.5,5.25,17.0,555.5,344.54,255.45
2016,2,14,14,30,847.0,81.0,5.3,17.0,528.0,294.65,210.16
2016,2,14,14,45,827.0,80.0,5.4,17.0,493.0,246.59,166.78
2016,2,14,15,0,807.0,79.0,5.5,17.0,458.0,199.28,125.36
2016,2,14,15,15,756.5,78.0,5.65,17.0,408.5,149.39,86.41
2016,2,14,15,30,706.0,77.0,5.8,17.0,359.0,99.48,53.43
2016,2,14,15,45,694.0,73.0,5.95,17.0,323.5,56.47,36.05
2016,2,14,16,0,682.0,69.0,6.1,17.0,288.0,46.98,36.02
2016,2,14,16,15,632.0,63.5,6.2,16.5,241.0,44.62,33.99
2016,2,14,16,30,582.0,58.0,6.3,16.0,194.0,42.23,31.82
2016,2,14,16,45,492.0,51.0,6.4,16.0,147.5,38.46,28.19
2016,2,14,17,0,402.0,44.0,6.5,16.0,101.0,34.67,24.32
2016,2,14,17,15,201.0,34.5,6.45,15.5,63.0,26.99,16.06
2016,2,14,17,30,0.0,25.0,6.4,15.0,25.0,21.68,0.0
2016,2,14,17,45,0.0,12.5,6.35,15.0,12.5,11.91,0.0
2016,2,14,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,7,15,216.0,13.0,3.15,15.0,33.0,124.21,0.0
2016,2,15,7,30,432.0,26.0,3.1,15.0,66.0,260.98,190.81
2016,2,15,7,45,531.5,33.0,3.1,15.5,112.5,335.13,267.8
2016,2,15,8,0,631.0,40.0,3.1,16.0,159.0,414.46,337.16
2016,2,15,8,15,687.5,45.0,3.0,16.0,208.0,470.88,386.08
2016,2,15,8,30,744.0,50.0,2.9,16.0,257.0,528.33,433.67
2016,2,15,8,45,781.0,53.0,2.85,16.5,304.5,571.51,467.52
2016,2,15,9,0,818.0,56.0,2.8,17.0,352.0,608.84,495.68
2016,2,15,9,15,843.5,58.5,2.8,17.0,396.0,641.49,519.94
2016,2,15,9,30,869.0,61.0,2.8,17.0,440.0,672.16,541.69
2016,2,15,9,45,886.5,63.0,2.85,17.5,479.0,694.37,556.02
2016,2,15,10,0,904.0,65.0,2.9,18.0,518.0,713.84,568.22
2016,2,15,10,15,916.5,66.5,2.95,18.0,551.0,726.22,576.26
2016,2,15,10,30,929.0,68.0,3.0,18.0,584.0,735.43,582.09
2016,2,15,10,45,937.0,69.5,3.1,18.5,610.0,738.17,582.45
2016,2,15,11,0,945.0,71.0,3.2,19.0,636.0,737.53,580.51
2016,2,15,11,15,950.5,71.5,3.25,19.0,654.0,730.64,575.05
2016,2,15,11,30,956.0,72.0,3.3,19.0,672.0,720.37,567.28
2016,2,15,11,45,958.0,73.0,3.35,19.0,682.5,704.96,554.95
2016,2,15,12,0,960.0,74.0,3.4,19.0,693.0,686.29,539.97
2016,2,15,12,15,960.0,74.0,3.45,19.0,695.0,662.21,520.76
2016,2,15,12,30,960.0,74.0,3.5,19.0,697.0,635.16,499.01
2016,2,15,12,45,955.5,75.0,3.55,19.0,690.5,603.74,473.51
2016,2,15,13,0,951.0,76.0,3.6,19.0,684.0,569.83,445.58
2016,2,15,13,15,946.5,75.5,3.65,19.0,669.5,532.19,414.17
2016,2,15,13,30,942.0,75.0,3.7,19.0,655.0,492.45,380.34
2016,2,15,13,45,933.0,75.0,3.75,19.0,633.0,449.42,343.13
2016,2,15,14,0,924.0,75.0,3.8,19.0,611.0,405.01,303.93
2016,2,15,14,15,913.0,73.5,3.75,19.0,581.5,357.5,261.44
2016,2,15,14,30,902.0,72.0,3.7,19.0,552.0,309.26,217.85
2016,2,15,14,45,884.0,71.0,3.7,19.0,516.0,259.39,173.27
2016,2,15,15,0,866.0,70.0,3.7,19.0,480.0,209.9,130.23
2016,2,15,15,15,844.0,67.5,3.65,18.5,438.5,153.89,85.43
2016,2,15,15,30,822.0,65.0,3.6,18.0,397.0,104.48,52.48
2016,2,15,15,45,788.5,62.5,3.55,18.0,351.0,56.52,33.24
2016,2,15,16,0,755.0,60.0,3.5,18.0,305.0,44.07,33.32
2016,2,15,16,15,709.0,55.5,3.4,17.5,257.0,41.96,31.52
2016,2,15,16,30,663.0,51.0,3.3,17.0,209.0,39.85,29.62
2016,2,15,16,45,590.0,44.5,3.2,17.0,161.0,35.85,25.84
2016,2,15,17,0,517.0,38.0,3.1,17.0,113.0,29.08,19.48
2016,2,15,17,15,385.5,28.0,3.0,16.5,71.5,22.0,12.25
2016,2,15,17,30,254.0,18.0,2.9,16.0,30.0,14.57,0.0
2016,2,15,17,45,127.0,9.0,2.8,16.0,15.0,8.58,0.0
2016,2,15,18,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,16,7,15,205.5,14.0,2.0,15.0,33.5,125.08,0.0
2016,2,16,7,30,411.0,28.0,2.0,15.0,67.0,261.11,193.78
2016,2,16,7,45,506.0,36.0,2.0,15.5,113.5,327.28,261.2
2016,2,16,8,0,601.0,44.0,2.0,16.0,160.0,405.09,328.31
2016,2,16,8,15,659.0,49.5,1.85,16.0,208.5,462.57,376.94
2016,2,16,8,30,717.0,55.0,1.7,16.0,257.0,521.12,424.07
2016,2,16,8,45,752.5,59.0,1.6,16.5,304.0,564.19,456.62
2016,2,16,9,0,788.0,63.0,1.5,17.0,351.0,606.29,486.96
2016,2,16,9,15,814.0,66.0,1.45,17.0,395.0,639.44,510.73
2016,2,16,9,30,840.0,69.0,1.4,17.0,439.0,670.59,531.8
2016,2,16,9,45,865.0,69.0,1.35,17.5,478.5,690.37,543.16
2016,2,16,10,0,890.0,69.0,1.3,18.0,518.0,712.57,556.14
2016,2,16,10,15,902.5,70.5,1.3,18.0,551.0,724.87,563.49
2016,2,16,10,30,915.0,72.0,1.3,18.0,584.0,734.05,568.78
2016,2,16,10,45,922.0,73.5,1.3,18.5,609.5,736.07,568.11
2016,2,16,11,0,929.0,75.0,1.3,19.0,635.0,734.77,565.31
2016,2,16,11,15,934.5,76.0,1.3,19.5,653.0,728.52,559.22
2016,2,16,11,30,940.0,77.0,1.3,20.0,671.0,718.92,551.0
2016,2,16,11,45,942.0,77.5,1.35,20.5,681.0,703.15,538.27
2016,2,16,12,0,944.0,78.0,1.4,21.0,691.0,684.19,523.08
2016,2,16,12,15,945.0,78.0,1.35,21.0,693.5,660.99,504.84
2016,2,16,12,30,946.0,78.0,1.3,21.0,696.0,634.81,484.24
2016,2,16,12,45,945.5,77.0,1.3,21.0,690.0,603.95,460.3
2016,2,16,13,0,945.0,76.0,1.3,21.0,684.0,570.44,433.92
2016,2,16,13,15,941.0,75.5,1.25,21.0,670.0,533.18,403.84
2016,2,16,13,30,937.0,75.0,1.2,21.0,656.0,493.81,371.46
2016,2,16,13,45,929.5,74.0,1.15,21.5,634.0,450.59,334.8
2016,2,16,14,0,922.0,73.0,1.1,22.0,612.0,405.92,296.28
2016,2,16,14,15,911.5,71.5,1.05,22.0,583.0,358.6,255.6
2016,2,16,14,30,901.0,70.0,1.0,22.0,554.0,310.51,213.68
2016,2,16,14,45,888.0,68.0,0.95,22.0,519.0,260.9,170.53
2016,2,16,15,0,875.0,66.0,0.9,22.0,484.0,211.23,128.25
2016,2,16,15,15,854.5,63.5,0.9,21.5,443.0,160.36,88.41
2016,2,16,15,30,834.0,61.0,0.9,21.0,402.0,110.63,55.49
2016,2,16,15,45,806.5,58.0,0.9,21.0,356.5,55.87,30.14
2016,2,16,16,0,779.0,55.0,0.9,21.0,311.0,39.88,29.27
2016,2,16,16,15,735.5,51.0,0.95,20.5,263.0,38.02,27.72
2016,2,16,16,30,692.0,47.0,1.0,20.0,215.0,36.16,26.07
2016,2,16,16,45,623.0,41.0,1.05,20.0,166.5,32.47,22.63
2016,2,16,17,0,554.0,35.0,1.1,20.0,118.0,28.71,18.97
2016,2,16,17,15,277.0,34.0,1.15,19.5,75.5,27.43,16.69
2016,2,16,17,30,0.0,33.0,1.2,19.0,33.0,27.55,0.0
2016,2,16,17,45,0.0,16.5,1.3,18.5,16.5,15.73,0.0
2016,2,16,18,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.6,15.5,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,7.5,7.05,16.0,7.5,6.94,0.0
2016,2,17,7,30,0.0,15.0,7.2,16.0,15.0,13.9,5.23
2016,2,17,7,45,0.0,26.0,7.35,16.0,26.0,24.12,14.37
2016,2,17,8,0,0.0,37.0,7.5,16.0,37.0,34.36,23.32
2016,2,17,8,15,0.0,49.0,7.45,16.0,49.0,45.54,33.01
2016,2,17,8,30,0.0,61.0,7.4,16.0,61.0,56.93,42.78
2016,2,17,8,45,0.0,72.0,7.35,16.0,72.0,67.58,51.81
2016,2,17,9,0,0.0,83.0,7.3,16.0,83.0,78.21,60.7
2016,2,17,9,15,197.0,123.0,7.35,16.0,210.5,277.74,231.78
2016,2,17,9,30,394.0,163.0,7.4,16.0,338.0,471.39,392.07
2016,2,17,9,45,500.5,150.5,7.45,16.0,393.0,533.42,442.83
2016,2,17,10,0,607.0,138.0,7.5,16.0,448.0,600.72,497.17
2016,2,17,10,15,584.0,156.5,7.45,16.0,469.5,603.47,497.41
2016,2,17,10,30,561.0,175.0,7.4,16.0,491.0,599.78,492.82
2016,2,17,10,45,381.0,229.0,7.4,16.0,448.0,514.85,421.16
2016,2,17,11,0,201.0,283.0,7.4,16.0,405.0,430.76,349.68
2016,2,17,11,15,302.0,272.0,7.4,16.0,461.5,490.71,398.82
2016,2,17,11,30,403.0,261.0,7.4,16.0,518.0,539.7,438.43
2016,2,17,11,45,255.5,284.5,7.4,16.0,448.5,454.61,367.79
2016,2,17,12,0,108.0,308.0,7.4,16.0,379.0,364.05,292.74
2016,2,17,12,15,243.0,294.0,7.45,16.0,453.5,435.87,351.84
2016,2,17,12,30,378.0,280.0,7.5,16.0,528.0,491.25,396.48
2016,2,17,12,45,395.0,272.5,7.55,16.0,530.0,478.24,385.34
2016,2,17,13,0,412.0,265.0,7.6,16.0,532.0,463.24,372.48
2016,2,17,13,15,208.5,229.5,7.65,16.0,364.5,313.0,251.3
2016,2,17,13,30,5.0,194.0,7.7,16.0,197.0,180.64,143.68
2016,2,17,13,45,15.0,211.5,7.8,16.0,220.5,199.22,159.01
2016,2,17,14,0,25.0,229.0,7.9,16.0,244.0,216.2,172.83
2016,2,17,14,15,12.5,168.5,7.95,16.0,176.0,157.72,125.32
2016,2,17,14,30,0.0,108.0,8.0,16.0,108.0,99.97,78.07
2016,2,17,14,45,0.0,83.5,8.1,16.0,83.5,77.77,59.74
2016,2,17,15,0,0.0,59.0,8.2,16.0,59.0,54.88,40.67
2016,2,17,15,15,0.0,58.5,8.25,16.0,58.5,54.4,40.38
2016,2,17,15,30,0.0,58.0,8.3,16.0,58.0,53.93,40.09
2016,2,17,15,45,0.0,51.0,8.4,16.0,51.0,47.39,34.64
2016,2,17,16,0,0.0,44.0,8.5,16.0,44.0,40.87,30.73
2016,2,17,16,15,0.0,37.0,8.65,15.5,37.0,34.35,25.0
2016,2,17,16,30,0.0,30.0,8.8,15.0,30.0,27.83,19.17
2016,2,17,16,45,0.0,23.0,9.0,15.0,23.0,21.32,13.24
2016,2,17,17,0,0.0,16.0,9.2,15.0,16.0,14.82,7.28
2016,2,17,17,15,0.0,10.0,9.15,15.0,10.0,9.26,2.05
2016,2,17,17,30,0.0,4.0,9.1,15.0,4.0,3.7,0.0
2016,2,17,17,45,0.0,2.0,9.05,15.0,2.0,1.91,0.0
2016,2,17,18,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,7.65,14.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,2,18,7,15,76.5,22.5,6.0,13.0,30.5,72.98,6.2
2016,2,18,7,30,153.0,45.0,6.0,13.0,61.0,151.15,115.36
2016,2,18,7,45,252.5,60.0,6.0,13.5,103.5,231.35,188.43
2016,2,18,8,0,352.0,75.0,6.0,14.0,146.0,310.66,258.12
2016,2,18,8,15,421.0,85.5,5.9,14.0,192.5,371.77,311.76
2016,2,18,8,30,490.0,96.0,5.8,14.0,239.0,435.7,366.28
2016,2,18,8,45,457.5,110.0,5.7,14.0,261.0,440.63,370.28
2016,2,18,9,0,425.0,124.0,5.6,14.0,283.0,442.36,371.04
2016,2,18,9,15,547.5,121.0,5.5,14.0,351.0,526.91,440.48
2016,2,18,9,30,670.0,118.0,5.4,14.0,419.0,619.13,513.9
2016,2,18,9,45,698.5,121.0,5.35,14.0,458.0,647.56,535.06
2016,2,18,10,0,727.0,124.0,5.3,14.0,497.0,673.8,554.45
2016,2,18,10,15,744.0,126.5,5.25,14.0,529.5,688.79,564.83
2016,2,18,10,30,761.0,129.0,5.2,14.0,562.0,701.04,573.03
2016,2,18,10,45,778.0,129.5,5.2,14.5,589.0,708.21,576.46
2016,2,18,11,0,795.0,130.0,5.2,15.0,616.0,712.36,577.54
2016,2,18,11,15,802.5,131.0,5.15,15.0,634.0,705.58,571.13
2016,2,18,11,30,810.0,132.0,5.1,15.0,652.0,697.89,563.97
2016,2,18,11,45,816.0,132.0,5.1,15.0,663.0,685.13,553.1
2016,2,18,12,0,822.0,132.0,5.1,15.0,674.0,669.41,539.85
2016,2,18,12,15,823.0,132.0,5.05,15.0,675.5,647.64,521.61
2016,2,18,12,30,824.0,132.0,5.0,15.0,677.0,623.24,501.12
2016,2,18,12,45,843.5,122.0,4.95,15.0,675.5,597.19,479.29
2016,2,18,13,0,863.0,112.0,4.9,15.0,674.0,567.7,454.27
2016,2,18,13,15,857.5,111.0,4.85,15.0,660.0,530.83,422.76
2016,2,18,13,30,852.0,110.0,4.8,15.0,646.0,492.21,389.22
2016,2,18,13,45,843.0,108.5,4.75,15.0,624.0,450.09,352.25
2016,2,18,14,0,834.0,107.0,4.7,15.0,602.0,406.9,313.65
2016,2,18,14,15,821.5,105.0,4.6,15.0,573.0,361.25,272.39
2016,2,18,14,30,809.0,103.0,4.5,15.0,544.0,315.28,230.41
2016,2,18,14,45,793.5,99.5,4.45,15.0,509.0,267.23,186.87
2016,2,18,15,0,778.0,96.0,4.4,15.0,474.0,219.64,144.61
2016,2,18,15,15,753.5,92.5,4.3,15.0,433.0,166.79,100.95
2016,2,18,15,30,729.0,89.0,4.2,15.0,392.0,120.11,67.73
2016,2,18,15,45,703.0,82.5,4.1,15.0,348.0,73.11,44.09
2016,2,18,16,0,677.0,76.0,4.0,15.0,304.0,51.58,40.41
2016,2,18,16,15,627.5,70.0,3.8,14.5,256.5,49.05,38.26
2016,2,18,16,30,578.0,64.0,3.6,14.0,209.0,46.48,35.96
2016,2,18,16,45,508.5,55.5,3.45,14.0,162.5,41.63,31.39
2016,2,18,17,0,439.0,47.0,3.3,14.0,116.0,36.62,26.49
2016,2,18,17,15,314.0,35.0,3.2,13.5,75.0,28.0,18.0
2016,2,18,17,30,189.0,23.0,3.1,13.0,34.0,18.2,1.19
2016,2,18,17,45,94.5,11.5,3.05,13.0,17.0,10.96,0.0
2016,2,18,18,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,2,19,7,15,14.5,18.5,5.45,13.0,20.5,26.18,2.97
2016,2,19,7,30,29.0,37.0,5.6,13.0,41.0,57.85,41.23
2016,2,19,7,45,48.5,57.5,5.75,13.5,66.5,92.73,72.6
2016,2,19,8,0,68.0,78.0,5.9,14.0,92.0,136.05,110.39
2016,2,19,8,15,80.0,99.0,6.0,14.0,119.5,167.74,138.15
2016,2,19,8,30,92.0,120.0,6.1,14.0,147.0,199.33,165.35
2016,2,19,8,45,100.5,139.0,6.2,14.5,173.5,225.99,187.53
2016,2,19,9,0,109.0,158.0,6.3,15.0,200.0,252.48,209.1
2016,2,19,9,15,190.0,172.5,6.3,15.0,255.0,322.92,268.5
2016,2,19,9,30,271.0,187.0,6.3,15.0,310.0,405.73,336.72
2016,2,19,9,45,535.5,140.0,6.35,15.0,409.5,550.77,457.69
2016,2,19,10,0,800.0,93.0,6.4,15.0,509.0,691.96,571.29
2016,2,19,10,15,579.5,164.5,6.35,15.0,475.0,609.73,501.59
2016,2,19,10,30,359.0,236.0,6.3,15.0,441.0,514.69,421.18
2016,2,19,10,45,490.0,205.0,6.3,15.0,499.0,580.13,474.8
2016,2,19,11,0,621.0,174.0,6.3,15.0,557.0,637.92,521.21
2016,2,19,11,15,732.0,142.0,6.2,15.0,606.0,672.9,548.91
2016,2,19,11,30,843.0,110.0,6.1,15.0,655.0,701.45,571.25
2016,2,19,11,45,619.0,193.0,6.0,15.0,596.5,618.45,501.48
2016,2,19,12,0,395.0,276.0,5.9,15.0,538.0,529.28,427.2
2016,2,19,12,15,246.0,294.0,5.75,15.0,457.5,439.74,354.13
2016,2,19,12,30,97.0,312.0,5.6,15.0,377.0,350.67,281.05
2016,2,19,12,45,88.5,306.0,5.45,15.0,365.0,334.43,267.91
2016,2,19,13,0,80.0,300.0,5.3,15.0,353.0,318.61,254.99
2016,2,19,13,15,113.0,299.5,5.1,15.0,372.5,328.77,262.93
2016,2,19,13,30,146.0,299.0,4.9,15.0,392.0,335.1,267.4
2016,2,19,13,45,170.5,287.5,4.75,15.0,392.5,325.64,259.07
2016,2,19,14,0,195.0,276.0,4.6,15.0,393.0,313.94,248.61
2016,2,19,14,15,259.5,253.0,4.35,14.5,400.5,301.01,236.31
2016,2,19,14,30,324.0,230.0,4.1,14.0,408.0,284.5,220.02
2016,2,19,14,45,189.0,217.5,3.9,14.0,320.0,227.11,176.36
2016,2,19,15,0,54.0,205.0,3.7,14.0,232.0,183.66,145.76
2016,2,19,15,15,166.0,186.5,3.65,14.0,258.5,173.8,132.98
2016,2,19,15,30,278.0,168.0,3.6,14.0,285.0,151.41,111.22
2016,2,19,15,45,260.0,153.0,3.55,14.0,253.0,121.05,91.99
2016,2,19,16,0,242.0,138.0,3.5,14.0,221.0,101.84,85.07
2016,2,19,16,15,222.5,119.0,3.6,13.5,186.5,89.39,74.28
2016,2,19,16,30,203.0,100.0,3.7,13.0,152.0,76.47,62.82
2016,2,19,16,45,169.0,80.5,3.85,13.0,117.5,62.69,50.23
2016,2,19,17,0,135.0,61.0,4.0,13.0,83.0,48.41,36.99
2016,2,19,17,15,80.5,42.0,4.1,13.0,54.0,35.34,24.4
2016,2,19,17,30,26.0,23.0,4.2,13.0,25.0,19.94,3.94
2016,2,19,17,45,13.0,11.5,4.35,13.0,12.5,10.96,0.0
2016,2,19,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,20,7,15,32.5,20.0,3.9,11.0,24.0,42.14,13.68
2016,2,20,7,30,65.0,40.0,3.8,11.0,48.0,88.15,66.85
2016,2,20,7,45,91.0,61.0,3.75,11.5,77.0,128.73,103.83
2016,2,20,8,0,117.0,82.0,3.7,12.0,106.0,169.51,139.93
2016,2,20,8,15,132.5,102.5,3.5,12.0,137.0,203.9,170.06
2016,2,20,8,30,148.0,123.0,3.3,12.0,168.0,238.37,199.52
2016,2,20,8,45,163.0,141.0,3.1,12.0,197.5,269.28,225.33
2016,2,20,9,0,178.0,159.0,2.9,12.0,227.0,300.21,250.56
2016,2,20,9,15,332.0,154.0,2.65,12.0,299.5,409.87,341.58
2016,2,20,9,30,486.0,149.0,2.4,12.0,372.0,525.63,433.54
2016,2,20,9,45,531.5,150.5,2.2,12.5,413.0,562.14,459.27
2016,2,20,10,0,577.0,152.0,2.0,13.0,454.0,602.08,487.17
2016,2,20,10,15,502.5,186.5,1.75,13.0,461.0,580.31,466.47
2016,2,20,10,30,428.0,221.0,1.5,13.0,468.0,559.33,446.77
2016,2,20,10,45,556.0,188.0,1.3,13.5,523.5,612.09,485.66
2016,2,20,11,0,684.0,155.0,1.1,14.0,579.0,666.23,523.09
2016,2,20,11,15,646.5,174.0,1.05,14.0,584.5,648.61,507.47
2016,2,20,11,30,609.0,193.0,1.0,14.0,590.0,628.83,491.14
2016,2,20,11,45,603.5,199.0,1.0,14.5,597.0,616.45,480.39
2016,2,20,12,0,598.0,205.0,1.0,15.0,604.0,602.04,468.06
2016,2,20,12,15,623.0,197.0,1.2,15.0,614.0,591.68,461.59
2016,2,20,12,30,648.0,189.0,1.4,15.0,624.0,578.18,452.24
2016,2,20,12,45,775.5,144.5,1.6,15.0,660.5,585.58,458.76
2016,2,20,13,0,903.0,100.0,1.8,15.0,697.0,585.29,458.28
2016,2,20,13,15,899.0,99.0,2.05,15.0,683.0,548.42,429.02
2016,2,20,13,30,895.0,98.0,2.3,15.0,669.0,509.55,397.34
2016,2,20,13,45,890.0,96.0,2.55,15.0,648.0,467.52,362.04
2016,2,20,14,0,885.0,94.0,2.8,15.0,627.0,420.72,321.83
2016,2,20,14,15,874.5,92.0,2.9,15.0,598.0,373.39,279.88
2016,2,20,14,30,864.0,90.0,3.0,15.0,569.0,325.46,236.62
2016,2,20,14,45,854.0,86.0,3.2,15.0,534.5,275.54,191.48
2016,2,20,15,0,844.0,82.0,3.4,15.0,500.0,225.44,146.72
2016,2,20,15,15,803.0,76.5,3.5,14.5,447.0,169.83,101.25
2016,2,20,15,30,762.0,71.0,3.6,14.0,394.0,117.74,63.63
2016,2,20,15,45,753.0,69.5,3.75,14.0,359.5,73.77,41.2
2016,2,20,16,0,744.0,68.0,3.9,14.0,325.0,49.83,39.01
2016,2,20,16,15,699.0,63.0,3.9,13.5,276.0,47.56,37.09
2016,2,20,16,30,654.0,58.0,3.9,13.0,227.0,41.23,31.43
2016,2,20,16,45,580.0,51.5,3.9,13.0,177.5,37.86,28.22
2016,2,20,17,0,506.0,45.0,3.9,13.0,128.0,34.44,24.78
2016,2,20,17,15,387.0,34.0,3.85,12.5,84.5,26.72,17.25
2016,2,20,17,30,268.0,23.0,3.8,12.0,41.0,18.61,4.86
2016,2,20,17,45,134.0,11.5,3.8,12.0,20.5,10.96,0.0
2016,2,20,18,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,21,7,15,213.5,17.0,4.4,12.0,42.0,142.71,72.53
2016,2,21,7,30,427.0,34.0,4.4,12.0,84.0,284.59,226.43
2016,2,21,7,45,518.5,42.0,4.4,12.5,132.5,357.27,294.23
2016,2,21,8,0,610.0,50.0,4.4,13.0,181.0,434.99,362.31
2016,2,21,8,15,665.5,56.0,4.35,13.0,231.0,488.55,409.1
2016,2,21,8,30,721.0,62.0,4.3,13.0,281.0,547.67,458.35
2016,2,21,8,45,760.0,65.5,4.3,13.0,330.0,593.41,495.45
2016,2,21,9,0,799.0,69.0,4.3,13.0,379.0,638.23,530.72
2016,2,21,9,15,824.5,72.0,4.3,13.0,423.5,671.79,555.54
2016,2,21,9,30,850.0,75.0,4.3,13.0,468.0,703.24,578.31
2016,2,21,9,45,869.0,77.0,4.35,13.5,508.0,726.43,593.64
2016,2,21,10,0,888.0,79.0,4.4,14.0,548.0,742.02,603.13
2016,2,21,10,15,901.0,80.5,4.4,14.0,581.5,754.71,611.37
2016,2,21,10,30,914.0,82.0,4.4,14.0,615.0,764.26,617.33
2016,2,21,10,45,923.5,83.0,4.4,14.5,641.5,767.41,617.45
2016,2,21,11,0,933.0,84.0,4.4,15.0,668.0,767.21,615.25
2016,2,21,11,15,938.5,85.0,4.4,15.0,686.5,760.72,609.71
2016,2,21,11,30,944.0,86.0,4.4,15.0,705.0,750.85,601.84
2016,2,21,11,45,947.0,86.5,4.45,15.0,715.5,735.38,590.16
2016,2,21,12,0,950.0,87.0,4.5,15.0,726.0,716.65,575.0
2016,2,21,12,15,950.5,87.0,4.55,15.0,728.0,692.64,555.63
2016,2,21,12,30,951.0,87.0,4.6,15.0,730.0,665.65,533.67
2016,2,21,12,45,950.5,86.0,4.7,15.0,724.0,634.24,508.12
2016,2,21,13,0,950.0,85.0,4.8,15.0,718.0,600.16,479.91
2016,2,21,13,15,945.5,84.5,4.95,15.0,703.5,561.99,447.92
2016,2,21,13,30,941.0,84.0,5.1,15.0,689.0,521.72,413.41
2016,2,21,13,45,931.5,84.0,5.25,15.0,666.0,477.83,375.12
2016,2,21,14,0,922.0,84.0,5.4,15.0,643.0,432.61,334.78
2016,2,21,14,15,911.0,82.5,5.5,15.0,613.5,384.47,291.14
2016,2,21,14,30,900.0,81.0,5.6,15.0,584.0,335.63,246.2
2016,2,21,14,45,881.0,80.5,5.75,15.0,546.5,285.17,199.99
2016,2,21,15,0,862.0,80.0,5.9,15.0,509.0,230.07,150.75
2016,2,21,15,15,840.5,77.0,5.95,14.5,467.0,178.23,106.88
2016,2,21,15,30,819.0,74.0,6.0,14.0,425.0,127.79,69.42
2016,2,21,15,45,785.0,71.0,6.05,14.0,378.0,78.57,43.28
2016,2,21,16,0,751.0,68.0,6.1,14.0,331.0,49.66,38.84
2016,2,21,16,15,706.0,63.5,6.05,13.5,281.5,47.82,37.31
2016,2,21,16,30,661.0,59.0,6.0,13.0,232.0,41.88,32.0
2016,2,21,16,45,590.0,52.0,6.0,13.0,182.0,38.12,28.45
2016,2,21,17,0,519.0,45.0,6.0,13.0,132.0,34.27,24.65
2016,2,21,17,15,400.0,34.5,5.95,13.0,88.0,27.01,17.54
2016,2,21,17,30,281.0,24.0,5.9,13.0,44.0,19.42,6.48
