Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,45,140.5,12.0,5.85,13.0,22.0,11.44,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,65.0,5.5,4.3,12.0,7.0,0.0,0.0
2016,2,22,7,0,130.0,11.0,4.2,12.0,14.0,66.97,0.0
2016,2,22,7,15,287.0,23.0,4.15,12.0,51.5,187.94,109.9
2016,2,22,7,30,444.0,35.0,4.1,12.0,89.0,296.27,236.84
2016,2,22,7,45,529.0,43.0,4.05,12.5,137.0,366.48,301.93
2016,2,22,8,0,614.0,51.0,4.0,13.0,185.0,441.22,367.11
2016,2,22,8,15,668.0,56.5,3.9,13.0,235.0,493.66,412.6
2016,2,22,8,30,722.0,62.0,3.8,13.0,285.0,551.56,460.43
2016,2,22,8,45,740.5,63.0,3.7,13.5,323.5,580.94,483.16
2016,2,22,9,0,759.0,64.0,3.6,14.0,362.0,608.49,503.39
2016,2,22,9,15,619.0,109.0,3.6,14.0,370.5,578.13,476.54
2016,2,22,9,30,479.0,154.0,3.6,14.0,379.0,530.58,436.13
2016,2,22,9,45,679.5,117.0,3.6,14.5,464.5,641.86,524.1
2016,2,22,10,0,880.0,80.0,3.6,15.0,550.0,741.19,597.22
2016,2,22,10,15,893.0,82.0,3.45,15.0,583.0,754.45,604.5
2016,2,22,10,30,906.0,84.0,3.3,15.0,616.0,764.56,610.05
2016,2,22,10,45,915.0,85.0,3.2,15.5,642.0,767.35,609.4
2016,2,22,11,0,924.0,86.0,3.1,16.0,668.0,766.82,606.5
2016,2,22,11,15,930.0,87.0,3.1,16.0,687.0,760.74,601.37
2016,2,22,11,30,936.0,88.0,3.1,16.0,706.0,751.28,593.97
2016,2,22,11,45,939.5,88.5,3.1,16.5,716.5,736.22,581.54
2016,2,22,12,0,943.0,89.0,3.1,17.0,727.0,717.91,565.87
2016,2,22,12,15,944.0,89.0,3.15,17.0,729.5,694.31,547.33
2016,2,22,12,30,945.0,89.0,3.2,17.0,732.0,667.72,526.27
2016,2,22,12,45,940.0,90.0,3.3,17.0,725.0,635.72,500.9
2016,2,22,13,0,935.0,91.0,3.4,17.0,718.0,601.3,473.13
2016,2,22,13,15,931.0,90.5,3.45,17.0,704.0,563.75,442.21
2016,2,22,13,30,927.0,90.0,3.5,17.0,690.0,524.1,408.87
2016,2,22,13,45,920.5,88.5,3.55,17.0,668.0,480.54,371.68
2016,2,22,14,0,914.0,87.0,3.6,17.0,646.0,435.48,332.33
2016,2,22,14,15,904.0,85.5,3.6,17.0,617.0,387.9,290.05
2016,2,22,14,30,894.0,84.0,3.6,17.0,588.0,339.54,246.38
2016,2,22,14,45,809.0,92.5,3.65,17.0,526.5,275.84,192.69
2016,2,22,15,0,724.0,101.0,3.7,17.0,465.0,219.25,145.95
2016,2,22,15,15,713.0,93.5,3.6,17.0,427.5,171.73,105.73
2016,2,22,15,30,702.0,86.0,3.5,17.0,390.0,124.8,70.24
2016,2,22,15,45,661.0,86.0,3.45,17.0,347.5,83.19,48.35
2016,2,22,16,0,620.0,86.0,3.4,17.0,305.0,58.35,46.02
2016,2,22,16,15,586.0,77.5,3.35,16.5,260.5,54.15,42.46
2016,2,22,16,30,552.0,69.0,3.3,16.0,216.0,49.76,38.61
2016,2,22,16,45,487.0,61.0,3.3,15.5,170.5,45.57,34.77
2016,2,22,17,0,422.0,53.0,3.3,15.0,125.0,41.27,30.62
2016,2,22,17,15,330.5,39.5,3.3,15.0,84.0,31.48,21.3
2016,2,22,17,30,239.0,26.0,3.3,15.0,43.0,21.17,8.52
2016,2,22,17,45,119.5,13.0,3.3,15.0,21.5,12.39,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,7.0,0.8,14.5,7.0,0.0,0.0
2016,2,23,7,0,0.0,14.0,0.9,15.0,14.0,13.34,0.0
2016,2,23,7,15,167.0,27.5,0.95,15.0,48.5,138.06,85.53
2016,2,23,7,30,334.0,41.0,1.0,15.0,83.0,247.89,194.99
2016,2,23,7,45,410.0,52.0,1.1,15.0,127.5,313.73,253.58
2016,2,23,8,0,486.0,63.0,1.2,15.0,172.0,383.54,313.05
2016,2,23,8,15,534.5,71.5,1.3,15.0,217.5,436.86,357.59
2016,2,23,8,30,583.0,80.0,1.4,15.0,263.0,491.05,401.33
2016,2,23,8,45,634.5,80.0,1.5,15.5,307.5,537.59,437.36
2016,2,23,9,0,686.0,80.0,1.6,16.0,352.0,583.99,472.25
2016,2,23,9,15,703.5,86.0,1.6,16.0,392.5,613.39,493.38
2016,2,23,9,30,721.0,92.0,1.6,16.0,433.0,640.78,512.49
2016,2,23,9,45,815.0,86.0,1.6,16.5,501.0,705.31,557.23
2016,2,23,10,0,909.0,80.0,1.6,17.0,569.0,766.34,597.93
2016,2,23,10,15,921.5,82.0,1.55,17.0,603.0,779.36,604.73
2016,2,23,10,30,934.0,84.0,1.5,17.0,637.0,789.14,609.8
2016,2,23,10,45,942.0,85.5,1.45,17.5,664.0,791.65,608.78
2016,2,23,11,0,950.0,87.0,1.4,18.0,691.0,790.73,605.58
2016,2,23,11,15,955.5,88.0,1.3,18.0,709.5,783.99,599.1
2016,2,23,11,30,961.0,89.0,1.2,18.0,728.0,773.79,590.42
2016,2,23,11,45,961.5,90.5,1.1,18.5,738.0,757.21,576.41
2016,2,23,12,0,962.0,92.0,1.0,19.0,748.0,737.39,559.55
2016,2,23,12,15,962.0,92.0,0.85,19.0,749.5,712.59,539.31
2016,2,23,12,30,962.0,92.0,0.7,19.0,751.0,684.8,516.79
2016,2,23,12,45,959.5,92.0,0.6,19.0,744.5,652.66,491.59
2016,2,23,13,0,957.0,92.0,0.5,19.0,738.0,617.92,464.18
2016,2,23,13,15,952.0,91.0,0.55,19.0,723.0,578.52,434.65
2016,2,23,13,30,947.0,90.0,0.6,19.0,708.0,537.05,402.69
2016,2,23,13,45,938.5,89.5,0.7,19.0,684.5,492.62,367.88
2016,2,23,14,0,930.0,89.0,0.8,19.0,661.0,446.78,330.67
2016,2,23,14,15,919.0,87.0,1.0,19.0,630.5,397.59,290.08
2016,2,23,14,30,908.0,85.0,1.2,19.0,600.0,347.68,247.48
2016,2,23,14,45,892.0,83.0,1.45,19.0,562.5,296.03,202.82
2016,2,23,15,0,876.0,81.0,1.7,19.0,525.0,239.47,154.24
2016,2,23,15,15,854.0,78.5,1.85,18.5,482.0,186.98,110.95
2016,2,23,15,30,832.0,76.0,2.0,18.0,439.0,135.95,73.31
2016,2,23,15,45,798.0,73.0,2.15,17.5,391.0,85.71,45.81
2016,2,23,16,0,764.0,70.0,2.3,17.0,343.0,50.99,39.53
2016,2,23,16,15,719.5,65.0,2.4,16.5,292.5,48.77,37.71
2016,2,23,16,30,675.0,60.0,2.5,16.0,242.0,42.36,32.07
2016,2,23,16,45,596.5,54.0,2.6,16.0,190.5,39.47,29.35
2016,2,23,17,0,518.0,48.0,2.7,16.0,139.0,36.58,26.44
2016,2,23,17,15,404.0,37.0,2.8,15.5,94.0,28.97,19.21
2016,2,23,17,30,290.0,26.0,2.9,15.0,49.0,21.01,9.22
2016,2,23,17,45,145.0,13.0,3.05,15.0,24.5,12.39,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.5,1.45,12.0,7.5,0.0,0.0
2016,2,24,7,0,0.0,15.0,1.5,12.0,15.0,14.3,0.0
2016,2,24,7,15,187.0,27.5,1.6,12.0,52.0,149.5,100.13
2016,2,24,7,30,374.0,40.0,1.7,12.0,89.0,269.39,216.08
2016,2,24,7,45,463.0,49.0,1.8,12.5,136.0,341.75,280.46
2016,2,24,8,0,552.0,58.0,1.9,13.0,183.0,418.84,346.11
2016,2,24,8,15,606.5,64.5,1.85,13.5,232.0,475.47,392.64
2016,2,24,8,30,661.0,71.0,1.8,14.0,281.0,533.24,438.03
2016,2,24,8,45,700.0,75.5,1.8,14.5,329.0,578.74,472.4
2016,2,24,9,0,739.0,80.0,1.8,15.0,377.0,620.41,502.84
2016,2,24,9,15,765.5,83.5,1.65,15.0,421.0,654.55,526.04
2016,2,24,9,30,792.0,87.0,1.5,15.0,465.0,686.73,546.95
2016,2,24,9,45,811.0,90.0,1.35,15.5,504.0,710.58,560.22
2016,2,24,10,0,830.0,93.0,1.2,16.0,543.0,731.78,571.23
2016,2,24,10,15,843.5,95.0,1.05,16.0,575.5,744.9,577.3
2016,2,24,10,30,857.0,97.0,0.9,16.0,608.0,754.95,581.14
2016,2,24,10,45,865.5,98.5,0.75,16.5,634.0,757.56,578.66
2016,2,24,11,0,874.0,100.0,0.6,17.0,660.0,756.93,574.02
2016,2,24,11,15,880.0,101.0,0.6,17.0,678.0,747.18,566.72
2016,2,24,11,30,886.0,102.0,0.6,17.0,696.0,738.16,560.16
2016,2,24,11,45,888.5,103.0,0.65,17.5,706.0,723.49,549.38
2016,2,24,12,0,891.0,104.0,0.7,18.0,716.0,705.77,535.77
2016,2,24,12,15,891.5,104.0,0.85,18.0,717.5,682.76,520.53
2016,2,24,12,30,892.0,104.0,1.0,18.0,719.0,656.95,502.72
2016,2,24,12,45,900.0,99.5,1.15,18.0,715.5,628.58,482.49
2016,2,24,13,0,908.0,95.0,1.3,18.0,712.0,597.24,459.26
2016,2,24,13,15,903.0,94.0,1.4,18.0,697.5,559.48,430.04
2016,2,24,13,30,898.0,93.0,1.5,18.0,683.0,519.78,398.44
2016,2,24,13,45,891.0,91.5,1.65,18.0,661.0,476.99,363.68
2016,2,24,14,0,884.0,90.0,1.8,18.0,639.0,432.8,326.63
2016,2,24,14,15,873.0,88.5,1.85,17.5,609.0,386.01,286.78
2016,2,24,14,30,862.0,87.0,1.9,17.0,579.0,334.2,242.01
2016,2,24,14,45,845.5,85.0,2.0,17.0,543.0,284.13,197.64
2016,2,24,15,0,829.0,83.0,2.1,17.0,507.0,234.49,153.87
2016,2,24,15,15,807.5,80.0,2.15,17.0,465.5,183.95,111.3
2016,2,24,15,30,786.0,77.0,2.2,17.0,424.0,134.87,74.25
2016,2,24,15,45,753.5,74.0,2.25,17.0,377.5,86.99,47.06
2016,2,24,16,0,721.0,71.0,2.3,17.0,331.0,51.48,39.95
2016,2,24,16,15,678.0,66.0,2.3,16.5,282.5,44.8,34.2
2016,2,24,16,30,635.0,61.0,2.3,16.0,234.0,42.89,32.55
2016,2,24,16,45,567.0,54.0,2.35,15.5,185.0,39.22,29.21
2016,2,24,17,0,499.0,47.0,2.4,15.0,136.0,35.45,25.61
2016,2,24,17,15,392.5,36.5,2.45,14.5,92.5,28.31,18.81
2016,2,24,17,30,286.0,26.0,2.5,14.0,49.0,20.83,9.78
2016,2,24,17,45,143.0,13.0,2.65,14.0,24.5,12.39,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,42.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,85.0,13.0,0.5,14.0,16.0,50.37,0.0
2016,2,25,7,15,210.0,28.5,0.55,14.0,52.5,164.16,113.9
2016,2,25,7,30,335.0,44.0,0.6,14.0,89.0,254.75,202.03
2016,2,25,7,45,414.5,55.0,0.65,14.0,135.0,323.42,261.9
2016,2,25,8,0,494.0,66.0,0.7,14.0,181.0,396.19,322.8
2016,2,25,8,15,549.0,73.5,0.7,14.0,228.5,453.12,368.92
2016,2,25,8,30,604.0,81.0,0.7,14.0,276.0,511.19,414.19
2016,2,25,8,45,644.0,86.5,0.75,14.5,323.0,557.48,448.6
2016,2,25,9,0,684.0,92.0,0.8,15.0,370.0,603.23,481.59
2016,2,25,9,15,574.0,128.0,0.75,15.5,379.0,575.45,456.61
2016,2,25,9,30,464.0,164.0,0.7,16.0,388.0,537.3,424.66
2016,2,25,9,45,372.0,200.0,0.7,16.5,388.5,500.45,394.38
2016,2,25,10,0,280.0,236.0,0.7,17.0,389.0,471.39,369.43
2016,2,25,10,15,343.5,237.0,0.65,17.0,436.5,516.92,403.23
2016,2,25,10,30,407.0,238.0,0.6,17.0,484.0,561.62,434.91
2016,2,25,10,45,435.5,241.5,0.6,17.0,514.0,590.21,454.23
2016,2,25,11,0,464.0,245.0,0.6,17.0,544.0,607.53,465.73
2016,2,25,11,15,557.5,216.5,0.6,17.0,586.0,637.42,487.67
2016,2,25,11,30,651.0,188.0,0.6,17.0,628.0,666.76,508.56
2016,2,25,11,45,653.5,190.5,0.65,17.5,637.0,655.54,499.1
2016,2,25,12,0,656.0,193.0,0.7,18.0,646.0,641.9,488.36
2016,2,25,12,15,756.5,153.5,0.8,18.0,677.5,648.91,495.1
2016,2,25,12,30,857.0,114.0,0.9,18.0,709.0,649.14,496.27
2016,2,25,12,45,863.0,110.0,1.0,18.5,705.0,620.22,474.2
2016,2,25,13,0,869.0,106.0,1.1,19.0,701.0,589.16,450.25
2016,2,25,13,15,864.5,105.5,1.15,19.0,687.0,552.03,421.59
2016,2,25,13,30,860.0,105.0,1.2,19.0,673.0,513.63,391.17
2016,2,25,13,45,850.5,104.5,1.3,19.0,651.0,471.32,357.19
2016,2,25,14,0,841.0,104.0,1.4,19.0,629.0,427.94,321.29
2016,2,25,14,15,830.0,102.0,1.55,18.5,600.0,381.84,282.93
2016,2,25,14,30,819.0,100.0,1.7,18.0,571.0,335.28,242.99
2016,2,25,14,45,799.5,98.5,1.85,18.0,535.0,286.72,200.55
2016,2,25,15,0,780.0,97.0,2.0,18.0,499.0,239.0,158.93
2016,2,25,15,15,757.5,93.5,2.15,17.5,458.0,190.19,118.33
2016,2,25,15,30,735.0,90.0,2.3,17.0,417.0,138.07,78.67
2016,2,25,15,45,706.5,85.0,2.5,17.0,372.0,90.91,50.66
2016,2,25,16,0,678.0,80.0,2.7,17.0,327.0,53.11,41.38
2016,2,25,16,15,634.0,74.0,2.7,16.5,279.5,50.75,39.46
2016,2,25,16,30,590.0,68.0,2.7,16.0,232.0,48.32,37.36
2016,2,25,16,45,530.5,59.5,2.7,15.5,184.5,43.65,33.15
2016,2,25,17,0,471.0,51.0,2.7,15.0,137.0,38.79,28.58
2016,2,25,17,15,366.0,39.5,2.6,15.0,93.5,30.87,21.03
2016,2,25,17,30,261.0,28.0,2.5,15.0,50.0,22.56,11.54
2016,2,25,17,45,130.5,14.0,2.4,15.0,25.0,13.34,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,8.0,0.75,14.0,8.0,7.63,0.0
2016,2,26,7,0,0.0,16.0,0.8,14.0,16.0,15.25,0.0
2016,2,26,7,15,104.0,32.5,0.9,14.0,47.5,108.02,76.14
2016,2,26,7,30,208.0,49.0,1.0,14.0,79.0,195.09,155.62
2016,2,26,7,45,252.5,67.0,1.1,14.5,117.0,247.19,201.37
2016,2,26,8,0,297.0,85.0,1.2,15.0,155.0,301.44,247.42
2016,2,26,8,15,328.0,101.5,1.3,15.0,195.5,347.07,285.52
2016,2,26,8,30,359.0,118.0,1.4,15.0,236.0,393.23,322.94
2016,2,26,8,45,388.0,129.5,1.55,15.5,274.5,432.36,353.49
2016,2,26,9,0,417.0,141.0,1.7,16.0,313.0,471.34,383.2
2016,2,26,9,15,513.5,134.0,1.7,16.0,368.5,536.87,434.02
2016,2,26,9,30,610.0,127.0,1.7,16.0,424.0,609.56,488.57
2016,2,26,9,45,551.5,159.0,1.7,16.0,443.5,600.55,478.87
2016,2,26,10,0,493.0,191.0,1.7,16.0,463.0,592.87,470.7
2016,2,26,10,15,649.5,153.5,1.65,16.0,534.0,673.32,531.45
2016,2,26,10,30,806.0,116.0,1.6,16.0,605.0,744.78,582.22
2016,2,26,10,45,624.0,185.0,1.55,16.0,573.0,678.22,529.66
2016,2,26,11,0,442.0,254.0,1.5,16.0,541.0,602.33,470.13
2016,2,26,11,15,387.5,277.0,1.5,16.0,534.0,569.39,444.85
2016,2,26,11,30,333.0,300.0,1.5,16.0,527.0,543.78,424.34
2016,2,26,11,45,364.0,297.0,1.5,16.0,547.5,552.01,430.5
2016,2,26,12,0,395.0,294.0,1.5,16.0,568.0,557.94,434.57
2016,2,26,12,15,369.0,302.0,1.55,16.0,559.0,534.52,416.39
2016,2,26,12,30,343.0,310.0,1.6,16.0,550.0,510.98,398.26
2016,2,26,12,45,396.0,291.5,1.7,16.5,566.0,510.34,397.61
2016,2,26,13,0,449.0,273.0,1.8,17.0,582.0,506.94,394.26
2016,2,26,13,15,438.5,270.0,1.9,16.5,567.0,477.48,372.04
2016,2,26,13,30,428.0,267.0,2.0,16.0,552.0,447.77,349.28
2016,2,26,13,45,373.5,270.5,2.1,16.0,513.5,405.09,315.64
2016,2,26,14,0,319.0,274.0,2.2,16.0,475.0,365.41,284.24
2016,2,26,14,15,355.0,252.0,2.25,16.0,466.0,341.3,263.55
2016,2,26,14,30,391.0,230.0,2.3,16.0,457.0,313.76,239.22
2016,2,26,14,45,393.0,214.0,2.4,16.0,430.0,278.49,209.05
2016,2,26,15,0,395.0,198.0,2.5,16.0,403.0,242.78,178.46
2016,2,26,15,15,285.5,195.5,2.6,16.0,337.5,198.98,146.69
2016,2,26,15,30,176.0,193.0,2.7,16.0,272.0,171.5,129.8
2016,2,26,15,45,169.0,173.5,2.85,16.0,243.0,143.49,109.62
2016,2,26,16,0,162.0,154.0,3.0,16.0,214.0,117.77,98.16
2016,2,26,16,15,151.0,133.0,3.0,15.5,183.0,103.39,85.95
2016,2,26,16,30,140.0,112.0,3.0,15.0,152.0,88.54,73.05
2016,2,26,16,45,123.0,91.0,3.05,15.0,121.0,73.21,59.31
2016,2,26,17,0,106.0,70.0,3.1,15.0,90.0,57.41,44.93
2016,2,26,17,15,71.0,50.0,2.85,14.5,61.5,41.82,30.59
2016,2,26,17,30,36.0,30.0,2.6,14.0,33.0,25.81,14.57
2016,2,26,17,45,18.0,15.0,2.35,14.0,16.5,14.3,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,12.0,2.55,13.0,12.0,11.44,0.0
2016,2,27,7,0,0.0,24.0,2.5,13.0,24.0,29.01,0.0
2016,2,27,7,15,217.5,32.5,2.5,13.0,64.0,174.76,129.66
2016,2,27,7,30,435.0,41.0,2.5,13.0,104.0,308.29,249.76
2016,2,27,7,45,523.0,47.5,2.55,13.5,153.0,380.27,313.28
2016,2,27,8,0,611.0,54.0,2.6,14.0,202.0,456.72,378.02
2016,2,27,8,15,660.5,59.5,2.6,14.0,251.5,511.33,423.54
2016,2,27,8,30,710.0,65.0,2.6,14.0,301.0,563.57,465.61
2016,2,27,8,45,744.5,68.5,2.65,14.5,348.5,606.93,498.58
2016,2,27,9,0,779.0,72.0,2.7,15.0,396.0,649.24,528.83
2016,2,27,9,15,802.5,75.0,2.7,15.0,440.0,681.59,551.64
2016,2,27,9,30,826.0,78.0,2.7,15.0,484.0,711.82,572.59
2016,2,27,9,45,841.0,81.0,2.7,15.5,522.5,733.3,585.78
2016,2,27,10,0,856.0,84.0,2.7,16.0,561.0,751.98,596.86
2016,2,27,10,15,868.5,86.0,2.65,16.0,594.0,759.77,600.86
2016,2,27,10,30,881.0,88.0,2.6,16.0,627.0,769.56,606.49
2016,2,27,10,45,675.0,167.5,2.55,16.0,590.5,701.42,553.91
2016,2,27,11,0,469.0,247.0,2.5,16.0,554.0,617.29,486.83
2016,2,27,11,15,688.0,170.0,2.5,16.0,634.0,694.36,547.88
2016,2,27,11,30,907.0,93.0,2.5,16.0,714.0,754.91,592.86
2016,2,27,11,45,909.5,94.0,2.5,16.0,724.0,739.92,581.13
2016,2,27,12,0,912.0,95.0,2.5,16.0,734.0,721.78,567.6
2016,2,27,12,15,913.0,95.0,2.6,16.0,736.0,698.59,549.98
2016,2,27,12,30,914.0,95.0,2.7,16.0,738.0,672.5,529.89
2016,2,27,12,45,906.5,97.5,2.8,16.0,730.5,640.9,505.18
2016,2,27,13,0,899.0,100.0,2.9,16.0,723.0,607.07,478.26
2016,2,27,13,15,652.5,187.5,2.95,16.0,635.0,519.92,408.87
2016,2,27,13,30,406.0,275.0,3.0,16.0,547.0,445.98,349.97
2016,2,27,13,45,644.5,184.5,3.15,16.0,600.0,453.63,354.36
2016,2,27,14,0,883.0,94.0,3.3,16.0,653.0,445.24,342.89
2016,2,27,14,15,873.0,92.5,3.3,16.0,624.0,398.53,301.49
2016,2,27,14,30,863.0,91.0,3.3,16.0,595.0,346.74,255.45
2016,2,27,14,45,776.5,103.5,3.35,16.0,536.5,290.25,207.43
2016,2,27,15,0,690.0,116.0,3.4,16.0,478.0,236.17,162.46
2016,2,27,15,15,599.5,128.5,3.45,16.0,424.5,193.42,128.92
2016,2,27,15,30,509.0,141.0,3.5,16.0,371.0,158.98,105.43
2016,2,27,15,45,627.5,106.0,3.55,16.0,360.0,107.57,65.51
2016,2,27,16,0,746.0,71.0,3.6,16.0,349.0,50.97,39.63
2016,2,27,16,15,705.0,66.0,3.65,15.5,299.5,48.81,37.89
2016,2,27,16,30,664.0,61.0,3.7,15.0,250.0,42.42,32.28
2016,2,27,16,45,604.5,54.0,3.8,15.0,200.5,38.77,28.91
2016,2,27,17,0,545.0,47.0,3.9,15.0,151.0,34.98,25.28
2016,2,27,17,15,439.5,38.0,3.95,14.5,105.0,29.21,19.75
2016,2,27,17,30,334.0,29.0,4.0,14.0,59.0,23.22,12.89
2016,2,27,17,45,167.0,14.5,4.1,14.0,29.5,11.5,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,10.5,3.65,12.5,10.5,10.01,0.0
2016,2,28,7,0,0.0,21.0,3.7,13.0,21.0,22.78,0.0
2016,2,28,7,15,115.0,37.5,3.7,13.0,54.5,121.42,90.42
2016,2,28,7,30,230.0,54.0,3.7,13.0,88.0,214.94,174.56
2016,2,28,7,45,279.0,71.0,3.7,13.5,128.5,269.36,223.04
2016,2,28,8,0,328.0,88.0,3.7,14.0,169.0,326.33,272.15
2016,2,28,8,15,378.5,97.0,3.6,14.0,210.0,376.4,314.79
2016,2,28,8,30,429.0,106.0,3.5,14.0,251.0,428.29,357.64
2016,2,28,8,45,405.0,129.0,3.45,14.0,281.5,446.84,371.43
2016,2,28,9,0,381.0,152.0,3.4,14.0,312.0,462.16,382.23
2016,2,28,9,15,359.0,174.5,3.3,14.0,338.5,464.16,382.35
2016,2,28,9,30,337.0,197.0,3.2,14.0,365.0,475.44,389.43
2016,2,28,9,45,313.5,219.5,3.15,14.5,385.0,483.26,392.98
2016,2,28,10,0,290.0,242.0,3.1,15.0,405.0,488.94,394.81
2016,2,28,10,15,198.5,263.0,3.0,15.0,377.5,429.18,345.37
2016,2,28,10,30,107.0,284.0,2.9,15.0,350.0,369.05,295.53
2016,2,28,10,45,164.5,296.5,2.85,15.5,402.5,430.9,343.86
2016,2,28,11,0,222.0,309.0,2.8,16.0,455.0,481.84,382.38
2016,2,28,11,15,236.5,316.0,2.8,16.0,475.5,493.29,390.42
2016,2,28,11,30,251.0,323.0,2.8,16.0,496.0,503.41,397.65
2016,2,28,11,45,207.0,332.0,2.85,16.0,476.0,472.68,372.95
2016,2,28,12,0,163.0,341.0,2.9,16.0,456.0,442.68,348.98
2016,2,28,12,15,182.5,341.0,2.95,16.0,470.0,447.28,352.7
2016,2,28,12,30,202.0,341.0,3.0,16.0,484.0,450.29,354.95
2016,2,28,12,45,344.0,300.5,3.05,16.0,542.0,490.27,387.07
2016,2,28,13,0,486.0,260.0,3.1,16.0,600.0,519.74,409.89
2016,2,28,13,15,319.0,291.0,3.15,16.0,512.5,435.27,343.05
2016,2,28,13,30,152.0,322.0,3.2,16.0,425.0,363.28,286.26
2016,2,28,13,45,255.0,296.0,3.25,16.0,461.5,375.69,295.59
2016,2,28,14,0,358.0,270.0,3.3,16.0,498.0,380.41,297.3
2016,2,28,14,15,349.0,258.0,3.3,16.0,472.5,346.55,269.08
2016,2,28,14,30,340.0,246.0,3.3,16.0,447.0,313.14,241.02
2016,2,28,14,45,538.5,181.0,3.35,16.0,476.0,289.58,214.42
2016,2,28,15,0,737.0,116.0,3.4,16.0,505.0,248.57,170.89
2016,2,28,15,15,471.0,155.5,3.45,16.0,397.0,195.89,136.48
2016,2,28,15,30,205.0,195.0,3.5,16.0,289.0,177.78,133.68
2016,2,28,15,45,314.5,159.5,3.6,16.0,286.0,137.93,100.03
2016,2,28,16,0,424.0,124.0,3.7,16.0,283.0,85.68,70.15
2016,2,28,16,15,379.5,115.0,3.8,15.5,242.5,81.12,66.44
2016,2,28,16,30,335.0,106.0,3.9,15.0,202.0,76.6,62.57
2016,2,28,16,45,294.0,89.0,4.05,15.0,161.5,65.68,52.74
2016,2,28,17,0,253.0,72.0,4.2,15.0,121.0,56.73,44.43
2016,2,28,17,15,189.5,53.5,4.25,15.0,84.0,42.89,31.6
2016,2,28,17,30,126.0,35.0,4.3,15.0,47.0,28.61,17.45
2016,2,28,17,45,63.0,17.5,4.4,15.0,23.5,14.66,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,102.5,9.5,2.8,12.5,15.0,53.03,0.0
2016,2,29,7,0,205.0,19.0,2.8,13.0,30.0,139.32,34.28
2016,2,29,7,15,334.0,30.5,2.8,13.0,71.5,235.23,183.3
2016,2,29,7,30,463.0,42.0,2.8,13.0,113.0,330.7,270.27
2016,2,29,7,45,543.0,49.0,2.8,13.5,162.5,400.76,331.74
2016,2,29,8,0,623.0,56.0,2.8,14.0,212.0,474.82,393.93
2016,2,29,8,15,671.0,61.0,2.75,14.0,262.0,525.37,435.78
2016,2,29,8,30,719.0,66.0,2.7,14.0,312.0,580.55,479.55
2016,2,29,8,45,754.5,69.5,2.65,14.5,360.5,625.21,512.18
2016,2,29,9,0,790.0,73.0,2.6,15.0,409.0,668.84,542.6
2016,2,29,9,15,813.0,75.5,2.4,15.0,453.5,700.65,563.61
2016,2,29,9,30,836.0,78.0,2.2,15.0,498.0,730.29,582.51
2016,2,29,9,45,850.5,81.0,2.05,15.5,536.5,751.62,594.17
2016,2,29,10,0,865.0,84.0,1.9,16.0,575.0,764.89,599.86
2016,2,29,10,15,877.0,86.0,1.75,16.0,607.5,777.49,606.15
2016,2,29,10,30,889.0,88.0,1.6,16.0,640.0,786.95,610.14
2016,2,29,10,45,896.5,89.5,1.45,16.5,665.5,789.15,607.91
2016,2,29,11,0,904.0,91.0,1.3,17.0,691.0,788.05,603.48
2016,2,29,11,15,909.5,92.0,1.15,17.5,709.0,781.57,595.43
2016,2,29,11,30,915.0,93.0,1.0,18.0,727.0,771.78,585.23
2016,2,29,11,45,919.0,92.5,0.85,18.5,737.5,756.06,571.12
2016,2,29,12,0,923.0,92.0,0.7,19.0,748.0,737.15,555.02
2016,2,29,12,15,924.0,92.0,0.75,19.0,750.0,713.59,538.99
2016,2,29,12,30,925.0,92.0,0.8,19.0,752.0,687.09,520.15
2016,2,29,12,45,927.0,90.0,0.9,19.0,746.0,656.44,498.56
2016,2,29,13,0,929.0,88.0,1.0,19.0,740.0,623.06,474.31
2016,2,29,13,15,924.5,87.5,1.1,19.0,725.5,584.94,445.75
2016,2,29,13,30,920.0,87.0,1.2,19.0,711.0,544.77,414.72
2016,2,29,13,45,910.5,87.0,1.35,19.5,688.0,500.88,379.38
2016,2,29,14,0,901.0,87.0,1.5,20.0,665.0,455.73,341.92
2016,2,29,14,15,721.5,138.5,1.5,20.0,588.5,384.03,285.79
2016,2,29,14,30,542.0,190.0,1.5,20.0,512.0,331.88,245.56
2016,2,29,14,45,687.0,138.0,1.5,20.0,520.5,298.12,212.21
2016,2,29,15,0,832.0,86.0,1.5,20.0,529.0,253.78,168.26
2016,2,29,15,15,811.5,83.5,1.55,19.5,487.0,202.95,125.48
2016,2,29,15,30,791.0,81.0,1.6,19.0,445.0,153.5,86.89
2016,2,29,15,45,753.0,79.5,1.65,19.0,397.0,105.37,56.6
2016,2,29,16,0,715.0,78.0,1.7,19.0,349.0,55.72,43.25
2016,2,29,16,15,673.0,72.5,1.7,18.5,300.5,48.66,37.28
2016,2,29,16,30,631.0,67.0,1.7,18.0,252.0,46.58,35.55
2016,2,29,16,45,564.5,60.5,1.7,18.0,202.0,43.56,32.8
2016,2,29,17,0,498.0,54.0,1.7,18.0,152.0,40.48,29.85
2016,2,29,17,15,398.0,43.0,1.7,17.5,107.0,33.17,23.05
2016,2,29,17,30,298.0,32.0,1.7,17.0,62.0,25.51,15.3
2016,2,29,17,45,149.0,16.0,1.7,17.0,31.0,12.55,0.0
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,119.5,10.0,1.9,14.5,17.0,61.28,0.0
2016,3,1,7,0,239.0,20.0,2.1,15.0,34.0,159.11,63.1
2016,3,1,7,15,367.0,31.5,2.25,15.0,77.5,254.78,198.6
2016,3,1,7,30,495.0,43.0,2.4,15.0,121.0,351.63,285.21
2016,3,1,7,45,568.0,50.5,2.55,15.0,171.0,419.76,345.08
2016,3,1,8,0,641.0,58.0,2.7,15.0,221.0,491.34,405.56
2016,3,1,8,15,400.0,99.5,2.6,15.0,208.5,398.22,329.77
2016,3,1,8,30,159.0,141.0,2.5,15.0,196.0,271.28,223.74
2016,3,1,8,45,254.0,151.5,2.45,15.5,254.0,361.2,297.68
2016,3,1,9,0,349.0,162.0,2.4,16.0,312.0,443.8,362.93
2016,3,1,9,15,596.5,121.5,2.4,16.0,410.5,600.96,486.97
2016,3,1,9,30,844.0,81.0,2.4,16.0,509.0,743.58,592.02
2016,3,1,9,45,867.5,80.5,2.4,16.5,549.5,762.34,601.84
2016,3,1,10,0,891.0,80.0,2.4,17.0,590.0,784.05,614.8
2016,3,1,10,15,902.0,81.5,2.4,17.0,623.0,795.48,621.52
2016,3,1,10,30,913.0,83.0,2.4,17.0,656.0,803.7,626.14
2016,3,1,10,45,921.5,84.0,2.4,17.0,681.5,806.11,626.8
2016,3,1,11,0,930.0,85.0,2.4,17.0,707.0,805.13,625.25
2016,3,1,11,15,935.5,86.0,2.35,17.0,725.5,798.45,619.48
2016,3,1,11,30,941.0,87.0,2.3,17.0,744.0,788.35,611.49
2016,3,1,11,45,946.0,86.5,2.25,17.0,755.0,772.94,599.91
2016,3,1,12,0,951.0,86.0,2.2,17.0,766.0,754.21,586.12
2016,3,1,12,15,952.0,86.0,2.15,17.0,768.0,730.0,568.25
2016,3,1,12,30,953.0,86.0,2.1,17.0,770.0,702.77,547.0
2016,3,1,12,45,952.5,85.5,2.1,17.0,764.0,671.21,522.61
2016,3,1,13,0,952.0,85.0,2.1,17.0,758.0,636.95,495.75
2016,3,1,13,15,948.5,84.0,2.1,17.0,743.5,598.04,464.85
2016,3,1,13,30,945.0,83.0,2.1,17.0,729.0,556.96,431.55
2016,3,1,13,45,937.0,83.0,2.1,17.0,706.0,512.72,394.97
2016,3,1,14,0,929.0,83.0,2.1,17.0,683.0,467.02,356.26
2016,3,1,14,15,919.0,81.5,2.15,17.0,653.0,418.04,314.14
2016,3,1,14,30,909.0,80.0,2.2,17.0,623.0,368.27,270.33
2016,3,1,14,45,895.0,78.5,2.3,17.0,586.0,316.83,224.56
2016,3,1,15,0,881.0,77.0,2.4,17.0,549.0,265.43,178.66
2016,3,1,15,15,861.5,74.5,2.4,16.5,506.0,212.55,133.1
2016,3,1,15,30,842.0,72.0,2.4,16.0,463.0,154.75,86.73
2016,3,1,15,45,816.5,69.0,2.45,16.0,416.0,103.37,52.76
2016,3,1,16,0,791.0,66.0,2.5,16.0,369.0,54.32,34.38
2016,3,1,16,15,752.0,62.0,2.4,15.5,318.5,44.89,34.41
2016,3,1,16,30,713.0,58.0,2.3,15.0,268.0,43.4,33.18
2016,3,1,16,45,653.5,52.0,2.25,15.0,217.0,40.1,30.16
2016,3,1,17,0,594.0,46.0,2.2,15.0,166.0,36.72,26.94
2016,3,1,17,15,495.5,38.0,2.1,14.5,118.0,28.64,19.46
2016,3,1,17,30,397.0,30.0,2.0,14.0,70.0,23.54,14.07
2016,3,1,17,45,198.5,15.0,1.95,14.0,35.0,11.57,0.0
2016,3,1,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,7.0,11.0,2.25,13.5,11.5,13.55,0.0
2016,3,2,7,0,14.0,22.0,2.4,14.0,23.0,31.17,11.34
2016,3,2,7,15,57.0,41.0,2.45,14.0,49.5,86.03,64.94
2016,3,2,7,30,100.0,60.0,2.5,14.0,76.0,133.19,107.07
2016,3,2,7,45,116.5,81.5,2.55,14.5,106.5,170.48,139.72
2016,3,2,8,0,133.0,103.0,2.6,15.0,137.0,207.79,171.57
2016,3,2,8,15,145.0,123.5,2.5,15.0,168.0,240.95,199.37
2016,3,2,8,30,157.0,144.0,2.4,15.0,199.0,274.03,226.38
2016,3,2,8,45,197.0,162.5,2.3,15.5,241.5,324.18,266.65
2016,3,2,9,0,237.0,181.0,2.2,16.0,284.0,386.65,315.31
2016,3,2,9,15,251.5,199.0,2.15,16.0,318.5,418.73,339.38
2016,3,2,9,30,266.0,217.0,2.1,16.0,353.0,450.05,362.6
2016,3,2,9,45,353.0,216.5,2.1,16.0,411.5,515.11,413.14
2016,3,2,10,0,440.0,216.0,2.1,16.0,470.0,591.78,470.77
2016,3,2,10,15,403.5,240.0,2.1,16.0,483.0,576.58,457.06
2016,3,2,10,30,367.0,264.0,2.1,16.0,496.0,570.13,450.36
2016,3,2,10,45,356.5,278.5,2.15,16.5,511.0,571.84,449.79
2016,3,2,11,0,346.0,293.0,2.2,17.0,526.0,571.94,448.03
2016,3,2,11,15,406.0,282.0,2.25,17.0,562.5,597.76,467.86
2016,3,2,11,30,466.0,271.0,2.3,17.0,599.0,627.86,490.25
2016,3,2,11,45,316.5,310.0,2.4,17.0,534.5,539.06,421.4
2016,3,2,12,0,167.0,349.0,2.5,17.0,470.0,455.58,356.01
2016,3,2,12,15,241.0,339.5,2.5,17.0,513.5,488.18,382.04
2016,3,2,12,30,315.0,330.0,2.5,17.0,557.0,519.21,405.69
2016,3,2,12,45,279.5,334.0,2.55,17.0,534.0,486.11,379.76
2016,3,2,13,0,244.0,338.0,2.6,17.0,511.0,453.53,354.49
2016,3,2,13,15,237.5,335.0,2.55,17.0,501.0,434.04,339.13
2016,3,2,13,30,231.0,332.0,2.5,17.0,491.0,414.38,323.47
2016,3,2,13,45,151.5,312.0,2.5,17.0,415.0,346.45,270.93
2016,3,2,14,0,72.0,292.0,2.5,17.0,339.0,288.25,226.01
2016,3,2,14,15,99.5,284.5,2.45,16.5,346.5,285.78,224.19
2016,3,2,14,30,127.0,277.0,2.4,16.0,354.0,276.23,216.17
2016,3,2,14,45,89.5,251.5,2.4,16.0,304.0,240.18,188.16
2016,3,2,15,0,52.0,226.0,2.4,16.0,254.0,204.05,160.47
2016,3,2,15,15,56.5,210.5,2.4,16.0,239.0,186.92,146.65
2016,3,2,15,30,61.0,195.0,2.4,16.0,224.0,169.3,132.5
2016,3,2,15,45,73.5,177.5,2.45,16.0,209.0,150.39,117.46
2016,3,2,16,0,86.0,160.0,2.5,16.0,194.0,130.14,102.87
2016,3,2,16,15,75.5,140.0,2.5,15.5,167.0,113.59,94.76
2016,3,2,16,30,65.0,120.0,2.5,15.0,140.0,98.49,81.8
2016,3,2,16,45,55.5,98.5,2.55,15.0,113.0,82.06,67.23
2016,3,2,17,0,46.0,77.0,2.6,15.0,86.0,65.25,52.06
2016,3,2,17,15,27.5,56.0,2.55,14.5,61.0,48.39,36.71
2016,3,2,17,30,9.0,35.0,2.5,14.0,36.0,31.64,21.0
2016,3,2,17,45,4.5,17.5,2.45,14.0,18.0,16.24,0.0
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
