Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,10.0,1.5,14.5,10.0,9.53,0.0
2016,3,3,7,0,0.0,20.0,1.4,15.0,20.0,18.57,5.84
2016,3,3,7,15,12.0,40.0,1.55,15.0,42.0,52.03,37.06
2016,3,3,7,30,24.0,60.0,1.7,15.0,64.0,81.64,63.14
2016,3,3,7,45,37.0,81.0,1.85,15.0,89.5,113.04,90.48
2016,3,3,8,0,50.0,102.0,2.0,15.0,115.0,144.54,117.55
2016,3,3,8,15,58.5,123.0,2.0,15.0,141.5,173.3,141.74
2016,3,3,8,30,67.0,144.0,2.0,15.0,168.0,202.05,165.44
2016,3,3,8,45,136.5,165.0,2.05,15.5,222.5,284.8,233.59
2016,3,3,9,0,206.0,186.0,2.1,16.0,277.0,359.41,293.23
2016,3,3,9,15,241.5,202.0,2.05,16.0,319.0,415.67,336.61
2016,3,3,9,30,277.0,218.0,2.0,16.0,361.0,460.56,370.57
2016,3,3,9,45,308.5,230.0,2.0,16.5,400.5,497.41,397.31
2016,3,3,10,0,340.0,242.0,2.0,17.0,440.0,533.51,423.05
2016,3,3,10,15,275.5,269.0,2.05,17.0,435.0,509.76,402.56
2016,3,3,10,30,211.0,296.0,2.1,17.0,430.0,474.13,373.66
2016,3,3,10,45,210.5,308.5,2.2,17.0,447.0,482.11,379.36
2016,3,3,11,0,210.0,321.0,2.3,17.0,464.0,489.08,384.05
2016,3,3,11,15,250.0,323.5,2.4,17.0,498.0,523.22,410.02
2016,3,3,11,30,290.0,326.0,2.5,17.0,532.0,546.92,427.96
2016,3,3,11,45,296.5,325.0,2.65,17.0,538.0,540.47,423.08
2016,3,3,12,0,303.0,324.0,2.8,17.0,544.0,532.79,417.42
2016,3,3,12,15,313.0,327.0,2.75,16.5,554.5,530.01,415.57
2016,3,3,12,30,323.0,330.0,2.7,16.0,565.0,525.58,412.39
2016,3,3,12,45,305.5,331.0,2.65,16.0,551.5,500.54,392.59
2016,3,3,13,0,288.0,332.0,2.6,16.0,538.0,475.68,372.97
2016,3,3,13,15,294.0,320.5,2.4,16.0,527.5,453.18,355.02
2016,3,3,13,30,300.0,309.0,2.2,16.0,517.0,429.8,336.13
2016,3,3,13,45,230.5,309.5,2.05,16.0,466.0,382.14,298.54
2016,3,3,14,0,161.0,310.0,1.9,16.0,415.0,338.38,264.33
2016,3,3,14,15,122.5,291.0,1.75,16.0,369.0,296.61,231.8
2016,3,3,14,30,84.0,272.0,1.6,16.0,323.0,262.82,205.66
2016,3,3,14,45,95.0,257.5,1.5,16.0,312.0,246.78,192.53
2016,3,3,15,0,106.0,243.0,1.4,16.0,301.0,229.57,178.21
2016,3,3,15,15,178.5,220.5,1.4,16.0,309.0,210.95,160.26
2016,3,3,15,30,251.0,198.0,1.4,16.0,317.0,184.06,135.69
2016,3,3,15,45,125.5,164.0,1.4,16.0,223.5,139.55,106.29
2016,3,3,16,0,0.0,130.0,1.4,16.0,130.0,114.27,90.43
2016,3,3,16,15,0.0,112.0,1.4,16.0,112.0,98.94,81.72
2016,3,3,16,30,0.0,94.0,1.4,16.0,94.0,83.72,68.51
2016,3,3,16,45,0.0,76.0,1.4,16.0,76.0,68.32,54.92
2016,3,3,17,0,0.0,58.0,1.4,16.0,58.0,52.75,40.95
2016,3,3,17,15,0.0,41.0,1.4,15.5,41.0,37.79,27.42
2016,3,3,17,30,0.0,24.0,1.4,15.0,24.0,22.28,13.19
2016,3,3,17,45,0.0,12.0,1.45,15.0,12.0,11.12,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,7.0,1.45,14.5,7.0,6.67,0.0
2016,3,4,7,0,0.0,14.0,1.6,15.0,14.0,12.98,3.09
2016,3,4,7,15,0.0,29.5,1.75,15.0,29.5,27.4,16.92
2016,3,4,7,30,0.0,45.0,1.9,15.0,45.0,42.85,30.47
2016,3,4,7,45,0.0,62.5,2.05,15.0,62.5,60.7,45.94
2016,3,4,8,0,0.0,80.0,2.2,15.0,80.0,78.24,60.97
2016,3,4,8,15,0.0,98.0,2.3,15.0,98.0,96.13,76.07
2016,3,4,8,30,0.0,116.0,2.4,15.0,116.0,113.86,90.8
2016,3,4,8,45,6.0,138.5,2.55,15.5,141.0,140.69,112.86
2016,3,4,9,0,12.0,161.0,2.7,16.0,166.0,167.54,134.57
2016,3,4,9,15,6.0,158.5,2.8,16.0,161.0,158.54,126.61
2016,3,4,9,30,0.0,156.0,2.9,16.0,156.0,150.06,119.15
2016,3,4,9,45,0.0,155.0,3.05,16.0,155.0,148.1,117.28
2016,3,4,10,0,0.0,154.0,3.2,16.0,154.0,146.41,115.65
2016,3,4,10,15,12.0,200.5,3.2,16.0,208.5,201.7,160.55
2016,3,4,10,30,24.0,247.0,3.2,16.0,263.0,256.91,204.55
2016,3,4,10,45,12.0,204.0,3.2,16.0,212.0,203.38,161.1
2016,3,4,11,0,0.0,161.0,3.2,16.0,161.0,151.63,118.97
2016,3,4,11,15,3.0,184.0,3.25,16.0,186.0,175.7,138.43
2016,3,4,11,30,6.0,207.0,3.3,16.0,211.0,199.5,157.42
2016,3,4,11,45,7.0,214.5,3.35,16.0,219.5,206.71,163.06
2016,3,4,12,0,8.0,222.0,3.4,16.0,228.0,213.78,168.62
2016,3,4,12,15,17.0,253.5,3.4,16.0,266.0,248.64,196.41
2016,3,4,12,30,26.0,285.0,3.4,16.0,304.0,282.43,223.03
2016,3,4,12,45,13.0,192.5,3.4,16.0,202.0,187.14,147.3
2016,3,4,13,0,0.0,100.0,3.4,16.0,100.0,93.28,71.35
2016,3,4,13,15,0.0,98.0,3.25,16.0,98.0,91.41,69.96
2016,3,4,13,30,0.0,96.0,3.1,16.0,96.0,89.54,68.5
2016,3,4,13,45,0.0,54.5,3.0,16.0,54.5,50.77,36.62
2016,3,4,14,0,0.0,13.0,2.9,16.0,13.0,12.09,4.47
2016,3,4,14,15,0.0,78.5,2.9,16.0,78.5,73.15,55.35
2016,3,4,14,30,0.0,144.0,2.9,16.0,144.0,132.36,104.09
2016,3,4,14,45,0.0,99.0,2.9,16.0,99.0,92.03,71.1
2016,3,4,15,0,0.0,54.0,2.9,16.0,54.0,50.24,36.56
2016,3,4,15,15,0.0,31.5,3.0,16.0,31.5,29.27,19.07
2016,3,4,15,30,0.0,9.0,3.1,16.0,9.0,8.35,1.43
2016,3,4,15,45,0.0,8.5,3.25,16.0,8.5,7.88,1.05
2016,3,4,16,0,0.0,8.0,3.4,16.0,8.0,7.42,0.67
2016,3,4,16,15,0.0,7.0,3.55,15.5,7.0,6.49,0.15
2016,3,4,16,30,0.0,6.0,3.7,15.0,6.0,5.56,0.0
2016,3,4,16,45,0.0,4.5,3.85,15.0,4.5,4.17,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.78,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.85,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.92,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.46,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,13.0,5.45,15.5,13.0,12.39,0.0
2016,3,5,7,0,0.0,26.0,5.8,16.0,26.0,26.36,13.03
2016,3,5,7,15,31.0,46.0,6.05,16.0,51.5,70.22,52.33
2016,3,5,7,30,62.0,66.0,6.3,16.0,77.0,119.7,95.43
2016,3,5,7,45,79.0,87.5,6.55,16.0,106.5,155.92,127.19
2016,3,5,8,0,96.0,109.0,6.8,16.0,136.0,192.4,158.71
2016,3,5,8,15,107.5,130.5,6.7,16.0,166.0,225.51,186.69
2016,3,5,8,30,119.0,152.0,6.6,16.0,196.0,258.56,214.07
2016,3,5,8,45,59.5,86.5,6.5,16.0,108.5,136.71,111.44
2016,3,5,9,0,0.0,21.0,6.4,16.0,21.0,19.49,10.86
2016,3,5,9,15,11.0,110.0,6.45,16.0,116.0,112.25,89.03
2016,3,5,9,30,22.0,199.0,6.5,16.0,211.0,211.98,171.18
2016,3,5,9,45,11.0,161.5,6.55,16.0,167.5,163.2,130.41
2016,3,5,10,0,0.0,124.0,6.6,16.0,124.0,116.75,91.56
2016,3,5,10,15,0.0,121.5,6.75,16.0,121.5,114.12,89.23
2016,3,5,10,30,0.0,119.0,6.9,16.0,119.0,111.57,86.98
2016,3,5,10,45,0.5,146.0,7.1,16.5,146.5,137.81,108.17
2016,3,5,11,0,1.0,173.0,7.3,17.0,174.0,163.97,129.08
2016,3,5,11,15,2.5,185.0,7.45,17.0,187.0,176.27,138.94
2016,3,5,11,30,4.0,197.0,7.6,17.0,200.0,188.42,148.68
2016,3,5,11,45,9.0,224.0,7.75,17.0,230.5,217.24,171.93
2016,3,5,12,0,14.0,251.0,7.9,17.0,261.0,245.49,194.61
2016,3,5,12,15,14.0,252.5,8.2,16.5,263.0,245.7,195.1
2016,3,5,12,30,14.0,254.0,8.5,16.0,265.0,245.83,195.6
2016,3,5,12,45,7.0,200.5,8.85,16.0,206.0,190.8,151.14
2016,3,5,13,0,0.0,147.0,9.2,16.0,147.0,136.74,107.12
2016,3,5,13,15,0.0,144.0,9.7,16.0,144.0,133.79,104.82
2016,3,5,13,30,0.0,141.0,10.2,16.0,141.0,130.84,102.53
2016,3,5,13,45,0.0,103.5,10.7,16.0,103.5,96.42,74.34
2016,3,5,14,0,0.0,66.0,11.2,16.0,66.0,61.49,45.55
2016,3,5,14,15,0.0,48.0,11.5,16.0,48.0,44.68,31.65
2016,3,5,14,30,0.0,30.0,11.8,16.0,30.0,27.9,17.7
2016,3,5,14,45,0.5,99.5,12.15,16.0,99.5,92.64,71.78
2016,3,5,15,0,1.0,169.0,12.5,16.0,169.0,152.74,121.8
2016,3,5,15,15,0.5,93.0,12.7,16.0,93.0,86.48,66.98
2016,3,5,15,30,0.0,17.0,12.9,16.0,17.0,15.78,7.68
2016,3,5,15,45,0.0,15.5,13.1,16.0,15.5,14.38,6.54
2016,3,5,16,0,0.0,14.0,13.3,16.0,14.0,12.98,5.38
2016,3,5,16,15,0.0,12.0,13.3,16.0,12.0,11.12,4.25
2016,3,5,16,30,0.0,10.0,13.3,16.0,10.0,9.26,2.6
2016,3,5,16,45,0.0,8.0,13.3,16.0,8.0,7.41,0.93
2016,3,5,17,0,0.0,6.0,13.3,16.0,6.0,5.55,0.0
2016,3,5,17,15,0.0,4.0,13.1,15.5,4.0,3.7,0.0
2016,3,5,17,30,0.0,2.0,12.9,15.0,2.0,1.85,0.0
2016,3,5,17,45,0.0,1.0,12.7,15.0,1.0,0.92,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,6,6,45,64.0,17.5,6.2,13.5,23.0,45.77,0.0
2016,3,6,7,0,128.0,35.0,6.1,14.0,46.0,126.83,88.92
2016,3,6,7,15,241.0,51.0,6.05,14.0,89.0,218.35,176.27
2016,3,6,7,30,354.0,67.0,6.0,14.0,132.0,309.28,256.9
2016,3,6,7,45,425.0,78.5,5.95,14.0,181.0,376.4,316.25
2016,3,6,8,0,496.0,90.0,5.9,14.0,230.0,447.45,377.14
2016,3,6,8,15,548.5,98.0,5.9,14.0,280.0,508.65,428.22
2016,3,6,8,30,601.0,106.0,5.9,14.0,330.0,568.35,476.76
2016,3,6,8,45,635.0,112.5,5.95,14.5,377.0,613.31,511.44
2016,3,6,9,0,669.0,119.0,6.0,15.0,424.0,657.31,544.57
2016,3,6,9,15,695.5,123.5,5.9,15.0,468.0,692.05,570.27
2016,3,6,9,30,722.0,128.0,5.8,15.0,512.0,724.92,593.76
2016,3,6,9,45,745.5,130.0,5.75,15.0,551.5,750.47,611.6
2016,3,6,10,0,769.0,132.0,5.7,15.0,591.0,773.56,627.51
2016,3,6,10,15,783.0,134.5,5.5,15.0,623.5,786.94,635.4
2016,3,6,10,30,797.0,137.0,5.3,15.0,656.0,794.22,638.76
2016,3,6,10,45,812.5,136.0,5.15,15.0,682.5,799.47,640.93
2016,3,6,11,0,828.0,135.0,5.0,15.0,709.0,801.52,640.83
2016,3,6,11,15,834.5,136.0,4.95,15.0,726.5,795.37,635.31
2016,3,6,11,30,841.0,137.0,4.9,15.0,744.0,786.04,627.63
2016,3,6,11,45,843.5,138.0,4.9,15.0,754.0,770.59,615.81
2016,3,6,12,0,846.0,139.0,4.9,15.0,764.0,752.16,601.4
2016,3,6,12,15,846.5,139.0,5.0,15.0,765.0,728.46,583.01
2016,3,6,12,30,847.0,139.0,5.1,15.0,766.0,702.07,562.31
2016,3,6,12,45,862.0,129.5,5.25,15.0,763.0,673.27,539.9
2016,3,6,13,0,877.0,120.0,5.4,15.0,760.0,641.23,514.42
2016,3,6,13,15,871.5,119.5,5.55,15.0,744.5,602.84,483.09
2016,3,6,13,30,866.0,119.0,5.7,15.0,729.0,562.67,449.61
2016,3,6,13,45,686.5,177.5,5.9,15.0,651.5,487.09,387.49
2016,3,6,14,0,507.0,236.0,6.1,15.0,574.0,424.54,336.07
2016,3,6,14,15,584.0,197.5,6.25,15.0,570.5,394.81,309.25
2016,3,6,14,30,661.0,159.0,6.4,15.0,567.0,357.03,274.18
2016,3,6,14,45,420.5,205.0,6.55,15.0,459.0,288.23,220.58
2016,3,6,15,0,180.0,251.0,6.7,15.0,351.0,249.68,194.88
2016,3,6,15,15,102.0,217.5,6.8,14.5,274.0,202.22,159.01
2016,3,6,15,30,24.0,184.0,6.9,14.0,197.0,164.47,131.74
2016,3,6,15,45,154.5,170.5,7.0,14.0,234.5,148.17,113.58
2016,3,6,16,0,285.0,157.0,7.1,14.0,272.0,122.76,93.53
2016,3,6,16,15,251.0,143.0,7.15,14.0,234.5,104.92,87.87
2016,3,6,16,30,217.0,129.0,7.2,14.0,197.0,95.98,80.07
2016,3,6,16,45,177.5,109.0,7.3,14.0,158.5,86.35,71.45
2016,3,6,17,0,138.0,89.0,7.4,14.0,120.0,71.48,57.94
2016,3,6,17,15,97.5,67.0,7.5,14.0,86.0,54.85,42.65
2016,3,6,17,30,57.0,45.0,7.6,14.0,52.0,37.75,26.69
2016,3,6,17,45,28.5,22.5,7.7,14.0,26.0,19.71,6.79
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,13.5,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,13.5,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,7,6,45,22.5,15.5,6.1,11.5,17.5,31.02,0.0
2016,3,7,7,0,45.0,31.0,6.2,12.0,35.0,67.29,46.45
2016,3,7,7,15,84.0,51.5,6.45,12.0,65.5,114.59,91.16
2016,3,7,7,30,123.0,72.0,6.7,12.0,96.0,163.1,134.81
2016,3,7,7,45,139.0,94.5,6.95,12.0,128.5,202.16,169.63
2016,3,7,8,0,155.0,117.0,7.2,12.0,161.0,241.21,203.76
2016,3,7,8,15,179.0,135.0,7.3,12.0,195.5,279.8,236.99
2016,3,7,8,30,203.0,153.0,7.4,12.0,230.0,319.17,270.28
2016,3,7,8,45,330.5,154.0,7.5,12.0,298.0,425.27,360.7
2016,3,7,9,0,458.0,155.0,7.6,12.0,366.0,538.24,454.68
2016,3,7,9,15,435.5,178.5,7.55,12.0,394.5,552.71,464.24
2016,3,7,9,30,413.0,202.0,7.5,12.0,423.0,564.17,471.45
2016,3,7,9,45,581.5,169.5,7.5,12.0,505.5,662.3,552.71
2016,3,7,10,0,750.0,137.0,7.5,12.0,588.0,767.28,635.99
2016,3,7,10,15,655.5,173.5,7.55,12.0,583.0,730.43,604.64
2016,3,7,10,30,561.0,210.0,7.6,12.0,578.0,685.33,566.09
2016,3,7,10,45,696.0,170.5,7.65,12.0,644.5,749.67,618.78
2016,3,7,11,0,831.0,131.0,7.7,12.0,711.0,803.03,659.93
2016,3,7,11,15,837.5,132.5,7.85,12.0,729.0,797.37,655.1
2016,3,7,11,30,844.0,134.0,8.0,12.0,747.0,788.51,648.11
2016,3,7,11,45,867.5,124.0,8.15,12.0,761.5,777.48,639.54
2016,3,7,12,0,891.0,114.0,8.3,12.0,776.0,760.38,626.32
2016,3,7,12,15,891.5,114.0,8.5,12.0,777.5,736.54,607.69
2016,3,7,12,30,892.0,114.0,8.7,12.0,779.0,709.88,585.68
2016,3,7,12,45,873.5,122.0,8.9,12.0,768.0,676.45,557.61
2016,3,7,13,0,855.0,130.0,9.1,12.0,757.0,640.39,527.07
2016,3,7,13,15,850.0,129.0,9.25,12.0,742.0,602.42,494.68
2016,3,7,13,30,845.0,128.0,9.4,12.0,727.0,562.7,460.22
2016,3,7,13,45,638.0,198.0,9.6,12.5,642.0,483.91,392.48
2016,3,7,14,0,431.0,268.0,9.8,13.0,557.0,419.63,337.71
2016,3,7,14,15,256.5,274.0,9.9,13.0,444.0,333.97,267.98
2016,3,7,14,30,82.0,280.0,10.0,13.0,331.0,270.13,217.6
2016,3,7,14,45,209.0,255.5,10.1,13.0,375.0,276.11,219.03
2016,3,7,15,0,336.0,231.0,10.2,13.0,419.0,268.26,207.03
2016,3,7,15,15,168.0,151.0,10.2,13.0,245.0,153.83,117.23
2016,3,7,15,30,0.0,71.0,10.2,13.0,71.0,66.08,50.64
2016,3,7,15,45,0.0,86.0,10.2,13.0,86.0,79.78,62.45
2016,3,7,16,0,0.0,101.0,10.2,13.0,101.0,91.84,72.89
2016,3,7,16,15,0.0,87.5,10.2,13.0,87.5,79.89,65.98
2016,3,7,16,30,0.0,74.0,10.2,13.0,74.0,68.0,55.44
2016,3,7,16,45,217.0,73.0,10.2,13.0,121.5,57.23,45.76
2016,3,7,17,0,434.0,72.0,10.2,13.0,169.0,53.47,42.18
2016,3,7,17,15,337.5,59.5,10.25,13.0,122.5,45.13,34.29
2016,3,7,17,30,241.0,47.0,10.3,13.0,76.0,36.46,25.79
2016,3,7,17,45,120.5,28.0,10.4,13.0,42.5,22.01,9.26
2016,3,7,18,0,0.0,9.0,10.5,13.0,9.0,8.58,0.0
2016,3,7,18,15,0.0,4.5,10.45,12.5,4.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,12.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,11.5,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,8,6,45,130.0,16.5,5.1,11.5,28.5,94.97,0.0
2016,3,8,7,0,260.0,33.0,5.1,12.0,57.0,199.94,151.7
2016,3,8,7,15,365.5,45.0,5.0,12.0,102.5,281.14,230.94
2016,3,8,7,30,471.0,57.0,4.9,12.0,148.0,370.07,310.15
2016,3,8,7,45,532.0,66.0,4.8,12.5,197.5,434.49,366.21
2016,3,8,8,0,593.0,75.0,4.7,13.0,247.0,501.33,421.95
2016,3,8,8,15,666.5,69.5,4.6,13.0,296.5,560.67,471.02
2016,3,8,8,30,740.0,64.0,4.5,13.0,346.0,618.99,516.61
2016,3,8,8,45,749.5,79.0,4.4,13.5,396.5,660.04,545.8
2016,3,8,9,0,759.0,94.0,4.3,14.0,447.0,701.8,574.77
2016,3,8,9,15,780.0,97.5,4.1,14.0,490.5,729.69,593.27
2016,3,8,9,30,801.0,101.0,3.9,14.0,534.0,758.85,612.72
2016,3,8,9,45,635.5,161.5,3.75,14.0,520.5,704.04,568.42
2016,3,8,10,0,470.0,222.0,3.6,14.0,507.0,633.53,509.96
2016,3,8,10,15,559.0,201.5,3.5,14.0,558.0,680.86,546.74
2016,3,8,10,30,648.0,181.0,3.4,14.0,609.0,731.33,584.35
2016,3,8,10,45,483.5,248.0,3.35,14.0,574.5,659.15,525.11
2016,3,8,11,0,319.0,315.0,3.3,14.0,540.0,581.29,461.89
2016,3,8,11,15,412.5,290.5,3.15,14.0,588.5,628.21,498.57
2016,3,8,11,30,506.0,266.0,3.0,14.0,637.0,664.47,526.02
2016,3,8,11,45,413.5,304.0,2.9,14.0,609.5,618.0,487.97
2016,3,8,12,0,321.0,342.0,2.8,14.0,582.0,568.63,448.31
2016,3,8,12,15,173.0,316.5,2.75,14.0,446.5,424.18,336.27
2016,3,8,12,30,25.0,291.0,2.7,14.0,311.0,287.7,227.56
2016,3,8,12,45,454.0,200.5,2.7,14.0,536.0,483.11,387.55
2016,3,8,13,0,883.0,110.0,2.7,14.0,761.0,641.9,509.3
2016,3,8,13,15,530.5,227.0,2.9,14.0,616.0,510.19,404.26
2016,3,8,13,30,178.0,344.0,3.1,14.0,471.0,401.62,317.55
2016,3,8,13,45,158.5,332.5,3.35,14.0,443.0,370.4,293.55
2016,3,8,14,0,139.0,321.0,3.6,14.0,415.0,340.7,270.22
2016,3,8,14,15,172.5,305.0,3.6,14.0,416.5,330.12,261.18
2016,3,8,14,30,206.0,289.0,3.6,14.0,418.0,316.36,248.95
2016,3,8,14,45,129.0,263.0,3.6,14.0,342.0,258.68,203.85
2016,3,8,15,0,52.0,237.0,3.6,14.0,266.0,214.45,170.35
2016,3,8,15,15,159.0,221.0,3.4,13.5,301.0,211.26,163.83
2016,3,8,15,30,266.0,205.0,3.2,13.0,336.0,195.74,146.57
2016,3,8,15,45,133.0,147.0,3.05,13.0,212.5,131.11,99.95
2016,3,8,16,0,0.0,89.0,2.9,13.0,89.0,81.91,64.31
2016,3,8,16,15,0.0,77.0,2.7,13.0,77.0,71.2,58.18
2016,3,8,16,30,0.0,65.0,2.5,13.0,65.0,60.46,48.7
2016,3,8,16,45,0.0,53.0,2.4,13.0,53.0,49.27,38.68
2016,3,8,17,0,0.0,41.0,2.3,13.0,41.0,38.08,28.52
2016,3,8,17,15,0.0,30.0,1.85,12.5,30.0,27.84,19.15
2016,3,8,17,30,0.0,19.0,1.4,12.0,19.0,17.61,9.71
2016,3,8,17,45,0.0,11.0,0.95,12.0,11.0,10.19,1.68
2016,3,8,18,0,0.0,3.0,0.5,12.0,3.0,2.86,0.0
2016,3,8,18,15,0.0,1.5,0.85,12.0,1.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,5.5,16.0,4.0,13.5,17.0,19.01,0.0
2016,3,9,7,0,11.0,32.0,4.0,14.0,34.0,42.07,27.83
2016,3,9,7,15,34.5,53.0,3.9,14.0,60.0,80.13,61.77
2016,3,9,7,30,58.0,74.0,3.8,14.0,86.0,118.3,95.41
2016,3,9,7,45,70.5,96.0,3.7,14.0,114.5,151.77,124.59
2016,3,9,8,0,83.0,118.0,3.6,14.0,143.0,185.31,153.27
2016,3,9,8,15,93.5,139.5,3.4,14.0,172.0,227.52,188.39
2016,3,9,8,30,104.0,161.0,3.2,14.0,201.0,259.56,214.47
2016,3,9,8,45,75.0,176.0,3.05,14.5,207.0,243.15,199.27
2016,3,9,9,0,46.0,191.0,2.9,15.0,213.0,236.29,191.84
2016,3,9,9,15,55.5,212.5,2.8,15.0,241.5,265.65,215.19
2016,3,9,9,30,65.0,234.0,2.7,15.0,270.0,294.82,237.97
2016,3,9,9,45,192.5,248.0,2.65,15.0,364.0,420.59,339.68
2016,3,9,10,0,320.0,262.0,2.6,15.0,458.0,547.43,438.01
2016,3,9,10,15,186.5,275.0,2.6,15.0,391.0,439.88,351.32
2016,3,9,10,30,53.0,288.0,2.6,15.0,324.0,332.39,264.0
2016,3,9,10,45,146.5,311.0,2.6,15.5,414.0,437.67,347.33
2016,3,9,11,0,240.0,334.0,2.6,16.0,504.0,530.67,417.89
2016,3,9,11,15,216.5,346.0,2.65,16.0,502.0,517.51,406.34
2016,3,9,11,30,193.0,358.0,2.7,16.0,500.0,503.87,395.12
2016,3,9,11,45,178.5,363.0,2.75,16.0,496.0,489.86,383.98
2016,3,9,12,0,164.0,368.0,2.8,16.0,492.0,475.69,372.75
2016,3,9,12,15,114.5,356.0,2.85,16.0,442.5,420.91,330.16
2016,3,9,12,30,65.0,344.0,2.9,16.0,393.0,366.12,287.38
2016,3,9,12,45,44.5,314.5,2.95,16.5,348.5,320.81,251.8
2016,3,9,13,0,24.0,285.0,3.0,17.0,304.0,277.62,217.67
2016,3,9,13,15,21.0,273.0,3.0,17.0,289.0,262.97,206.37
2016,3,9,13,30,18.0,261.0,3.0,17.0,274.0,248.63,195.25
2016,3,9,13,45,74.0,291.5,3.05,17.0,342.5,297.37,233.81
2016,3,9,14,0,130.0,322.0,3.1,17.0,411.0,338.03,264.95
2016,3,9,14,15,133.0,307.5,3.1,17.0,395.0,316.96,247.99
2016,3,9,14,30,136.0,293.0,3.1,17.0,379.0,295.6,230.8
2016,3,9,14,45,162.0,275.0,3.1,17.0,371.5,278.23,215.97
2016,3,9,15,0,188.0,257.0,3.1,17.0,364.0,258.29,198.61
2016,3,9,15,15,106.5,223.0,3.1,16.5,282.5,202.95,157.21
2016,3,9,15,30,25.0,189.0,3.1,16.0,201.0,169.23,133.88
2016,3,9,15,45,24.5,172.5,3.1,16.0,183.5,152.43,120.68
2016,3,9,16,0,24.0,156.0,3.1,16.0,166.0,135.69,107.69
2016,3,9,16,15,18.5,137.0,3.05,15.5,144.5,118.35,98.85
2016,3,9,16,30,13.0,118.0,3.0,15.0,123.0,102.57,85.39
2016,3,9,16,45,6.5,98.5,2.95,15.0,101.0,86.24,71.02
2016,3,9,17,0,0.0,79.0,2.9,15.0,79.0,69.74,56.25
2016,3,9,17,15,0.0,58.0,2.9,15.0,58.0,51.94,40.09
2016,3,9,17,30,0.0,37.0,2.9,15.0,37.0,33.85,23.55
2016,3,9,17,45,0.0,21.5,2.9,15.0,21.5,19.97,9.06
2016,3,9,18,0,0.0,6.0,2.9,15.0,6.0,5.72,0.0
2016,3,9,18,15,0.0,3.0,2.95,15.0,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,137.5,17.5,5.7,14.5,31.5,102.92,14.35
2016,3,10,7,0,275.0,35.0,5.8,15.0,63.0,212.36,164.47
2016,3,10,7,15,377.5,46.0,5.8,15.0,109.0,292.51,239.49
2016,3,10,7,30,480.0,57.0,5.8,15.0,155.0,379.92,316.69
2016,3,10,7,45,541.0,65.0,5.85,15.0,204.5,443.89,372.69
2016,3,10,8,0,602.0,73.0,5.9,15.0,254.0,510.29,428.85
2016,3,10,8,15,495.5,104.5,6.0,15.0,271.0,485.53,407.63
2016,3,10,8,30,389.0,136.0,6.1,15.0,288.0,457.63,382.83
2016,3,10,8,45,387.0,156.0,6.25,15.5,324.0,485.99,404.25
2016,3,10,9,0,385.0,176.0,6.4,16.0,360.0,512.42,423.52
2016,3,10,9,15,581.0,140.5,6.4,16.0,446.5,634.02,522.71
2016,3,10,9,30,777.0,105.0,6.4,16.0,533.0,751.2,613.14
2016,3,10,9,45,426.0,189.5,6.4,16.0,427.0,567.07,463.81
2016,3,10,10,0,75.0,274.0,6.4,16.0,321.0,341.55,275.19
2016,3,10,10,15,144.5,294.5,6.35,16.0,390.0,427.6,345.17
2016,3,10,10,30,214.0,315.0,6.3,16.0,459.0,501.83,404.15
2016,3,10,10,45,129.0,309.5,6.3,16.0,397.0,422.42,338.94
2016,3,10,11,0,44.0,304.0,6.3,16.0,335.0,335.44,267.49
2016,3,10,11,15,119.5,332.0,6.2,16.0,420.0,427.71,341.94
2016,3,10,11,30,195.0,360.0,6.1,16.0,505.0,508.04,405.32
2016,3,10,11,45,196.5,363.0,6.0,16.5,510.5,504.01,400.63
2016,3,10,12,0,198.0,366.0,5.9,17.0,516.0,499.18,395.6
2016,3,10,12,15,289.5,349.0,5.75,17.0,568.0,541.94,429.71
2016,3,10,12,30,381.0,332.0,5.6,17.0,620.0,574.65,455.36
2016,3,10,12,45,233.0,341.5,5.45,17.0,517.5,469.11,371.27
2016,3,10,13,0,85.0,351.0,5.3,17.0,415.0,374.22,295.13
2016,3,10,13,15,43.5,265.5,5.1,16.5,298.5,268.31,212.22
2016,3,10,13,30,2.0,180.0,4.9,16.0,182.0,167.45,131.65
2016,3,10,13,45,20.5,232.0,4.75,16.0,246.5,222.43,176.17
2016,3,10,14,0,39.0,284.0,4.6,16.0,311.0,269.51,213.57
2016,3,10,14,15,19.5,210.5,4.45,16.0,224.0,199.36,157.66
2016,3,10,14,30,0.0,137.0,4.3,16.0,137.0,126.32,98.93
2016,3,10,14,45,6.5,169.5,4.2,16.0,173.0,156.22,123.48
2016,3,10,15,0,13.0,202.0,4.1,16.0,209.0,183.69,145.79
2016,3,10,15,15,6.5,116.0,4.1,16.0,119.5,108.03,84.31
2016,3,10,15,30,0.0,30.0,4.1,16.0,30.0,27.87,17.89
2016,3,10,15,45,0.0,20.0,4.15,16.0,20.0,18.56,10.1
2016,3,10,16,0,0.0,10.0,4.2,16.0,10.0,9.27,2.24
2016,3,10,16,15,0.0,8.5,4.25,15.5,8.5,7.88,1.38
2016,3,10,16,30,0.0,7.0,4.3,15.0,7.0,6.48,0.16
2016,3,10,16,45,0.0,5.5,4.4,15.0,5.5,5.09,0.0
2016,3,10,17,0,0.0,4.0,4.5,15.0,4.0,3.7,0.0
2016,3,10,17,15,0.0,3.0,4.65,15.0,3.0,2.77,0.0
2016,3,10,17,30,0.0,2.0,4.8,15.0,2.0,1.85,0.0
2016,3,10,17,45,0.0,1.0,5.0,15.0,1.0,0.92,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,10.5,10.85,14.0,10.5,9.73,0.0
2016,3,11,7,0,0.0,21.0,10.7,14.0,21.0,19.48,10.11
2016,3,11,7,15,0.0,35.5,10.45,14.0,35.5,32.98,22.07
2016,3,11,7,30,0.0,50.0,10.2,14.0,50.0,47.02,34.38
2016,3,11,7,45,0.0,65.5,9.95,14.0,65.5,62.49,47.81
2016,3,11,8,0,0.0,81.0,9.7,14.0,81.0,77.8,60.94
2016,3,11,8,15,0.0,97.0,9.6,14.0,97.0,93.54,74.25
2016,3,11,8,30,0.0,113.0,9.5,14.0,113.0,109.18,87.32
2016,3,11,8,45,0.0,101.0,9.45,14.5,101.0,95.57,75.44
2016,3,11,9,0,0.0,89.0,9.4,15.0,89.0,83.13,64.62
2016,3,11,9,15,0.0,108.5,9.3,15.0,108.5,102.16,80.35
2016,3,11,9,30,0.0,128.0,9.2,15.0,128.0,121.17,95.95
2016,3,11,9,45,309.5,151.0,9.1,15.0,343.5,431.58,359.96
2016,3,11,10,0,619.0,174.0,9.0,15.0,559.0,713.42,588.69
2016,3,11,10,15,309.5,132.0,9.15,15.0,324.5,407.37,338.69
2016,3,11,10,30,0.0,90.0,9.3,15.0,90.0,83.94,64.25
2016,3,11,10,45,152.0,209.0,9.45,15.0,318.5,336.64,275.92
2016,3,11,11,0,304.0,328.0,9.6,15.0,547.0,586.13,476.48
2016,3,11,11,15,460.0,281.0,9.15,15.0,620.5,661.11,537.65
2016,3,11,11,30,616.0,234.0,8.7,15.0,694.0,726.1,590.11
2016,3,11,11,45,513.0,279.5,8.3,15.0,665.5,674.3,545.65
2016,3,11,12,0,410.0,325.0,7.9,15.0,637.0,620.99,500.5
2016,3,11,12,15,316.0,348.5,7.95,15.0,589.0,561.24,451.53
2016,3,11,12,30,222.0,372.0,8.0,15.0,541.0,502.0,402.87
2016,3,11,12,45,312.5,346.5,8.1,15.0,582.5,527.56,424.4
2016,3,11,13,0,403.0,321.0,8.2,15.0,624.0,544.44,438.39
2016,3,11,13,15,660.5,208.0,8.2,14.5,692.5,574.17,464.96
2016,3,11,13,30,918.0,95.0,8.2,14.0,761.0,584.95,474.39
2016,3,11,13,45,690.5,179.0,8.25,14.0,671.5,501.2,403.69
2016,3,11,14,0,463.0,263.0,8.3,14.0,582.0,435.28,348.36
2016,3,11,14,15,376.0,273.5,8.4,14.0,525.0,385.43,306.89
2016,3,11,14,30,289.0,284.0,8.5,14.0,468.0,339.95,269.51
2016,3,11,14,45,451.5,220.5,8.6,14.0,489.0,316.62,245.09
2016,3,11,15,0,614.0,157.0,8.7,14.0,510.0,280.17,207.09
2016,3,11,15,15,349.0,187.0,8.95,13.5,385.0,220.45,165.02
2016,3,11,15,30,84.0,217.0,9.2,13.0,260.0,192.1,152.59
2016,3,11,15,45,73.5,194.5,9.45,13.0,229.5,166.37,132.23
2016,3,11,16,0,63.0,172.0,9.7,13.0,199.0,142.07,113.65
2016,3,11,16,15,55.0,151.5,9.8,13.0,173.0,122.37,103.67
2016,3,11,16,30,47.0,131.0,9.9,13.0,147.0,107.1,90.29
2016,3,11,16,45,34.0,109.0,10.05,13.0,119.5,90.47,75.48
2016,3,11,17,0,21.0,87.0,10.2,13.0,92.0,73.44,60.07
2016,3,11,17,15,10.5,65.5,10.2,12.5,68.0,57.93,45.87
2016,3,11,17,30,0.0,44.0,10.2,12.0,44.0,39.62,28.98
2016,3,11,17,45,0.0,25.0,10.25,12.0,25.0,23.04,12.42
2016,3,11,18,0,0.0,6.0,10.3,12.0,6.0,5.72,0.0
2016,3,11,18,15,0.0,3.0,10.25,12.0,3.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,6.0,5.0,12.5,6.0,5.55,0.0
2016,3,12,7,0,0.0,12.0,5.2,13.0,12.0,11.11,3.45
2016,3,12,7,15,0.0,20.5,5.4,13.0,20.5,19.0,10.44
2016,3,12,7,30,0.0,29.0,5.6,13.0,29.0,26.9,17.4
2016,3,12,7,45,0.0,39.0,5.85,13.5,39.0,36.21,25.46
2016,3,12,8,0,0.0,49.0,6.1,14.0,49.0,45.53,33.41
2016,3,12,8,15,0.0,58.5,6.2,14.0,58.5,54.39,40.93
2016,3,12,8,30,0.0,68.0,6.3,14.0,68.0,63.26,48.37
2016,3,12,8,45,38.5,137.5,6.45,14.0,156.5,170.28,139.55
2016,3,12,9,0,77.0,207.0,6.6,14.0,245.0,278.65,229.68
2016,3,12,9,15,84.0,228.0,6.65,14.0,272.5,305.84,251.28
2016,3,12,9,30,91.0,249.0,6.7,14.0,300.0,332.69,272.54
2016,3,12,9,45,53.0,236.0,6.8,14.0,266.5,284.54,231.69
2016,3,12,10,0,15.0,223.0,6.9,14.0,233.0,227.75,183.73
2016,3,12,10,15,18.0,238.5,6.9,14.0,251.0,244.66,197.26
2016,3,12,10,30,21.0,254.0,6.9,14.0,269.0,261.41,210.53
2016,3,12,10,45,10.5,203.5,6.95,14.5,211.0,201.68,161.16
2016,3,12,11,0,0.0,153.0,7.0,15.0,153.0,143.85,113.25
2016,3,12,11,15,49.0,255.0,7.0,15.0,292.0,287.09,230.67
2016,3,12,11,30,98.0,357.0,7.0,15.0,431.0,423.92,339.74
2016,3,12,11,45,82.0,353.5,7.05,15.0,416.0,403.09,322.38
2016,3,12,12,0,66.0,350.0,7.1,15.0,401.0,382.85,305.82
2016,3,12,12,15,33.5,257.5,7.1,15.0,283.5,267.35,213.38
2016,3,12,12,30,1.0,165.0,7.1,15.0,166.0,154.57,121.63
2016,3,12,12,45,17.0,236.5,7.1,15.0,250.0,230.76,183.78
2016,3,12,13,0,33.0,308.0,7.1,15.0,334.0,304.09,242.66
2016,3,12,13,15,40.5,312.0,7.1,15.0,342.5,308.1,245.9
2016,3,12,13,30,48.0,316.0,7.1,15.0,351.0,311.16,248.44
2016,3,12,13,45,24.0,173.5,7.1,15.0,191.0,170.69,135.31
2016,3,12,14,0,0.0,31.0,7.1,15.0,31.0,28.86,18.46
2016,3,12,14,15,0.0,71.5,7.0,15.0,71.5,66.63,50.01
2016,3,12,14,30,0.0,112.0,6.9,15.0,112.0,103.96,81.08
2016,3,12,14,45,63.5,187.5,6.85,15.0,224.5,185.44,146.83
2016,3,12,15,0,127.0,263.0,6.8,15.0,337.0,249.08,196.37
2016,3,12,15,15,68.5,220.0,6.7,15.0,259.5,200.18,158.26
2016,3,12,15,30,10.0,177.0,6.6,15.0,182.0,158.18,126.43
2016,3,12,15,45,5.0,102.5,6.55,15.0,105.0,94.65,74.1
2016,3,12,16,0,0.0,28.0,6.5,15.0,28.0,25.99,16.49
2016,3,12,16,15,0.0,24.0,6.45,14.5,24.0,22.27,14.28
2016,3,12,16,30,0.0,20.0,6.4,14.0,20.0,18.54,11.01
2016,3,12,16,45,0.0,16.5,6.35,14.0,16.5,15.29,8.09
2016,3,12,17,0,0.0,13.0,6.3,14.0,13.0,12.04,5.13
2016,3,12,17,15,0.0,9.5,6.2,14.0,9.5,8.79,2.16
2016,3,12,17,30,0.0,6.0,6.1,14.0,6.0,5.55,0.0
2016,3,12,17,45,0.0,3.5,6.05,14.0,3.5,3.24,0.0
2016,3,12,18,0,0.0,1.0,6.0,14.0,1.0,0.95,0.0
2016,3,12,18,15,0.0,0.5,5.95,14.0,0.5,0.48,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
