Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,6,45,0.0,13.0,5.15,14.5,13.0,12.05,1.55
2016,3,13,7,0,0.0,26.0,5.2,15.0,26.0,24.14,14.09
2016,3,13,7,15,0.0,43.0,5.25,15.0,43.0,40.74,28.61
2016,3,13,7,30,0.0,60.0,5.3,15.0,60.0,58.03,43.64
2016,3,13,7,45,0.0,78.5,5.4,15.0,78.5,76.75,59.74
2016,3,13,8,0,0.0,97.0,5.5,15.0,97.0,95.21,75.39
2016,3,13,8,15,0.0,116.0,5.55,15.0,116.0,114.04,91.13
2016,3,13,8,30,0.0,135.0,5.6,15.0,135.0,132.72,106.52
2016,3,13,8,45,0.0,95.0,5.65,15.0,95.0,89.37,69.95
2016,3,13,9,0,0.0,55.0,5.7,15.0,55.0,51.15,37.65
2016,3,13,9,15,0.0,110.5,5.7,15.0,110.5,104.07,81.84
2016,3,13,9,30,0.0,166.0,5.7,15.0,166.0,159.39,127.29
2016,3,13,9,45,0.0,159.0,5.7,15.0,159.0,151.5,120.44
2016,3,13,10,0,0.0,152.0,5.7,15.0,152.0,144.02,114.04
2016,3,13,10,15,0.0,142.5,5.6,15.0,142.5,134.38,105.9
2016,3,13,10,30,0.0,133.0,5.5,15.0,133.0,124.98,98.01
2016,3,13,10,45,2.0,162.0,5.4,15.0,163.5,154.38,121.96
2016,3,13,11,0,4.0,191.0,5.3,15.0,194.0,183.65,145.57
2016,3,13,11,15,2.0,177.0,5.3,15.0,178.5,168.15,132.77
2016,3,13,11,30,0.0,163.0,5.3,15.0,163.0,152.94,120.27
2016,3,13,11,45,4.0,192.0,5.3,15.0,195.0,183.2,144.84
2016,3,13,12,0,8.0,221.0,5.3,15.0,227.0,213.02,168.86
2016,3,13,12,15,7.5,218.5,5.25,15.0,224.0,209.56,165.97
2016,3,13,12,30,7.0,216.0,5.2,15.0,221.0,206.13,163.18
2016,3,13,12,45,9.5,231.0,5.2,15.0,238.0,220.83,175.05
2016,3,13,13,0,12.0,246.0,5.2,15.0,255.0,235.07,186.52
2016,3,13,13,15,6.0,178.5,5.2,15.0,183.0,168.96,133.32
2016,3,13,13,30,0.0,111.0,5.2,15.0,111.0,103.4,79.97
2016,3,13,13,45,0.0,117.0,5.25,15.0,117.0,108.83,84.58
2016,3,13,14,0,0.0,123.0,5.3,15.0,123.0,114.19,89.1
2016,3,13,14,15,9.5,180.5,5.35,15.0,186.5,169.29,134.27
2016,3,13,14,30,19.0,238.0,5.4,15.0,250.0,220.9,176.13
2016,3,13,14,45,39.0,244.0,5.45,15.0,267.0,223.35,177.79
2016,3,13,15,0,59.0,250.0,5.5,15.0,284.0,227.74,180.82
2016,3,13,15,15,30.0,205.5,5.45,15.0,223.0,181.67,144.39
2016,3,13,15,30,1.0,161.0,5.4,15.0,162.0,144.07,115.02
2016,3,13,15,45,36.0,169.0,5.4,15.0,184.5,145.76,115.31
2016,3,13,16,0,71.0,177.0,5.4,15.0,207.0,146.65,115.92
2016,3,13,16,15,62.5,156.0,5.5,15.0,180.5,125.55,105.45
2016,3,13,16,30,54.0,135.0,5.6,15.0,154.0,110.02,92.03
2016,3,13,16,45,42.0,113.0,5.7,15.0,126.0,93.45,77.47
2016,3,13,17,0,30.0,91.0,5.8,15.0,98.0,76.48,62.3
2016,3,13,17,15,15.5,69.0,5.7,15.0,73.0,60.83,48.05
2016,3,13,17,30,1.0,47.0,5.6,15.0,48.0,42.17,30.97
2016,3,13,17,45,0.5,27.5,5.6,15.0,28.0,25.23,14.62
2016,3,13,18,0,0.0,8.0,5.6,15.0,8.0,7.41,0.0
2016,3,13,18,15,0.0,4.0,5.45,15.0,4.0,3.81,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,2.5,5.55,12.0,2.5,0.0,0.0
2016,3,14,6,30,0.0,5.0,5.5,12.0,5.0,4.77,0.0
2016,3,14,6,45,0.0,22.5,5.5,12.5,22.5,21.73,8.83
2016,3,14,7,0,0.0,40.0,5.5,13.0,40.0,40.82,28.11
2016,3,14,7,15,12.5,61.5,5.45,13.0,64.5,71.1,54.76
2016,3,14,7,30,25.0,83.0,5.4,13.0,89.0,108.52,87.45
2016,3,14,7,45,32.5,104.5,5.35,13.0,114.0,136.97,112.16
2016,3,14,8,0,40.0,126.0,5.3,13.0,139.0,165.4,136.44
2016,3,14,8,15,49.5,146.5,5.2,13.0,165.5,193.99,160.48
2016,3,14,8,30,59.0,167.0,5.1,13.0,192.0,222.76,184.29
2016,3,14,8,45,314.0,153.5,5.05,13.5,307.0,420.71,352.33
2016,3,14,9,0,569.0,140.0,5.0,14.0,422.0,626.38,517.86
2016,3,14,9,15,598.0,145.0,4.9,14.0,465.0,662.59,543.88
2016,3,14,9,30,627.0,150.0,4.8,14.0,508.0,697.22,569.02
2016,3,14,9,45,528.0,198.5,4.75,14.0,514.0,667.47,541.97
2016,3,14,10,0,429.0,247.0,4.7,14.0,520.0,637.87,515.24
2016,3,14,10,15,475.0,242.5,4.65,14.0,558.5,668.52,538.56
2016,3,14,10,30,521.0,238.0,4.6,14.0,597.0,697.39,560.02
2016,3,14,10,45,444.5,277.5,4.55,14.5,592.0,668.61,533.75
2016,3,14,11,0,368.0,317.0,4.5,15.0,587.0,630.03,500.78
2016,3,14,11,15,385.5,320.0,4.55,15.0,608.5,638.06,506.81
2016,3,14,11,30,403.0,323.0,4.6,15.0,630.0,644.15,511.16
2016,3,14,11,45,508.5,285.0,4.65,15.0,676.0,681.6,541.21
2016,3,14,12,0,614.0,247.0,4.7,15.0,722.0,708.96,563.23
2016,3,14,12,15,600.0,252.5,4.7,15.0,717.5,683.41,542.88
2016,3,14,12,30,586.0,258.0,4.7,15.0,713.0,655.7,521.07
2016,3,14,12,45,538.5,272.0,4.75,15.0,687.0,613.71,487.93
2016,3,14,13,0,491.0,286.0,4.8,15.0,661.0,572.83,455.44
2016,3,14,13,15,443.0,300.0,4.9,15.0,633.0,533.28,423.83
2016,3,14,13,30,395.0,314.0,5.0,15.0,605.0,497.01,394.54
2016,3,14,13,45,514.0,258.0,5.15,15.0,625.0,486.38,386.1
2016,3,14,14,0,633.0,202.0,5.3,15.0,645.0,466.43,368.69
2016,3,14,14,15,663.0,190.0,5.4,15.0,636.5,435.35,340.94
2016,3,14,14,30,693.0,178.0,5.5,15.0,628.0,400.55,309.15
2016,3,14,14,45,651.5,169.5,5.65,15.0,573.5,342.31,259.27
2016,3,14,15,0,610.0,161.0,5.8,15.0,519.0,287.63,212.14
2016,3,14,15,15,651.5,135.0,5.9,14.5,492.0,240.01,168.37
2016,3,14,15,30,693.0,109.0,6.0,14.0,465.0,188.19,121.65
2016,3,14,15,45,646.0,117.0,6.1,14.0,424.5,149.41,92.79
2016,3,14,16,0,599.0,125.0,6.2,14.0,384.0,115.94,75.24
2016,3,14,16,15,555.5,117.5,6.15,14.0,334.0,80.56,66.2
2016,3,14,16,30,512.0,110.0,6.1,14.0,284.0,77.28,63.44
2016,3,14,16,45,463.5,97.5,6.1,14.0,235.0,70.1,57.08
2016,3,14,17,0,415.0,85.0,6.1,14.0,186.0,62.56,50.23
2016,3,14,17,15,327.5,71.0,6.1,13.5,138.5,53.41,41.82
2016,3,14,17,30,240.0,57.0,6.1,13.0,91.0,43.87,32.77
2016,3,14,17,45,120.0,37.5,6.1,13.0,54.5,30.5,19.34
2016,3,14,18,0,0.0,18.0,6.1,13.0,18.0,16.38,0.0
2016,3,14,18,15,0.0,9.0,6.1,12.5,9.0,8.58,0.0
2016,3,14,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,6.0,4.7,11.5,6.0,0.0,0.0
2016,3,15,6,30,0.0,12.0,4.7,12.0,12.0,11.44,0.0
2016,3,15,6,45,161.5,27.5,4.75,12.5,48.0,140.64,94.65
2016,3,15,7,0,323.0,43.0,4.8,13.0,84.0,253.32,204.97
2016,3,15,7,15,415.0,53.5,4.8,13.0,132.0,331.62,275.92
2016,3,15,7,30,507.0,64.0,4.8,13.0,180.0,415.85,349.65
2016,3,15,7,45,572.0,70.5,4.8,13.0,232.5,482.95,407.17
2016,3,15,8,0,637.0,77.0,4.8,13.0,285.0,552.53,464.78
2016,3,15,8,15,677.0,82.0,4.75,13.0,336.0,604.35,506.13
2016,3,15,8,30,717.0,87.0,4.7,13.0,387.0,656.16,545.35
2016,3,15,8,45,750.0,90.0,4.7,13.5,436.0,696.23,573.68
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,738.99,603.51
2016,3,15,9,15,803.0,96.0,4.7,14.0,529.0,769.69,624.87
2016,3,15,9,30,823.0,99.0,4.7,14.0,573.0,798.03,644.35
2016,3,15,9,45,841.0,100.0,4.7,14.5,612.5,819.83,657.64
2016,3,15,10,0,859.0,101.0,4.7,15.0,652.0,838.8,668.83
2016,3,15,10,15,869.5,103.0,4.7,15.0,684.0,843.82,671.12
2016,3,15,10,30,880.0,105.0,4.7,15.0,716.0,851.71,675.75
2016,3,15,10,45,889.0,105.5,4.75,15.0,741.0,853.48,676.35
2016,3,15,11,0,898.0,106.0,4.8,15.0,766.0,851.95,674.73
2016,3,15,11,15,902.5,106.5,4.85,15.0,783.0,843.43,668.16
2016,3,15,11,30,907.0,107.0,4.9,15.0,800.0,831.63,659.36
2016,3,15,11,45,909.5,107.0,4.95,15.5,809.0,814.54,645.55
2016,3,15,12,0,912.0,107.0,5.0,16.0,818.0,794.32,629.59
2016,3,15,12,15,912.5,107.0,5.05,16.0,818.5,769.61,611.58
2016,3,15,12,30,913.0,107.0,5.1,16.0,819.0,742.03,591.46
2016,3,15,12,45,914.0,105.0,5.2,16.0,812.5,710.17,566.72
2016,3,15,13,0,915.0,103.0,5.3,16.0,806.0,675.69,539.48
2016,3,15,13,15,910.5,102.5,5.35,16.0,790.5,636.83,508.08
2016,3,15,13,30,906.0,102.0,5.4,16.0,775.0,596.01,474.47
2016,3,15,13,45,901.0,100.0,5.5,16.0,751.5,551.83,437.58
2016,3,15,14,0,896.0,98.0,5.6,16.0,728.0,506.13,398.51
2016,3,15,14,15,886.5,96.5,5.7,16.0,697.5,457.64,356.22
2016,3,15,14,30,877.0,95.0,5.8,16.0,667.0,408.43,312.31
2016,3,15,14,45,865.0,92.5,5.95,16.0,630.0,357.09,265.89
2016,3,15,15,0,853.0,90.0,6.1,16.0,593.0,300.2,214.47
2016,3,15,15,15,835.0,87.5,6.2,16.0,550.0,247.4,166.72
2016,3,15,15,30,817.0,85.0,6.3,16.0,507.0,195.75,121.68
2016,3,15,15,45,793.5,81.5,6.45,16.0,459.5,144.09,81.2
2016,3,15,16,0,770.0,78.0,6.6,16.0,412.0,94.65,51.06
2016,3,15,16,15,735.0,73.5,6.6,15.5,361.5,51.89,40.49
2016,3,15,16,30,700.0,69.0,6.6,15.0,311.0,50.39,39.34
2016,3,15,16,45,650.5,63.5,6.65,15.0,259.0,43.6,33.31
2016,3,15,17,0,601.0,58.0,6.7,15.0,207.0,41.4,31.27
2016,3,15,17,15,521.0,50.0,6.7,14.5,157.0,36.95,27.14
2016,3,15,17,30,441.0,42.0,6.7,14.0,107.0,32.33,22.63
2016,3,15,17,45,306.5,29.5,6.7,13.5,66.0,23.23,13.54
2016,3,15,18,0,172.0,17.0,6.7,13.0,25.0,13.59,0.0
2016,3,15,18,15,86.0,8.5,6.65,13.0,12.5,8.1,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,16,6,15,43.0,6.5,2.05,12.0,7.5,0.0,0.0
2016,3,16,6,30,86.0,13.0,2.0,12.0,15.0,51.67,0.0
2016,3,16,6,45,233.5,27.0,2.0,12.5,53.0,179.77,127.7
2016,3,16,7,0,381.0,41.0,2.0,13.0,91.0,284.46,229.56
2016,3,16,7,15,471.0,50.0,2.05,13.0,141.0,362.2,298.7
2016,3,16,7,30,561.0,59.0,2.1,13.0,191.0,445.73,369.97
2016,3,16,7,45,619.0,65.5,2.15,13.5,243.5,510.15,422.68
2016,3,16,8,0,677.0,72.0,2.2,14.0,296.0,576.61,474.83
2016,3,16,8,15,715.5,76.5,2.3,14.0,348.0,628.0,513.91
2016,3,16,8,30,754.0,81.0,2.4,14.0,400.0,675.93,549.05
2016,3,16,8,45,782.0,84.5,2.5,14.5,449.0,717.61,577.78
2016,3,16,9,0,810.0,88.0,2.6,15.0,498.0,757.72,604.84
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.5,787.92,624.83
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,815.67,642.97
2016,3,16,9,45,864.0,95.5,2.6,15.5,626.0,837.03,655.24
2016,3,16,10,0,879.0,98.0,2.6,16.0,665.0,849.41,661.19
2016,3,16,10,15,889.0,99.5,2.65,16.0,697.5,859.59,667.37
2016,3,16,10,30,899.0,101.0,2.7,16.0,730.0,866.54,671.44
2016,3,16,10,45,906.5,102.0,2.8,16.5,755.0,867.54,670.61
2016,3,16,11,0,914.0,103.0,2.9,17.0,780.0,865.19,667.6
2016,3,16,11,15,919.0,104.0,2.95,17.0,797.5,857.4,661.85
2016,3,16,11,30,924.0,105.0,3.0,17.0,815.0,846.24,653.9
2016,3,16,11,45,926.5,105.0,3.1,17.0,824.0,828.8,641.94
2016,3,16,12,0,929.0,105.0,3.2,17.0,833.0,808.19,627.8
2016,3,16,12,15,929.0,105.0,3.25,17.0,833.5,782.65,609.87
2016,3,16,12,30,929.0,105.0,3.3,17.0,834.0,754.23,589.87
2016,3,16,12,45,932.0,102.0,3.35,17.5,827.5,722.24,564.93
2016,3,16,13,0,935.0,99.0,3.4,18.0,821.0,687.47,537.25
2016,3,16,13,15,930.5,98.5,3.45,18.0,805.0,647.86,506.39
2016,3,16,13,30,926.0,98.0,3.5,18.0,789.0,606.24,473.28
2016,3,16,13,45,920.0,96.5,3.55,18.0,765.5,561.14,436.72
2016,3,16,14,0,914.0,95.0,3.6,18.0,742.0,514.56,398.01
2016,3,16,14,15,904.0,93.5,3.65,18.0,710.5,465.01,355.97
2016,3,16,14,30,894.0,92.0,3.7,18.0,679.0,414.76,312.27
2016,3,16,14,45,881.0,90.0,3.75,18.0,641.0,362.64,266.18
2016,3,16,15,0,868.0,88.0,3.8,18.0,603.0,310.58,219.51
2016,3,16,15,15,849.5,85.5,3.85,17.5,559.0,251.25,167.68
2016,3,16,15,30,831.0,83.0,3.9,17.0,515.0,198.7,122.62
2016,3,16,15,45,806.5,79.5,3.95,17.0,467.0,146.1,81.54
2016,3,16,16,0,782.0,76.0,4.0,17.0,419.0,95.83,50.58
2016,3,16,16,15,747.5,72.0,4.1,16.5,367.5,50.56,39.14
2016,3,16,16,30,713.0,68.0,4.2,16.0,316.0,49.42,38.33
2016,3,16,16,45,662.5,62.5,4.3,16.0,263.5,42.7,32.39
2016,3,16,17,0,612.0,57.0,4.4,16.0,211.0,40.45,30.32
2016,3,16,17,15,533.5,49.0,4.5,15.5,160.5,35.96,26.18
2016,3,16,17,30,455.0,41.0,4.6,15.0,110.0,31.28,21.67
2016,3,16,17,45,320.5,29.0,4.75,15.0,68.0,22.63,13.12
2016,3,16,18,0,186.0,17.0,4.9,15.0,26.0,13.48,0.0
2016,3,16,18,15,93.0,8.5,4.95,15.0,13.0,8.1,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,75.5,7.0,3.15,13.0,9.5,6.67,0.0
2016,3,17,6,30,151.0,14.0,3.2,13.0,19.0,82.97,0.0
2016,3,17,6,45,297.5,26.0,3.3,13.5,59.5,211.72,155.74
2016,3,17,7,0,444.0,38.0,3.4,14.0,100.0,317.16,257.05
2016,3,17,7,15,528.5,46.5,3.2,14.0,150.5,393.68,325.33
2016,3,17,7,30,613.0,55.0,3.0,14.0,201.0,475.63,395.09
2016,3,17,7,45,666.0,60.5,2.9,14.5,254.5,533.49,442.39
2016,3,17,8,0,719.0,66.0,2.8,15.0,308.0,597.45,491.72
2016,3,17,8,15,755.0,70.0,2.45,15.0,360.5,648.24,527.82
2016,3,17,8,30,791.0,74.0,2.1,15.0,413.0,698.51,561.78
2016,3,17,8,45,815.5,77.5,1.8,15.5,462.0,738.39,585.67
2016,3,17,9,0,840.0,81.0,1.5,16.0,511.0,776.49,606.97
2016,3,17,9,15,858.5,83.5,1.4,16.5,555.5,806.43,623.63
2016,3,17,9,30,877.0,86.0,1.3,17.0,600.0,827.66,633.94
2016,3,17,9,45,889.5,88.5,1.25,17.5,639.0,847.44,643.84
2016,3,17,10,0,902.0,91.0,1.2,18.0,678.0,864.19,651.61
2016,3,17,10,15,911.5,92.5,1.15,18.0,710.5,874.1,656.07
2016,3,17,10,30,921.0,94.0,1.1,18.0,743.0,880.7,658.5
2016,3,17,10,45,927.5,95.5,1.1,18.5,767.5,881.39,656.7
2016,3,17,11,0,934.0,97.0,1.1,19.0,792.0,878.63,652.87
2016,3,17,11,15,938.0,97.5,1.15,19.0,809.0,869.32,646.87
2016,3,17,11,30,942.0,98.0,1.2,19.0,826.0,856.63,638.8
2016,3,17,11,45,943.5,98.5,1.25,19.5,835.0,838.64,626.1
2016,3,17,12,0,945.0,99.0,1.3,20.0,844.0,817.43,611.35
2016,3,17,12,15,945.0,99.0,1.35,20.0,844.5,791.52,594.6
2016,3,17,12,30,945.0,99.0,1.4,20.0,845.0,762.68,575.8
2016,3,17,12,45,943.5,98.5,1.5,20.0,837.0,729.55,553.51
2016,3,17,13,0,942.0,98.0,1.6,20.0,829.0,693.85,528.07
2016,3,17,13,15,937.5,97.5,1.65,19.5,813.0,653.94,499.46
2016,3,17,13,30,933.0,97.0,1.7,19.0,797.0,612.0,468.46
2016,3,17,13,45,926.0,96.0,1.8,19.0,772.5,566.49,433.22
2016,3,17,14,0,919.0,95.0,1.9,19.0,748.0,519.56,395.73
2016,3,17,14,15,909.5,93.5,1.95,19.0,716.5,469.93,354.8
2016,3,17,14,30,900.0,92.0,2.0,19.0,685.0,419.55,312.08
2016,3,17,14,45,886.0,90.0,2.05,19.0,647.0,366.75,266.47
2016,3,17,15,0,872.0,88.0,2.1,19.0,609.0,314.11,220.19
2016,3,17,15,15,854.0,85.5,2.15,19.0,565.0,254.59,168.6
2016,3,17,15,30,836.0,83.0,2.2,19.0,521.0,201.82,123.61
2016,3,17,15,45,811.0,80.0,2.25,19.0,472.5,149.23,82.83
2016,3,17,16,0,786.0,77.0,2.3,19.0,424.0,99.01,51.82
2016,3,17,16,15,751.5,73.0,2.35,18.5,372.5,51.22,39.38
2016,3,17,16,30,717.0,69.0,2.4,18.0,321.0,50.11,38.62
2016,3,17,16,45,666.0,63.5,2.45,17.5,268.0,43.34,32.76
2016,3,17,17,0,615.0,58.0,2.5,17.0,215.0,41.12,30.81
2016,3,17,17,15,537.0,50.0,2.55,16.5,164.0,36.67,26.73
2016,3,17,17,30,459.0,42.0,2.6,16.0,113.0,32.03,22.28
2016,3,17,17,45,325.0,30.0,2.65,16.0,70.5,23.41,13.86
2016,3,17,18,0,191.0,18.0,2.7,16.0,28.0,14.31,0.0
2016,3,17,18,15,95.5,9.0,2.85,15.5,14.0,8.58,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,18,6,15,75.0,7.5,3.7,12.0,10.5,38.93,0.0
2016,3,18,6,30,150.0,15.0,3.7,12.0,21.0,104.69,0.0
2016,3,18,6,45,291.5,28.0,3.75,12.5,62.0,212.24,160.52
2016,3,18,7,0,433.0,41.0,3.8,13.0,103.0,316.68,258.7
2016,3,18,7,15,516.5,49.0,3.75,13.0,153.5,392.06,326.33
2016,3,18,7,30,600.0,57.0,3.7,13.0,204.0,472.67,395.72
2016,3,18,7,45,300.0,66.5,3.65,13.5,140.0,297.43,250.79
2016,3,18,8,0,0.0,76.0,3.6,14.0,76.0,71.52,55.36
2016,3,18,8,15,0.0,100.0,3.6,14.0,100.0,95.7,75.85
2016,3,18,8,30,0.0,124.0,3.6,14.0,124.0,119.82,95.84
2016,3,18,8,45,1.0,144.5,3.65,14.0,145.0,140.87,113.06
2016,3,18,9,0,2.0,165.0,3.7,14.0,166.0,161.82,130.02
2016,3,18,9,15,1.0,167.5,3.7,14.0,168.0,162.3,129.96
2016,3,18,9,30,0.0,170.0,3.7,14.0,170.0,163.01,130.15
2016,3,18,9,45,7.5,201.0,3.7,14.5,206.0,199.84,159.81
2016,3,18,10,0,15.0,232.0,3.7,15.0,242.0,236.58,188.86
2016,3,18,10,15,71.0,285.0,3.7,15.0,335.0,347.59,278.17
2016,3,18,10,30,127.0,338.0,3.7,15.0,428.0,458.33,364.44
2016,3,18,10,45,186.0,348.0,3.7,15.0,484.5,513.24,406.94
2016,3,18,11,0,245.0,358.0,3.7,15.0,541.0,566.48,447.74
2016,3,18,11,15,246.0,365.5,3.65,15.0,553.0,567.5,447.47
2016,3,18,11,30,247.0,373.0,3.6,15.0,565.0,574.26,451.7
2016,3,18,11,45,265.0,374.5,3.6,15.0,583.0,579.45,455.48
2016,3,18,12,0,283.0,376.0,3.6,15.0,601.0,582.92,457.95
2016,3,18,12,15,461.0,311.0,3.6,15.0,677.0,642.92,506.3
2016,3,18,12,30,639.0,246.0,3.6,15.0,753.0,690.28,543.79
2016,3,18,12,45,760.5,187.5,3.6,15.0,785.0,692.94,546.82
2016,3,18,13,0,882.0,129.0,3.6,15.0,817.0,686.66,542.79
2016,3,18,13,15,734.0,187.5,3.65,15.0,752.5,613.85,484.9
2016,3,18,13,30,586.0,246.0,3.7,15.0,688.0,548.85,432.89
2016,3,18,13,45,598.5,231.5,3.75,15.0,671.0,513.67,404.75
2016,3,18,14,0,611.0,217.0,3.8,15.0,654.0,476.13,373.85
2016,3,18,14,15,565.5,221.5,3.9,15.0,612.5,427.89,334.1
2016,3,18,14,30,520.0,226.0,4.0,15.0,571.0,382.8,296.5
2016,3,18,14,45,668.0,169.0,4.1,15.0,586.5,354.46,268.06
2016,3,18,15,0,816.0,112.0,4.2,15.0,602.0,315.53,228.32
2016,3,18,15,15,796.0,109.0,4.2,15.0,558.5,263.47,181.72
2016,3,18,15,30,776.0,106.0,4.2,15.0,515.0,212.9,137.75
2016,3,18,15,45,675.0,112.5,4.2,15.0,444.5,156.29,95.89
2016,3,18,16,0,574.0,119.0,4.2,15.0,374.0,115.92,73.13
2016,3,18,16,15,525.0,116.5,4.1,14.5,328.5,80.27,65.72
2016,3,18,16,30,476.0,114.0,4.0,14.0,283.0,79.42,65.28
2016,3,18,16,45,438.5,100.0,3.95,14.0,236.5,71.31,58.15
2016,3,18,17,0,401.0,86.0,3.9,14.0,190.0,62.77,50.48
2016,3,18,17,15,342.0,70.5,3.75,13.5,145.0,52.59,41.23
2016,3,18,17,30,283.0,55.0,3.6,13.0,100.0,41.92,31.3
2016,3,18,17,45,187.0,38.0,3.5,13.0,63.0,29.49,19.31
2016,3,18,18,0,91.0,21.0,3.4,13.0,26.0,17.52,0.0
2016,3,18,18,15,45.5,10.5,3.3,13.0,13.0,10.01,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,4.5,1.1,13.0,4.5,4.29,0.0
2016,3,19,6,30,0.0,9.0,1.2,13.0,9.0,8.34,0.0
2016,3,19,6,45,0.0,24.0,1.35,13.0,24.0,22.28,12.13
2016,3,19,7,0,0.0,39.0,1.5,13.0,39.0,37.09,25.58
2016,3,19,7,15,0.0,58.0,1.6,13.0,58.0,56.89,42.9
2016,3,19,7,30,0.0,77.0,1.7,13.0,77.0,76.21,59.65
2016,3,19,7,45,0.0,97.0,1.8,13.5,97.0,96.37,76.7
2016,3,19,8,0,0.0,117.0,1.9,14.0,117.0,116.27,93.18
2016,3,19,8,15,180.5,139.0,1.95,14.0,218.0,290.29,241.45
2016,3,19,8,30,361.0,161.0,2.0,14.0,319.0,467.17,384.22
2016,3,19,8,45,352.5,183.5,2.05,14.5,352.5,492.3,400.55
2016,3,19,9,0,344.0,206.0,2.1,15.0,386.0,515.35,415.92
2016,3,19,9,15,575.0,152.0,2.1,15.0,482.0,663.92,531.47
2016,3,19,9,30,806.0,98.0,2.1,15.0,578.0,795.9,625.57
2016,3,19,9,45,821.5,100.0,2.1,15.0,616.0,816.64,637.55
2016,3,19,10,0,837.0,102.0,2.1,15.0,654.0,834.55,648.64
2016,3,19,10,15,847.0,103.5,2.15,15.0,685.0,838.32,650.33
2016,3,19,10,30,857.0,105.0,2.2,15.0,716.0,845.19,654.5
2016,3,19,10,45,867.0,105.0,2.25,15.5,741.0,847.28,654.2
2016,3,19,11,0,877.0,105.0,2.3,16.0,766.0,846.14,651.83
2016,3,19,11,15,882.0,105.5,2.25,16.0,783.0,838.11,645.21
2016,3,19,11,30,887.0,106.0,2.2,16.0,800.0,826.87,636.55
2016,3,19,11,45,726.5,191.0,2.15,16.0,763.5,771.86,596.5
2016,3,19,12,0,566.0,276.0,2.1,16.0,727.0,708.71,546.98
2016,3,19,12,15,563.0,277.5,2.05,16.0,726.0,688.19,531.76
2016,3,19,12,30,560.0,279.0,2.0,16.0,725.0,665.99,514.87
2016,3,19,12,45,512.0,293.0,2.0,16.0,698.5,623.14,482.47
2016,3,19,13,0,464.0,307.0,2.0,16.0,672.0,581.56,450.88
2016,3,19,13,15,679.5,203.5,2.05,16.0,725.0,597.45,465.31
2016,3,19,13,30,895.0,100.0,2.1,16.0,778.0,598.72,466.86
2016,3,19,13,45,539.0,222.5,2.15,16.0,627.5,476.46,371.26
2016,3,19,14,0,183.0,345.0,2.2,16.0,477.0,386.64,301.13
2016,3,19,14,15,133.0,324.0,2.35,16.0,418.0,335.02,261.86
2016,3,19,14,30,83.0,303.0,2.5,16.0,359.0,293.24,229.91
2016,3,19,14,45,235.5,271.5,2.65,16.0,417.0,300.45,232.65
2016,3,19,15,0,388.0,240.0,2.8,16.0,475.0,302.3,228.48
2016,3,19,15,15,312.5,234.5,2.95,15.5,415.0,256.26,192.79
2016,3,19,15,30,237.0,229.0,3.1,15.0,355.0,217.76,164.31
2016,3,19,15,45,208.0,209.5,3.3,15.0,312.5,189.59,143.16
2016,3,19,16,0,179.0,190.0,3.5,15.0,270.0,158.09,120.83
2016,3,19,16,15,151.5,168.0,3.5,15.0,230.0,128.4,107.62
2016,3,19,16,30,124.0,146.0,3.5,15.0,190.0,112.48,94.0
2016,3,19,16,45,112.0,124.5,3.55,15.0,159.5,97.52,81.0
2016,3,19,17,0,100.0,103.0,3.6,15.0,129.0,82.06,67.3
2016,3,19,17,15,83.5,80.5,3.45,14.5,99.0,65.43,52.41
2016,3,19,17,30,67.0,58.0,3.3,14.0,69.0,48.28,36.77
2016,3,19,17,45,33.5,38.5,3.2,14.0,44.0,33.91,23.09
2016,3,19,18,0,0.0,19.0,3.1,14.0,19.0,17.54,1.5
2016,3,19,18,15,0.0,9.5,2.95,14.0,9.5,9.05,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,11.0,4.0,14.0,11.0,10.48,0.0
2016,3,20,6,30,0.0,22.0,4.1,14.0,22.0,23.59,0.0
2016,3,20,6,45,131.0,36.5,4.2,14.5,56.5,128.87,98.14
2016,3,20,7,0,262.0,51.0,4.3,15.0,91.0,234.46,191.05
2016,3,20,7,15,309.5,67.0,4.35,15.0,132.5,291.14,241.72
2016,3,20,7,30,357.0,83.0,4.4,15.0,174.0,350.68,293.35
2016,3,20,7,45,388.5,97.5,4.45,15.5,217.0,399.87,334.26
2016,3,20,8,0,420.0,112.0,4.5,16.0,260.0,449.93,374.47
2016,3,20,8,15,271.0,150.0,4.55,16.0,251.5,383.06,317.32
2016,3,20,8,30,122.0,188.0,4.6,16.0,243.0,307.06,251.68
2016,3,20,8,45,195.0,205.0,4.65,16.0,303.0,383.15,314.25
2016,3,20,9,0,268.0,222.0,4.7,16.0,363.0,474.15,386.72
2016,3,20,9,15,310.0,234.5,4.75,16.0,411.0,523.49,424.87
2016,3,20,9,30,352.0,247.0,4.8,16.0,459.0,572.82,462.65
2016,3,20,9,45,586.0,179.0,4.85,16.5,557.5,712.43,572.53
2016,3,20,10,0,820.0,111.0,4.9,17.0,656.0,833.4,660.54
2016,3,20,10,15,646.0,191.0,4.9,17.0,633.0,774.64,614.91
2016,3,20,10,30,472.0,271.0,4.9,17.0,610.0,701.69,555.27
2016,3,20,10,45,280.5,314.5,4.9,17.0,518.0,568.74,450.36
2016,3,20,11,0,89.0,358.0,4.9,17.0,426.0,428.77,337.76
2016,3,20,11,15,207.0,360.0,4.9,17.0,521.5,531.3,419.46
2016,3,20,11,30,325.0,362.0,4.9,17.0,617.0,627.82,493.86
2016,3,20,11,45,223.0,377.0,4.9,17.0,553.0,544.61,428.04
2016,3,20,12,0,121.0,392.0,4.9,17.0,489.0,471.2,369.59
2016,3,20,12,15,64.0,301.0,4.85,17.0,352.5,331.69,261.31
2016,3,20,12,30,7.0,210.0,4.8,17.0,216.0,200.73,157.1
2016,3,20,12,45,3.5,163.5,4.8,17.0,166.5,154.66,120.42
2016,3,20,13,0,0.0,117.0,4.8,17.0,117.0,109.09,83.68
2016,3,20,13,15,3.5,166.5,4.75,17.0,169.5,156.66,122.25
2016,3,20,13,30,7.0,216.0,4.7,17.0,222.0,203.05,159.44
2016,3,20,13,45,46.5,275.5,4.7,17.0,309.5,272.31,214.72
2016,3,20,14,0,86.0,335.0,4.7,17.0,397.0,336.21,264.65
2016,3,20,14,15,50.5,286.0,4.65,16.5,322.0,273.36,215.66
2016,3,20,14,30,15.0,237.0,4.6,16.0,247.0,219.45,173.67
2016,3,20,14,45,44.5,252.0,4.6,16.0,279.5,233.1,184.36
2016,3,20,15,0,74.0,267.0,4.6,16.0,312.0,247.13,194.78
2016,3,20,15,15,44.0,229.0,4.5,16.0,255.5,204.19,161.16
2016,3,20,15,30,14.0,191.0,4.4,16.0,199.0,171.28,135.92
2016,3,20,15,45,32.0,186.5,4.3,16.0,202.0,159.8,126.14
2016,3,20,16,0,50.0,182.0,4.2,16.0,205.0,151.9,119.69
2016,3,20,16,15,25.0,148.0,4.05,15.5,159.5,121.83,101.74
2016,3,20,16,30,0.0,114.0,3.9,15.0,114.0,100.86,83.83
2016,3,20,16,45,0.0,95.5,3.8,15.0,95.5,85.18,70.15
2016,3,20,17,0,0.0,77.0,3.7,15.0,77.0,69.33,56.09
2016,3,20,17,15,0.0,59.0,3.6,15.0,59.0,53.7,42.0
2016,3,20,17,30,0.0,41.0,3.5,15.0,41.0,37.88,27.59
2016,3,20,17,45,0.0,26.0,3.4,15.0,26.0,24.14,14.85
2016,3,20,18,0,0.0,11.0,3.3,15.0,11.0,10.19,0.0
2016,3,20,18,15,0.0,5.5,3.25,15.0,5.5,5.24,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,8.5,3.55,14.0,8.5,8.1,0.0
2016,3,21,6,30,0.0,17.0,3.7,14.0,17.0,15.78,0.07
2016,3,21,6,45,26.5,38.0,3.85,14.5,42.0,58.72,42.06
2016,3,21,7,0,53.0,59.0,4.0,15.0,67.0,107.53,84.85
2016,3,21,7,15,74.0,81.5,4.15,15.0,98.0,147.83,120.26
2016,3,21,7,30,95.0,104.0,4.3,15.0,129.0,188.68,155.65
2016,3,21,7,45,115.5,124.5,4.5,15.0,161.5,227.18,188.5
2016,3,21,8,0,136.0,145.0,4.7,15.0,194.0,266.5,221.41
2016,3,21,8,15,282.0,148.5,4.8,15.0,269.0,390.16,325.39
2016,3,21,8,30,428.0,152.0,4.9,15.0,344.0,523.74,434.02
2016,3,21,8,45,425.5,172.5,5.05,15.0,381.0,552.7,455.27
2016,3,21,9,0,423.0,193.0,5.2,15.0,418.0,579.54,474.99
2016,3,21,9,15,421.5,212.5,5.35,15.0,452.5,603.97,492.72
2016,3,21,9,30,420.0,232.0,5.5,15.0,487.0,626.28,508.72
2016,3,21,9,45,451.0,237.5,5.65,15.0,526.5,659.0,533.67
2016,3,21,10,0,482.0,243.0,5.8,15.0,566.0,690.27,557.37
2016,3,21,10,15,244.5,229.5,5.85,15.0,393.5,458.12,372.07
2016,3,21,10,30,7.0,216.0,5.9,15.0,221.0,211.66,168.12
2016,3,21,10,45,11.0,238.5,6.0,15.5,246.5,236.37,187.86
2016,3,21,11,0,15.0,261.0,6.1,16.0,272.0,260.77,206.86
2016,3,21,11,15,240.0,285.5,6.05,16.0,474.5,491.69,395.02
2016,3,21,11,30,465.0,310.0,6.0,16.0,677.0,697.41,555.24
2016,3,21,11,45,474.0,307.0,6.0,16.0,685.0,687.22,546.37
2016,3,21,12,0,483.0,304.0,6.0,16.0,693.0,675.03,536.81
2016,3,21,12,15,484.0,304.0,5.95,16.0,694.0,657.71,522.99
2016,3,21,12,30,485.0,304.0,5.9,16.0,695.0,638.78,507.9
2016,3,21,12,45,245.5,256.5,5.9,16.0,455.0,408.98,327.4
2016,3,21,13,0,6.0,209.0,5.9,16.0,215.0,197.75,155.54
2016,3,21,13,15,5.5,205.5,5.9,16.0,210.5,193.51,152.45
2016,3,21,13,30,5.0,202.0,5.9,16.0,206.0,189.31,149.19
2016,3,21,13,45,4.0,194.5,5.9,16.0,198.0,181.29,142.86
2016,3,21,14,0,3.0,187.0,5.9,16.0,190.0,173.38,136.66
2016,3,21,14,15,1.5,141.0,5.85,16.0,142.5,131.02,102.45
2016,3,21,14,30,0.0,95.0,5.8,16.0,95.0,88.59,67.87
2016,3,21,14,45,0.0,104.0,5.8,16.0,104.0,96.7,74.73
2016,3,21,15,0,0.0,113.0,5.8,16.0,113.0,104.63,81.45
2016,3,21,15,15,0.0,121.5,5.75,15.5,121.5,111.84,87.79
2016,3,21,15,30,0.0,130.0,5.7,15.0,130.0,118.65,93.87
2016,3,21,15,45,0.0,102.5,5.7,15.0,102.5,94.48,74.0
2016,3,21,16,0,0.0,75.0,5.7,15.0,75.0,69.81,53.51
2016,3,21,16,15,55.0,112.0,5.65,15.0,132.0,97.22,76.33
2016,3,21,16,30,110.0,149.0,5.6,15.0,189.0,114.47,95.88
2016,3,21,16,45,94.0,128.5,5.6,15.0,159.0,100.2,83.43
2016,3,21,17,0,78.0,108.0,5.6,15.0,129.0,89.1,73.57
2016,3,21,17,15,59.0,85.0,5.45,14.5,99.0,71.32,57.66
2016,3,21,17,30,40.0,62.0,5.3,14.0,69.0,53.13,41.11
2016,3,21,17,45,20.0,41.0,5.2,14.0,44.5,35.96,25.06
2016,3,21,18,0,0.0,20.0,5.1,14.0,20.0,18.49,4.73
2016,3,21,18,15,0.0,10.0,5.15,14.0,10.0,9.53,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,12.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,6,15,79.5,12.0,5.1,12.0,16.5,46.4,0.0
2016,3,22,6,30,159.0,24.0,5.1,12.0,33.0,128.09,58.89
2016,3,22,6,45,293.0,37.0,5.15,12.5,76.5,228.03,181.7
2016,3,22,7,0,427.0,50.0,5.2,13.0,120.0,331.34,274.56
2016,3,22,7,15,507.0,58.5,5.25,13.0,171.0,406.88,342.08
2016,3,22,7,30,587.0,67.0,5.3,13.0,222.0,487.06,411.3
2016,3,22,7,45,416.0,103.5,5.35,13.5,225.5,429.15,362.0
2016,3,22,8,0,245.0,140.0,5.4,14.0,229.0,349.88,293.45
2016,3,22,8,15,507.5,113.0,5.4,14.0,331.5,529.16,444.17
2016,3,22,8,30,770.0,86.0,5.4,14.0,434.0,713.12,589.44
2016,3,22,8,45,385.0,100.5,5.4,14.0,274.5,436.39,365.64
2016,3,22,9,0,0.0,115.0,5.4,14.0,115.0,108.57,85.59
2016,3,22,9,15,434.0,104.5,5.4,14.0,369.0,499.07,416.95
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,852.7,689.01
2016,3,22,9,45,886.0,93.5,5.45,14.0,663.0,866.97,696.39
2016,3,22,10,0,904.0,93.0,5.5,14.0,703.0,884.89,708.44
2016,3,22,10,15,913.5,94.5,5.55,14.0,735.0,894.63,714.53
2016,3,22,10,30,923.0,96.0,5.6,14.0,767.0,901.05,718.35
2016,3,22,10,45,932.5,95.5,5.65,14.0,792.5,901.89,718.26
2016,3,22,11,0,942.0,95.0,5.7,14.0,818.0,899.3,715.82
2016,3,22,11,15,946.0,96.0,5.75,14.0,835.0,890.19,708.75
2016,3,22,11,30,950.0,97.0,5.8,14.0,852.0,877.66,699.31
2016,3,22,11,45,952.5,97.0,5.85,14.5,860.5,859.53,684.56
2016,3,22,12,0,955.0,97.0,5.9,15.0,869.0,838.16,667.55
2016,3,22,12,15,955.0,97.0,6.0,15.0,869.0,811.74,648.35
2016,3,22,12,30,955.0,97.0,6.1,15.0,869.0,782.37,626.92
2016,3,22,12,45,950.0,98.0,6.2,15.0,860.0,747.69,601.35
2016,3,22,13,0,945.0,99.0,6.3,15.0,851.0,710.63,571.85
2016,3,22,13,15,940.5,98.5,6.4,15.0,834.5,670.31,539.3
2016,3,22,13,30,936.0,98.0,6.5,15.0,818.0,627.99,504.47
2016,3,22,13,45,928.5,97.5,6.65,15.0,793.0,582.25,466.22
2016,3,22,14,0,921.0,97.0,6.8,15.0,768.0,535.14,425.9
2016,3,22,14,15,911.5,95.5,6.85,14.5,736.5,485.14,382.85
2016,3,22,14,30,902.0,94.0,6.9,14.0,705.0,434.41,338.01
2016,3,22,14,45,887.5,92.5,7.0,14.0,666.5,381.47,289.84
2016,3,22,15,0,873.0,91.0,7.1,14.0,628.0,328.74,241.19
2016,3,22,15,15,856.0,88.5,7.05,14.0,584.0,269.07,186.92
2016,3,22,15,30,839.0,86.0,7.0,14.0,540.0,216.08,139.36
2016,3,22,15,45,815.5,83.0,7.0,14.0,491.5,163.16,95.59
2016,3,22,16,0,792.0,80.0,7.0,14.0,443.0,112.48,60.77
2016,3,22,16,15,759.5,76.0,6.9,14.0,391.0,63.3,40.54
2016,3,22,16,30,727.0,72.0,6.8,14.0,339.0,51.83,40.75
2016,3,22,16,45,680.5,66.5,6.7,14.0,286.0,44.95,34.66
2016,3,22,17,0,634.0,61.0,6.6,14.0,233.0,42.84,32.75
2016,3,22,17,15,559.5,54.0,6.55,13.5,181.0,39.35,29.53
2016,3,22,17,30,485.0,47.0,6.5,13.0,129.0,35.75,26.01
2016,3,22,17,45,360.0,35.5,6.45,13.0,84.5,27.8,18.26
2016,3,22,18,0,235.0,24.0,6.4,13.0,40.0,19.41,6.35
2016,3,22,18,15,117.5,12.0,6.35,13.0,20.0,11.44,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,37.5,11.5,4.7,12.0,14.0,27.61,0.0
2016,3,23,6,30,75.0,23.0,4.6,12.0,28.0,76.81,40.46
2016,3,23,6,45,139.5,41.5,4.5,12.5,61.5,140.65,111.1
2016,3,23,7,0,204.0,60.0,4.4,13.0,95.0,204.42,168.54
2016,3,23,7,15,239.5,79.5,4.25,13.0,134.0,256.15,214.59
2016,3,23,7,30,275.0,99.0,4.1,13.0,173.0,309.59,260.77
2016,3,23,7,45,306.0,114.5,3.95,13.5,213.5,356.17,299.45
2016,3,23,8,0,337.0,130.0,3.8,14.0,254.0,403.97,337.86
2016,3,23,8,15,431.5,132.5,3.65,14.0,315.0,497.98,413.62
