Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,30,526.0,135.0,3.5,14.0,376.0,582.82,480.03
2016,3,23,8,45,521.5,153.5,3.4,14.5,414.0,610.51,498.12
2016,3,23,9,0,517.0,172.0,3.3,15.0,452.0,635.72,514.19
2016,3,23,9,15,584.0,164.5,3.25,15.0,504.5,694.12,557.72
2016,3,23,9,30,651.0,157.0,3.2,15.0,557.0,747.66,596.19
2016,3,23,9,45,770.5,129.5,3.15,15.0,631.5,818.3,645.66
2016,3,23,10,0,890.0,102.0,3.1,15.0,706.0,886.1,691.91
2016,3,23,10,15,899.5,103.5,3.1,15.0,738.0,895.64,696.8
2016,3,23,10,30,909.0,105.0,3.1,15.0,770.0,901.89,700.02
2016,3,23,10,45,918.0,105.0,3.1,15.5,795.0,902.74,698.33
2016,3,23,11,0,927.0,105.0,3.1,16.0,820.0,900.2,694.45
2016,3,23,11,15,931.5,105.5,3.15,16.0,837.0,890.96,687.73
2016,3,23,11,30,936.0,106.0,3.2,16.0,854.0,878.35,678.81
2016,3,23,11,45,939.0,105.5,3.3,16.0,863.0,860.2,666.41
2016,3,23,12,0,942.0,105.0,3.4,16.0,872.0,838.84,651.79
2016,3,23,12,15,942.0,105.5,3.6,16.0,872.0,813.06,634.51
2016,3,23,12,30,942.0,106.0,3.8,16.0,872.0,784.36,614.98
2016,3,23,12,45,737.5,196.5,4.05,16.0,792.5,696.54,548.07
2016,3,23,13,0,533.0,287.0,4.3,16.0,713.0,614.06,483.21
2016,3,23,13,15,725.0,198.5,4.45,16.0,766.0,628.5,496.85
2016,3,23,13,30,917.0,110.0,4.6,16.0,819.0,630.31,498.95
2016,3,23,13,45,906.0,111.0,4.85,16.0,793.5,584.6,462.03
2016,3,23,14,0,895.0,112.0,5.1,16.0,768.0,537.84,423.33
2016,3,23,14,15,885.0,110.0,5.25,16.0,736.0,488.18,381.03
2016,3,23,14,30,875.0,108.0,5.4,16.0,704.0,433.49,333.68
2016,3,23,14,45,856.0,108.0,5.55,16.0,664.5,380.91,286.97
2016,3,23,15,0,837.0,108.0,5.7,16.0,625.0,329.14,240.2
2016,3,23,15,15,818.0,105.0,5.75,16.0,581.0,275.93,192.2
2016,3,23,15,30,799.0,102.0,5.8,16.0,537.0,224.08,146.4
2016,3,23,15,45,786.5,87.5,5.85,16.0,483.0,165.21,97.61
2016,3,23,16,0,774.0,73.0,5.9,16.0,429.0,107.72,56.37
2016,3,23,16,15,752.5,67.0,5.9,15.5,380.5,58.14,34.51
2016,3,23,16,30,731.0,61.0,5.9,15.0,332.0,42.82,32.56
2016,3,23,16,45,645.0,67.0,5.9,15.0,279.5,45.08,34.64
2016,3,23,17,0,559.0,73.0,5.9,15.0,227.0,52.47,41.18
2016,3,23,17,15,487.0,63.5,5.9,14.5,176.5,47.3,36.48
2016,3,23,17,30,415.0,54.0,5.9,14.0,126.0,41.91,31.34
2016,3,23,17,45,294.0,40.5,5.9,13.5,82.5,31.27,21.29
2016,3,23,18,0,173.0,27.0,5.9,13.0,39.0,21.25,8.42
2016,3,23,18,15,86.5,13.5,5.85,13.0,19.5,12.87,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,78.5,13.0,6.65,13.0,18.5,47.56,0.0
2016,3,24,6,30,157.0,26.0,6.7,13.0,37.0,134.18,83.28
2016,3,24,6,45,271.5,40.0,6.75,13.5,79.0,220.61,177.55
2016,3,24,7,0,386.0,54.0,6.8,14.0,121.0,315.9,262.73
2016,3,24,7,15,460.5,64.0,6.7,14.0,171.0,388.93,327.84
2016,3,24,7,30,535.0,74.0,6.6,14.0,221.0,466.29,394.61
2016,3,24,7,45,582.5,81.5,6.55,14.5,272.0,525.73,443.81
2016,3,24,8,0,630.0,89.0,6.5,15.0,323.0,586.43,492.31
2016,3,24,8,15,665.5,94.5,6.45,15.0,374.0,636.47,531.08
2016,3,24,8,30,701.0,100.0,6.4,15.0,425.0,686.18,568.53
2016,3,24,8,45,720.0,107.0,6.35,15.0,471.0,723.74,595.84
2016,3,24,9,0,739.0,114.0,6.3,15.0,517.0,759.47,621.42
2016,3,24,9,15,759.0,117.5,6.25,15.0,560.5,789.82,642.63
2016,3,24,9,30,779.0,121.0,6.2,15.0,604.0,814.27,659.26
2016,3,24,9,45,775.0,133.0,6.2,15.5,638.0,828.75,667.3
2016,3,24,10,0,771.0,145.0,6.2,16.0,672.0,844.13,676.11
2016,3,24,10,15,783.5,147.0,6.15,16.0,703.5,851.68,680.22
2016,3,24,10,30,796.0,149.0,6.1,16.0,735.0,860.41,685.38
2016,3,24,10,45,812.0,147.0,6.1,16.0,761.0,864.87,687.72
2016,3,24,11,0,828.0,145.0,6.1,16.0,787.0,866.11,687.85
2016,3,24,11,15,834.0,146.0,6.05,16.0,804.0,858.71,681.54
2016,3,24,11,30,840.0,147.0,6.0,16.0,821.0,848.16,673.07
2016,3,24,11,45,847.0,145.0,6.0,16.0,831.0,832.28,661.05
2016,3,24,12,0,854.0,143.0,6.0,16.0,841.0,813.32,646.85
2016,3,24,12,15,855.0,143.5,6.1,16.0,842.0,789.22,629.31
2016,3,24,12,30,856.0,144.0,6.2,16.0,843.0,762.4,609.5
2016,3,24,12,45,872.0,134.0,6.3,16.0,840.5,732.36,586.47
2016,3,24,13,0,888.0,124.0,6.4,16.0,838.0,701.31,562.12
2016,3,24,13,15,884.5,123.5,6.5,16.0,822.0,663.31,531.56
2016,3,24,13,30,881.0,123.0,6.6,16.0,806.0,623.39,498.85
2016,3,24,13,45,874.5,121.5,6.7,16.0,782.5,579.23,462.12
2016,3,24,14,0,868.0,120.0,6.8,16.0,759.0,530.83,421.22
2016,3,24,14,15,858.5,118.0,6.85,16.0,728.0,481.87,378.81
2016,3,24,14,30,849.0,116.0,6.9,16.0,697.0,432.37,334.96
2016,3,24,14,45,835.5,113.5,6.95,16.0,659.0,380.75,288.59
2016,3,24,15,0,822.0,111.0,7.0,16.0,621.0,329.45,241.85
2016,3,24,15,15,803.5,108.0,7.0,15.5,577.5,277.09,194.7
2016,3,24,15,30,785.0,105.0,7.0,15.0,534.0,226.06,149.55
2016,3,24,15,45,747.5,105.0,7.0,15.0,484.0,170.89,104.42
2016,3,24,16,0,710.0,105.0,7.0,15.0,434.0,124.53,72.58
2016,3,24,16,15,674.0,99.0,7.0,15.0,383.0,77.66,50.71
2016,3,24,16,30,638.0,93.0,7.0,15.0,332.0,62.36,49.9
2016,3,24,16,45,593.0,84.5,7.0,15.0,280.0,58.69,46.73
2016,3,24,17,0,548.0,76.0,7.0,15.0,228.0,54.81,43.26
2016,3,24,17,15,474.0,66.0,6.95,14.5,177.5,49.31,38.28
2016,3,24,17,30,400.0,56.0,6.9,14.0,127.0,43.56,32.82
2016,3,24,17,45,287.5,41.5,6.9,14.0,83.5,32.0,21.93
2016,3,24,18,0,175.0,27.0,6.9,14.0,40.0,21.2,9.09
2016,3,24,18,15,87.5,13.5,6.85,13.5,20.0,12.87,0.0
2016,3,24,18,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,25,6,15,28.5,13.5,6.85,12.0,16.0,25.76,0.0
2016,3,25,6,30,57.0,27.0,6.9,12.0,32.0,67.69,42.66
2016,3,25,6,45,112.5,47.5,7.0,12.5,65.0,135.44,107.85
2016,3,25,7,0,168.0,68.0,7.1,13.0,98.0,195.92,162.15
2016,3,25,7,15,200.5,89.0,7.15,13.0,136.5,246.28,207.14
2016,3,25,7,30,233.0,110.0,7.2,13.0,175.0,298.16,252.46
2016,3,25,7,45,269.5,125.0,7.25,13.5,215.0,346.3,293.29
2016,3,25,8,0,306.0,140.0,7.3,14.0,255.0,396.23,334.58
2016,3,25,8,15,386.5,146.5,7.35,14.0,313.0,483.85,407.16
2016,3,25,8,30,467.0,153.0,7.4,14.0,371.0,561.98,470.85
2016,3,25,8,45,625.0,129.5,7.45,14.5,454.0,676.29,562.68
2016,3,25,9,0,783.0,106.0,7.5,15.0,537.0,785.35,645.18
2016,3,25,9,15,801.0,109.0,7.5,15.0,580.5,814.52,665.56
2016,3,25,9,30,819.0,112.0,7.5,15.0,624.0,841.22,684.23
2016,3,25,9,45,835.0,113.5,7.5,15.0,662.0,861.81,698.26
2016,3,25,10,0,851.0,115.0,7.5,15.0,700.0,879.5,710.16
2016,3,25,10,15,860.5,116.5,7.45,15.0,731.5,888.46,715.4
2016,3,25,10,30,870.0,118.0,7.4,15.0,763.0,888.0,713.73
2016,3,25,10,45,878.0,118.5,7.35,15.5,787.0,888.47,711.59
2016,3,25,11,0,886.0,119.0,7.3,16.0,811.0,885.67,707.17
2016,3,25,11,15,890.5,120.0,7.25,16.0,827.5,877.12,699.99
2016,3,25,11,30,895.0,121.0,7.2,16.0,844.0,865.34,690.56
2016,3,25,11,45,897.5,121.5,7.2,16.0,852.0,848.24,677.48
2016,3,25,12,0,900.0,122.0,7.2,16.0,860.0,828.06,662.22
2016,3,25,12,15,900.0,122.0,7.2,16.0,860.0,802.53,643.0
2016,3,25,12,30,900.0,122.0,7.2,16.0,860.0,774.24,621.75
2016,3,25,12,45,904.0,118.0,7.25,16.0,853.5,742.41,597.52
2016,3,25,13,0,908.0,114.0,7.3,16.0,847.0,707.89,569.89
2016,3,25,13,15,904.0,113.0,7.4,16.0,830.5,668.48,537.97
2016,3,25,13,30,900.0,112.0,7.5,16.0,814.0,627.15,503.9
2016,3,25,13,45,894.0,110.5,7.6,16.0,790.0,582.55,466.52
2016,3,25,14,0,888.0,109.0,7.7,16.0,766.0,536.58,427.15
2016,3,25,14,15,878.5,107.0,7.75,16.0,734.5,487.43,384.29
2016,3,25,14,30,869.0,105.0,7.8,16.0,703.0,437.63,339.92
2016,3,25,14,45,857.0,102.5,7.9,16.0,665.0,381.08,289.37
2016,3,25,15,0,845.0,100.0,8.0,16.0,627.0,329.17,241.76
2016,3,25,15,15,827.0,97.5,8.05,15.5,583.5,276.16,193.69
2016,3,25,15,30,809.0,95.0,8.1,15.0,540.0,224.36,147.5
2016,3,25,15,45,783.0,92.0,8.2,15.0,491.5,172.54,104.27
2016,3,25,16,0,757.0,89.0,8.3,15.0,443.0,123.29,69.33
2016,3,25,16,15,723.0,85.0,8.35,14.5,391.5,70.18,42.56
2016,3,25,16,30,689.0,81.0,8.4,14.0,340.0,53.05,41.8
2016,3,25,16,45,632.5,76.5,8.45,14.0,286.5,52.13,41.07
2016,3,25,17,0,576.0,72.0,8.5,14.0,233.0,51.27,40.28
2016,3,25,17,15,501.5,63.0,8.5,13.5,182.0,46.5,35.93
2016,3,25,17,30,427.0,54.0,8.5,13.0,131.0,41.51,31.18
2016,3,25,17,45,300.5,41.5,8.5,13.0,86.5,31.95,22.04
2016,3,25,18,0,174.0,29.0,8.5,13.0,42.0,22.78,10.9
2016,3,25,18,15,87.0,14.5,8.45,13.0,21.0,13.82,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,139.5,13.0,5.05,13.0,24.0,76.06,0.0
2016,3,26,6,30,279.0,26.0,5.1,13.0,48.0,201.89,143.72
2016,3,26,6,45,391.0,36.0,5.2,13.5,93.5,285.38,232.09
2016,3,26,7,0,503.0,46.0,5.3,14.0,139.0,378.64,315.2
2016,3,26,7,15,570.0,53.0,5.3,14.0,190.0,447.98,376.63
2016,3,26,7,30,637.0,60.0,5.3,14.0,241.0,521.09,438.89
2016,3,26,7,45,680.5,65.0,5.3,14.5,293.5,574.76,482.08
2016,3,26,8,0,724.0,70.0,5.3,15.0,346.0,633.18,526.5
2016,3,26,8,15,754.5,73.5,5.3,15.0,396.5,680.18,561.69
2016,3,26,8,30,785.0,77.0,5.3,15.0,447.0,726.34,595.53
2016,3,26,8,45,807.5,79.5,5.3,15.5,495.0,763.61,620.84
2016,3,26,9,0,830.0,82.0,5.3,16.0,543.0,799.03,644.37
2016,3,26,9,15,846.0,84.5,5.3,16.0,586.0,820.29,658.32
2016,3,26,9,30,862.0,87.0,5.3,16.0,629.0,845.6,675.34
2016,3,26,9,45,872.5,89.5,5.3,16.0,666.0,863.39,686.79
2016,3,26,10,0,883.0,92.0,5.3,16.0,703.0,878.14,696.12
2016,3,26,10,15,891.5,93.0,5.3,16.0,734.0,886.32,700.77
2016,3,26,10,30,900.0,94.0,5.3,16.0,765.0,891.26,703.25
2016,3,26,10,45,903.0,97.0,5.3,16.5,787.5,890.25,700.22
2016,3,26,11,0,906.0,100.0,5.3,17.0,810.0,885.88,694.95
2016,3,26,11,15,909.5,100.5,5.35,17.0,826.0,876.0,687.5
2016,3,26,11,30,913.0,101.0,5.4,17.0,842.0,862.86,677.83
2016,3,26,11,45,914.5,101.5,5.5,17.0,849.5,844.88,665.01
2016,3,26,12,0,916.0,102.0,5.6,17.0,857.0,823.82,649.98
2016,3,26,12,15,915.5,102.0,5.7,17.0,857.0,797.75,631.27
2016,3,26,12,30,915.0,102.0,5.8,17.0,857.0,768.9,610.46
2016,3,26,12,45,906.5,105.0,5.95,17.0,846.5,734.62,585.68
2016,3,26,13,0,898.0,108.0,6.1,17.0,836.0,698.27,557.37
2016,3,26,13,15,893.5,107.5,6.2,17.0,819.5,659.42,526.4
2016,3,26,13,30,889.0,107.0,6.3,17.0,803.0,618.7,493.32
2016,3,26,13,45,874.0,109.5,6.4,17.0,777.0,573.22,455.72
2016,3,26,14,0,859.0,112.0,6.5,17.0,751.0,527.08,416.76
2016,3,26,14,15,849.0,110.5,6.6,16.5,719.5,479.41,376.43
2016,3,26,14,30,839.0,109.0,6.7,16.0,688.0,426.77,331.08
2016,3,26,14,45,817.0,110.0,6.8,16.0,649.0,375.63,285.37
2016,3,26,15,0,795.0,111.0,6.9,16.0,610.0,325.64,240.04
2016,3,26,15,15,776.0,108.0,6.9,16.0,567.0,274.5,193.66
2016,3,26,15,30,757.0,105.0,6.9,16.0,524.0,224.76,149.37
2016,3,26,15,45,665.5,116.0,6.9,16.0,460.5,172.13,108.52
2016,3,26,16,0,574.0,127.0,6.9,16.0,397.0,134.53,84.98
2016,3,26,16,15,479.5,128.0,6.8,15.5,336.0,99.16,69.81
2016,3,26,16,30,385.0,129.0,6.7,15.0,275.0,88.57,73.05
2016,3,26,16,45,338.5,116.5,6.65,15.0,231.0,81.99,67.38
2016,3,26,17,0,292.0,104.0,6.6,15.0,187.0,79.38,65.06
2016,3,26,17,15,247.0,85.5,6.5,14.5,145.5,66.44,53.49
2016,3,26,17,30,202.0,67.0,6.4,14.0,104.0,53.0,41.21
2016,3,26,17,45,135.0,48.0,6.3,14.0,69.0,38.68,27.83
2016,3,26,18,0,68.0,29.0,6.2,14.0,34.0,23.88,12.21
2016,3,26,18,15,34.0,14.5,6.1,14.0,17.0,13.82,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,7.5,5.2,13.0,7.5,7.15,0.0
2016,3,27,6,30,0.0,15.0,5.2,13.0,15.0,13.9,4.97
2016,3,27,6,45,0.0,29.0,5.2,13.5,29.0,26.92,16.84
2016,3,27,7,0,0.0,43.0,5.2,14.0,43.0,39.96,28.27
2016,3,27,7,15,0.0,59.0,5.1,14.0,59.0,55.95,42.18
2016,3,27,7,30,0.0,75.0,5.0,14.0,75.0,71.86,55.86
2016,3,27,7,45,0.0,91.5,4.95,14.0,91.5,88.18,69.68
2016,3,27,8,0,0.0,108.0,4.9,14.0,108.0,104.38,83.21
2016,3,27,8,15,7.0,139.5,4.9,14.0,143.0,142.09,114.8
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,179.99,146.11
2016,3,27,8,45,30.0,200.5,4.95,14.5,216.5,234.48,190.56
2016,3,27,9,0,46.0,230.0,5.0,15.0,255.0,278.95,226.08
2016,3,27,9,15,82.5,260.5,5.2,15.0,311.0,341.87,277.11
2016,3,27,9,30,119.0,291.0,5.4,15.0,367.0,417.38,337.2
2016,3,27,9,45,126.5,310.5,5.65,15.0,395.0,442.48,356.35
2016,3,27,10,0,134.0,330.0,5.9,15.0,423.0,466.84,375.01
2016,3,27,10,15,140.5,346.0,6.05,15.0,447.5,485.69,389.21
2016,3,27,10,30,147.0,362.0,6.2,15.0,472.0,503.67,402.74
2016,3,27,10,45,231.0,363.0,6.4,15.0,542.0,572.33,458.01
2016,3,27,11,0,315.0,364.0,6.6,15.0,612.0,647.88,517.53
2016,3,27,11,15,274.0,381.0,6.65,15.0,600.5,620.93,494.92
2016,3,27,11,30,233.0,398.0,6.7,15.0,589.0,586.82,467.28
2016,3,27,11,45,225.0,403.5,6.75,15.0,589.0,576.23,458.64
2016,3,27,12,0,217.0,409.0,6.8,15.0,589.0,565.04,449.5
2016,3,27,12,15,181.5,410.0,6.85,15.0,561.0,528.2,420.02
2016,3,27,12,30,146.0,411.0,6.9,15.0,533.0,492.69,391.58
2016,3,27,12,45,200.5,402.5,7.0,15.0,567.5,513.29,408.79
2016,3,27,13,0,255.0,394.0,7.1,15.0,602.0,529.68,422.3
2016,3,27,13,15,258.0,384.5,7.2,15.0,591.0,507.65,404.94
2016,3,27,13,30,261.0,375.0,7.3,15.0,580.0,485.03,387.02
2016,3,27,13,45,388.5,320.0,7.45,15.0,615.0,491.39,392.82
2016,3,27,14,0,516.0,265.0,7.6,15.0,650.0,483.87,386.24
2016,3,27,14,15,468.0,273.0,7.7,14.5,611.5,439.91,350.0
2016,3,27,14,30,420.0,281.0,7.8,14.0,573.0,399.56,316.49
2016,3,27,14,45,626.5,198.0,7.95,14.0,606.5,379.76,294.83
2016,3,27,15,0,833.0,115.0,8.1,14.0,640.0,342.45,255.19
2016,3,27,15,15,815.0,111.5,8.15,14.0,596.0,289.06,206.23
2016,3,27,15,30,797.0,108.0,8.2,14.0,552.0,236.96,159.26
2016,3,27,15,45,743.0,102.0,8.3,14.0,487.0,173.88,107.45
2016,3,27,16,0,689.0,96.0,8.4,14.0,422.0,121.58,69.95
2016,3,27,16,15,517.0,116.0,8.4,13.5,345.0,93.18,63.85
2016,3,27,16,30,345.0,136.0,8.4,13.0,268.0,100.28,84.04
2016,3,27,16,45,295.0,124.5,8.4,13.0,225.5,93.02,77.73
2016,3,27,17,0,245.0,113.0,8.4,13.0,183.0,85.42,70.97
2016,3,27,17,15,209.5,92.5,8.4,13.0,143.5,71.28,58.14
2016,3,27,17,30,174.0,72.0,8.4,13.0,104.0,56.56,44.56
2016,3,27,17,45,113.5,51.0,8.45,13.0,69.5,40.89,29.93
2016,3,27,18,0,53.0,30.0,8.5,13.0,35.0,25.76,14.17
2016,3,27,18,15,26.5,15.0,8.55,13.0,17.5,14.3,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,11.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,3,28,6,15,132.0,16.0,10.1,11.0,28.0,95.13,0.0
2016,3,28,6,30,264.0,32.0,10.1,11.0,56.0,202.78,154.63
2016,3,28,6,45,385.5,43.0,10.1,11.5,104.0,293.91,244.04
2016,3,28,7,0,507.0,54.0,10.1,12.0,152.0,395.02,335.17
2016,3,28,7,15,321.0,86.5,10.0,12.0,155.5,332.36,283.55
2016,3,28,7,30,135.0,119.0,9.9,12.0,159.0,234.52,198.39
2016,3,28,7,45,150.5,140.0,9.85,12.0,192.5,271.95,230.62
2016,3,28,8,0,166.0,161.0,9.8,12.0,226.0,309.73,262.44
2016,3,28,8,15,91.0,167.5,9.7,12.0,204.0,248.32,208.23
2016,3,28,8,30,16.0,174.0,9.6,12.0,182.0,184.69,151.66
2016,3,28,8,45,119.5,211.5,9.55,12.0,278.5,332.67,277.95
2016,3,28,9,0,223.0,249.0,9.5,12.0,375.0,461.51,385.56
2016,3,28,9,15,553.0,172.5,9.45,12.0,517.5,681.67,571.38
2016,3,28,9,30,883.0,96.0,9.4,12.0,660.0,880.11,727.54
2016,3,28,9,45,894.0,98.5,9.35,12.5,698.0,898.3,737.97
2016,3,28,10,0,905.0,101.0,9.3,13.0,736.0,913.38,746.55
2016,3,28,10,15,914.0,102.5,9.25,13.0,768.0,922.36,751.95
2016,3,28,10,30,923.0,104.0,9.2,13.0,800.0,928.0,754.95
2016,3,28,10,45,668.5,218.5,9.2,13.0,731.0,828.06,676.43
2016,3,28,11,0,414.0,333.0,9.2,13.0,662.0,710.26,576.86
2016,3,28,11,15,677.5,221.5,9.2,13.0,771.0,815.31,665.57
2016,3,28,11,30,941.0,110.0,9.2,13.0,880.0,900.63,731.45
2016,3,28,11,45,941.5,111.0,9.25,13.0,888.0,881.53,716.37
2016,3,28,12,0,942.0,112.0,9.3,13.0,896.0,859.28,699.28
2016,3,28,12,15,756.5,203.0,9.3,13.0,832.5,781.54,637.67
2016,3,28,12,30,571.0,294.0,9.3,13.0,769.0,702.15,570.65
2016,3,28,12,45,740.5,210.0,9.3,13.0,819.5,721.06,588.59
2016,3,28,13,0,910.0,126.0,9.3,13.0,870.0,727.29,595.49
2016,3,28,13,15,637.5,238.5,9.3,13.0,755.0,618.56,503.85
2016,3,28,13,30,365.0,351.0,9.3,13.0,640.0,526.48,425.72
2016,3,28,13,45,626.0,236.0,9.35,13.0,713.5,548.06,444.66
2016,3,28,14,0,887.0,121.0,9.4,13.0,787.0,553.13,447.37
2016,3,28,14,15,729.0,171.0,9.4,13.0,703.0,473.75,379.95
2016,3,28,14,30,571.0,221.0,9.4,13.0,619.0,413.19,328.4
2016,3,28,14,45,703.5,167.0,9.45,13.0,631.0,382.66,297.95
2016,3,28,15,0,836.0,113.0,9.5,13.0,643.0,343.78,257.95
2016,3,28,15,15,817.0,110.0,9.4,13.0,598.5,290.38,208.58
2016,3,28,15,30,798.0,107.0,9.3,13.0,554.0,238.36,161.31
2016,3,28,15,45,665.5,124.0,9.25,13.0,474.5,181.9,118.04
2016,3,28,16,0,533.0,141.0,9.2,13.0,395.0,145.59,96.34
2016,3,28,16,15,382.5,147.0,9.05,12.5,318.5,112.32,82.32
2016,3,28,16,30,232.0,153.0,8.9,12.0,242.0,111.01,93.9
2016,3,28,16,45,402.0,115.5,8.8,12.0,242.5,81.14,67.4
2016,3,28,17,0,572.0,78.0,8.7,12.0,243.0,55.75,44.65
2016,3,28,17,15,497.0,68.5,8.55,12.0,191.0,50.77,40.03
2016,3,28,17,30,422.0,59.0,8.4,12.0,139.0,45.55,35.0
2016,3,28,17,45,306.0,46.0,8.3,12.0,94.0,35.34,25.28
2016,3,28,18,0,190.0,33.0,8.2,12.0,49.0,25.89,14.77
2016,3,28,18,15,95.0,16.5,8.05,12.0,24.5,15.73,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,111.5,18.0,4.35,12.0,28.5,90.27,0.0
2016,3,29,6,30,223.0,36.0,4.2,12.0,57.0,187.49,143.85
2016,3,29,6,45,340.0,48.0,4.05,12.0,104.0,273.82,225.27
2016,3,29,7,0,457.0,60.0,3.9,12.0,151.0,373.92,313.1
2016,3,29,7,15,527.0,68.0,3.7,12.0,203.5,446.04,375.46
2016,3,29,7,30,597.0,76.0,3.5,12.0,256.0,521.8,438.34
2016,3,29,7,45,655.0,79.5,3.3,12.5,311.0,586.66,489.28
2016,3,29,8,0,713.0,83.0,3.1,13.0,366.0,653.19,538.05
2016,3,29,8,15,745.0,87.5,2.95,13.0,418.0,698.31,569.88
2016,3,29,8,30,777.0,92.0,2.8,13.0,470.0,746.82,603.45
2016,3,29,8,45,806.5,93.0,2.65,13.5,520.0,788.0,629.53
2016,3,29,9,0,836.0,94.0,2.5,14.0,570.0,827.51,653.73
2016,3,29,9,15,853.0,96.5,2.35,14.0,614.0,856.12,670.8
2016,3,29,9,30,870.0,99.0,2.2,14.0,658.0,875.26,681.01
2016,3,29,9,45,886.0,99.5,2.05,14.0,697.0,895.4,691.86
2016,3,29,10,0,902.0,100.0,1.9,14.0,736.0,912.59,700.48
2016,3,29,10,15,911.5,101.5,1.7,14.0,768.0,921.99,703.07
2016,3,29,10,30,921.0,103.0,1.5,14.0,800.0,928.05,703.31
2016,3,29,10,45,928.5,103.0,1.3,14.5,824.5,927.36,697.62
2016,3,29,11,0,936.0,103.0,1.1,15.0,849.0,923.25,689.65
2016,3,29,11,15,940.5,104.0,1.2,15.0,865.5,914.15,684.74
2016,3,29,11,30,945.0,105.0,1.3,15.0,882.0,901.65,677.62
2016,3,29,11,45,947.0,105.0,1.4,15.0,890.5,882.74,666.21
2016,3,29,12,0,949.0,105.0,1.5,15.0,899.0,860.63,652.61
2016,3,29,12,15,949.0,105.0,1.75,15.0,898.5,833.89,637.34
2016,3,29,12,30,949.0,105.0,2.0,15.0,898.0,804.25,619.48
2016,3,29,12,45,947.5,104.5,2.3,15.0,889.5,770.31,598.36
2016,3,29,13,0,946.0,104.0,2.6,15.0,881.0,733.85,573.65
2016,3,29,13,15,941.5,103.0,2.85,15.0,863.5,692.67,543.45
2016,3,29,13,30,937.0,102.0,3.1,15.0,846.0,649.53,510.72
2016,3,29,13,45,930.0,101.5,3.35,15.0,821.0,603.68,474.78
2016,3,29,14,0,923.0,101.0,3.6,15.0,796.0,556.44,436.53
2016,3,29,14,15,914.0,99.0,3.75,15.0,764.0,505.85,394.24
2016,3,29,14,30,905.0,97.0,3.9,15.0,732.0,454.53,350.1
2016,3,29,14,45,890.5,96.0,4.1,15.0,692.5,401.54,303.56
2016,3,29,15,0,876.0,95.0,4.3,15.0,653.0,348.79,256.31
2016,3,29,15,15,859.5,92.5,4.4,14.5,608.5,288.75,203.1
2016,3,29,15,30,843.0,90.0,4.5,14.0,564.0,235.41,155.59
2016,3,29,15,45,818.0,87.5,4.6,14.0,514.5,182.1,110.5
2016,3,29,16,0,793.0,85.0,4.7,14.0,465.0,131.22,72.95
2016,3,29,16,15,761.5,80.5,4.7,14.0,412.5,81.16,46.64
2016,3,29,16,30,730.0,76.0,4.7,14.0,360.0,54.03,42.66
2016,3,29,16,45,684.0,71.0,4.7,14.0,306.0,47.37,36.82
2016,3,29,17,0,638.0,66.0,4.7,14.0,252.0,45.82,35.45
2016,3,29,17,15,569.5,58.5,4.65,13.5,199.5,42.09,32.08
2016,3,29,17,30,501.0,51.0,4.6,13.0,147.0,38.2,28.38
2016,3,29,17,45,390.0,40.0,4.55,12.5,100.5,30.89,21.41
2016,3,29,18,0,279.0,29.0,4.5,12.0,54.0,23.19,12.96
2016,3,29,18,15,139.5,14.5,4.5,12.0,27.0,13.82,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,119.0,18.0,2.4,11.0,30.0,95.07,6.47
2016,3,30,6,30,238.0,36.0,2.4,11.0,60.0,195.36,152.28
2016,3,30,6,45,342.0,48.5,2.4,11.5,106.5,276.59,227.64
2016,3,30,7,0,446.0,61.0,2.4,12.0,153.0,370.37,308.84
2016,3,30,7,15,514.0,70.0,2.4,12.0,204.5,442.16,370.14
2016,3,30,7,30,582.0,79.0,2.4,12.0,256.0,517.54,432.05
2016,3,30,7,45,391.5,124.0,2.4,12.0,253.0,449.12,374.4
2016,3,30,8,0,201.0,169.0,2.4,12.0,250.0,346.48,288.01
2016,3,30,8,15,215.5,188.0,2.45,12.0,285.0,382.13,316.78
2016,3,30,8,30,230.0,207.0,2.5,12.0,320.0,430.66,354.4
2016,3,30,8,45,226.5,230.5,2.65,12.5,351.0,443.72,362.94
2016,3,30,9,0,223.0,254.0,2.8,13.0,382.0,468.35,380.34
2016,3,30,9,15,300.0,259.0,2.9,13.0,445.0,552.56,446.09
2016,3,30,9,30,377.0,264.0,3.0,13.0,508.0,624.93,501.44
2016,3,30,9,45,617.0,190.0,3.15,13.0,616.0,772.54,616.24
2016,3,30,10,0,857.0,116.0,3.3,13.0,724.0,900.15,707.39
2016,3,30,10,15,679.5,196.5,3.45,13.0,691.5,832.24,657.29
2016,3,30,10,30,502.0,277.0,3.6,13.0,659.0,749.96,592.96
2016,3,30,10,45,697.0,198.5,3.75,13.5,747.0,836.7,660.18
2016,3,30,11,0,892.0,120.0,3.9,14.0,835.0,905.32,707.59
2016,3,30,11,15,896.0,121.0,3.95,14.0,851.0,896.04,700.12
2016,3,30,11,30,900.0,122.0,4.0,14.0,867.0,883.51,691.07
2016,3,30,11,45,903.5,121.5,4.1,14.0,875.0,865.92,678.74
2016,3,30,12,0,907.0,121.0,4.2,14.0,883.0,845.23,664.25
2016,3,30,12,15,907.0,121.0,4.25,14.0,882.5,819.31,645.85
2016,3,30,12,30,907.0,121.0,4.3,14.0,882.0,790.62,625.5
2016,3,30,12,45,909.0,118.5,4.35,14.0,874.5,758.43,602.49
2016,3,30,13,0,911.0,116.0,4.4,14.0,867.0,723.65,576.02
2016,3,30,13,15,907.0,115.0,4.45,14.0,850.5,683.92,544.96
2016,3,30,13,30,903.0,114.0,4.5,14.0,834.0,642.29,511.76
2016,3,30,13,45,896.5,112.5,4.55,14.0,809.5,597.11,475.05
2016,3,30,14,0,890.0,111.0,4.6,14.0,785.0,550.61,436.36
2016,3,30,14,15,881.0,109.0,4.65,14.0,753.0,501.43,394.53
2016,3,30,14,30,872.0,107.0,4.7,14.0,721.0,451.57,351.06
2016,3,30,14,45,859.5,105.0,4.8,14.0,683.0,394.94,301.32
2016,3,30,15,0,847.0,103.0,4.9,14.0,645.0,343.01,254.29
2016,3,30,15,15,829.5,100.0,4.95,14.0,601.0,289.41,205.61
2016,3,30,15,30,812.0,97.0,5.0,14.0,557.0,237.0,158.49
2016,3,30,15,45,788.5,93.5,5.1,14.0,508.0,184.72,114.05
2016,3,30,16,0,765.0,90.0,5.2,14.0,459.0,134.74,76.69
2016,3,30,16,15,733.0,85.5,5.25,13.5,407.5,86.16,50.59
2016,3,30,16,30,701.0,81.0,5.3,13.0,356.0,52.26,41.24
2016,3,30,16,45,655.0,75.5,5.35,13.0,303.0,50.57,39.83
2016,3,30,17,0,609.0,70.0,5.4,13.0,250.0,48.81,38.27
2016,3,30,17,15,540.5,62.0,5.35,12.5,198.0,44.82,34.67
2016,3,30,17,30,472.0,54.0,5.3,12.0,146.0,40.65,30.71
2016,3,30,17,45,362.5,42.5,5.3,12.0,100.0,33.0,23.35
2016,3,30,18,0,253.0,31.0,5.3,12.0,54.0,24.93,14.64
2016,3,30,18,15,126.5,15.5,5.25,12.0,27.0,12.23,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,9.0,2.05,12.0,9.0,8.33,0.0
2016,3,31,6,30,0.0,18.0,2.0,12.0,18.0,16.69,7.98
2016,3,31,6,45,0.0,30.5,2.0,12.0,30.5,28.31,18.39
2016,3,31,7,0,0.0,43.0,2.0,12.0,43.0,39.95,28.7
2016,3,31,7,15,0.0,57.0,2.0,12.0,57.0,53.17,40.25
2016,3,31,7,30,0.0,71.0,2.0,12.0,71.0,66.94,52.1
2016,3,31,7,45,0.0,85.5,2.0,12.5,85.5,81.17,64.04
2016,3,31,8,0,0.0,100.0,2.0,13.0,100.0,95.34,75.69
2016,3,31,8,15,5.5,136.5,2.0,13.0,139.5,137.02,110.5
2016,3,31,8,30,11.0,173.0,2.0,13.0,179.0,179.06,144.93
2016,3,31,8,45,38.5,210.5,2.0,13.0,232.5,252.35,204.85
2016,3,31,9,0,66.0,248.0,2.0,13.0,286.0,316.1,255.65
2016,3,31,9,15,132.0,274.5,2.1,13.0,358.0,413.2,332.8
2016,3,31,9,30,198.0,301.0,2.2,13.0,430.0,498.36,398.74
2016,3,31,9,45,372.0,268.5,2.3,13.5,528.0,625.98,497.64
2016,3,31,10,0,546.0,236.0,2.4,14.0,626.0,755.85,594.05
2016,3,31,10,15,729.0,169.0,2.5,14.0,713.0,849.06,661.76
2016,3,31,10,30,912.0,102.0,2.6,14.0,800.0,924.62,713.58
2016,3,31,10,45,919.5,102.0,2.75,14.0,824.0,923.92,712.74
2016,3,31,11,0,927.0,102.0,2.9,14.0,848.0,919.83,710.37
2016,3,31,11,15,931.0,103.0,2.95,14.0,864.5,910.35,703.58
2016,3,31,11,30,935.0,104.0,3.0,14.0,881.0,897.52,694.61
2016,3,31,11,45,938.0,103.5,3.15,14.5,889.0,879.05,681.2
2016,3,31,12,0,941.0,103.0,3.3,15.0,897.0,857.41,665.58
2016,3,31,12,15,941.0,103.0,3.5,15.0,896.5,830.82,647.91
2016,3,31,12,30,941.0,103.0,3.7,15.0,896.0,801.37,628.01
2016,3,31,12,45,943.0,100.5,3.95,15.0,888.5,768.28,605.45
2016,3,31,13,0,945.0,98.0,4.2,15.0,881.0,732.49,579.95
2016,3,31,13,15,941.0,97.5,4.4,15.0,864.0,692.13,549.38
2016,3,31,13,30,937.0,97.0,4.6,15.0,847.0,649.77,516.37
2016,3,31,13,45,930.5,96.0,4.85,15.0,822.0,603.76,479.7
2016,3,31,14,0,924.0,95.0,5.1,15.0,797.0,556.35,440.73
2016,3,31,14,15,915.5,93.5,5.2,15.0,765.5,506.4,398.2
2016,3,31,14,30,907.0,92.0,5.3,15.0,734.0,455.66,353.88
2016,3,31,14,45,895.0,90.5,5.4,15.0,695.5,403.08,307.0
2016,3,31,15,0,883.0,89.0,5.5,15.0,657.0,350.5,259.2
2016,3,31,15,15,867.5,86.5,5.55,14.5,613.0,296.44,210.24
2016,3,31,15,30,852.0,84.0,5.6,14.0,569.0,243.2,162.36
2016,3,31,15,45,519.5,146.0,5.7,14.0,434.0,184.0,125.38
2016,3,31,16,0,187.0,208.0,5.8,14.0,299.0,179.31,137.25
2016,3,31,16,15,190.0,184.0,5.8,14.0,267.5,148.17,114.86
2016,3,31,16,30,193.0,160.0,5.8,14.0,236.0,122.34,102.98
2016,3,31,16,45,179.0,139.0,5.85,14.0,201.5,107.97,90.57
2016,3,31,17,0,165.0,118.0,5.9,14.0,167.0,93.12,77.5
2016,3,31,17,15,348.5,84.0,5.8,13.5,161.0,61.55,49.43
2016,3,31,17,30,532.0,50.0,5.7,13.0,155.0,37.07,27.41
2016,3,31,17,45,423.0,40.0,5.65,13.0,107.5,30.63,21.21
2016,3,31,18,0,314.0,30.0,5.6,13.0,60.0,23.86,13.92
2016,3,31,18,15,157.0,15.0,5.45,12.5,30.0,11.82,0.0
2016,3,31,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,13.0,3.75,12.0,13.0,12.05,0.11
2016,4,1,6,30,0.0,26.0,3.7,12.0,26.0,24.14,14.18
2016,4,1,6,45,0.0,43.5,3.7,12.0,43.5,41.69,29.74
2016,4,1,7,0,0.0,61.0,3.7,12.0,61.0,59.55,45.45
2016,4,1,7,15,0.0,80.0,3.65,12.0,80.0,78.81,62.18
2016,4,1,7,30,0.0,99.0,3.6,12.0,99.0,97.79,78.42
2016,4,1,7,45,1.0,118.0,3.55,12.5,118.5,117.29,94.68
2016,4,1,8,0,2.0,137.0,3.5,13.0,138.0,136.72,110.56
2016,4,1,8,15,6.5,156.0,3.5,13.0,159.5,158.83,128.77
2016,4,1,8,30,11.0,175.0,3.5,13.0,181.0,181.06,146.86
2016,4,1,8,45,41.0,213.5,3.5,13.0,237.0,257.75,210.08
2016,4,1,9,0,71.0,252.0,3.5,13.0,293.0,324.89,264.16
2016,4,1,9,15,122.0,278.5,3.45,13.0,356.0,409.3,331.44
2016,4,1,9,30,173.0,305.0,3.4,13.0,419.0,481.33,387.6
2016,4,1,9,45,219.5,318.0,3.4,13.5,470.5,534.18,427.42
2016,4,1,10,0,266.0,331.0,3.4,14.0,522.0,598.68,475.11
2016,4,1,10,15,304.5,337.0,3.35,14.0,564.5,635.08,501.85
2016,4,1,10,30,343.0,343.0,3.3,14.0,607.0,670.18,527.48
2016,4,1,10,45,635.0,223.0,3.3,14.0,730.0,811.05,637.5
2016,4,1,11,0,927.0,103.0,3.3,14.0,853.0,923.51,716.7
2016,4,1,11,15,930.5,104.0,3.25,14.0,869.0,913.54,707.79
2016,4,1,11,30,934.0,105.0,3.2,14.0,885.0,900.23,697.74
2016,4,1,11,45,937.0,104.5,3.2,14.0,892.5,881.73,684.52
2016,4,1,12,0,940.0,104.0,3.2,14.0,900.0,860.06,669.17
2016,4,1,12,15,940.0,104.0,3.25,14.0,899.5,833.44,650.66
2016,4,1,12,30,940.0,104.0,3.3,14.0,899.0,803.97,630.09
2016,4,1,12,45,938.5,103.0,3.35,14.5,890.5,769.77,604.88
2016,4,1,13,0,937.0,102.0,3.4,15.0,882.0,733.1,577.22
2016,4,1,13,15,933.5,101.5,3.5,15.0,865.0,693.28,546.82
2016,4,1,13,30,930.0,101.0,3.6,15.0,848.0,651.44,514.16
2016,4,1,13,45,924.5,99.0,3.75,15.0,823.5,605.34,477.57
2016,4,1,14,0,919.0,97.0,3.9,15.0,799.0,557.79,438.79
2016,4,1,14,15,910.5,96.0,4.05,15.0,767.0,508.45,397.43
2016,4,1,14,30,902.0,95.0,4.2,15.0,735.0,458.33,354.28
2016,4,1,14,45,890.0,93.0,4.4,15.0,696.5,405.53,307.99
2016,4,1,15,0,878.0,91.0,4.6,15.0,658.0,352.76,260.6
2016,4,1,15,15,862.0,88.5,4.7,14.5,614.0,298.78,212.09
2016,4,1,15,30,846.0,86.0,4.8,14.0,570.0,239.22,159.28
2016,4,1,15,45,823.5,83.5,4.95,14.0,521.0,186.04,113.62
2016,4,1,16,0,801.0,81.0,5.1,14.0,472.0,135.0,74.75
2016,4,1,16,15,771.5,77.0,5.1,14.0,420.0,84.83,46.48
2016,4,1,16,30,742.0,73.0,5.1,14.0,368.0,51.19,40.1
2016,4,1,16,45,698.0,68.5,5.2,14.0,314.5,49.72,38.9
2016,4,1,17,0,654.0,64.0,5.3,14.0,261.0,43.85,33.69
2016,4,1,17,15,590.5,57.0,5.2,13.5,208.5,40.46,30.65
2016,4,1,17,30,527.0,50.0,5.1,13.0,156.0,36.91,27.3
2016,4,1,17,45,422.0,40.5,5.05,13.0,108.5,30.93,21.52
2016,4,1,18,0,317.0,31.0,5.0,13.0,61.0,24.66,14.77
2016,4,1,18,15,158.5,15.5,4.9,12.5,30.5,12.19,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,133.0,20.5,2.05,11.0,36.0,110.27,58.46
2016,4,2,6,30,266.0,41.0,2.0,11.0,72.0,218.76,174.98
2016,4,2,6,45,343.5,56.5,1.95,11.0,118.0,291.76,241.47
2016,4,2,7,0,421.0,72.0,1.9,11.0,164.0,370.94,310.28
2016,4,2,7,15,484.0,82.0,1.8,11.0,215.5,442.17,370.04
2016,4,2,7,30,547.0,92.0,1.7,11.0,267.0,515.08,428.7
2016,4,2,7,45,583.0,102.0,1.65,11.5,318.0,570.95,470.92
2016,4,2,8,0,619.0,112.0,1.6,12.0,369.0,627.18,511.81
2016,4,2,8,15,652.0,118.0,1.55,12.0,419.5,676.46,546.54
2016,4,2,8,30,685.0,124.0,1.5,12.0,470.0,725.13,579.73
2016,4,2,8,45,570.0,167.5,1.45,12.5,474.0,685.91,546.39
2016,4,2,9,0,455.0,211.0,1.4,13.0,478.0,645.1,511.23
