Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,9,15,612.5,176.5,1.4,13.0,564.0,753.0,591.87
2016,4,2,9,30,770.0,142.0,1.4,13.0,650.0,858.28,663.31
2016,4,2,9,45,787.5,143.0,1.45,13.5,688.0,874.25,670.97
2016,4,2,10,0,805.0,144.0,1.5,14.0,726.0,892.23,681.17
2016,4,2,10,15,815.0,146.0,1.65,14.0,756.5,901.58,688.09
2016,4,2,10,30,825.0,148.0,1.8,14.0,787.0,907.81,693.04
2016,4,2,10,45,726.5,202.0,1.95,14.5,776.5,872.57,668.38
2016,4,2,11,0,628.0,256.0,2.1,15.0,766.0,828.96,635.95
2016,4,2,11,15,744.0,200.5,2.3,15.0,816.5,861.29,662.21
2016,4,2,11,30,860.0,145.0,2.5,15.0,867.0,884.75,679.45
2016,4,2,11,45,865.5,143.5,2.75,15.0,875.0,867.47,668.86
2016,4,2,12,0,871.0,142.0,3.0,15.0,883.0,843.25,653.54
2016,4,2,12,15,870.5,141.5,3.2,15.0,882.0,816.99,636.25
2016,4,2,12,30,870.0,141.0,3.4,15.0,881.0,788.16,616.89
2016,4,2,12,45,876.0,135.5,3.65,15.0,874.0,757.03,595.78
2016,4,2,13,0,882.0,130.0,3.9,15.0,867.0,723.23,571.02
2016,4,2,13,15,877.0,129.5,4.0,15.0,850.0,684.13,540.95
2016,4,2,13,30,872.0,129.0,4.1,15.0,833.0,643.3,508.9
2016,4,2,13,45,856.0,132.0,4.25,15.0,806.0,595.77,471.18
2016,4,2,14,0,840.0,135.0,4.4,15.0,779.0,549.14,433.23
2016,4,2,14,15,830.0,133.0,4.4,15.0,747.5,500.84,392.62
2016,4,2,14,30,820.0,131.0,4.4,15.0,716.0,452.17,350.69
2016,4,2,14,45,715.5,157.0,4.4,15.0,647.5,387.4,296.57
2016,4,2,15,0,611.0,183.0,4.4,15.0,579.0,335.99,253.42
2016,4,2,15,15,632.0,161.0,4.4,15.0,546.5,288.31,210.53
2016,4,2,15,30,653.0,139.0,4.4,15.0,514.0,238.35,165.5
2016,4,2,15,45,564.0,149.5,4.4,15.0,454.0,195.23,131.93
2016,4,2,16,0,475.0,160.0,4.4,15.0,394.0,160.94,109.15
2016,4,2,16,15,416.5,151.0,4.3,14.5,339.5,122.24,86.31
2016,4,2,16,30,358.0,142.0,4.2,14.0,285.0,96.52,80.18
2016,4,2,16,45,310.0,130.5,4.15,14.0,242.0,96.9,80.74
2016,4,2,17,0,262.0,119.0,4.1,14.0,199.0,89.46,74.22
2016,4,2,17,15,226.5,99.0,4.05,13.5,158.5,75.84,62.15
2016,4,2,17,30,191.0,79.0,4.0,13.0,118.0,61.66,49.29
2016,4,2,17,45,136.0,58.0,3.95,13.0,81.5,46.18,34.93
2016,4,2,18,0,81.0,37.0,3.9,13.0,45.0,30.15,19.51
2016,4,2,18,15,40.5,18.5,3.8,13.0,22.5,16.23,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,12.0,2.9,10.0,12.0,11.12,1.6
2016,4,3,6,30,0.0,24.0,2.9,10.0,24.0,22.27,12.99
2016,4,3,6,45,0.0,39.5,2.95,10.5,39.5,36.7,25.8
2016,4,3,7,0,0.0,55.0,3.0,11.0,55.0,52.08,39.31
2016,4,3,7,15,0.0,72.0,2.95,11.0,72.0,69.15,54.17
2016,4,3,7,30,0.0,89.0,2.9,11.0,89.0,86.03,68.66
2016,4,3,7,45,0.0,106.5,2.9,11.5,106.5,103.33,83.1
2016,4,3,8,0,0.0,124.0,2.9,12.0,124.0,120.51,97.18
2016,4,3,8,15,3.5,148.0,2.9,12.0,150.0,147.37,119.45
2016,4,3,8,30,7.0,172.0,2.9,12.0,176.0,174.23,141.41
2016,4,3,8,45,12.0,193.0,2.95,12.5,200.0,199.1,161.26
2016,4,3,9,0,17.0,214.0,3.0,13.0,224.0,223.99,180.85
2016,4,3,9,15,56.0,258.5,3.0,13.0,295.0,316.42,255.75
2016,4,3,9,30,95.0,303.0,3.0,13.0,366.0,398.01,320.08
2016,4,3,9,45,303.5,278.5,3.0,13.0,496.5,579.02,464.48
2016,4,3,10,0,512.0,254.0,3.0,13.0,627.0,749.58,593.98
2016,4,3,10,15,686.5,193.0,3.0,13.0,714.5,843.12,663.02
2016,4,3,10,30,861.0,132.0,3.0,13.0,802.0,925.47,719.61
2016,4,3,10,45,866.5,134.5,3.05,13.5,825.5,924.96,716.67
2016,4,3,11,0,872.0,137.0,3.1,14.0,849.0,921.14,712.32
2016,4,3,11,15,876.5,138.0,3.2,14.0,865.0,905.86,701.78
2016,4,3,11,30,881.0,139.0,3.3,14.0,881.0,893.64,693.56
2016,4,3,11,45,880.5,141.0,3.4,14.0,888.0,875.09,680.87
2016,4,3,12,0,880.0,143.0,3.5,14.0,895.0,853.63,666.17
2016,4,3,12,15,880.0,143.0,3.65,14.0,894.5,827.93,648.69
2016,4,3,12,30,880.0,143.0,3.8,14.0,894.0,799.59,629.19
2016,4,3,12,45,876.0,144.0,4.0,14.0,884.5,768.36,607.35
2016,4,3,13,0,872.0,145.0,4.2,14.0,875.0,732.59,580.6
2016,4,3,13,15,867.0,143.5,4.4,14.0,858.0,691.93,549.99
2016,4,3,13,30,862.0,142.0,4.6,14.0,841.0,649.63,517.24
2016,4,3,13,45,857.5,139.5,4.8,14.0,817.0,605.25,481.94
2016,4,3,14,0,853.0,137.0,5.0,14.0,793.0,559.57,444.53
2016,4,3,14,15,843.0,134.5,5.1,14.0,761.0,510.2,402.91
2016,4,3,14,30,833.0,132.0,5.2,14.0,729.0,460.43,359.87
2016,4,3,14,45,829.0,125.0,5.35,14.0,692.5,408.9,314.36
2016,4,3,15,0,825.0,118.0,5.5,14.0,656.0,356.86,267.36
2016,4,3,15,15,807.5,114.5,5.55,14.0,611.5,303.81,219.24
2016,4,3,15,30,790.0,111.0,5.6,14.0,567.0,252.03,172.55
2016,4,3,15,45,775.0,104.0,5.65,14.0,520.0,199.23,126.81
2016,4,3,16,0,760.0,97.0,5.7,14.0,473.0,147.86,86.67
2016,4,3,16,15,729.0,92.5,5.65,13.5,421.0,93.46,53.23
2016,4,3,16,30,698.0,88.0,5.6,13.0,369.0,56.77,45.23
2016,4,3,16,45,652.5,82.0,5.6,13.0,316.0,54.95,43.73
2016,4,3,17,0,607.0,76.0,5.6,13.0,263.0,53.02,42.05
2016,4,3,17,15,542.0,68.0,5.5,12.5,210.5,49.27,38.69
2016,4,3,17,30,477.0,60.0,5.4,12.0,158.0,45.35,34.99
2016,4,3,17,45,368.5,48.5,5.35,12.0,110.5,37.92,27.85
2016,4,3,18,0,260.0,37.0,5.3,12.0,63.0,28.83,18.66
2016,4,3,18,15,130.0,18.5,5.2,12.0,31.5,14.55,0.0
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,9.53,0.0
2016,4,4,6,15,125.5,27.5,7.3,13.0,43.0,122.16,79.37
2016,4,4,6,30,251.0,45.0,7.3,13.0,76.0,217.55,175.86
2016,4,4,6,45,338.0,58.5,7.35,13.5,123.0,293.24,244.66
2016,4,4,7,0,425.0,72.0,7.4,14.0,170.0,376.13,317.68
2016,4,4,7,15,482.0,83.0,7.35,14.0,220.5,445.91,378.18
2016,4,4,7,30,539.0,94.0,7.3,14.0,271.0,515.99,437.2
2016,4,4,7,45,618.5,86.5,7.3,14.0,323.0,583.13,493.06
2016,4,4,8,0,698.0,79.0,7.3,14.0,375.0,648.78,544.61
2016,4,4,8,15,743.0,89.5,7.35,14.0,440.0,715.42,595.94
2016,4,4,8,30,788.0,100.0,7.4,14.0,505.0,781.8,646.12
2016,4,4,8,45,812.5,103.0,7.5,14.5,555.0,821.58,673.85
2016,4,4,9,0,837.0,106.0,7.6,15.0,605.0,859.44,699.86
2016,4,4,9,15,854.0,108.5,7.65,15.0,649.0,887.95,719.75
2016,4,4,9,30,871.0,111.0,7.7,15.0,693.0,913.77,737.62
2016,4,4,9,45,883.0,113.5,7.8,15.0,731.5,932.22,750.21
2016,4,4,10,0,895.0,116.0,7.9,15.0,770.0,940.47,755.28
2016,4,4,10,15,904.5,117.5,7.85,15.0,801.5,949.39,760.47
2016,4,4,10,30,914.0,119.0,7.8,15.0,833.0,955.01,763.33
2016,4,4,10,45,919.5,120.5,7.75,15.0,857.0,953.65,761.17
2016,4,4,11,0,925.0,122.0,7.7,15.0,881.0,948.89,756.67
2016,4,4,11,15,929.0,122.5,7.7,15.0,897.0,938.42,748.31
2016,4,4,11,30,933.0,123.0,7.7,15.0,913.0,924.63,737.64
2016,4,4,11,45,934.0,124.0,7.7,15.0,920.0,905.55,723.15
2016,4,4,12,0,935.0,125.0,7.7,15.0,927.0,883.36,706.45
2016,4,4,12,15,934.5,125.0,7.65,15.0,926.0,856.04,685.81
2016,4,4,12,30,934.0,125.0,7.6,15.0,925.0,825.95,663.13
2016,4,4,12,45,933.5,123.5,7.6,15.0,916.0,791.83,637.57
2016,4,4,13,0,933.0,122.0,7.6,15.0,907.0,755.23,609.17
2016,4,4,13,15,928.5,121.0,7.55,15.0,889.5,714.14,575.87
2016,4,4,13,30,924.0,120.0,7.5,15.0,872.0,671.15,540.54
2016,4,4,13,45,916.5,119.0,7.45,15.0,846.0,624.76,501.87
2016,4,4,14,0,909.0,118.0,7.4,15.0,820.0,577.12,461.4
2016,4,4,14,15,899.0,116.5,7.65,15.0,787.0,526.82,418.32
2016,4,4,14,30,889.0,115.0,7.9,15.0,754.0,475.92,373.63
2016,4,4,14,45,872.0,114.0,8.2,15.0,713.5,417.6,322.12
2016,4,4,15,0,855.0,113.0,8.5,15.0,673.0,364.28,273.64
2016,4,4,15,15,836.5,110.0,8.7,15.0,627.5,309.81,223.84
2016,4,4,15,30,818.0,107.0,8.9,15.0,582.0,256.66,175.58
2016,4,4,15,45,788.5,105.0,9.15,15.0,531.0,204.16,130.3
2016,4,4,16,0,759.0,103.0,9.4,15.0,480.0,148.72,87.02
2016,4,4,16,15,725.5,98.0,9.25,14.5,427.5,99.33,57.31
2016,4,4,16,30,692.0,93.0,9.1,14.0,375.0,60.33,48.2
2016,4,4,16,45,640.5,88.0,8.95,14.0,320.0,59.46,47.56
2016,4,4,17,0,589.0,83.0,8.8,14.0,265.0,58.61,46.86
2016,4,4,17,15,519.0,74.0,8.5,13.5,212.0,54.25,42.98
2016,4,4,17,30,449.0,65.0,8.2,13.0,159.0,49.7,38.72
2016,4,4,17,45,339.5,52.5,7.9,13.0,111.5,40.03,29.6
2016,4,4,18,0,230.0,40.0,7.6,13.0,64.0,31.18,20.67
2016,4,4,18,15,115.0,20.0,7.4,12.5,32.0,15.73,0.0
2016,4,4,18,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,43.0,6.0,4.0,12.0,7.0,0.0,0.0
2016,4,5,6,0,86.0,12.0,4.0,12.0,14.0,50.32,0.0
2016,4,5,6,15,238.0,25.5,3.8,12.5,52.0,179.51,125.37
2016,4,5,6,30,390.0,39.0,3.6,13.0,90.0,287.79,233.13
2016,4,5,6,45,476.0,48.5,3.45,13.5,140.0,365.95,303.09
2016,4,5,7,0,562.0,58.0,3.3,14.0,190.0,450.48,375.2
2016,4,5,7,15,620.5,64.5,3.1,14.0,244.0,518.41,431.64
2016,4,5,7,30,679.0,71.0,2.9,14.0,298.0,589.09,487.52
2016,4,5,7,45,718.0,76.0,2.7,14.0,352.0,641.82,526.11
2016,4,5,8,0,757.0,81.0,2.5,14.0,406.0,699.08,566.68
2016,4,5,8,15,785.0,85.0,2.45,14.5,458.0,746.2,598.08
2016,4,5,8,30,813.0,89.0,2.4,15.0,510.0,792.17,627.85
2016,4,5,8,45,836.5,90.5,2.4,15.5,559.5,829.86,651.39
2016,4,5,9,0,860.0,92.0,2.4,16.0,609.0,865.58,673.21
2016,4,5,9,15,875.5,94.5,2.55,16.0,652.5,886.17,686.78
2016,4,5,9,30,891.0,97.0,2.7,16.0,696.0,911.14,703.6
2016,4,5,9,45,902.0,99.0,2.85,16.5,734.0,928.6,713.86
2016,4,5,10,0,913.0,101.0,3.0,17.0,772.0,942.93,722.08
2016,4,5,10,15,921.5,102.0,3.15,17.0,803.0,950.64,727.22
2016,4,5,10,30,930.0,103.0,3.3,17.0,834.0,955.0,730.23
2016,4,5,10,45,934.5,105.0,3.45,17.5,857.0,953.4,727.9
2016,4,5,11,0,939.0,107.0,3.6,18.0,880.0,948.36,723.35
2016,4,5,11,15,942.5,107.5,3.6,18.0,895.5,937.48,715.3
2016,4,5,11,30,946.0,108.0,3.6,18.0,911.0,923.24,705.12
2016,4,5,11,45,947.0,108.5,3.65,18.0,918.5,903.62,691.61
2016,4,5,12,0,948.0,109.0,3.7,18.0,926.0,880.86,676.0
2016,4,5,12,15,948.0,108.5,3.65,18.0,924.5,853.33,656.54
2016,4,5,12,30,948.0,108.0,3.6,18.0,923.0,822.96,635.12
2016,4,5,12,45,946.0,107.5,3.6,18.5,914.0,788.43,609.8
2016,4,5,13,0,944.0,107.0,3.6,19.0,905.0,751.45,582.5
2016,4,5,13,15,940.0,106.5,3.6,19.0,887.5,710.88,551.77
2016,4,5,13,30,936.0,106.0,3.6,19.0,870.0,668.34,518.95
2016,4,5,13,45,931.0,104.0,3.6,19.0,845.0,622.14,482.69
2016,4,5,14,0,926.0,102.0,3.6,19.0,820.0,574.46,444.38
2016,4,5,14,15,917.0,100.5,3.6,19.0,787.5,524.02,402.95
2016,4,5,14,30,908.0,99.0,3.6,19.0,755.0,472.86,359.83
2016,4,5,14,45,896.0,97.5,3.65,19.0,716.0,420.08,314.43
2016,4,5,15,0,884.0,96.0,3.7,19.0,677.0,367.32,268.02
2016,4,5,15,15,868.0,93.5,3.8,19.0,632.5,312.92,219.84
2016,4,5,15,30,852.0,91.0,3.9,19.0,588.0,252.99,167.46
2016,4,5,15,45,829.5,88.0,4.05,19.0,538.0,198.96,121.62
2016,4,5,16,0,807.0,85.0,4.2,19.0,488.0,147.09,81.77
2016,4,5,16,15,777.0,81.5,4.3,18.5,435.5,96.8,51.94
2016,4,5,16,30,747.0,78.0,4.4,18.0,383.0,54.65,42.44
2016,4,5,16,45,703.0,73.0,4.55,17.5,328.5,47.94,36.76
2016,4,5,17,0,659.0,68.0,4.7,17.0,274.0,46.43,35.55
2016,4,5,17,15,596.0,61.5,4.65,16.5,220.5,43.6,33.07
2016,4,5,17,30,533.0,55.0,4.6,16.0,167.0,40.66,30.33
2016,4,5,17,45,429.5,45.0,4.6,15.5,118.5,34.41,24.45
2016,4,5,18,0,326.0,35.0,4.6,15.0,70.0,27.85,17.84
2016,4,5,18,15,163.0,17.5,4.45,15.0,35.0,13.64,0.0
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,5,45,45.5,6.5,3.2,15.5,8.0,0.0,0.0
2016,4,6,6,0,91.0,13.0,3.3,16.0,16.0,53.88,0.0
2016,4,6,6,15,236.0,27.0,3.3,16.0,54.5,181.4,129.62
2016,4,6,6,30,381.0,41.0,3.3,16.0,93.0,286.64,230.25
2016,4,6,6,45,468.5,51.0,3.35,16.5,143.0,366.33,300.35
2016,4,6,7,0,556.0,61.0,3.4,17.0,193.0,452.46,372.96
2016,4,6,7,15,613.5,67.5,3.3,17.0,247.5,519.74,428.36
2016,4,6,7,30,671.0,74.0,3.2,17.0,302.0,589.65,483.41
2016,4,6,7,45,708.0,80.0,3.1,17.5,355.5,645.79,523.76
2016,4,6,8,0,745.0,86.0,3.0,18.0,409.0,698.3,559.94
2016,4,6,8,15,773.0,90.0,2.9,18.0,461.0,745.15,591.92
2016,4,6,8,30,801.0,94.0,2.8,18.0,513.0,790.85,622.32
2016,4,6,8,45,819.5,98.0,2.7,18.5,561.0,827.01,644.05
2016,4,6,9,0,838.0,102.0,2.6,19.0,609.0,861.0,663.86
2016,4,6,9,15,853.0,105.0,2.5,19.5,652.0,888.33,678.7
2016,4,6,9,30,868.0,108.0,2.4,20.0,695.0,912.93,691.49
2016,4,6,9,45,875.5,112.0,2.3,20.5,731.5,921.75,693.51
2016,4,6,10,0,883.0,116.0,2.2,21.0,768.0,934.7,698.49
2016,4,6,10,15,890.5,117.5,2.1,21.5,798.0,941.73,699.51
2016,4,6,10,30,898.0,119.0,2.0,22.0,828.0,945.51,698.5
2016,4,6,10,45,900.0,122.0,1.95,22.5,850.0,942.58,693.8
2016,4,6,11,0,902.0,125.0,1.9,23.0,872.0,936.32,687.15
2016,4,6,11,15,905.0,126.0,1.8,23.0,887.0,925.65,678.55
2016,4,6,11,30,908.0,127.0,1.7,23.0,902.0,911.77,668.02
2016,4,6,11,45,727.5,223.0,1.65,23.5,847.5,840.8,618.99
2016,4,6,12,0,547.0,319.0,1.6,24.0,793.0,761.98,560.25
2016,4,6,12,15,724.5,225.0,1.55,24.0,851.5,794.16,586.02
2016,4,6,12,30,902.0,131.0,1.5,24.0,910.0,811.58,598.39
2016,4,6,12,45,718.0,222.0,1.45,24.0,838.0,731.85,541.21
2016,4,6,13,0,534.0,313.0,1.4,24.0,766.0,656.28,485.49
2016,4,6,13,15,426.0,346.0,1.4,24.0,703.0,588.48,436.82
2016,4,6,13,30,318.0,379.0,1.4,24.0,640.0,529.41,393.66
2016,4,6,13,45,460.5,313.0,1.4,24.0,678.5,533.08,397.7
2016,4,6,14,0,603.0,247.0,1.4,24.0,717.0,526.12,392.29
2016,4,6,14,15,570.5,245.0,1.35,24.0,675.0,476.95,354.65
2016,4,6,14,30,538.0,243.0,1.3,24.0,633.0,429.45,317.97
2016,4,6,14,45,570.5,216.5,1.3,24.0,610.5,389.4,285.65
2016,4,6,15,0,603.0,190.0,1.3,24.0,588.0,344.98,248.76
2016,4,6,15,15,515.5,203.5,1.25,23.5,528.0,297.36,211.93
2016,4,6,15,30,428.0,217.0,1.2,23.0,468.0,257.28,181.9
2016,4,6,15,45,461.0,188.5,1.2,23.0,438.0,214.31,145.99
2016,4,6,16,0,494.0,160.0,1.2,23.0,408.0,168.2,109.39
2016,4,6,16,15,506.5,138.0,1.3,22.5,369.0,122.63,79.12
2016,4,6,16,30,519.0,116.0,1.4,22.0,330.0,78.18,61.84
2016,4,6,16,45,466.0,110.0,1.5,21.5,282.5,76.07,60.39
2016,4,6,17,0,413.0,104.0,1.6,21.0,235.0,73.85,58.69
2016,4,6,17,15,364.0,89.0,1.65,20.0,188.5,64.69,50.93
2016,4,6,17,30,315.0,74.0,1.7,19.0,142.0,55.05,42.49
2016,4,6,17,45,242.0,57.0,1.75,18.5,100.5,43.29,31.84
2016,4,6,18,0,169.0,40.0,1.8,18.0,59.0,30.97,20.32
2016,4,6,18,15,84.5,20.0,1.8,17.5,29.5,16.76,2.11
2016,4,6,18,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,6.5,3.05,15.0,6.5,6.2,0.0
2016,4,7,6,0,0.0,13.0,3.1,15.0,13.0,12.06,0.0
2016,4,7,6,15,62.0,33.0,3.15,15.0,41.5,79.76,55.92
2016,4,7,6,30,124.0,53.0,3.2,15.0,70.0,149.57,119.21
2016,4,7,6,45,168.5,73.5,3.25,15.0,108.0,204.66,167.99
2016,4,7,7,0,213.0,94.0,3.3,15.0,146.0,262.62,218.27
2016,4,7,7,15,257.5,108.5,3.25,15.0,186.5,315.2,263.03
2016,4,7,7,30,302.0,123.0,3.2,15.0,227.0,370.75,308.99
2016,4,7,7,45,245.0,152.5,3.2,15.5,246.0,371.93,307.32
2016,4,7,8,0,188.0,182.0,3.2,16.0,265.0,355.09,291.15
2016,4,7,8,15,220.5,202.5,3.15,16.0,310.5,407.06,332.21
2016,4,7,8,30,253.0,223.0,3.1,16.0,356.0,473.14,382.89
2016,4,7,8,45,250.0,246.0,3.05,16.0,388.0,499.15,401.03
2016,4,7,9,0,247.0,269.0,3.0,16.0,420.0,523.7,418.03
2016,4,7,9,15,298.0,279.0,2.9,16.0,473.5,579.81,460.08
2016,4,7,9,30,349.0,289.0,2.8,16.0,527.0,636.12,501.23
2016,4,7,9,45,330.5,312.0,2.75,16.0,546.5,643.44,504.12
2016,4,7,10,0,312.0,335.0,2.7,16.0,566.0,648.68,505.88
2016,4,7,10,15,297.0,353.5,2.65,16.0,581.0,650.38,505.34
2016,4,7,10,30,282.0,372.0,2.6,16.0,596.0,650.46,503.72
2016,4,7,10,45,241.5,391.0,2.55,16.5,586.5,616.75,476.3
2016,4,7,11,0,201.0,410.0,2.5,17.0,577.0,592.98,456.27
2016,4,7,11,15,219.0,415.5,2.45,17.0,601.0,606.68,466.12
2016,4,7,11,30,237.0,421.0,2.4,17.0,625.0,618.9,474.62
2016,4,7,11,45,245.0,417.0,2.4,17.0,629.0,617.25,473.16
2016,4,7,12,0,253.0,413.0,2.4,17.0,633.0,607.94,466.4
2016,4,7,12,15,270.5,415.0,2.35,17.0,649.5,610.62,468.23
2016,4,7,12,30,288.0,417.0,2.3,17.0,666.0,611.4,468.56
2016,4,7,12,45,285.0,413.0,2.3,17.0,657.5,589.88,452.67
2016,4,7,13,0,282.0,409.0,2.3,17.0,649.0,567.93,436.51
2016,4,7,13,15,254.5,405.0,2.3,17.0,619.0,529.58,407.84
2016,4,7,13,30,227.0,401.0,2.3,17.0,589.0,495.63,382.29
2016,4,7,13,45,186.0,390.5,2.35,17.0,541.0,448.66,346.92
2016,4,7,14,0,145.0,380.0,2.4,17.0,493.0,405.09,313.94
2016,4,7,14,15,111.5,356.0,2.4,16.5,441.0,363.15,282.58
2016,4,7,14,30,78.0,332.0,2.4,16.0,389.0,320.26,250.29
2016,4,7,14,45,55.5,298.5,2.45,16.0,338.0,277.8,217.72
2016,4,7,15,0,33.0,265.0,2.5,16.0,287.0,238.15,187.23
2016,4,7,15,15,32.5,247.5,2.5,16.0,268.0,219.6,172.82
2016,4,7,15,30,32.0,230.0,2.5,16.0,249.0,201.24,158.42
2016,4,7,15,45,63.5,223.5,2.5,16.0,257.0,196.24,153.4
2016,4,7,16,0,95.0,217.0,2.5,16.0,265.0,187.18,145.25
2016,4,7,16,15,88.0,193.5,2.45,16.0,234.0,160.9,125.6
2016,4,7,16,30,81.0,170.0,2.4,16.0,203.0,135.77,113.36
2016,4,7,16,45,69.0,148.0,2.35,16.0,173.5,119.7,99.78
2016,4,7,17,0,57.0,126.0,2.3,16.0,144.0,103.24,85.6
2016,4,7,17,15,44.5,103.0,2.2,15.5,115.5,85.74,70.39
2016,4,7,17,30,32.0,80.0,2.1,15.0,87.0,67.84,54.46
2016,4,7,17,45,16.0,58.0,2.05,15.0,61.5,50.22,38.4
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,32.68,22.16
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,16.71,3.34
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.5,0.95,14.0,4.5,4.29,0.0
2016,4,8,6,0,0.0,9.0,0.9,14.0,9.0,8.34,0.0
2016,4,8,6,15,0.0,27.0,0.85,14.0,27.0,25.85,14.71
2016,4,8,6,30,0.0,45.0,0.8,14.0,45.0,45.09,32.12
2016,4,8,6,45,7.5,67.0,0.8,14.5,69.0,73.07,56.36
2016,4,8,7,0,15.0,89.0,0.8,15.0,93.0,100.87,80.15
2016,4,8,7,15,26.0,110.5,0.75,15.0,119.0,139.06,112.35
2016,4,8,7,30,37.0,132.0,0.7,15.0,145.0,170.24,138.07
2016,4,8,7,45,73.0,159.0,0.7,15.0,190.0,227.52,185.11
2016,4,8,8,0,109.0,186.0,0.7,15.0,235.0,298.63,241.63
2016,4,8,8,15,54.5,172.0,0.65,15.0,196.5,224.13,180.05
2016,4,8,8,30,0.0,158.0,0.6,15.0,158.0,152.88,120.74
2016,4,8,8,45,53.5,217.0,0.55,15.5,250.0,271.48,216.27
2016,4,8,9,0,107.0,276.0,0.5,16.0,342.0,383.47,301.0
2016,4,8,9,15,87.0,289.5,0.5,16.0,345.5,378.58,294.78
2016,4,8,9,30,67.0,303.0,0.5,16.0,349.0,372.91,289.11
2016,4,8,9,45,60.0,314.5,0.5,16.0,357.5,376.2,290.68
2016,4,8,10,0,53.0,326.0,0.5,16.0,366.0,379.18,291.98
2016,4,8,10,15,75.5,353.0,0.55,15.5,412.5,425.3,326.89
2016,4,8,10,30,98.0,380.0,0.6,15.0,459.0,470.54,360.41
2016,4,8,10,45,180.0,391.5,0.65,15.0,540.5,562.19,427.88
2016,4,8,11,0,262.0,403.0,0.7,15.0,622.0,649.59,489.98
2016,4,8,11,15,152.0,386.5,0.75,15.0,514.5,519.16,394.65
2016,4,8,11,30,42.0,370.0,0.8,15.0,407.0,394.01,301.67
2016,4,8,11,45,70.0,397.5,0.9,15.0,459.0,440.35,337.84
2016,4,8,12,0,98.0,425.0,1.0,15.0,511.0,484.41,370.56
2016,4,8,12,15,101.5,421.5,1.05,15.0,510.5,477.35,365.31
2016,4,8,12,30,105.0,418.0,1.1,15.0,510.0,469.87,360.19
2016,4,8,12,45,73.0,392.0,1.15,15.0,456.0,415.64,319.92
2016,4,8,13,0,41.0,366.0,1.2,15.0,402.0,364.11,281.4
2016,4,8,13,15,42.0,360.0,1.2,15.0,396.0,354.75,274.81
2016,4,8,13,30,43.0,354.0,1.2,15.0,390.0,345.29,267.85
2016,4,8,13,45,43.0,343.5,1.3,15.0,378.5,331.3,257.69
2016,4,8,14,0,43.0,333.0,1.4,15.0,367.0,317.37,247.5
2016,4,8,14,15,42.0,319.5,1.35,15.0,352.0,300.55,234.71
2016,4,8,14,30,41.0,306.0,1.3,15.0,337.0,283.91,222.03
2016,4,8,14,45,20.5,158.5,1.3,15.0,174.0,150.17,117.18
2016,4,8,15,0,0.0,11.0,1.3,15.0,11.0,10.23,2.93
2016,4,8,15,15,0.0,10.0,1.25,15.0,10.0,9.29,2.19
2016,4,8,15,30,0.0,9.0,1.2,15.0,9.0,8.36,1.42
2016,4,8,15,45,0.0,8.5,1.2,15.0,8.5,7.89,1.05
2016,4,8,16,0,0.0,8.0,1.2,15.0,8.0,7.42,0.67
2016,4,8,16,15,0.0,45.0,1.15,15.0,45.0,41.82,29.96
2016,4,8,16,30,0.0,82.0,1.1,15.0,82.0,75.99,61.81
2016,4,8,16,45,0.0,70.5,1.05,15.0,70.5,65.6,52.76
2016,4,8,17,0,0.0,59.0,1.0,15.0,59.0,54.86,43.36
2016,4,8,17,15,0.0,47.5,0.95,15.0,47.5,44.13,33.82
2016,4,8,17,30,0.0,36.0,0.9,15.0,36.0,33.42,24.15
2016,4,8,17,45,0.0,25.5,0.85,15.0,25.5,23.65,15.22
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,13.9,6.26
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.94,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.5,0.9,14.0,3.5,3.34,0.0
2016,4,9,6,0,0.0,7.0,0.9,14.0,7.0,6.48,0.0
2016,4,9,6,15,0.0,19.5,0.85,14.0,19.5,18.09,8.8
2016,4,9,6,30,0.0,32.0,0.8,14.0,32.0,29.71,19.35
2016,4,9,6,45,0.0,47.5,0.8,14.5,47.5,44.49,32.22
2016,4,9,7,0,0.0,63.0,0.8,15.0,63.0,59.98,45.51
2016,4,9,7,15,0.0,80.5,0.75,15.0,80.5,77.51,60.38
2016,4,9,7,30,0.0,98.0,0.7,15.0,98.0,94.88,74.83
2016,4,9,7,45,0.0,114.0,0.7,15.0,114.0,110.49,87.58
2016,4,9,8,0,0.0,130.0,0.7,15.0,130.0,126.04,100.08
2016,4,9,8,15,0.0,95.5,0.7,15.0,95.5,89.56,69.63
2016,4,9,8,30,0.0,61.0,0.7,15.0,61.0,56.76,42.22
2016,4,9,8,45,0.0,108.5,0.7,15.5,108.5,101.9,79.36
2016,4,9,9,0,0.0,156.0,0.7,16.0,156.0,148.85,116.85
2016,4,9,9,15,5.0,188.0,0.7,16.0,191.5,184.92,145.3
2016,4,9,9,30,10.0,220.0,0.7,16.0,227.0,221.02,173.33
2016,4,9,9,45,67.0,289.0,0.75,16.0,339.0,354.76,277.44
2016,4,9,10,0,124.0,358.0,0.8,16.0,451.0,490.88,377.89
2016,4,9,10,15,134.5,374.5,0.85,16.0,479.5,513.84,393.04
2016,4,9,10,30,145.0,391.0,0.9,16.0,508.0,535.89,408.58
2016,4,9,10,45,133.0,401.5,1.0,16.0,510.5,530.27,404.06
2016,4,9,11,0,121.0,412.0,1.1,16.0,513.0,524.1,399.41
2016,4,9,11,15,160.0,421.0,1.15,16.0,558.0,560.98,426.91
2016,4,9,11,30,199.0,430.0,1.2,16.0,603.0,595.82,452.3
2016,4,9,11,45,242.0,426.0,1.25,16.0,637.5,619.05,469.59
2016,4,9,12,0,285.0,422.0,1.3,16.0,672.0,643.77,487.81
2016,4,9,12,15,340.0,402.0,1.25,16.0,699.0,654.86,496.07
2016,4,9,12,30,395.0,382.0,1.2,16.0,726.0,662.43,501.77
2016,4,9,12,45,455.0,353.5,1.2,16.0,746.5,662.7,502.82
2016,4,9,13,0,515.0,325.0,1.2,16.0,767.0,657.1,499.55
2016,4,9,13,15,372.0,365.0,1.15,16.0,681.0,573.43,436.81
2016,4,9,13,30,229.0,405.0,1.1,16.0,595.0,501.31,382.47
2016,4,9,13,45,412.0,330.0,1.1,16.0,659.0,522.47,400.35
2016,4,9,14,0,595.0,255.0,1.1,16.0,723.0,533.21,408.01
2016,4,9,14,15,449.0,293.0,1.15,16.0,638.0,461.53,353.24
2016,4,9,14,30,303.0,331.0,1.2,16.0,553.0,406.37,311.49
2016,4,9,14,45,335.5,304.0,1.25,16.0,538.0,377.73,288.67
2016,4,9,15,0,368.0,277.0,1.3,16.0,523.0,345.99,262.29
2016,4,9,15,15,256.0,273.0,1.35,16.0,439.0,287.79,218.53
2016,4,9,15,30,144.0,269.0,1.4,16.0,355.0,248.11,190.49
2016,4,9,15,45,207.5,240.0,1.45,16.0,352.0,226.04,170.36
2016,4,9,16,0,271.0,211.0,1.5,16.0,349.0,189.87,139.25
2016,4,9,16,15,156.5,187.5,1.5,15.5,265.5,155.0,118.23
2016,4,9,16,30,42.0,164.0,1.5,15.0,182.0,132.61,110.86
2016,4,9,16,45,35.0,142.5,1.55,15.0,156.0,116.34,97.11
2016,4,9,17,0,28.0,121.0,1.6,15.0,130.0,100.16,83.18
2016,4,9,17,15,19.0,99.5,1.55,15.0,105.0,86.84,71.48
2016,4,9,17,30,10.0,78.0,1.5,15.0,80.0,68.77,55.32
2016,4,9,17,45,5.0,56.5,1.45,15.0,57.5,50.53,38.76
2016,4,9,18,0,0.0,35.0,1.4,15.0,35.0,32.02,21.78
2016,4,9,18,15,0.0,17.5,1.35,14.5,17.5,16.24,4.78
2016,4,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,1.0,3.05,14.0,1.0,0.95,0.0
2016,4,10,6,0,0.0,2.0,3.2,14.0,2.0,1.85,0.0
2016,4,10,6,15,0.0,5.5,3.3,14.0,5.5,5.09,0.0
2016,4,10,6,30,0.0,9.0,3.4,14.0,9.0,8.33,1.36
2016,4,10,6,45,0.0,13.0,3.5,14.0,13.0,12.04,4.63
2016,4,10,7,0,0.0,17.0,3.6,14.0,17.0,15.75,7.89
2016,4,10,7,15,0.0,21.5,3.7,14.0,21.5,19.93,11.51
2016,4,10,7,30,0.0,26.0,3.8,14.0,26.0,24.12,15.08
2016,4,10,7,45,0.0,39.0,3.9,14.0,39.0,36.22,25.37
2016,4,10,8,0,0.0,52.0,4.0,14.0,52.0,48.34,35.58
2016,4,10,8,15,0.0,43.0,4.05,14.0,43.0,39.97,28.35
2016,4,10,8,30,0.0,34.0,4.1,14.0,34.0,31.6,21.17
2016,4,10,8,45,0.0,40.5,4.15,14.0,40.5,37.67,26.21
2016,4,10,9,0,0.0,47.0,4.2,14.0,47.0,43.74,31.22
2016,4,10,9,15,0.0,54.0,4.3,14.0,54.0,50.29,36.6
2016,4,10,9,30,0.0,61.0,4.4,14.0,61.0,56.84,41.97
2016,4,10,9,45,0.0,79.0,4.5,14.0,79.0,73.68,55.85
2016,4,10,10,0,0.0,97.0,4.6,14.0,97.0,90.62,69.71
2016,4,10,10,15,0.0,102.5,4.65,14.0,102.5,95.87,73.9
2016,4,10,10,30,0.0,108.0,4.7,14.0,108.0,101.1,78.08
2016,4,10,10,45,0.0,98.5,4.8,14.0,98.5,92.12,70.61
2016,4,10,11,0,0.0,89.0,4.9,14.0,89.0,83.18,63.21
2016,4,10,11,15,0.0,118.0,5.0,14.0,118.0,110.52,85.55
2016,4,10,11,30,0.0,147.0,5.1,14.0,147.0,137.81,107.7
2016,4,10,11,45,0.0,139.5,5.2,14.0,139.5,130.62,101.8
2016,4,10,12,0,0.0,132.0,5.3,14.0,132.0,123.47,95.98
2016,4,10,12,15,0.0,127.0,5.35,14.0,127.0,118.7,92.1
2016,4,10,12,30,0.0,122.0,5.4,14.0,122.0,113.95,88.24
2016,4,10,12,45,2.0,148.0,5.45,14.0,150.0,139.47,109.12
2016,4,10,13,0,4.0,174.0,5.5,14.0,178.0,164.62,129.6
2016,4,10,13,15,4.5,181.5,5.5,14.0,185.5,171.39,135.14
2016,4,10,13,30,5.0,189.0,5.5,14.0,193.0,178.01,140.59
2016,4,10,13,45,2.5,148.5,5.55,14.0,150.5,139.2,109.19
2016,4,10,14,0,0.0,108.0,5.6,14.0,108.0,100.6,77.74
2016,4,10,14,15,0.0,113.5,5.55,14.0,113.5,105.58,81.98
2016,4,10,14,30,0.0,119.0,5.5,14.0,119.0,110.49,86.17
2016,4,10,14,45,0.0,117.0,5.5,14.0,117.0,108.56,84.76
2016,4,10,15,0,0.0,115.0,5.5,14.0,115.0,106.63,83.37
2016,4,10,15,15,0.0,139.5,5.4,14.0,139.5,128.05,101.3
2016,4,10,15,30,0.0,164.0,5.3,14.0,164.0,148.4,118.37
2016,4,10,15,45,0.0,131.5,5.25,14.0,131.5,120.02,95.19
2016,4,10,16,0,0.0,99.0,5.2,14.0,99.0,91.54,71.72
2016,4,10,16,15,0.0,74.0,5.1,14.0,74.0,68.88,52.88
2016,4,10,16,30,0.0,49.0,5.0,14.0,49.0,45.54,35.02
2016,4,10,16,45,0.0,42.0,4.9,14.0,42.0,39.01,29.31
2016,4,10,17,0,0.0,35.0,4.8,14.0,35.0,32.49,23.53
2016,4,10,17,15,0.0,28.0,4.65,13.5,28.0,25.97,17.72
2016,4,10,17,30,0.0,21.0,4.5,13.0,21.0,19.46,11.83
2016,4,10,17,45,0.0,15.0,4.35,13.0,15.0,13.89,6.69
2016,4,10,18,0,0.0,9.0,4.2,13.0,9.0,8.33,1.55
2016,4,10,18,15,0.0,5.0,4.15,13.0,5.0,4.62,0.0
2016,4,10,18,30,0.0,1.0,4.1,13.0,1.0,0.95,0.0
2016,4,10,18,45,0.0,0.5,4.05,13.0,0.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,1.65,13.0,4.5,4.29,0.0
2016,4,11,6,0,0.0,9.0,1.5,13.0,9.0,8.33,0.0
2016,4,11,6,15,0.0,22.5,1.4,13.0,22.5,20.88,11.38
2016,4,11,6,30,0.0,36.0,1.3,13.0,36.0,33.44,22.66
2016,4,11,6,45,0.0,53.5,1.25,13.5,53.5,50.96,37.89
2016,4,11,7,0,0.0,71.0,1.2,14.0,71.0,68.62,53.04
2016,4,11,7,15,0.0,89.5,1.2,14.0,89.5,87.18,68.79
2016,4,11,7,30,0.0,108.0,1.2,14.0,108.0,105.56,84.1
2016,4,11,7,45,23.5,144.5,1.25,14.0,155.5,161.78,131.32
2016,4,11,8,0,47.0,181.0,1.3,14.0,203.0,230.94,187.84
2016,4,11,8,15,102.5,210.5,1.4,14.0,264.5,308.9,251.11
2016,4,11,8,30,158.0,240.0,1.5,14.0,326.0,402.0,324.29
2016,4,11,8,45,256.0,247.5,1.6,14.5,401.5,508.22,406.01
2016,4,11,9,0,354.0,255.0,1.7,15.0,477.0,604.15,477.47
2016,4,11,9,15,315.0,284.5,1.75,15.0,491.5,604.03,474.23
2016,4,11,9,30,276.0,314.0,1.8,15.0,506.0,601.0,469.74
2016,4,11,9,45,230.0,339.0,1.9,15.0,504.5,571.35,446.23
2016,4,11,10,0,184.0,364.0,2.0,15.0,503.0,552.89,430.81
2016,4,11,10,15,354.0,327.0,2.05,15.0,608.0,677.23,526.07
2016,4,11,10,30,524.0,290.0,2.1,15.0,713.0,799.86,615.72
2016,4,11,10,45,691.0,210.5,2.15,15.0,784.5,865.96,664.41
2016,4,11,11,0,858.0,131.0,2.2,15.0,856.0,913.64,696.34
2016,4,11,11,15,862.0,131.5,2.2,15.0,870.5,903.67,688.5
2016,4,11,11,30,866.0,132.0,2.2,15.0,885.0,890.65,679.29
2016,4,11,11,45,868.0,132.0,2.2,15.0,892.0,872.42,666.63
2016,4,11,12,0,870.0,132.0,2.2,15.0,899.0,851.33,652.1
2016,4,11,12,15,870.0,132.0,2.2,15.0,897.5,825.85,634.58
2016,4,11,12,30,870.0,132.0,2.2,15.0,896.0,797.81,615.28
2016,4,11,12,45,860.0,136.0,2.2,15.5,885.0,763.51,590.42
2016,4,11,13,0,850.0,140.0,2.2,16.0,874.0,727.47,563.39
2016,4,11,13,15,845.5,139.0,2.15,16.0,856.5,689.08,534.47
2016,4,11,13,30,841.0,138.0,2.1,16.0,839.0,648.37,503.34
2016,4,11,13,45,836.5,135.0,2.1,16.0,815.0,604.47,469.51
2016,4,11,14,0,832.0,132.0,2.1,16.0,791.0,559.35,433.91
2016,4,11,14,15,822.0,130.0,2.05,16.0,759.5,511.38,395.01
2016,4,11,14,30,812.0,128.0,2.0,16.0,728.0,463.08,354.85
2016,4,11,14,45,802.0,124.0,1.95,16.0,691.0,412.96,312.3
2016,4,11,15,0,792.0,120.0,1.9,16.0,654.0,362.96,268.85
2016,4,11,15,15,774.5,116.5,1.9,15.5,610.5,311.55,224.28
2016,4,11,15,30,757.0,113.0,1.9,15.0,567.0,261.45,180.48
2016,4,11,15,45,737.0,108.5,1.9,15.0,520.0,206.24,133.27
2016,4,11,16,0,717.0,104.0,1.9,15.0,473.0,158.0,94.6
2016,4,11,16,15,482.0,136.5,1.9,15.0,373.5,126.9,83.82
2016,4,11,16,30,247.0,169.0,1.9,15.0,274.0,124.16,96.84
2016,4,11,16,45,230.5,148.5,1.95,15.0,236.5,108.2,90.07
2016,4,11,17,0,214.0,128.0,2.0,15.0,199.0,95.18,78.86
2016,4,11,17,15,335.0,96.0,2.05,14.5,184.0,69.32,56.2
2016,4,11,17,30,456.0,64.0,2.1,14.0,169.0,47.4,36.69
2016,4,11,17,45,369.5,52.5,2.2,14.0,123.0,40.16,29.89
2016,4,11,18,0,283.0,41.0,2.3,14.0,77.0,31.57,21.63
2016,4,11,18,15,161.0,25.5,2.45,14.0,43.5,19.94,8.53
2016,4,11,18,30,39.0,10.0,2.6,14.0,10.0,9.53,0.0
2016,4,11,18,45,19.5,5.0,2.8,14.0,5.0,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,12.5,2.0,1.91,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.7,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,8.79,1.55
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,13.89,6.12
2016,4,12,6,45,0.0,21.5,5.05,13.0,21.5,19.93,11.44
2016,4,12,7,0,0.0,28.0,5.1,13.0,28.0,25.97,16.73
2016,4,12,7,15,0.0,35.0,5.1,13.0,35.0,32.49,22.36
2016,4,12,7,30,0.0,42.0,5.1,13.0,42.0,39.01,27.92
2016,4,12,7,45,0.0,62.0,5.1,13.5,62.0,57.66,43.68
2016,4,12,8,0,0.0,82.0,5.1,14.0,82.0,76.35,59.24
2016,4,12,8,15,0.0,98.0,5.2,14.0,98.0,91.96,72.14
2016,4,12,8,30,0.0,114.0,5.3,14.0,114.0,107.57,84.93
2016,4,12,8,45,0.0,141.5,5.4,14.0,141.5,134.69,107.14
2016,4,12,9,0,0.0,169.0,5.5,14.0,169.0,161.82,129.14
2016,4,12,9,15,0.0,131.5,5.55,14.0,131.5,124.02,97.72
2016,4,12,9,30,0.0,94.0,5.6,14.0,94.0,87.7,67.54
2016,4,12,9,45,0.5,132.0,5.7,14.0,133.0,124.66,97.89
2016,4,12,10,0,1.0,170.0,5.8,14.0,172.0,161.82,128.07
2016,4,12,10,15,61.5,281.5,5.85,14.0,332.5,337.3,271.15
2016,4,12,10,30,122.0,393.0,5.9,14.0,493.0,517.46,412.5
2016,4,12,10,45,76.0,365.5,6.0,14.0,428.5,431.64,343.84
2016,4,12,11,0,30.0,338.0,6.1,14.0,364.0,358.39,284.81
2016,4,12,11,15,38.0,359.5,6.1,14.0,392.5,383.87,304.92
2016,4,12,11,30,46.0,381.0,6.1,14.0,421.0,408.43,324.03
2016,4,12,11,45,31.5,342.5,6.2,14.0,370.0,354.73,281.52
2016,4,12,12,0,17.0,304.0,6.3,14.0,319.0,299.09,237.28
2016,4,12,12,15,28.5,340.5,6.25,14.0,366.0,343.6,272.74
2016,4,12,12,30,40.0,377.0,6.2,14.0,413.0,382.73,303.54
2016,4,12,12,45,38.0,368.5,6.2,14.0,402.0,369.04,292.72
2016,4,12,13,0,36.0,360.0,6.2,14.0,391.0,355.59,282.21
2016,4,12,13,15,80.5,385.0,6.2,14.0,453.0,402.7,320.17
2016,4,12,13,30,125.0,410.0,6.2,14.0,515.0,442.12,351.48
