Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,13,45,79.5,367.5,6.25,14.5,433.5,373.37,296.51
2016,4,12,14,0,34.0,325.0,6.3,15.0,352.0,306.47,243.07
2016,4,12,14,15,24.0,288.5,6.35,15.0,307.5,272.36,216.27
2016,4,12,14,30,14.0,252.0,6.4,15.0,263.0,234.02,185.9
2016,4,12,14,45,53.5,280.0,6.5,15.0,317.0,263.62,209.59
2016,4,12,15,0,93.0,308.0,6.6,15.0,371.0,292.33,231.84
2016,4,12,15,15,220.0,276.0,6.6,14.5,412.0,288.99,225.84
2016,4,12,15,30,347.0,244.0,6.6,14.0,453.0,271.74,206.6
2016,4,12,15,45,402.5,209.5,6.6,14.0,433.0,226.85,166.14
2016,4,12,16,0,458.0,175.0,6.6,14.0,413.0,182.71,127.33
2016,4,12,16,15,485.0,149.0,6.5,14.0,377.5,137.41,92.81
2016,4,12,16,30,512.0,123.0,6.4,14.0,342.0,89.85,65.51
2016,4,12,16,45,440.5,123.0,6.35,14.0,293.5,84.45,69.68
2016,4,12,17,0,369.0,123.0,6.3,14.0,245.0,86.96,72.05
2016,4,12,17,15,319.0,106.5,6.15,13.5,199.0,81.19,67.04
2016,4,12,17,30,269.0,90.0,6.0,13.0,153.0,69.65,56.65
2016,4,12,17,45,203.0,70.5,5.9,13.0,111.0,55.51,43.57
2016,4,12,18,0,137.0,51.0,5.8,13.0,69.0,40.88,29.8
2016,4,12,18,15,68.5,30.0,5.7,13.0,39.0,24.63,12.52
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,8.58,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,35.5,12.5,3.2,13.0,15.0,27.4,0.0
2016,4,13,6,0,71.0,25.0,3.2,13.0,30.0,78.03,40.48
2016,4,13,6,15,169.0,44.5,3.2,13.0,69.5,161.07,127.29
2016,4,13,6,30,267.0,64.0,3.2,13.0,109.0,257.56,212.17
2016,4,13,6,45,362.0,74.5,3.25,13.5,159.0,337.89,282.04
2016,4,13,7,0,457.0,85.0,3.3,14.0,209.0,425.84,356.05
2016,4,13,7,15,512.5,94.0,3.25,14.0,261.0,495.38,412.95
2016,4,13,7,30,568.0,103.0,3.2,14.0,313.0,564.61,467.8
2016,4,13,7,45,614.5,107.5,3.15,14.0,366.0,623.71,513.06
2016,4,13,8,0,661.0,112.0,3.1,14.0,419.0,683.58,556.7
2016,4,13,8,15,690.0,117.5,3.05,14.0,469.5,730.61,589.63
2016,4,13,8,30,719.0,123.0,3.0,14.0,520.0,776.74,621.33
2016,4,13,8,45,740.5,127.0,3.0,14.5,566.5,813.35,644.65
2016,4,13,9,0,762.0,131.0,3.0,15.0,613.0,848.12,666.39
2016,4,13,9,15,778.0,134.5,2.9,15.0,655.0,870.78,679.87
2016,4,13,9,30,794.0,138.0,2.8,15.0,697.0,895.65,694.92
2016,4,13,9,45,817.0,135.0,2.75,15.0,735.5,917.19,707.92
2016,4,13,10,0,840.0,132.0,2.7,15.0,774.0,935.95,719.02
2016,4,13,10,15,848.5,134.0,2.65,15.0,804.0,943.71,722.62
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,948.29,724.26
2016,4,13,10,45,861.0,138.5,2.6,15.5,855.5,946.0,720.48
2016,4,13,11,0,865.0,141.0,2.6,16.0,877.0,933.78,710.16
2016,4,13,11,15,868.5,141.5,2.55,16.0,891.5,923.06,701.99
2016,4,13,11,30,872.0,142.0,2.5,16.0,906.0,909.28,691.83
2016,4,13,11,45,875.5,141.5,2.5,16.0,913.0,891.54,679.53
2016,4,13,12,0,879.0,141.0,2.5,16.0,920.0,870.86,665.31
2016,4,13,12,15,879.0,141.0,2.55,16.0,919.0,844.98,647.92
2016,4,13,12,30,879.0,141.0,2.6,16.0,918.0,816.51,628.7
2016,4,13,12,45,877.5,139.5,2.65,16.0,908.5,783.14,605.92
2016,4,13,13,0,876.0,138.0,2.7,16.0,899.0,747.56,580.86
2016,4,13,13,15,871.5,137.5,2.85,16.0,881.5,708.78,552.53
2016,4,13,13,30,867.0,137.0,3.0,16.0,864.0,668.3,522.18
2016,4,13,13,45,855.0,138.0,3.2,16.0,838.0,621.42,486.37
2016,4,13,14,0,843.0,139.0,3.4,16.0,812.0,574.89,449.72
2016,4,13,14,15,833.5,137.0,3.45,15.5,780.0,526.59,411.09
2016,4,13,14,30,824.0,135.0,3.5,15.0,748.0,477.9,370.93
2016,4,13,14,45,807.0,134.0,3.6,15.0,709.0,426.93,327.31
2016,4,13,15,0,790.0,133.0,3.7,15.0,670.0,376.77,283.35
2016,4,13,15,15,666.0,159.0,3.75,15.0,591.5,313.08,230.88
2016,4,13,15,30,542.0,185.0,3.8,15.0,513.0,267.41,194.27
2016,4,13,15,45,493.0,182.0,3.9,15.0,462.0,223.7,158.44
2016,4,13,16,0,444.0,179.0,4.0,15.0,411.0,185.1,128.89
2016,4,13,16,15,542.0,143.5,4.05,14.5,397.5,138.97,91.28
2016,4,13,16,30,640.0,108.0,4.1,14.0,384.0,81.02,55.46
2016,4,13,16,45,594.5,101.5,4.2,14.0,331.0,68.34,55.38
2016,4,13,17,0,549.0,95.0,4.3,14.0,278.0,66.78,54.11
2016,4,13,17,15,488.0,85.5,4.25,13.5,227.0,61.63,49.63
2016,4,13,17,30,427.0,76.0,4.2,13.0,176.0,56.13,44.64
2016,4,13,17,45,328.0,63.0,4.2,13.0,128.0,47.55,36.59
2016,4,13,18,0,229.0,50.0,4.2,13.0,80.0,38.61,27.93
2016,4,13,18,15,114.5,31.0,4.1,12.5,46.0,25.46,13.71
2016,4,13,18,30,0.0,12.0,4.0,12.0,12.0,11.44,0.0
2016,4,13,18,45,0.0,6.0,3.9,12.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,60.0,14.0,5.3,13.0,18.0,39.71,0.0
2016,4,14,6,0,120.0,28.0,5.4,13.0,36.0,117.92,71.09
2016,4,14,6,15,238.0,43.5,5.4,13.0,78.5,206.98,165.92
2016,4,14,6,30,356.0,59.0,5.4,13.0,121.0,302.69,251.62
2016,4,14,6,45,429.0,71.5,5.45,13.0,171.5,376.42,317.26
2016,4,14,7,0,502.0,84.0,5.5,13.0,222.0,458.89,388.15
2016,4,14,7,15,556.5,92.0,5.45,13.0,275.5,525.72,444.06
2016,4,14,7,30,611.0,100.0,5.4,13.0,329.0,594.7,499.94
2016,4,14,7,45,664.0,92.5,5.4,13.5,374.5,645.73,538.49
2016,4,14,8,0,717.0,85.0,5.4,14.0,420.0,693.79,573.26
2016,4,14,8,15,734.0,92.5,5.35,14.0,469.0,735.08,602.98
2016,4,14,8,30,751.0,100.0,5.3,14.0,518.0,774.73,630.99
2016,4,14,8,45,754.0,122.0,5.25,14.0,572.0,821.22,663.78
2016,4,14,9,0,757.0,144.0,5.2,14.0,626.0,860.77,690.93
2016,4,14,9,15,773.5,147.0,5.2,14.0,667.5,887.6,708.79
2016,4,14,9,30,790.0,150.0,5.2,14.0,709.0,906.92,721.21
2016,4,14,9,45,825.0,140.5,5.25,14.5,750.5,932.58,737.25
2016,4,14,10,0,860.0,131.0,5.3,15.0,792.0,955.43,751.19
2016,4,14,10,15,867.5,132.5,5.35,15.0,821.0,961.72,754.75
2016,4,14,10,30,875.0,134.0,5.4,15.0,850.0,957.44,750.98
2016,4,14,10,45,872.5,139.5,5.45,15.0,869.5,952.4,746.88
2016,4,14,11,0,870.0,145.0,5.5,15.0,889.0,951.03,745.56
2016,4,14,11,15,873.5,146.0,5.55,15.0,903.5,933.75,732.89
2016,4,14,11,30,877.0,147.0,5.6,15.0,918.0,920.27,723.14
2016,4,14,11,45,860.0,159.0,5.65,15.0,919.0,902.11,710.06
2016,4,14,12,0,843.0,171.0,5.7,15.0,920.0,875.67,691.01
2016,4,14,12,15,842.5,170.5,5.9,15.0,918.0,848.63,672.28
2016,4,14,12,30,842.0,170.0,6.1,15.0,916.0,819.15,651.57
2016,4,14,12,45,863.5,154.5,6.3,15.0,913.0,789.93,630.88
2016,4,14,13,0,885.0,139.0,6.5,15.0,910.0,756.57,606.41
2016,4,14,13,15,880.5,138.0,6.6,15.0,892.0,717.0,575.34
2016,4,14,13,30,876.0,137.0,6.7,15.0,874.0,675.73,542.34
2016,4,14,13,45,862.0,139.5,6.8,15.0,847.0,628.6,504.05
2016,4,14,14,0,848.0,142.0,6.9,15.0,820.0,581.95,465.3
2016,4,14,14,15,838.0,140.0,6.9,15.0,788.0,533.15,423.9
2016,4,14,14,30,828.0,138.0,6.9,15.0,756.0,484.01,381.3
2016,4,14,14,45,811.0,137.0,6.95,15.0,716.5,432.83,336.27
2016,4,14,15,0,794.0,136.0,7.0,15.0,677.0,382.45,291.08
2016,4,14,15,15,775.5,132.5,7.1,14.5,632.5,325.32,240.5
2016,4,14,15,30,757.0,129.0,7.2,14.0,588.0,274.38,194.72
2016,4,14,15,45,736.0,123.5,7.3,14.0,540.0,223.07,149.36
2016,4,14,16,0,715.0,118.0,7.4,14.0,492.0,173.89,108.66
2016,4,14,16,15,569.5,130.5,7.45,14.0,409.5,131.81,84.34
2016,4,14,16,30,424.0,143.0,7.5,14.0,327.0,104.92,77.47
2016,4,14,16,45,492.0,118.5,7.6,14.0,305.0,81.15,66.75
2016,4,14,17,0,560.0,94.0,7.7,14.0,283.0,65.74,53.19
2016,4,14,17,15,498.0,85.0,7.7,13.5,231.0,61.81,49.79
2016,4,14,17,30,436.0,76.0,7.7,13.0,179.0,56.06,44.58
2016,4,14,17,45,341.5,63.0,7.75,13.0,131.5,47.49,36.54
2016,4,14,18,0,247.0,50.0,7.8,13.0,84.0,38.55,27.91
2016,4,14,18,15,123.5,32.0,7.75,13.0,49.0,26.25,14.71
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,13.34,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,90.0,14.0,5.6,11.5,20.5,53.2,0.0
2016,4,15,6,0,180.0,28.0,5.5,12.0,41.0,148.79,98.08
2016,4,15,6,15,297.0,41.5,5.4,12.0,84.5,235.81,191.17
2016,4,15,6,30,414.0,55.0,5.3,12.0,128.0,334.11,279.34
2016,4,15,6,45,493.5,63.5,5.25,12.0,180.0,411.61,348.23
2016,4,15,7,0,573.0,72.0,5.2,12.0,232.0,494.28,419.2
2016,4,15,7,15,623.5,79.0,5.15,12.0,286.5,559.42,473.43
2016,4,15,7,30,674.0,86.0,5.1,12.0,341.0,626.5,526.7
2016,4,15,7,45,708.0,91.5,5.05,12.5,394.5,680.45,566.44
2016,4,15,8,0,742.0,97.0,5.0,13.0,448.0,734.35,605.02
2016,4,15,8,15,768.5,101.5,4.95,13.0,499.5,776.3,634.69
2016,4,15,8,30,795.0,106.0,4.9,13.0,551.0,821.37,666.27
2016,4,15,8,45,811.5,110.5,4.85,13.5,598.0,856.09,688.35
2016,4,15,9,0,828.0,115.0,4.8,14.0,645.0,888.54,708.5
2016,4,15,9,15,843.0,117.5,4.7,14.0,688.0,914.88,725.0
2016,4,15,9,30,858.0,120.0,4.6,14.0,731.0,938.51,739.46
2016,4,15,9,45,875.0,119.5,4.6,14.5,769.0,950.05,744.65
2016,4,15,10,0,892.0,119.0,4.6,15.0,807.0,966.55,753.53
2016,4,15,10,15,900.0,120.5,4.6,15.0,837.0,973.69,757.3
2016,4,15,10,30,908.0,122.0,4.6,15.0,867.0,977.56,758.98
2016,4,15,10,45,916.5,121.0,4.6,15.0,890.5,975.98,756.99
2016,4,15,11,0,925.0,120.0,4.6,15.0,914.0,971.07,752.85
2016,4,15,11,15,928.5,120.5,4.75,15.0,928.5,959.81,745.63
2016,4,15,11,30,932.0,121.0,4.9,15.0,943.0,945.29,736.16
2016,4,15,11,45,934.5,120.5,5.05,15.5,950.0,925.73,721.72
2016,4,15,12,0,937.0,120.0,5.2,16.0,957.0,903.11,705.11
2016,4,15,12,15,936.5,120.0,5.4,16.0,955.0,875.55,686.53
2016,4,15,12,30,936.0,120.0,5.6,16.0,953.0,845.26,665.79
2016,4,15,12,45,936.5,118.0,5.8,16.0,943.5,811.31,642.14
2016,4,15,13,0,937.0,116.0,6.0,16.0,934.0,774.88,616.37
2016,4,15,13,15,932.5,115.0,6.2,16.0,916.0,733.61,585.3
2016,4,15,13,30,928.0,114.0,6.4,16.0,898.0,690.5,551.5
2016,4,15,13,45,924.0,111.5,6.6,16.0,872.5,644.74,514.82
2016,4,15,14,0,920.0,109.0,6.8,16.0,847.0,597.48,475.98
2016,4,15,14,15,910.5,107.5,6.85,16.0,814.0,547.02,433.33
2016,4,15,14,30,901.0,106.0,6.9,16.0,781.0,495.96,389.16
2016,4,15,14,45,888.5,104.0,6.95,16.0,741.0,442.89,342.38
2016,4,15,15,0,876.0,102.0,7.0,16.0,701.0,389.96,294.75
2016,4,15,15,15,860.0,99.5,6.95,16.0,656.0,329.88,240.78
2016,4,15,15,30,844.0,97.0,6.9,16.0,611.0,276.5,192.11
2016,4,15,15,45,821.0,94.5,6.9,16.0,561.5,223.08,144.82
2016,4,15,16,0,798.0,92.0,6.9,16.0,512.0,171.91,102.46
2016,4,15,16,15,769.5,88.0,6.9,15.5,459.5,121.56,67.37
2016,4,15,16,30,741.0,84.0,6.9,15.0,407.0,74.47,45.9
2016,4,15,16,45,700.0,79.0,6.9,15.0,352.5,50.99,39.78
2016,4,15,17,0,659.0,74.0,6.9,15.0,298.0,49.69,38.72
2016,4,15,17,15,602.5,67.5,6.85,14.5,244.5,47.06,36.47
2016,4,15,17,30,546.0,61.0,6.8,14.0,191.0,44.31,33.97
2016,4,15,17,45,461.0,51.0,6.75,14.0,142.0,38.29,28.3
2016,4,15,18,0,376.0,41.0,6.7,14.0,93.0,31.94,22.13
2016,4,15,18,15,240.0,27.5,6.65,13.5,55.0,21.82,11.57
2016,4,15,18,30,104.0,14.0,6.6,13.0,17.0,13.34,0.0
2016,4,15,18,45,52.0,7.0,6.55,13.0,8.5,6.67,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,111.0,13.5,1.0,13.0,22.0,62.39,0.0
2016,4,16,6,0,222.0,27.0,1.0,13.0,44.0,171.46,118.14
2016,4,16,6,15,332.5,39.5,1.0,13.0,88.5,255.44,204.61
2016,4,16,6,30,443.0,52.0,1.0,13.0,133.0,349.25,285.82
2016,4,16,6,45,516.0,60.5,1.0,13.5,184.5,423.79,348.14
2016,4,16,7,0,589.0,69.0,1.0,14.0,236.0,503.11,411.39
2016,4,16,7,15,636.5,75.5,1.0,14.0,290.0,566.15,460.1
2016,4,16,7,30,684.0,82.0,1.0,14.0,344.0,630.91,507.23
2016,4,16,7,45,717.5,87.5,1.0,14.5,397.0,684.83,543.6
2016,4,16,8,0,751.0,93.0,1.0,15.0,450.0,734.75,576.02
2016,4,16,8,15,776.0,97.0,1.1,15.5,501.0,779.48,605.25
2016,4,16,8,30,801.0,101.0,1.2,16.0,552.0,822.87,633.09
2016,4,16,8,45,817.0,105.5,1.3,16.5,599.0,857.28,654.42
2016,4,16,9,0,833.0,110.0,1.4,17.0,646.0,889.4,674.12
2016,4,16,9,15,847.0,112.5,1.4,17.0,688.5,914.91,689.17
2016,4,16,9,30,861.0,115.0,1.4,17.0,731.0,937.69,702.46
2016,4,16,9,45,869.5,119.0,1.45,17.5,767.0,946.43,705.97
2016,4,16,10,0,878.0,123.0,1.5,18.0,803.0,959.79,712.8
2016,4,16,10,15,886.0,124.5,1.55,18.0,833.0,966.84,716.89
2016,4,16,10,30,894.0,126.0,1.6,18.0,863.0,970.66,719.07
2016,4,16,10,45,897.5,128.0,1.65,18.5,884.5,967.55,715.54
2016,4,16,11,0,901.0,130.0,1.7,19.0,906.0,961.16,710.07
2016,4,16,11,15,904.5,130.5,1.75,19.0,920.5,950.04,703.0
2016,4,16,11,30,908.0,131.0,1.8,19.0,935.0,935.75,693.97
2016,4,16,11,45,918.0,126.5,1.9,19.0,943.5,919.15,684.06
2016,4,16,12,0,928.0,122.0,2.0,19.0,952.0,899.32,671.96
2016,4,16,12,15,927.5,121.5,2.05,19.0,950.0,871.49,653.94
2016,4,16,12,30,927.0,121.0,2.1,19.0,948.0,840.99,634.08
2016,4,16,12,45,930.0,117.0,2.2,19.5,939.5,807.38,611.19
2016,4,16,13,0,933.0,113.0,2.3,20.0,931.0,771.18,586.34
2016,4,16,13,15,929.0,112.5,2.35,20.0,913.0,730.89,558.02
2016,4,16,13,30,925.0,112.0,2.4,20.0,895.0,688.72,526.96
2016,4,16,13,45,918.0,111.0,2.5,20.0,869.5,642.64,492.51
2016,4,16,14,0,911.0,110.0,2.6,20.0,844.0,595.32,456.11
2016,4,16,14,15,902.5,108.5,2.65,19.5,811.0,545.78,417.58
2016,4,16,14,30,894.0,107.0,2.7,19.0,778.0,495.56,377.19
2016,4,16,14,45,882.5,104.5,2.8,19.0,739.0,442.84,333.05
2016,4,16,15,0,871.0,102.0,2.9,19.0,700.0,390.18,287.73
2016,4,16,15,15,855.5,99.5,2.95,19.0,655.5,330.52,236.14
2016,4,16,15,30,840.0,97.0,3.0,19.0,611.0,277.51,189.33
2016,4,16,15,45,821.0,93.5,3.05,19.0,562.5,224.26,143.23
2016,4,16,16,0,802.0,90.0,3.1,19.0,514.0,172.83,101.28
2016,4,16,16,15,775.0,86.0,3.1,18.5,462.0,122.37,66.37
2016,4,16,16,30,748.0,82.0,3.1,18.0,410.0,74.99,44.44
2016,4,16,16,45,711.0,77.0,3.1,17.5,356.0,49.44,38.01
2016,4,16,17,0,674.0,72.0,3.1,17.0,302.0,48.06,36.98
2016,4,16,17,15,620.5,65.5,3.0,16.5,249.0,45.36,34.69
2016,4,16,17,30,567.0,59.0,2.9,16.0,196.0,42.51,32.13
2016,4,16,17,45,481.0,50.0,2.8,16.0,146.0,37.29,27.23
2016,4,16,18,0,395.0,41.0,2.7,16.0,96.0,31.81,21.89
2016,4,16,18,15,265.5,27.5,2.6,15.5,57.5,21.71,11.64
2016,4,16,18,30,136.0,14.0,2.5,15.0,19.0,11.02,0.0
2016,4,16,18,45,68.0,7.0,2.45,15.0,9.5,6.67,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,127.5,13.5,1.15,14.5,24.0,70.17,0.0
2016,4,17,6,0,255.0,27.0,1.2,15.0,48.0,189.13,134.27
2016,4,17,6,15,361.5,39.0,1.25,15.0,93.0,271.7,217.02
2016,4,17,6,30,468.0,51.0,1.3,15.0,138.0,364.23,296.84
2016,4,17,6,45,532.5,59.5,1.4,15.5,189.0,434.57,355.92
2016,4,17,7,0,597.0,68.0,1.5,16.0,240.0,509.02,415.76
2016,4,17,7,15,643.5,74.5,1.45,16.0,293.5,571.71,464.13
2016,4,17,7,30,690.0,81.0,1.4,16.0,347.0,636.08,510.57
2016,4,17,7,45,721.0,86.5,1.4,16.5,399.5,688.29,545.83
2016,4,17,8,0,752.0,92.0,1.4,17.0,452.0,736.49,577.21
2016,4,17,8,15,776.5,95.5,1.3,17.0,503.0,780.24,604.65
2016,4,17,8,30,801.0,99.0,1.2,17.0,554.0,822.63,630.4
2016,4,17,8,45,818.5,103.0,1.2,17.5,601.0,857.77,650.77
2016,4,17,9,0,836.0,107.0,1.2,18.0,648.0,890.7,669.44
2016,4,17,9,15,850.0,109.0,1.15,18.0,690.0,915.67,683.14
2016,4,17,9,30,864.0,111.0,1.1,18.0,732.0,930.29,690.06
2016,4,17,9,45,877.5,111.5,1.1,18.5,769.0,947.66,698.5
2016,4,17,10,0,891.0,112.0,1.1,19.0,806.0,962.07,705.02
2016,4,17,10,15,898.5,113.5,1.1,19.5,835.5,968.8,706.73
2016,4,17,10,30,906.0,115.0,1.1,20.0,865.0,972.28,706.59
2016,4,17,10,45,912.5,115.5,1.15,20.5,887.5,970.46,704.15
2016,4,17,11,0,919.0,116.0,1.2,21.0,910.0,965.34,699.79
2016,4,17,11,15,922.5,116.5,1.15,21.0,924.5,954.17,691.41
2016,4,17,11,30,926.0,117.0,1.1,21.0,939.0,939.78,681.16
2016,4,17,11,45,929.0,116.5,1.1,21.5,946.0,920.8,667.7
2016,4,17,12,0,932.0,116.0,1.1,22.0,953.0,898.77,652.42
2016,4,17,12,15,931.5,116.0,1.1,22.0,951.5,871.38,635.01
2016,4,17,12,30,931.0,116.0,1.1,22.0,950.0,841.29,615.86
2016,4,17,12,45,932.0,114.0,1.1,22.0,941.0,807.94,594.5
2016,4,17,13,0,933.0,112.0,1.1,22.0,932.0,772.09,571.37
2016,4,17,13,15,929.5,111.0,1.15,22.0,914.5,731.71,544.59
2016,4,17,13,30,926.0,110.0,1.2,22.0,897.0,689.43,514.96
2016,4,17,13,45,922.0,108.0,1.25,22.0,872.0,644.26,482.44
2016,4,17,14,0,918.0,106.0,1.3,22.0,847.0,597.6,447.83
2016,4,17,14,15,910.5,104.5,1.35,21.5,815.0,548.3,410.93
2016,4,17,14,30,903.0,103.0,1.4,21.0,783.0,498.21,372.03
2016,4,17,14,45,893.5,100.5,1.5,21.0,744.5,445.91,329.58
2016,4,17,15,0,884.0,98.0,1.6,21.0,706.0,393.45,285.62
2016,4,17,15,15,869.5,95.5,1.6,20.5,662.0,339.55,239.82
2016,4,17,15,30,855.0,93.0,1.6,20.0,618.0,279.94,189.03
2016,4,17,15,45,837.0,89.5,1.6,20.0,569.5,226.11,142.94
2016,4,17,16,0,819.0,86.0,1.6,20.0,521.0,173.98,100.66
2016,4,17,16,15,793.0,82.5,1.55,19.5,469.0,123.08,65.41
2016,4,17,16,30,767.0,79.0,1.5,19.0,417.0,75.13,42.85
2016,4,17,16,45,731.0,74.5,1.5,19.0,363.0,52.59,40.52
2016,4,17,17,0,695.0,70.0,1.5,19.0,309.0,46.49,35.3
2016,4,17,17,15,643.0,63.5,1.4,18.5,255.5,43.71,32.96
2016,4,17,17,30,591.0,57.0,1.3,18.0,202.0,40.76,30.35
2016,4,17,17,45,508.0,48.5,1.25,17.5,151.5,35.89,25.88
2016,4,17,18,0,425.0,40.0,1.2,17.0,101.0,30.78,20.98
2016,4,17,18,15,293.5,27.5,1.1,17.0,61.0,21.6,11.7
2016,4,17,18,30,162.0,15.0,1.0,17.0,21.0,11.87,0.0
2016,4,17,18,45,81.0,7.5,0.95,17.0,10.5,7.15,0.0
2016,4,17,19,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,129.5,14.5,0.55,16.0,26.0,91.43,0.0
2016,4,18,6,0,259.0,29.0,0.6,16.0,52.0,194.04,140.3
2016,4,18,6,15,365.0,41.0,0.7,16.0,97.5,277.07,220.02
2016,4,18,6,30,471.0,53.0,0.8,16.0,143.0,369.83,298.86
2016,4,18,6,45,538.5,61.5,0.9,16.5,195.0,442.44,358.69
2016,4,18,7,0,606.0,70.0,1.0,17.0,247.0,519.34,419.34
2016,4,18,7,15,652.5,76.5,1.05,17.0,301.0,582.5,467.55
2016,4,18,7,30,699.0,83.0,1.1,17.0,355.0,647.27,514.15
2016,4,18,7,45,730.0,88.5,1.2,17.0,408.5,699.82,551.0
2016,4,18,8,0,761.0,94.0,1.3,17.0,462.0,748.18,584.21
2016,4,18,8,15,785.5,97.5,1.35,17.0,513.0,792.19,613.29
2016,4,18,8,30,810.0,101.0,1.4,17.0,564.0,834.8,641.01
2016,4,18,8,45,829.0,104.0,1.5,17.5,611.5,870.26,662.93
2016,4,18,9,0,848.0,107.0,1.6,18.0,659.0,903.54,683.24
2016,4,18,9,15,862.0,109.0,1.6,18.0,701.0,928.66,698.01
2016,4,18,9,30,876.0,111.0,1.6,18.0,743.0,943.37,705.95
2016,4,18,9,45,890.5,110.5,1.65,18.5,780.5,960.65,715.13
2016,4,18,10,0,905.0,110.0,1.7,19.0,818.0,974.96,722.4
2016,4,18,10,15,912.5,111.5,1.7,19.0,847.0,981.7,725.54
2016,4,18,10,30,920.0,113.0,1.7,19.0,876.0,985.13,726.75
2016,4,18,10,45,925.5,113.5,1.75,19.5,898.5,982.3,723.38
2016,4,18,11,0,931.0,114.0,1.8,20.0,921.0,976.13,718.04
2016,4,18,11,15,934.0,114.5,1.8,20.0,935.5,964.36,709.94
2016,4,18,11,30,937.0,115.0,1.8,20.0,950.0,949.34,699.89
2016,4,18,11,45,937.0,116.5,1.8,20.5,955.5,929.5,685.49
2016,4,18,12,0,937.0,118.0,1.8,21.0,961.0,906.64,669.25
2016,4,18,12,15,936.5,118.0,1.75,20.5,959.5,879.08,651.95
2016,4,18,12,30,936.0,118.0,1.7,20.0,958.0,848.81,632.82
2016,4,18,12,45,928.0,121.0,1.7,20.0,946.0,813.03,609.24
2016,4,18,13,0,920.0,124.0,1.7,20.0,934.0,775.26,584.17
2016,4,18,13,15,915.5,123.0,1.65,20.0,916.0,734.57,555.2
2016,4,18,13,30,911.0,122.0,1.6,20.0,898.0,692.09,523.92
2016,4,18,13,45,897.5,125.0,1.6,20.0,870.5,646.06,489.7
2016,4,18,14,0,884.0,128.0,1.6,20.0,843.0,599.31,454.1
2016,4,18,14,15,874.5,126.0,1.6,20.0,810.5,549.97,415.74
2016,4,18,14,30,865.0,124.0,1.6,20.0,778.0,495.95,372.91
2016,4,18,14,45,845.0,125.5,1.65,20.0,737.5,443.9,330.48
2016,4,18,15,0,825.0,127.0,1.7,20.0,697.0,392.88,287.69
2016,4,18,15,15,808.0,123.5,1.75,19.5,652.5,339.89,242.98
2016,4,18,15,30,791.0,120.0,1.8,19.0,608.0,288.15,198.66
2016,4,18,15,45,740.5,115.0,1.85,19.0,543.5,224.56,146.4
2016,4,18,16,0,690.0,110.0,1.9,19.0,479.0,171.46,104.66
2016,4,18,16,15,697.0,95.5,2.0,18.5,436.0,121.68,67.9
2016,4,18,16,30,704.0,81.0,2.1,18.0,393.0,76.73,44.52
2016,4,18,16,45,622.0,91.0,2.25,18.0,341.0,59.24,46.5
2016,4,18,17,0,540.0,101.0,2.4,18.0,289.0,70.76,56.71
2016,4,18,17,15,488.5,90.0,2.6,17.5,238.0,64.46,51.33
2016,4,18,17,30,437.0,79.0,2.8,17.0,187.0,57.96,45.6
2016,4,18,17,45,358.0,65.5,3.05,16.5,139.5,49.13,37.58
2016,4,18,18,0,279.0,52.0,3.3,16.0,92.0,39.88,28.94
2016,4,18,18,15,139.5,35.5,3.35,15.5,55.5,29.02,17.98
2016,4,18,18,30,0.0,19.0,3.4,15.0,19.0,17.21,0.0
2016,4,18,18,45,0.0,9.5,3.45,15.0,9.5,9.05,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,125.5,15.0,0.75,15.5,26.5,88.96,0.0
2016,4,19,6,0,251.0,30.0,0.8,16.0,53.0,191.85,141.57
2016,4,19,6,15,355.0,42.0,0.8,16.0,98.5,273.87,218.32
2016,4,19,6,30,459.0,54.0,0.8,16.0,144.0,365.34,295.72
2016,4,19,6,45,528.5,62.5,0.8,16.5,195.5,438.9,355.62
2016,4,19,7,0,598.0,71.0,0.8,17.0,247.0,516.91,416.17
2016,4,19,7,15,644.0,77.0,0.75,17.0,301.0,578.87,462.19
2016,4,19,7,30,690.0,83.0,0.7,17.0,355.0,642.42,506.36
2016,4,19,7,45,713.5,91.0,0.7,17.0,406.5,691.96,539.51
2016,4,19,8,0,737.0,99.0,0.7,17.0,458.0,740.75,571.38
2016,4,19,8,15,761.5,103.0,0.8,17.5,508.5,780.39,596.65
2016,4,19,8,30,786.0,107.0,0.9,18.0,559.0,823.01,623.68
2016,4,19,8,45,795.5,114.5,1.05,18.5,604.0,854.68,643.74
2016,4,19,9,0,805.0,122.0,1.2,19.0,649.0,883.82,662.07
2016,4,19,9,15,819.5,125.0,1.3,19.0,690.5,909.81,678.8
2016,4,19,9,30,834.0,128.0,1.4,19.0,732.0,933.15,693.84
2016,4,19,9,45,838.5,133.5,1.55,19.0,766.5,947.04,703.45
2016,4,19,10,0,843.0,139.0,1.7,19.0,801.0,957.77,711.16
2016,4,19,10,15,709.5,212.5,1.75,19.0,783.5,912.46,680.66
2016,4,19,10,30,576.0,286.0,1.8,19.0,766.0,853.49,638.38
2016,4,19,10,45,585.0,292.5,1.85,19.0,791.0,859.87,643.05
2016,4,19,11,0,594.0,299.0,1.9,19.0,816.0,863.67,645.36
2016,4,19,11,15,526.0,329.5,1.95,19.0,792.5,818.81,612.98
2016,4,19,11,30,458.0,360.0,2.0,19.0,769.0,772.97,580.11
2016,4,19,11,45,459.0,363.0,2.05,19.0,775.5,760.93,572.16
2016,4,19,12,0,460.0,366.0,2.1,19.0,782.0,747.16,562.67
2016,4,19,12,15,473.0,362.0,2.1,19.0,788.5,735.16,554.39
2016,4,19,12,30,486.0,358.0,2.1,19.0,795.0,721.13,544.58
2016,4,19,12,45,355.0,398.0,2.15,19.0,716.0,635.64,481.6
2016,4,19,13,0,224.0,438.0,2.2,19.0,637.0,559.43,424.69
2016,4,19,13,15,129.5,395.5,2.2,19.0,510.0,444.71,340.04
2016,4,19,13,30,35.0,353.0,2.2,19.0,383.0,340.59,261.37
2016,4,19,13,45,34.0,341.5,2.2,19.0,370.0,325.67,250.69
2016,4,19,14,0,33.0,330.0,2.2,19.0,357.0,310.96,239.76
2016,4,19,14,15,23.5,292.5,2.2,18.5,311.5,276.26,213.9
2016,4,19,14,30,14.0,255.0,2.2,18.0,266.0,237.14,184.36
2016,4,19,14,45,158.5,280.0,2.2,18.0,391.0,301.94,233.82
2016,4,19,15,0,303.0,305.0,2.2,18.0,516.0,353.38,269.85
2016,4,19,15,15,291.0,291.0,2.2,18.0,483.5,318.76,241.54
2016,4,19,15,30,279.0,277.0,2.2,18.0,451.0,285.34,214.46
2016,4,19,15,45,476.0,196.5,2.25,18.0,464.0,238.8,169.07
2016,4,19,16,0,673.0,116.0,2.3,18.0,477.0,175.35,109.02
2016,4,19,16,15,675.0,111.5,2.35,17.5,443.0,133.57,78.48
2016,4,19,16,30,677.0,107.0,2.4,17.0,409.0,91.77,56.8
2016,4,19,16,45,656.5,96.0,2.45,17.0,358.0,63.04,50.01
2016,4,19,17,0,636.0,85.0,2.5,17.0,307.0,57.64,45.41
2016,4,19,17,15,580.5,77.0,2.45,16.5,253.5,54.19,42.49
2016,4,19,17,30,525.0,69.0,2.4,16.0,200.0,50.53,39.25
2016,4,19,17,45,457.0,57.0,2.4,16.0,151.5,43.02,32.33
2016,4,19,18,0,389.0,45.0,2.4,16.0,103.0,35.05,24.82
2016,4,19,18,15,258.5,31.0,2.3,16.0,63.0,24.59,14.53
2016,4,19,18,30,128.0,17.0,2.2,16.0,23.0,13.38,0.0
2016,4,19,18,45,64.0,8.5,2.15,16.0,11.5,8.1,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,131.0,16.0,1.6,15.0,28.5,94.2,0.0
2016,4,20,6,0,262.0,32.0,1.7,15.0,57.0,200.28,151.18
2016,4,20,6,15,363.0,43.5,1.75,15.0,102.0,281.1,226.86
2016,4,20,6,30,464.0,55.0,1.8,15.0,147.0,370.9,304.36
2016,4,20,6,45,542.0,61.0,1.85,15.5,200.0,447.21,368.09
2016,4,20,7,0,620.0,67.0,1.9,16.0,253.0,528.52,433.1
2016,4,20,7,15,664.0,73.0,1.85,16.0,306.5,589.9,479.89
2016,4,20,7,30,708.0,79.0,1.8,16.0,360.0,652.72,525.28
2016,4,20,7,45,740.5,83.0,1.75,16.5,413.5,701.42,557.7
2016,4,20,8,0,773.0,87.0,1.7,17.0,467.0,753.72,591.74
2016,4,20,8,15,795.5,90.5,1.65,17.0,517.0,796.33,619.03
2016,4,20,8,30,818.0,94.0,1.6,17.0,567.0,837.45,644.81
2016,4,20,8,45,833.0,97.5,1.6,17.5,613.0,870.12,663.71
2016,4,20,9,0,848.0,101.0,1.6,18.0,659.0,900.47,680.86
2016,4,20,9,15,759.5,146.0,1.55,18.0,669.5,884.57,667.53
2016,4,20,9,30,671.0,191.0,1.5,18.0,680.0,857.54,647.42
2016,4,20,9,45,782.5,150.5,1.5,18.0,747.0,914.7,684.8
2016,4,20,10,0,894.0,110.0,1.5,18.0,814.0,968.37,718.3
2016,4,20,10,15,900.5,111.5,1.5,18.0,843.0,974.12,720.29
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,976.6,720.91
2016,4,20,10,45,905.5,118.0,1.5,18.5,892.0,971.93,715.72
2016,4,20,11,0,904.0,123.0,1.5,19.0,912.0,963.95,708.62
2016,4,20,11,15,907.0,124.0,1.5,19.0,926.0,952.85,701.02
2016,4,20,11,30,910.0,125.0,1.5,19.0,940.0,938.6,691.5
2016,4,20,11,45,908.0,127.0,1.5,19.0,945.0,917.84,677.86
2016,4,20,12,0,906.0,129.0,1.5,19.0,950.0,894.25,662.46
2016,4,20,12,15,905.0,129.0,1.5,19.0,947.5,866.94,644.63
2016,4,20,12,30,904.0,129.0,1.5,19.0,945.0,837.06,625.08
2016,4,20,12,45,901.5,128.5,1.55,19.0,935.0,803.17,603.28
2016,4,20,13,0,899.0,128.0,1.6,19.0,925.0,767.09,579.79
2016,4,20,13,15,894.5,127.0,1.65,19.0,906.5,727.18,552.12
2016,4,20,13,30,890.0,126.0,1.7,19.0,888.0,685.55,522.09
2016,4,20,13,45,880.5,126.0,1.75,19.0,862.0,640.22,488.56
2016,4,20,14,0,871.0,126.0,1.8,19.0,836.0,593.95,453.41
2016,4,20,14,15,861.5,124.0,1.85,18.5,803.5,545.28,416.27
2016,4,20,14,30,852.0,122.0,1.9,18.0,771.0,491.9,374.39
2016,4,20,14,45,837.5,120.5,1.95,18.0,731.5,440.25,331.73
2016,4,20,15,0,823.0,119.0,2.0,18.0,692.0,389.11,288.27
2016,4,20,15,15,806.0,116.0,2.05,18.0,648.0,336.7,242.99
2016,4,20,15,30,789.0,113.0,2.1,18.0,604.0,285.52,198.24
2016,4,20,15,45,766.5,109.5,2.15,18.0,555.5,234.3,154.15
2016,4,20,16,0,744.0,106.0,2.2,18.0,507.0,179.71,109.43
2016,4,20,16,15,598.0,125.0,2.2,17.5,426.5,138.81,85.5
2016,4,20,16,30,452.0,144.0,2.2,17.0,346.0,113.99,79.36
2016,4,20,16,45,418.0,132.5,2.25,17.0,301.0,89.97,73.48
2016,4,20,17,0,384.0,121.0,2.3,17.0,256.0,84.35,68.79
2016,4,20,17,15,351.0,104.0,2.3,16.5,211.5,74.26,60.14
2016,4,20,17,30,318.0,87.0,2.3,16.0,167.0,63.58,50.76
2016,4,20,17,45,267.0,69.5,2.3,16.0,126.0,51.9,40.14
2016,4,20,18,0,216.0,52.0,2.3,16.0,85.0,39.63,28.82
2016,4,20,18,15,108.0,36.0,2.25,15.5,52.5,29.42,18.71
2016,4,20,18,30,0.0,20.0,2.2,15.0,20.0,18.16,0.0
2016,4,20,18,45,0.0,10.0,2.15,15.0,10.0,9.53,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,34.0,18.0,1.1,15.0,21.5,39.9,0.0
2016,4,21,6,0,68.0,36.0,1.2,15.0,43.0,85.55,62.74
2016,4,21,6,15,113.5,56.5,1.3,15.0,76.5,147.66,117.85
2016,4,21,6,30,159.0,77.0,1.4,15.0,110.0,203.35,166.41
2016,4,21,6,45,190.0,98.0,1.5,15.5,148.0,253.52,208.97
2016,4,21,7,0,221.0,119.0,1.6,16.0,186.0,305.43,251.67
2016,4,21,7,15,253.5,135.0,1.65,16.0,226.0,353.48,290.6
2016,4,21,7,30,286.0,151.0,1.7,16.0,266.0,403.3,329.95
2016,4,21,7,45,248.5,179.5,1.8,16.0,289.5,414.69,336.86
2016,4,21,8,0,211.0,208.0,1.9,16.0,313.0,408.93,330.61
2016,4,21,8,15,304.0,214.0,1.95,16.0,382.5,510.11,409.54
2016,4,21,8,30,397.0,220.0,2.0,16.0,452.0,615.8,488.68
2016,4,21,8,45,371.5,248.0,2.1,16.5,478.5,616.52,485.9
2016,4,21,9,0,346.0,276.0,2.2,17.0,505.0,628.23,491.71
2016,4,21,9,15,351.5,294.0,2.25,17.0,539.0,654.61,509.73
2016,4,21,9,30,357.0,312.0,2.3,17.0,573.0,679.5,526.46
2016,4,21,9,45,396.5,313.0,2.35,17.0,616.0,716.16,552.74
2016,4,21,10,0,436.0,314.0,2.4,17.0,659.0,763.46,585.92
2016,4,21,10,15,348.5,358.0,2.35,17.0,640.5,711.9,545.24
2016,4,21,10,30,261.0,402.0,2.3,17.0,622.0,669.55,511.5
2016,4,21,10,45,350.5,379.0,2.3,17.0,682.0,722.09,551.22
2016,4,21,11,0,440.0,356.0,2.3,17.0,742.0,780.45,593.4
2016,4,21,11,15,392.5,386.0,2.3,17.0,734.0,748.05,568.26
2016,4,21,11,30,345.0,416.0,2.3,17.0,726.0,722.72,548.67
2016,4,21,11,45,358.0,409.0,2.3,17.0,732.5,714.05,542.84
2016,4,21,12,0,371.0,402.0,2.3,17.0,739.0,703.82,535.76
2016,4,21,12,15,292.0,427.5,2.35,17.0,693.0,646.71,493.13
2016,4,21,12,30,213.0,453.0,2.4,17.0,647.0,591.21,451.56
2016,4,21,12,45,289.5,428.0,2.5,17.5,687.5,614.12,469.72
2016,4,21,13,0,366.0,403.0,2.6,18.0,728.0,630.77,482.41
2016,4,21,13,15,257.0,414.5,2.65,18.0,640.5,546.38,419.01
2016,4,21,13,30,148.0,426.0,2.7,18.0,553.0,472.86,363.34
2016,4,21,13,45,258.0,392.5,2.8,18.0,606.5,495.4,382.18
2016,4,21,14,0,368.0,359.0,2.9,18.0,660.0,511.99,395.03
2016,4,21,14,15,269.0,363.0,2.95,18.0,578.5,442.62,341.78
2016,4,21,14,30,170.0,367.0,3.0,18.0,497.0,387.98,300.02
2016,4,21,14,45,294.0,322.0,3.1,18.0,533.0,384.35,296.17
2016,4,21,15,0,418.0,277.0,3.2,18.0,569.0,368.89,281.02
2016,4,21,15,15,226.0,261.5,3.2,17.5,418.5,278.26,213.12
2016,4,21,15,30,34.0,246.0,3.2,17.0,268.0,216.69,169.93
2016,4,21,15,45,411.0,167.0,3.25,17.0,391.0,206.01,146.89
2016,4,21,16,0,788.0,88.0,3.3,17.0,514.0,179.1,107.76
2016,4,21,16,15,762.0,84.0,3.3,17.0,463.0,129.46,71.23
2016,4,21,16,30,736.0,80.0,3.3,17.0,412.0,82.76,46.15
2016,4,21,16,45,699.0,76.0,3.3,17.0,359.5,53.16,41.33
2016,4,21,17,0,662.0,72.0,3.3,17.0,307.0,47.38,36.36
2016,4,21,17,15,610.0,66.0,3.25,16.5,255.0,45.07,34.44
2016,4,21,17,30,558.0,60.0,3.2,16.0,203.0,42.64,32.28
2016,4,21,17,45,480.5,51.5,3.2,16.0,154.0,37.89,27.85
2016,4,21,18,0,403.0,43.0,3.2,16.0,105.0,32.9,23.02
2016,4,21,18,15,277.0,31.0,3.15,15.5,66.0,24.32,14.62
2016,4,21,18,30,151.0,19.0,3.1,15.0,27.0,14.95,0.0
2016,4,21,18,45,75.5,9.5,3.1,15.0,13.5,9.05,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,16.0,5.5,15.0,16.0,14.85,0.0
2016,4,22,6,0,0.0,32.0,5.6,15.0,32.0,31.75,19.82
2016,4,22,6,15,14.5,53.0,5.6,15.0,56.0,68.15,51.5
2016,4,22,6,30,29.0,74.0,5.6,15.0,80.0,100.79,80.12
2016,4,22,6,45,40.5,96.0,5.65,15.0,107.0,133.29,108.37
2016,4,22,7,0,52.0,118.0,5.7,15.0,134.0,166.07,136.44
2016,4,22,7,15,61.0,140.5,5.7,15.0,162.5,198.08,163.32
2016,4,22,7,30,70.0,163.0,5.7,15.0,191.0,230.27,189.89
2016,4,22,7,45,64.0,183.0,5.7,15.0,211.5,247.63,203.37
2016,4,22,8,0,58.0,203.0,5.7,15.0,232.0,264.34,216.11
2016,4,22,8,15,335.0,178.0,5.75,15.0,371.5,494.11,409.02
2016,4,22,8,30,612.0,153.0,5.8,15.0,511.0,734.35,599.64
2016,4,22,8,45,372.5,229.5,5.85,15.5,453.0,596.72,484.89
2016,4,22,9,0,133.0,306.0,5.9,16.0,395.0,455.18,365.39
2016,4,22,9,15,72.0,268.5,6.0,16.0,317.0,341.42,273.91
2016,4,22,9,30,11.0,231.0,6.1,16.0,239.0,232.53,184.51
2016,4,22,9,45,7.5,205.5,6.2,16.0,211.0,203.05,160.54
2016,4,22,10,0,4.0,180.0,6.3,16.0,183.0,174.29,137.04
2016,4,22,10,15,8.5,220.0,6.45,16.0,227.0,217.2,171.49
2016,4,22,10,30,13.0,260.0,6.6,16.0,271.0,259.93,205.44
2016,4,22,10,45,23.0,310.0,6.75,16.0,330.5,317.27,250.83
2016,4,22,11,0,33.0,360.0,6.9,16.0,390.0,383.23,302.43
2016,4,22,11,15,30.5,357.5,7.1,16.0,385.0,375.22,295.87
2016,4,22,11,30,28.0,355.0,7.3,16.0,380.0,367.27,289.53
2016,4,22,11,45,18.5,285.5,7.55,16.0,302.5,284.53,224.38
