Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,12,0,9.0,216.0,7.8,16.0,225.0,209.92,164.92
2016,4,22,12,15,9.5,227.5,7.85,15.5,237.0,220.4,173.67
2016,4,22,12,30,10.0,239.0,7.9,15.0,249.0,230.68,182.24
2016,4,22,12,45,14.5,277.0,8.0,15.0,290.5,268.16,212.31
2016,4,22,13,0,19.0,315.0,8.1,15.0,332.0,304.64,241.41
2016,4,22,13,15,87.0,371.0,8.05,15.0,446.5,396.66,315.61
2016,4,22,13,30,155.0,427.0,8.0,15.0,561.0,478.53,380.39
2016,4,22,13,45,502.0,280.5,7.95,15.0,695.5,545.74,438.09
2016,4,22,14,0,849.0,134.0,7.9,15.0,830.0,589.14,473.69
2016,4,22,14,15,841.5,132.5,7.85,15.0,799.5,542.19,433.44
2016,4,22,14,30,834.0,131.0,7.8,15.0,769.0,494.67,392.07
2016,4,22,14,45,830.5,125.0,7.75,15.0,733.5,444.65,347.81
2016,4,22,15,0,827.0,119.0,7.7,15.0,698.0,394.12,302.17
2016,4,22,15,15,812.0,116.0,7.7,15.0,655.0,342.15,254.88
2016,4,22,15,30,797.0,113.0,7.7,15.0,612.0,291.21,208.23
2016,4,22,15,45,784.0,107.0,7.75,15.0,566.0,239.45,161.54
2016,4,22,16,0,771.0,101.0,7.8,15.0,520.0,188.93,118.05
2016,4,22,16,15,743.5,97.0,7.7,15.0,469.0,134.45,76.65
2016,4,22,16,30,716.0,93.0,7.6,15.0,418.0,88.29,50.82
2016,4,22,16,45,676.5,88.0,7.5,15.0,364.5,56.56,44.67
2016,4,22,17,0,637.0,83.0,7.4,15.0,311.0,55.58,43.93
2016,4,22,17,15,582.0,76.5,7.2,14.5,258.5,53.28,42.02
2016,4,22,17,30,527.0,70.0,7.0,14.0,206.0,50.88,39.89
2016,4,22,17,45,438.5,61.0,6.8,14.0,156.0,46.09,35.36
2016,4,22,18,0,350.0,52.0,6.6,14.0,106.0,39.67,29.16
2016,4,22,18,15,226.0,37.0,6.45,13.5,67.0,28.74,18.57
2016,4,22,18,30,102.0,22.0,6.3,13.0,28.0,17.35,0.0
2016,4,22,18,45,51.0,11.0,6.2,13.0,14.0,10.48,0.0
2016,4,22,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,122.5,19.0,4.65,13.5,32.5,98.52,35.81
2016,4,23,6,0,245.0,38.0,4.8,14.0,65.0,199.67,156.37
2016,4,23,6,15,343.5,50.0,4.85,14.0,110.0,278.31,228.86
2016,4,23,6,30,442.0,62.0,4.9,14.0,155.0,369.63,309.11
2016,4,23,6,45,506.0,70.5,4.95,14.0,205.5,439.85,370.1
2016,4,23,7,0,570.0,79.0,5.0,14.0,256.0,513.91,432.28
2016,4,23,7,15,614.5,85.5,4.9,14.0,308.5,574.78,481.48
2016,4,23,7,30,659.0,92.0,4.8,14.0,361.0,637.1,529.2
2016,4,23,7,45,690.5,97.0,4.7,14.5,413.0,688.28,565.7
2016,4,23,8,0,722.0,102.0,4.6,15.0,465.0,739.27,601.02
2016,4,23,8,15,745.5,106.0,4.6,15.0,514.0,777.59,627.68
2016,4,23,8,30,769.0,110.0,4.6,15.0,563.0,818.95,656.32
2016,4,23,8,45,787.0,113.5,4.7,15.0,608.5,853.17,680.04
2016,4,23,9,0,805.0,117.0,4.8,15.0,654.0,885.28,702.16
2016,4,23,9,15,818.5,119.5,4.85,15.0,694.5,909.73,718.37
2016,4,23,9,30,832.0,122.0,4.9,15.0,735.0,931.54,732.76
2016,4,23,9,45,854.0,117.5,4.95,15.0,773.0,942.94,739.78
2016,4,23,10,0,876.0,113.0,5.0,15.0,811.0,959.78,750.87
2016,4,23,10,15,883.5,114.5,5.05,15.0,839.5,966.35,754.72
2016,4,23,10,30,891.0,116.0,5.1,15.0,868.0,969.72,756.5
2016,4,23,10,45,895.0,117.0,5.2,15.5,889.0,966.05,752.34
2016,4,23,11,0,899.0,118.0,5.3,16.0,910.0,959.16,746.08
2016,4,23,11,15,902.0,118.5,5.2,16.0,923.5,947.68,736.75
2016,4,23,11,30,905.0,119.0,5.1,16.0,937.0,933.07,725.36
2016,4,23,11,45,904.5,120.5,5.05,16.0,942.5,913.31,710.77
2016,4,23,12,0,904.0,122.0,5.0,16.0,948.0,890.69,694.26
2016,4,23,12,15,903.5,122.0,5.0,16.0,946.0,863.94,675.17
2016,4,23,12,30,903.0,122.0,5.0,16.0,944.0,834.63,654.23
2016,4,23,12,45,897.5,123.0,5.05,16.0,933.0,799.95,629.61
2016,4,23,13,0,892.0,124.0,5.1,16.0,922.0,763.29,603.39
2016,4,23,13,15,888.0,123.5,5.3,16.0,904.0,724.52,575.09
2016,4,23,13,30,884.0,123.0,5.5,16.0,886.0,684.01,543.92
2016,4,23,13,45,868.5,127.0,5.7,16.0,858.5,638.8,508.2
2016,4,23,14,0,853.0,131.0,5.9,16.0,831.0,593.09,471.19
2016,4,23,14,15,843.5,129.0,6.0,16.0,799.0,541.88,428.97
2016,4,23,14,30,834.0,127.0,6.1,16.0,767.0,492.97,387.43
2016,4,23,14,45,816.5,127.0,6.25,16.0,728.0,442.25,343.54
2016,4,23,15,0,799.0,127.0,6.4,16.0,689.0,392.36,299.39
2016,4,23,15,15,782.0,124.0,6.4,15.5,645.5,341.22,253.95
2016,4,23,15,30,765.0,121.0,6.4,15.0,602.0,291.34,209.15
2016,4,23,15,45,742.0,117.5,6.45,15.0,554.0,235.72,160.06
2016,4,23,16,0,719.0,114.0,6.5,15.0,506.0,187.53,119.05
2016,4,23,16,15,690.0,109.5,6.5,15.0,456.0,140.47,83.54
2016,4,23,16,30,661.0,105.0,6.5,15.0,406.0,96.72,58.5
2016,4,23,16,45,622.5,98.5,6.5,15.0,354.0,64.14,51.37
2016,4,23,17,0,584.0,92.0,6.5,15.0,302.0,62.4,49.97
2016,4,23,17,15,529.5,84.0,6.4,14.5,251.0,59.22,47.31
2016,4,23,17,30,475.0,76.0,6.3,14.0,200.0,55.85,44.33
2016,4,23,17,45,390.5,65.5,6.25,14.0,152.0,48.77,37.76
2016,4,23,18,0,306.0,55.0,6.2,14.0,104.0,41.92,31.16
2016,4,23,18,15,197.5,38.5,6.15,14.0,65.5,29.86,19.6
2016,4,23,18,30,89.0,22.0,6.1,14.0,27.0,18.32,1.84
2016,4,23,18,45,44.5,11.0,6.1,14.0,13.5,10.48,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,8.0,19.5,8.05,13.0,20.5,24.22,6.87
2016,4,24,6,0,16.0,39.0,8.2,13.0,41.0,53.71,38.4
2016,4,24,6,15,42.0,62.5,8.15,13.0,71.0,97.23,76.95
2016,4,24,6,30,68.0,86.0,8.1,13.0,101.0,141.21,115.91
2016,4,24,6,45,93.0,109.5,8.1,13.5,136.0,195.78,163.18
2016,4,24,7,0,118.0,133.0,8.1,14.0,171.0,242.19,202.82
2016,4,24,7,15,150.5,150.0,8.05,14.0,207.0,286.7,240.79
2016,4,24,7,30,183.0,167.0,8.0,14.0,243.0,333.39,279.94
2016,4,24,7,45,354.5,158.0,7.95,14.0,329.0,488.23,410.4
2016,4,24,8,0,526.0,149.0,7.9,14.0,415.0,627.77,525.24
2016,4,24,8,15,407.5,199.0,7.85,14.0,417.5,596.56,495.01
2016,4,24,8,30,289.0,249.0,7.8,14.0,420.0,543.33,447.75
2016,4,24,8,45,534.0,195.0,7.8,14.0,541.5,718.63,591.67
2016,4,24,9,0,779.0,141.0,7.8,14.0,663.0,894.96,727.12
2016,4,24,9,15,794.0,144.0,7.75,14.0,704.0,915.76,740.32
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,939.09,756.03
2016,4,24,9,45,834.0,141.5,7.7,14.5,784.0,959.95,768.64
2016,4,24,10,0,859.0,136.0,7.7,15.0,823.0,977.98,779.18
2016,4,24,10,15,866.5,138.0,7.75,15.0,851.5,984.48,782.99
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,979.94,778.85
2016,4,24,10,45,878.0,141.5,7.9,15.5,901.0,976.47,774.43
2016,4,24,11,0,882.0,143.0,8.0,16.0,922.0,969.84,767.82
2016,4,24,11,15,885.0,144.0,8.2,16.0,935.5,958.65,759.84
2016,4,24,11,30,888.0,145.0,8.4,16.0,949.0,944.4,749.67
2016,4,24,11,45,882.0,149.5,8.65,16.0,953.0,922.51,734.03
2016,4,24,12,0,876.0,154.0,8.9,16.0,957.0,898.0,716.4
2016,4,24,12,15,875.5,154.0,9.1,15.5,954.5,871.54,698.44
2016,4,24,12,30,875.0,154.0,9.3,15.0,952.0,842.62,678.49
2016,4,24,12,45,859.5,161.5,9.5,15.0,938.5,809.13,653.62
2016,4,24,13,0,844.0,169.0,9.7,15.0,925.0,771.05,624.28
2016,4,24,13,15,839.0,168.0,9.8,15.0,907.5,731.57,592.69
2016,4,24,13,30,834.0,167.0,9.9,15.0,890.0,690.63,559.45
2016,4,24,13,45,814.0,173.0,10.05,15.0,861.5,645.4,522.1
2016,4,24,14,0,794.0,179.0,10.2,15.0,833.0,600.31,484.21
2016,4,24,14,15,783.5,176.5,10.25,14.5,801.0,549.61,442.17
2016,4,24,14,30,773.0,174.0,10.3,14.0,769.0,501.75,401.34
2016,4,24,14,45,746.0,177.0,10.4,14.0,728.0,451.6,357.17
2016,4,24,15,0,719.0,180.0,10.5,14.0,687.0,403.38,313.99
2016,4,24,15,15,700.0,175.5,10.55,14.0,643.5,353.76,269.18
2016,4,24,15,30,681.0,171.0,10.6,14.0,600.0,305.79,225.66
2016,4,24,15,45,655.0,165.5,10.65,14.0,552.5,257.43,182.73
2016,4,24,16,0,629.0,160.0,10.7,14.0,505.0,211.89,144.03
2016,4,24,16,15,596.5,152.5,10.75,13.5,454.0,167.07,110.16
2016,4,24,16,30,564.0,145.0,10.8,13.0,403.0,125.11,84.98
2016,4,24,16,45,531.0,133.0,10.85,13.0,352.0,90.18,74.96
2016,4,24,17,0,498.0,121.0,10.9,13.0,301.0,84.19,69.83
2016,4,24,17,15,440.0,109.5,10.95,13.0,249.5,78.12,64.49
2016,4,24,17,30,382.0,98.0,11.0,13.0,198.0,71.71,58.68
2016,4,24,17,45,313.0,81.5,11.05,13.0,151.0,61.0,48.8
2016,4,24,18,0,244.0,65.0,11.1,13.0,104.0,49.75,38.21
2016,4,24,18,15,150.5,44.5,11.15,12.5,65.5,35.93,24.99
2016,4,24,18,30,57.0,24.0,11.2,12.0,27.0,19.88,4.12
2016,4,24,18,45,28.5,12.0,11.3,12.0,13.5,11.44,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,11.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,160.5,19.0,7.75,11.5,37.5,122.83,67.05
2016,4,25,6,0,321.0,38.0,7.7,12.0,75.0,241.33,194.05
2016,4,25,6,15,418.0,48.0,7.7,12.0,123.0,322.77,269.99
2016,4,25,6,30,515.0,58.0,7.7,12.0,171.0,412.21,350.31
2016,4,25,6,45,584.5,64.0,7.75,12.0,224.5,486.0,415.63
2016,4,25,7,0,654.0,70.0,7.8,12.0,278.0,563.99,482.44
2016,4,25,7,15,695.5,75.0,7.75,12.0,332.5,623.9,531.05
2016,4,25,7,30,737.0,80.0,7.7,12.0,387.0,681.28,576.03
2016,4,25,7,45,768.5,83.5,7.7,12.5,440.5,733.52,614.84
2016,4,25,8,0,800.0,87.0,7.7,13.0,494.0,785.31,652.43
2016,4,25,8,15,822.0,90.0,7.6,13.0,545.0,827.59,682.88
2016,4,25,8,30,844.0,93.0,7.5,13.0,596.0,868.28,711.72
2016,4,25,8,45,859.5,96.5,7.45,13.0,642.5,894.26,729.24
2016,4,25,9,0,875.0,100.0,7.4,13.0,689.0,925.38,750.65
2016,4,25,9,15,888.0,102.0,7.35,13.0,731.0,949.92,767.02
2016,4,25,9,30,901.0,104.0,7.3,13.0,773.0,971.67,781.33
2016,4,25,9,45,903.5,109.5,7.3,13.5,807.0,984.34,787.69
2016,4,25,10,0,906.0,115.0,7.3,14.0,841.0,993.67,791.72
2016,4,25,10,15,913.5,116.0,7.35,14.0,870.5,999.63,795.17
2016,4,25,10,30,921.0,117.0,7.4,14.0,900.0,1002.32,796.37
2016,4,25,10,45,924.5,119.5,7.5,14.0,921.5,999.44,793.89
2016,4,25,11,0,928.0,122.0,7.6,14.0,943.0,993.21,789.1
2016,4,25,11,15,930.5,122.5,7.7,14.0,957.0,980.77,779.86
2016,4,25,11,30,933.0,123.0,7.8,14.0,971.0,965.14,768.38
2016,4,25,11,45,932.5,124.5,7.9,14.0,976.0,944.71,753.43
2016,4,25,12,0,932.0,126.0,8.0,14.0,981.0,921.35,736.34
2016,4,25,12,15,931.5,125.5,8.1,14.0,978.5,893.34,715.77
2016,4,25,12,30,931.0,125.0,8.2,14.0,976.0,862.7,693.21
2016,4,25,12,45,921.5,129.0,8.3,14.0,963.5,826.7,666.51
2016,4,25,13,0,912.0,133.0,8.4,14.0,951.0,788.85,638.27
2016,4,25,13,15,907.5,132.0,8.45,14.0,932.5,748.48,606.85
2016,4,25,13,30,903.0,131.0,8.5,14.0,914.0,706.39,572.74
2016,4,25,13,45,899.0,128.0,8.55,14.0,889.0,661.36,535.74
2016,4,25,14,0,895.0,125.0,8.6,14.0,864.0,614.95,496.88
2016,4,25,14,15,886.0,123.0,8.6,14.0,831.0,565.57,454.72
2016,4,25,14,30,877.0,121.0,8.6,14.0,798.0,515.62,411.18
2016,4,25,14,45,866.5,118.5,8.65,14.0,759.5,459.45,361.82
2016,4,25,15,0,856.0,116.0,8.7,14.0,721.0,407.6,314.88
2016,4,25,15,15,840.0,113.0,8.7,14.0,676.5,353.91,265.8
2016,4,25,15,30,824.0,110.0,8.7,14.0,632.0,301.31,217.36
2016,4,25,15,45,803.5,106.5,8.75,14.0,583.0,248.69,169.67
2016,4,25,16,0,783.0,103.0,8.8,14.0,534.0,198.07,125.74
2016,4,25,16,15,755.0,99.0,8.75,13.5,482.0,148.5,87.63
2016,4,25,16,30,727.0,95.0,8.7,13.0,430.0,96.01,54.99
2016,4,25,16,45,688.5,90.0,8.65,13.0,376.0,57.64,45.98
2016,4,25,17,0,650.0,85.0,8.6,13.0,322.0,56.73,45.29
2016,4,25,17,15,597.0,78.0,8.5,13.0,269.0,54.08,42.99
2016,4,25,17,30,544.0,71.0,8.4,13.0,216.0,51.28,40.43
2016,4,25,17,45,462.0,62.0,8.35,13.0,165.5,46.51,35.93
2016,4,25,18,0,380.0,53.0,8.3,13.0,115.0,41.52,31.01
2016,4,25,18,15,260.0,38.5,8.15,12.5,74.0,29.8,19.87
2016,4,25,18,30,140.0,24.0,8.0,12.0,33.0,18.88,4.85
2016,4,25,18,45,70.0,12.0,7.9,12.0,16.5,11.44,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,3.0,5.2,11.0,3.0,0.0,0.0
2016,4,26,5,30,0.0,6.0,5.1,11.0,6.0,5.72,0.0
2016,4,26,5,45,32.5,25.0,5.1,11.5,28.5,51.12,27.36
2016,4,26,6,0,65.0,44.0,5.1,12.0,51.0,94.57,73.07
2016,4,26,6,15,100.0,65.0,5.1,12.0,84.0,141.78,115.7
2016,4,26,6,30,135.0,86.0,5.1,12.0,117.0,190.89,159.48
2016,4,26,6,45,152.5,109.0,5.15,12.5,152.0,233.52,196.42
2016,4,26,7,0,170.0,132.0,5.2,13.0,187.0,276.68,232.82
2016,4,26,7,15,198.0,149.5,5.2,13.0,224.5,320.89,269.96
2016,4,26,7,30,226.0,167.0,5.2,13.0,262.0,379.48,317.92
2016,4,26,7,45,282.0,182.0,5.2,13.0,316.0,446.42,372.56
2016,4,26,8,0,338.0,197.0,5.2,13.0,370.0,515.96,428.16
2016,4,26,8,15,346.5,217.5,5.1,13.0,410.0,553.27,455.87
2016,4,26,8,30,355.0,238.0,5.0,13.0,450.0,589.54,482.44
2016,4,26,8,45,413.5,239.5,4.9,13.5,505.5,661.92,536.65
2016,4,26,9,0,472.0,241.0,4.8,14.0,561.0,721.61,580.07
2016,4,26,9,15,478.5,254.5,4.7,14.0,595.5,745.88,596.03
2016,4,26,9,30,485.0,268.0,4.6,14.0,630.0,768.22,610.6
2016,4,26,9,45,506.5,275.5,4.6,14.0,669.5,796.38,630.38
2016,4,26,10,0,528.0,283.0,4.6,14.0,709.0,822.63,648.63
2016,4,26,10,15,527.5,297.5,4.7,14.0,735.5,833.02,655.33
2016,4,26,10,30,527.0,312.0,4.8,14.0,762.0,840.97,660.44
2016,4,26,10,45,662.0,248.0,4.95,14.5,826.5,897.17,704.09
2016,4,26,11,0,797.0,184.0,5.1,15.0,891.0,942.08,735.51
2016,4,26,11,15,677.0,261.0,5.25,15.0,868.5,897.65,702.92
2016,4,26,11,30,557.0,338.0,5.4,15.0,846.0,846.36,662.29
2016,4,26,11,45,484.5,365.0,5.6,15.0,808.5,790.61,620.34
2016,4,26,12,0,412.0,392.0,5.8,15.0,771.0,735.45,578.25
2016,4,26,12,15,385.5,406.0,5.95,14.5,760.0,706.53,557.38
2016,4,26,12,30,359.0,420.0,6.1,14.0,749.0,680.55,538.32
2016,4,26,12,45,433.5,384.5,6.35,14.0,778.0,687.74,546.19
2016,4,26,13,0,508.0,349.0,6.6,14.0,807.0,689.35,549.36
2016,4,26,13,15,653.5,262.0,6.75,14.0,838.5,687.96,551.47
2016,4,26,13,30,799.0,175.0,6.9,14.0,870.0,677.76,545.82
2016,4,26,13,45,797.5,169.5,7.1,14.0,846.5,635.25,511.69
2016,4,26,14,0,796.0,164.0,7.3,14.0,823.0,591.47,475.83
2016,4,26,14,15,786.0,161.5,7.35,14.0,791.5,544.73,436.47
2016,4,26,14,30,776.0,159.0,7.4,14.0,760.0,497.8,396.12
2016,4,26,14,45,765.5,154.5,7.45,14.0,723.0,448.99,353.42
2016,4,26,15,0,755.0,150.0,7.5,14.0,686.0,395.43,306.11
2016,4,26,15,15,737.5,146.5,7.5,14.0,643.0,345.41,260.99
2016,4,26,15,30,720.0,143.0,7.5,14.0,600.0,296.79,216.79
2016,4,26,15,45,708.0,134.5,7.5,14.0,555.0,246.99,171.93
2016,4,26,16,0,696.0,126.0,7.5,14.0,510.0,198.43,129.74
2016,4,26,16,15,664.0,114.5,7.45,13.5,452.5,146.83,89.81
2016,4,26,16,30,632.0,103.0,7.4,13.0,395.0,98.94,59.55
2016,4,26,16,45,599.0,95.5,7.4,13.0,345.5,61.25,49.19
2016,4,26,17,0,566.0,88.0,7.4,13.0,296.0,58.63,46.99
2016,4,26,17,15,492.0,87.0,7.4,13.0,247.0,61.09,49.26
2016,4,26,17,30,418.0,86.0,7.4,13.0,198.0,62.44,50.42
2016,4,26,17,45,348.0,72.5,7.4,13.0,152.0,53.83,42.48
2016,4,26,18,0,278.0,59.0,7.4,13.0,106.0,44.81,33.95
2016,4,26,18,15,184.5,42.0,7.25,12.5,68.5,32.48,22.26
2016,4,26,18,30,91.0,25.0,7.1,12.0,31.0,20.72,6.96
2016,4,26,18,45,45.5,12.5,7.0,12.0,15.5,11.91,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,1.5,3.7,13.0,1.5,0.0,0.0
2016,4,27,5,30,0.0,3.0,3.9,13.0,3.0,2.86,0.0
2016,4,27,5,45,0.0,13.5,4.1,13.0,13.5,12.51,2.86
2016,4,27,6,0,0.0,24.0,4.3,13.0,24.0,22.27,12.8
2016,4,27,6,15,0.0,38.5,4.45,13.0,38.5,35.77,24.71
2016,4,27,6,30,0.0,53.0,4.6,13.0,53.0,49.83,37.05
2016,4,27,6,45,0.0,69.5,4.75,13.5,69.5,66.36,51.27
2016,4,27,7,0,0.0,86.0,4.9,14.0,86.0,82.74,65.1
2016,4,27,7,15,0.0,103.0,5.15,14.0,103.0,99.55,79.2
2016,4,27,7,30,0.0,120.0,5.4,14.0,120.0,116.25,93.02
2016,4,27,7,45,1.5,142.0,5.65,14.0,143.0,139.44,112.16
2016,4,27,8,0,3.0,164.0,5.9,14.0,166.0,162.58,131.05
2016,4,27,8,15,1.5,156.5,6.3,14.0,157.5,152.05,121.88
2016,4,27,8,30,0.0,149.0,6.7,14.0,149.0,142.22,113.34
2016,4,27,8,45,1.0,163.5,7.1,14.0,164.0,157.13,125.38
2016,4,27,9,0,2.0,178.0,7.5,14.0,179.0,172.02,137.33
2016,4,27,9,15,1.0,149.5,7.7,14.0,150.0,142.39,112.66
2016,4,27,9,30,0.0,121.0,7.9,14.0,121.0,113.62,88.74
2016,4,27,9,45,34.5,244.5,8.15,14.0,272.5,277.31,223.32
2016,4,27,10,0,69.0,368.0,8.4,14.0,424.0,438.8,352.32
2016,4,27,10,15,87.0,390.5,8.5,14.0,463.5,476.37,381.71
2016,4,27,10,30,105.0,413.0,8.6,14.0,503.0,513.11,410.48
2016,4,27,10,45,263.0,392.0,8.75,14.0,624.5,656.09,526.49
2016,4,27,11,0,421.0,371.0,8.9,14.0,746.0,781.82,626.76
2016,4,27,11,15,504.0,348.0,8.9,13.5,804.0,823.83,661.44
2016,4,27,11,30,587.0,325.0,8.9,13.0,862.0,861.73,693.04
2016,4,27,11,45,719.0,249.0,8.95,13.0,910.0,887.91,716.7
2016,4,27,12,0,851.0,173.0,9.0,13.0,958.0,903.85,729.18
2016,4,27,12,15,851.0,172.5,9.0,13.0,956.5,876.93,708.67
2016,4,27,12,30,851.0,172.0,9.0,13.0,955.0,847.59,686.45
2016,4,27,12,45,841.5,176.5,9.05,13.0,943.0,813.22,660.48
2016,4,27,13,0,832.0,181.0,9.1,13.0,931.0,777.25,632.16
2016,4,27,13,15,827.0,180.0,9.15,13.0,913.5,738.17,600.79
2016,4,27,13,30,822.0,179.0,9.2,13.0,896.0,697.68,567.83
2016,4,27,13,45,822.5,172.5,9.25,13.0,872.5,654.55,532.37
2016,4,27,14,0,823.0,166.0,9.3,13.0,849.0,609.95,495.02
2016,4,27,14,15,723.0,199.5,9.3,13.0,782.5,541.94,437.69
2016,4,27,14,30,623.0,233.0,9.3,13.0,716.0,484.64,388.8
2016,4,27,14,45,361.0,280.0,9.35,13.0,557.0,383.94,306.61
2016,4,27,15,0,99.0,327.0,9.4,13.0,398.0,314.17,251.84
2016,4,27,15,15,260.5,284.0,9.4,13.0,454.0,309.83,244.61
2016,4,27,15,30,422.0,241.0,9.4,13.0,510.0,296.45,227.18
2016,4,27,15,45,344.5,236.5,9.4,13.0,445.0,257.1,195.38
2016,4,27,16,0,267.0,232.0,9.4,13.0,380.0,218.79,166.09
2016,4,27,16,15,177.5,212.5,9.4,13.0,307.0,184.8,142.54
2016,4,27,16,30,88.0,193.0,9.4,13.0,234.0,160.16,127.36
2016,4,27,16,45,324.0,150.5,9.45,13.0,274.5,109.15,91.72
2016,4,27,17,0,560.0,108.0,9.5,13.0,315.0,74.78,61.4
2016,4,27,17,15,503.0,98.5,9.5,13.0,262.5,69.83,57.08
2016,4,27,17,30,446.0,89.0,9.5,13.0,210.0,64.68,52.42
2016,4,27,17,45,362.5,77.0,9.5,13.0,161.0,57.26,45.54
2016,4,27,18,0,279.0,65.0,9.5,13.0,112.0,49.51,38.12
2016,4,27,18,15,177.0,46.5,9.5,12.5,72.5,37.52,26.67
2016,4,27,18,30,75.0,28.0,9.5,12.0,33.0,23.04,9.35
2016,4,27,18,45,37.5,14.0,9.5,12.0,16.5,13.34,0.0
2016,4,27,19,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,7.0,5.5,7.7,12.0,5.5,0.0,0.0
2016,4,28,5,30,14.0,11.0,7.7,12.0,11.0,16.59,0.0
2016,4,28,5,45,117.5,29.5,7.75,12.0,43.5,109.19,72.46
2016,4,28,6,0,221.0,48.0,7.8,12.0,76.0,202.67,163.98
2016,4,28,6,15,223.5,67.0,7.75,12.0,107.0,225.04,187.68
2016,4,28,6,30,226.0,86.0,7.7,12.0,138.0,257.37,217.7
2016,4,28,6,45,284.5,98.0,7.65,12.5,180.5,316.77,269.9
2016,4,28,7,0,343.0,110.0,7.6,13.0,223.0,394.26,335.59
2016,4,28,7,15,309.5,137.0,7.5,13.0,252.5,399.86,339.27
2016,4,28,7,30,276.0,164.0,7.4,13.0,282.0,414.95,350.01
2016,4,28,7,45,491.0,138.0,7.3,13.0,380.0,577.26,486.28
2016,4,28,8,0,706.0,112.0,7.2,13.0,478.0,745.84,620.11
2016,4,28,8,15,730.5,116.5,7.1,13.0,527.5,789.29,651.22
2016,4,28,8,30,755.0,121.0,7.0,13.0,577.0,831.51,681.38
2016,4,28,8,45,777.5,122.5,6.95,13.5,623.5,862.64,701.61
2016,4,28,9,0,800.0,124.0,6.9,14.0,670.0,896.4,723.64
2016,4,28,9,15,814.5,126.5,6.8,14.0,711.0,921.59,740.23
2016,4,28,9,30,829.0,129.0,6.7,14.0,752.0,944.17,754.87
2016,4,28,9,45,853.5,123.5,6.6,14.5,790.5,956.53,760.54
2016,4,28,10,0,878.0,118.0,6.5,15.0,829.0,974.69,770.53
2016,4,28,10,15,885.5,119.5,6.4,15.0,858.0,981.09,773.44
2016,4,28,10,30,893.0,121.0,6.3,15.0,887.0,984.3,774.22
2016,4,28,10,45,894.0,125.0,6.25,15.0,907.0,980.66,770.49
2016,4,28,11,0,895.0,129.0,6.2,15.0,927.0,973.78,764.61
2016,4,28,11,15,898.5,129.5,6.2,15.0,941.0,962.58,756.04
2016,4,28,11,30,902.0,130.0,6.2,15.0,955.0,948.28,745.37
2016,4,28,11,45,899.5,132.5,6.2,15.0,960.0,927.54,730.14
2016,4,28,12,0,897.0,135.0,6.2,15.0,965.0,904.06,712.99
2016,4,28,12,15,716.0,245.0,6.35,15.0,906.5,835.76,662.34
2016,4,28,12,30,535.0,355.0,6.5,15.0,848.0,764.96,604.6
2016,4,28,12,45,718.5,241.5,6.65,15.0,896.0,779.57,621.03
2016,4,28,13,0,902.0,128.0,6.8,15.0,944.0,781.65,625.83
2016,4,28,13,15,898.5,127.0,6.95,15.0,926.5,742.5,596.44
2016,4,28,13,30,895.0,126.0,7.1,15.0,909.0,701.58,564.1
2016,4,28,13,45,890.0,124.5,7.25,15.0,884.0,657.71,528.77
2016,4,28,14,0,885.0,123.0,7.4,15.0,859.0,612.55,491.6
2016,4,28,14,15,735.5,185.5,7.55,15.0,782.0,538.1,429.81
2016,4,28,14,30,586.0,248.0,7.7,15.0,705.0,481.86,382.4
2016,4,28,14,45,434.5,283.5,7.85,15.0,613.0,412.95,326.06
2016,4,28,15,0,283.0,319.0,8.0,15.0,521.0,363.26,286.15
2016,4,28,15,15,298.5,294.5,8.05,14.5,496.0,330.61,258.67
2016,4,28,15,30,314.0,270.0,8.1,14.0,471.0,296.61,229.46
2016,4,28,15,45,291.0,251.5,8.2,14.0,426.5,257.23,196.63
2016,4,28,16,0,268.0,233.0,8.3,14.0,382.0,220.46,166.66
2016,4,28,16,15,242.5,212.5,8.25,13.5,338.0,184.69,139.2
2016,4,28,16,30,217.0,192.0,8.2,13.0,294.0,159.84,122.8
2016,4,28,16,45,415.5,143.0,8.2,13.0,308.5,96.35,80.34
2016,4,28,17,0,614.0,94.0,8.2,13.0,323.0,63.22,51.08
2016,4,28,17,15,560.5,86.5,8.15,12.5,270.5,60.5,48.83
2016,4,28,17,30,507.0,79.0,8.1,12.0,218.0,57.63,46.31
2016,4,28,17,45,424.0,69.5,8.05,12.0,168.5,51.51,40.6
2016,4,28,18,0,341.0,60.0,8.0,12.0,119.0,45.54,34.8
2016,4,28,18,15,229.5,44.5,7.85,12.0,78.0,34.42,24.14
2016,4,28,18,30,118.0,29.0,7.7,12.0,37.0,23.86,10.73
2016,4,28,18,45,59.0,14.5,7.55,12.0,18.5,13.82,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,1.5,4.55,12.0,1.5,0.0,0.0
2016,4,29,5,30,0.0,3.0,4.4,12.0,3.0,2.86,0.0
2016,4,29,5,45,0.0,15.5,4.25,12.0,15.5,14.37,4.95
2016,4,29,6,0,0.0,28.0,4.1,12.0,28.0,25.99,16.09
2016,4,29,6,15,0.0,45.0,4.1,12.0,45.0,42.48,30.6
2016,4,29,6,30,0.0,62.0,4.1,12.0,62.0,59.74,45.73
2016,4,29,6,45,0.0,81.5,4.2,12.0,81.5,79.59,62.9
2016,4,29,7,0,0.0,101.0,4.3,12.0,101.0,99.18,79.61
2016,4,29,7,15,0.0,107.5,4.4,12.0,107.5,104.21,83.71
2016,4,29,7,30,0.0,114.0,4.5,12.0,114.0,109.64,88.05
2016,4,29,7,45,0.0,133.5,4.6,12.5,133.5,128.96,103.82
2016,4,29,8,0,0.0,153.0,4.7,13.0,153.0,148.18,119.26
2016,4,29,8,15,6.5,181.0,4.8,13.0,185.0,181.89,146.98
2016,4,29,8,30,13.0,209.0,4.9,13.0,217.0,215.75,174.51
2016,4,29,8,45,148.5,255.5,5.0,13.0,357.0,413.47,338.06
2016,4,29,9,0,284.0,302.0,5.1,13.0,497.0,604.76,489.42
2016,4,29,9,15,247.0,328.5,5.2,13.0,505.5,599.55,482.34
2016,4,29,9,30,210.0,355.0,5.3,13.0,514.0,578.5,464.19
2016,4,29,9,45,166.5,373.0,5.4,13.5,503.0,553.79,442.2
2016,4,29,10,0,123.0,391.0,5.5,14.0,492.0,527.69,419.22
2016,4,29,10,15,252.5,383.0,5.55,14.0,597.5,650.56,516.56
2016,4,29,10,30,382.0,375.0,5.6,14.0,703.0,759.87,601.04
2016,4,29,10,45,612.0,266.0,5.7,14.0,807.0,870.79,689.52
2016,4,29,11,0,842.0,157.0,5.8,14.0,911.0,960.81,756.28
2016,4,29,11,15,692.5,252.5,6.1,14.0,878.5,906.78,717.32
2016,4,29,11,30,543.0,348.0,6.4,14.0,846.0,845.88,668.49
2016,4,29,11,45,694.5,256.0,6.75,14.0,897.0,875.07,696.35
2016,4,29,12,0,846.0,164.0,7.1,14.0,948.0,893.57,712.16
2016,4,29,12,15,846.0,164.0,7.25,14.0,946.0,867.4,693.15
2016,4,29,12,30,846.0,164.0,7.4,14.0,944.0,838.83,672.45
2016,4,29,12,45,600.5,289.5,7.55,14.0,840.5,732.57,587.46
2016,4,29,13,0,355.0,415.0,7.7,14.0,737.0,638.15,508.81
2016,4,29,13,15,422.5,376.0,7.75,14.0,751.5,630.14,504.23
2016,4,29,13,30,490.0,337.0,7.8,14.0,766.0,618.48,496.07
2016,4,29,13,45,655.0,247.5,7.85,14.0,803.5,616.65,496.59
2016,4,29,14,0,820.0,158.0,7.9,14.0,841.0,604.35,487.3
2016,4,29,14,15,810.0,155.5,7.9,14.0,809.0,556.62,446.93
2016,4,29,14,30,800.0,153.0,7.9,14.0,777.0,508.67,405.61
2016,4,29,14,45,786.5,150.5,7.95,14.0,739.0,459.2,362.29
2016,4,29,15,0,773.0,148.0,8.0,14.0,701.0,410.27,318.56
2016,4,29,15,15,755.5,144.5,8.0,14.0,657.5,354.52,268.79
2016,4,29,15,30,738.0,141.0,8.0,14.0,614.0,305.03,223.72
2016,4,29,15,45,711.0,138.5,8.05,14.0,566.0,255.81,179.65
2016,4,29,16,0,684.0,136.0,8.1,14.0,518.0,209.37,139.54
2016,4,29,16,15,546.0,148.5,8.15,13.5,435.5,166.3,110.68
2016,4,29,16,30,408.0,161.0,8.2,13.0,353.0,135.05,95.53
2016,4,29,16,45,409.0,140.0,8.25,13.0,313.0,95.42,79.52
2016,4,29,17,0,410.0,119.0,8.3,13.0,273.0,81.8,67.64
2016,4,29,17,15,419.0,106.0,8.35,13.0,242.5,74.86,61.56
2016,4,29,17,30,428.0,93.0,8.4,13.0,212.0,67.44,54.91
2016,4,29,17,45,352.0,80.0,8.5,13.0,164.0,59.37,47.46
2016,4,29,18,0,276.0,67.0,8.6,13.0,116.0,50.91,39.43
2016,4,29,18,15,178.5,49.0,8.65,12.5,76.5,39.42,28.48
2016,4,29,18,30,81.0,31.0,8.7,12.0,37.0,25.37,12.51
2016,4,29,18,45,40.5,15.5,8.75,12.0,18.5,14.77,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,30,5,15,42.0,7.0,6.4,12.0,8.5,6.67,0.0
2016,4,30,5,30,84.0,14.0,6.4,12.0,17.0,50.38,0.0
2016,4,30,5,45,216.5,28.0,6.4,12.5,53.0,166.3,119.84
2016,4,30,6,0,349.0,42.0,6.4,13.0,89.0,265.03,215.94
2016,4,30,6,15,437.5,52.0,6.25,13.0,137.5,344.06,287.9
2016,4,30,6,30,526.0,62.0,6.1,13.0,186.0,430.17,363.77
2016,4,30,6,45,583.5,69.0,6.0,13.5,238.5,498.37,421.84
2016,4,30,7,0,641.0,76.0,5.9,14.0,291.0,569.78,480.26
2016,4,30,7,15,681.5,81.5,5.75,14.0,345.0,629.4,526.78
2016,4,30,7,30,722.0,87.0,5.6,14.0,399.0,690.07,572.53
2016,4,30,7,45,752.5,91.0,5.45,14.5,452.0,737.6,605.71
2016,4,30,8,0,783.0,95.0,5.3,15.0,505.0,788.78,640.74
2016,4,30,8,15,804.5,98.5,5.2,15.0,555.0,830.74,669.48
2016,4,30,8,30,826.0,102.0,5.1,15.0,605.0,871.11,696.62
2016,4,30,8,45,842.0,105.0,5.0,15.5,651.0,904.02,716.55
2016,4,30,9,0,858.0,108.0,4.9,16.0,697.0,934.62,734.53
2016,4,30,9,15,870.5,110.0,4.85,16.0,738.0,950.29,743.48
2016,4,30,9,30,883.0,112.0,4.8,16.0,779.0,971.19,756.3
2016,4,30,9,45,898.0,110.5,4.8,16.0,815.5,987.76,766.46
2016,4,30,10,0,913.0,109.0,4.8,16.0,852.0,1001.4,774.68
2016,4,30,10,15,919.0,110.0,4.75,16.0,880.5,1005.94,776.24
2016,4,30,10,30,925.0,111.0,4.7,16.0,909.0,1007.21,775.72
2016,4,30,10,45,928.0,113.0,4.7,16.5,929.0,1003.35,770.74
2016,4,30,11,0,931.0,115.0,4.7,17.0,949.0,996.18,763.66
2016,4,30,11,15,933.0,115.5,4.7,17.0,962.0,983.32,754.28
2016,4,30,11,30,935.0,116.0,4.7,17.0,975.0,967.3,742.84
2016,4,30,11,45,935.0,116.5,4.7,17.0,980.0,946.43,728.12
2016,4,30,12,0,935.0,117.0,4.7,17.0,985.0,922.65,711.45
2016,4,30,12,15,934.0,117.0,4.75,17.0,982.0,894.8,692.28
2016,4,30,12,30,933.0,117.0,4.8,17.0,979.0,864.35,671.22
2016,4,30,12,45,929.0,117.0,4.85,17.5,968.0,829.12,645.38
2016,4,30,13,0,925.0,117.0,4.9,18.0,957.0,791.78,617.96
2016,4,30,13,15,920.5,116.5,4.95,18.0,938.5,751.69,589.57
2016,4,30,13,30,916.0,116.0,5.0,18.0,920.0,709.85,557.59
2016,4,30,13,45,909.0,115.0,5.05,18.0,894.0,664.46,522.26
2016,4,30,14,0,902.0,114.0,5.1,18.0,868.0,617.91,485.22
2016,4,30,14,15,893.0,112.5,5.2,17.5,835.0,568.92,446.37
2016,4,30,14,30,884.0,111.0,5.3,17.0,802.0,519.35,405.83
2016,4,30,14,45,872.0,109.5,5.4,17.0,763.0,468.12,362.05
2016,4,30,15,0,860.0,108.0,5.5,17.0,724.0,417.02,317.3
2016,4,30,15,15,845.0,105.5,5.6,17.0,680.0,358.52,265.91
2016,4,30,15,30,830.0,103.0,5.7,17.0,636.0,306.53,219.04
2016,4,30,15,45,809.5,100.0,5.8,17.0,587.5,254.1,172.24
2016,4,30,16,0,789.0,97.0,5.9,17.0,539.0,203.66,128.6
2016,4,30,16,15,763.0,93.0,6.05,16.5,488.0,153.97,89.66
2016,4,30,16,30,737.0,89.0,6.2,16.0,437.0,107.22,59.91
2016,4,30,16,45,702.0,84.5,6.4,16.0,384.0,57.32,45.09
2016,4,30,17,0,667.0,80.0,6.6,16.0,331.0,52.25,40.76
2016,4,30,17,15,618.0,73.5,6.7,15.5,278.5,49.81,38.76
2016,4,30,17,30,569.0,67.0,6.8,15.0,226.0,47.21,36.51
2016,4,30,17,45,495.5,59.0,6.95,15.0,176.0,43.12,32.72
2016,4,30,18,0,422.0,51.0,7.1,15.0,126.0,38.84,28.56
2016,4,30,18,15,310.0,39.0,7.05,14.5,84.0,30.54,20.68
2016,4,30,18,30,198.0,27.0,7.0,14.0,42.0,21.14,9.88
2016,4,30,18,45,99.0,13.5,6.95,14.0,21.0,12.87,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,53.0,7.0,0.75,14.0,9.0,27.78,0.0
2016,5,1,5,30,106.0,14.0,0.7,14.0,18.0,76.13,0.0
2016,5,1,5,45,237.0,27.5,0.7,14.0,54.5,178.55,129.64
2016,5,1,6,0,368.0,41.0,0.7,14.0,91.0,275.04,219.72
2016,5,1,6,15,453.0,50.0,0.7,14.0,139.0,351.74,286.07
2016,5,1,6,30,538.0,59.0,0.7,14.0,187.0,435.2,355.18
2016,5,1,6,45,591.0,66.0,0.7,14.5,239.0,500.86,406.9
2016,5,1,7,0,644.0,73.0,0.7,15.0,291.0,569.42,458.39
2016,5,1,7,15,683.0,78.0,0.7,15.0,344.0,627.4,499.49
2016,5,1,7,30,722.0,83.0,0.7,15.0,397.0,682.69,537.33
2016,5,1,7,45,749.5,87.0,0.7,15.5,449.0,731.87,568.74
2016,5,1,8,0,777.0,91.0,0.7,16.0,501.0,780.43,598.85
2016,5,1,8,15,798.5,94.5,0.7,16.0,550.0,822.22,624.77
2016,5,1,8,30,820.0,98.0,0.7,16.0,599.0,862.46,649.32
2016,5,1,8,45,835.5,100.5,0.7,16.5,644.5,894.21,666.7
2016,5,1,9,0,851.0,103.0,0.7,17.0,690.0,915.87,677.43
2016,5,1,9,15,863.0,105.5,0.75,17.0,730.5,939.56,691.88
2016,5,1,9,30,875.0,108.0,0.8,17.0,771.0,960.52,704.58
2016,5,1,9,45,881.0,111.0,0.85,17.5,805.0,973.38,710.89
2016,5,1,10,0,887.0,114.0,0.9,18.0,839.0,983.13,715.44
2016,5,1,10,15,894.0,115.5,1.0,18.0,867.0,989.08,720.04
2016,5,1,10,30,901.0,117.0,1.1,18.0,895.0,991.82,722.74
2016,5,1,10,45,903.5,119.5,1.2,18.0,915.5,988.06,721.38
2016,5,1,11,0,906.0,122.0,1.3,18.0,936.0,981.06,718.06
2016,5,1,11,15,909.0,122.5,1.4,17.5,949.5,969.35,713.09
2016,5,1,11,30,912.0,123.0,1.5,17.0,963.0,954.55,706.1
2016,5,1,11,45,910.5,125.0,1.65,17.0,967.5,934.14,694.71
2016,5,1,12,0,909.0,127.0,1.8,17.0,972.0,910.93,681.29
2016,5,1,12,15,908.5,127.0,1.85,17.0,970.0,884.07,664.1
2016,5,1,12,30,908.0,127.0,1.9,17.0,968.0,854.67,645.12
2016,5,1,12,45,901.5,129.0,2.0,17.0,956.5,819.99,622.86
2016,5,1,13,0,895.0,131.0,2.1,17.0,945.0,783.4,598.98
2016,5,1,13,15,709.5,231.0,2.1,17.0,868.5,705.46,540.6
2016,5,1,13,30,524.0,331.0,2.1,17.0,792.0,637.53,488.0
2016,5,1,13,45,484.0,331.5,2.1,17.0,748.0,585.69,449.76
2016,5,1,14,0,444.0,332.0,2.1,17.0,704.0,536.49,412.78
2016,5,1,14,15,329.0,353.0,2.05,17.0,623.0,471.97,363.27
2016,5,1,14,30,214.0,374.0,2.0,17.0,542.0,419.0,322.64
2016,5,1,14,45,138.5,344.5,2.0,17.0,451.5,348.45,269.4
2016,5,1,15,0,63.0,315.0,2.0,17.0,361.0,292.7,227.47
2016,5,1,15,15,134.5,303.5,1.9,17.0,393.0,293.13,226.49
2016,5,1,15,30,206.0,292.0,1.8,17.0,425.0,292.84,223.57
2016,5,1,15,45,184.0,270.0,1.75,17.0,382.5,256.63,195.15
2016,5,1,16,0,162.0,248.0,1.7,17.0,340.0,222.98,169.22
2016,5,1,16,15,123.5,222.5,1.65,16.5,288.5,187.67,143.53
2016,5,1,16,30,85.0,197.0,1.6,16.0,237.0,164.42,128.0
2016,5,1,16,45,72.5,172.5,1.55,16.0,204.0,138.94,115.81
2016,5,1,17,0,60.0,148.0,1.5,16.0,171.0,120.25,100.06
2016,5,1,17,15,49.0,127.0,1.45,15.5,143.5,104.45,86.73
2016,5,1,17,30,38.0,106.0,1.4,15.0,116.0,88.32,72.78
2016,5,1,17,45,188.5,83.5,1.35,15.0,119.0,64.89,51.96
2016,5,1,18,0,339.0,61.0,1.3,15.0,122.0,46.08,34.98
2016,5,1,18,15,236.5,45.5,1.2,15.0,81.5,35.02,24.61
2016,5,1,18,30,134.0,30.0,1.1,15.0,41.0,23.49,12.07
2016,5,1,18,45,67.0,15.0,1.05,15.0,20.5,14.3,0.0
2016,5,1,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.0,0.85,13.0,1.0,0.95,0.0
2016,5,2,5,30,0.0,2.0,0.9,13.0,2.0,1.85,0.0
2016,5,2,5,45,0.0,6.0,1.0,13.5,6.0,5.55,0.0
2016,5,2,6,0,0.0,10.0,1.1,14.0,10.0,9.26,2.11
2016,5,2,6,15,0.0,15.0,1.1,14.0,15.0,13.89,6.21
2016,5,2,6,30,0.0,20.0,1.1,14.0,20.0,18.54,10.3
2016,5,2,6,45,0.0,26.0,1.15,14.0,26.0,24.11,15.14
2016,5,2,7,0,0.0,32.0,1.2,14.0,32.0,29.7,19.92
2016,5,2,7,15,0.0,58.0,1.2,14.0,58.0,53.93,40.53
2016,5,2,7,30,0.0,84.0,1.2,14.0,84.0,78.5,61.12
2016,5,2,7,45,0.0,107.5,1.2,14.5,107.5,101.77,80.15
2016,5,2,8,0,0.0,131.0,1.2,15.0,131.0,125.1,98.88
2016,5,2,8,15,0.0,142.5,1.15,15.0,142.5,136.1,107.45
2016,5,2,8,30,0.0,154.0,1.1,15.0,154.0,147.08,115.98
2016,5,2,8,45,8.5,199.5,1.1,15.5,205.5,200.43,158.42
2016,5,2,9,0,17.0,245.0,1.1,16.0,257.0,254.18,199.96
2016,5,2,9,15,21.5,268.0,1.05,16.0,284.0,280.91,219.96
2016,5,2,9,30,26.0,291.0,1.0,16.0,311.0,320.26,249.4
2016,5,2,9,45,95.5,344.5,0.95,16.5,422.5,442.05,341.32
2016,5,2,10,0,165.0,398.0,0.9,17.0,534.0,575.89,436.54
