Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,10,15,114.5,396.5,0.85,17.0,492.5,521.14,393.81
2016,5,2,10,30,64.0,395.0,0.8,17.0,451.0,455.36,344.71
2016,5,2,10,45,59.5,400.0,0.75,17.0,453.0,452.38,342.28
2016,5,2,11,0,55.0,405.0,0.7,17.0,455.0,449.23,339.22
2016,5,2,11,15,58.5,415.5,0.8,17.0,469.5,458.8,346.54
2016,5,2,11,30,62.0,426.0,0.9,17.0,484.0,467.78,353.33
2016,5,2,11,45,64.5,431.0,1.05,17.0,491.5,469.91,355.5
2016,5,2,12,0,67.0,436.0,1.2,17.0,499.0,471.56,357.35
2016,5,2,12,15,57.5,423.5,1.4,17.0,477.0,446.29,339.55
2016,5,2,12,30,48.0,411.0,1.6,17.0,455.0,421.75,322.16
2016,5,2,12,45,46.0,404.0,1.8,17.0,446.0,408.8,313.29
2016,5,2,13,0,44.0,397.0,2.0,17.0,437.0,396.03,304.37
2016,5,2,13,15,35.0,369.0,2.2,17.0,400.5,360.09,277.82
2016,5,2,13,30,26.0,341.0,2.4,17.0,364.0,325.4,251.96
2016,5,2,13,45,26.5,330.5,2.6,17.0,353.5,312.92,242.98
2016,5,2,14,0,27.0,320.0,2.8,17.0,343.0,300.53,233.88
2016,5,2,14,15,28.5,312.5,2.9,16.5,336.0,291.21,227.46
2016,5,2,14,30,30.0,305.0,3.0,16.0,329.0,281.73,220.83
2016,5,2,14,45,28.5,291.0,3.1,16.0,312.5,265.55,208.49
2016,5,2,15,0,27.0,277.0,3.2,16.0,296.0,249.61,196.29
2016,5,2,15,15,21.5,252.0,3.25,15.5,266.5,231.52,182.74
2016,5,2,15,30,16.0,227.0,3.3,15.0,237.0,206.51,163.59
2016,5,2,15,45,93.0,237.5,3.35,15.0,290.5,220.89,172.72
2016,5,2,16,0,170.0,248.0,3.4,15.0,344.0,224.96,172.7
2016,5,2,16,15,93.5,209.0,3.4,15.0,261.0,183.1,142.51
2016,5,2,16,30,17.0,170.0,3.4,15.0,178.0,149.32,118.84
2016,5,2,16,45,107.5,160.0,3.45,15.0,202.0,124.59,98.41
2016,5,2,17,0,198.0,150.0,3.5,15.0,226.0,115.81,96.82
2016,5,2,17,15,169.5,132.0,3.5,14.5,190.0,103.1,86.04
2016,5,2,17,30,141.0,114.0,3.5,14.0,154.0,90.0,74.65
2016,5,2,17,45,113.0,92.0,3.5,14.0,119.5,73.9,60.18
2016,5,2,18,0,85.0,70.0,3.5,14.0,85.0,57.35,45.05
2016,5,2,18,15,49.0,49.0,3.4,13.5,57.0,41.02,29.98
2016,5,2,18,30,13.0,28.0,3.3,13.0,29.0,25.1,13.81
2016,5,2,18,45,6.5,14.0,3.25,13.0,14.5,13.34,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.5,2.3,12.0,4.5,4.29,0.0
2016,5,3,5,30,0.0,9.0,2.2,12.0,9.0,8.34,0.0
2016,5,3,5,45,0.0,27.0,2.1,12.5,27.0,25.81,14.76
2016,5,3,6,0,0.0,45.0,2.0,13.0,45.0,45.15,32.24
2016,5,3,6,15,9.5,66.5,1.9,13.0,69.0,73.68,57.21
2016,5,3,6,30,19.0,88.0,1.8,13.0,93.0,102.26,82.11
2016,5,3,6,45,30.0,109.0,1.75,13.0,118.5,139.98,114.37
2016,5,3,7,0,41.0,130.0,1.7,13.0,144.0,170.87,140.35
2016,5,3,7,15,145.0,152.0,1.9,13.0,214.5,285.03,236.87
2016,5,3,7,30,249.0,174.0,2.1,13.0,285.0,407.87,336.93
2016,5,3,7,45,224.5,201.0,2.35,13.5,310.0,411.8,337.67
2016,5,3,8,0,200.0,228.0,2.6,14.0,335.0,426.1,346.79
2016,5,3,8,15,175.0,253.0,2.75,14.0,353.0,435.16,352.06
2016,5,3,8,30,150.0,278.0,2.9,14.0,371.0,442.03,355.58
2016,5,3,8,45,189.5,297.5,3.1,14.5,423.5,499.62,399.63
2016,5,3,9,0,229.0,317.0,3.3,15.0,476.0,557.77,443.08
2016,5,3,9,15,192.5,340.5,3.25,15.0,479.5,548.68,433.39
2016,5,3,9,30,156.0,364.0,3.2,15.0,483.0,537.61,422.66
2016,5,3,9,45,106.0,364.0,3.15,15.5,447.0,473.28,371.22
2016,5,3,10,0,56.0,364.0,3.1,16.0,411.0,421.93,329.45
2016,5,3,10,15,283.0,345.0,3.0,16.0,590.0,641.02,499.67
2016,5,3,10,30,510.0,326.0,2.9,16.0,769.0,844.41,647.7
2016,5,3,10,45,368.0,386.0,2.8,16.0,709.5,752.05,575.61
2016,5,3,11,0,226.0,446.0,2.7,16.0,650.0,660.86,505.68
2016,5,3,11,15,285.0,438.5,2.7,15.5,700.0,707.33,541.72
2016,5,3,11,30,344.0,431.0,2.7,15.0,750.0,742.49,568.6
2016,5,3,11,45,422.5,403.0,2.7,15.0,796.5,775.95,593.82
2016,5,3,12,0,501.0,375.0,2.7,15.0,843.0,801.1,612.98
2016,5,3,12,15,481.0,377.0,2.7,15.0,825.5,765.98,587.3
2016,5,3,12,30,461.0,379.0,2.7,15.0,808.0,730.57,561.71
2016,5,3,12,45,454.0,375.5,2.75,15.0,794.5,700.42,540.24
2016,5,3,13,0,447.0,372.0,2.8,15.0,781.0,669.78,518.11
2016,5,3,13,15,488.0,351.5,2.8,15.0,789.5,658.04,510.17
2016,5,3,13,30,529.0,331.0,2.8,15.0,798.0,642.61,499.04
2016,5,3,13,45,499.0,327.0,2.85,15.0,758.0,592.95,461.64
2016,5,3,14,0,469.0,323.0,2.9,15.0,718.0,545.15,425.23
2016,5,3,14,15,415.5,332.0,3.0,15.0,672.0,497.53,388.27
2016,5,3,14,30,362.0,341.0,3.1,15.0,626.0,459.3,358.08
2016,5,3,14,45,277.0,340.0,3.25,15.0,552.0,399.12,311.36
2016,5,3,15,0,192.0,339.0,3.4,15.0,478.0,353.98,276.49
2016,5,3,15,15,161.5,317.5,3.5,15.0,429.5,313.25,244.65
2016,5,3,15,30,131.0,296.0,3.6,15.0,381.0,275.88,215.49
2016,5,3,15,45,199.5,267.0,3.75,15.0,385.5,259.29,199.57
2016,5,3,16,0,268.0,238.0,3.9,15.0,390.0,227.96,171.06
2016,5,3,16,15,292.0,210.5,3.85,14.5,362.0,193.24,142.45
2016,5,3,16,30,316.0,183.0,3.8,14.0,334.0,156.52,114.58
2016,5,3,16,45,230.0,169.0,3.8,14.0,272.0,124.88,97.51
2016,5,3,17,0,144.0,155.0,3.8,14.0,210.0,118.79,99.81
2016,5,3,17,15,121.0,135.0,3.65,14.0,176.5,104.92,87.8
2016,5,3,17,30,98.0,115.0,3.5,14.0,143.0,90.61,75.19
2016,5,3,17,45,79.0,92.0,3.4,14.0,112.0,73.91,60.2
2016,5,3,18,0,60.0,69.0,3.3,14.0,81.0,56.69,44.51
2016,5,3,18,15,30.5,48.5,3.1,14.0,54.5,42.19,30.99
2016,5,3,18,30,1.0,28.0,2.9,14.0,28.0,25.51,14.4
2016,5,3,18,45,0.5,14.0,2.75,14.0,14.0,13.34,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,4.5,2.9,13.0,4.5,4.29,0.0
2016,5,4,5,30,0.0,9.0,2.8,13.0,9.0,8.34,0.0
2016,5,4,5,45,0.0,26.5,2.7,13.0,26.5,24.84,14.14
2016,5,4,6,0,0.0,44.0,2.6,13.0,44.0,43.51,30.92
2016,5,4,6,15,6.0,66.0,2.5,13.0,67.5,70.64,54.62
2016,5,4,6,30,12.0,88.0,2.4,13.0,91.0,97.54,78.01
2016,5,4,6,45,23.0,108.5,2.35,13.5,116.5,134.28,109.29
2016,5,4,7,0,34.0,129.0,2.3,14.0,142.0,164.33,134.37
2016,5,4,7,15,22.0,140.5,2.15,14.0,149.5,156.9,127.47
2016,5,4,7,30,10.0,152.0,2.0,14.0,157.0,158.26,127.76
2016,5,4,7,45,37.5,187.0,1.95,14.0,207.0,229.03,186.08
2016,5,4,8,0,65.0,222.0,1.9,14.0,257.0,291.25,235.95
2016,5,4,8,15,63.0,242.5,1.75,14.0,279.0,311.31,250.45
2016,5,4,8,30,61.0,263.0,1.6,14.0,301.0,330.92,264.55
2016,5,4,8,45,55.0,278.0,1.45,14.5,314.0,340.13,269.77
2016,5,4,9,0,49.0,293.0,1.3,15.0,327.0,348.93,274.63
2016,5,4,9,15,39.0,295.5,1.2,15.0,324.0,339.76,266.3
2016,5,4,9,30,29.0,298.0,1.1,15.0,321.0,330.56,258.12
2016,5,4,9,45,43.0,332.0,1.0,15.0,367.0,378.07,293.68
2016,5,4,10,0,57.0,366.0,0.9,15.0,413.0,425.01,327.63
2016,5,4,10,15,110.5,398.0,0.9,15.0,493.0,519.0,396.8
2016,5,4,10,30,164.0,430.0,0.9,15.0,573.0,599.02,453.66
2016,5,4,10,45,170.5,441.0,0.95,15.0,593.0,610.49,460.89
2016,5,4,11,0,177.0,452.0,1.0,15.0,613.0,620.9,468.14
2016,5,4,11,15,151.0,457.5,1.15,15.0,596.0,594.49,449.5
2016,5,4,11,30,125.0,463.0,1.3,15.0,579.0,568.15,430.96
2016,5,4,11,45,120.0,464.5,1.45,15.5,576.5,557.05,423.0
2016,5,4,12,0,115.0,466.0,1.6,16.0,574.0,545.69,414.63
2016,5,4,12,15,166.0,466.0,1.7,16.0,621.5,579.87,441.07
2016,5,4,12,30,217.0,466.0,1.8,16.0,669.0,610.65,464.46
2016,5,4,12,45,216.0,461.0,1.9,16.0,661.0,592.7,451.77
2016,5,4,13,0,215.0,456.0,2.0,16.0,653.0,574.4,439.09
2016,5,4,13,15,307.0,417.0,2.05,16.0,692.0,589.53,452.38
2016,5,4,13,30,399.0,378.0,2.1,16.0,731.0,599.61,461.17
2016,5,4,13,45,405.5,363.5,2.15,16.0,714.0,565.94,436.4
2016,5,4,14,0,412.0,349.0,2.2,16.0,697.0,534.38,412.92
2016,5,4,14,15,452.0,317.5,2.2,16.0,686.0,506.0,391.38
2016,5,4,14,30,492.0,286.0,2.2,16.0,675.0,473.89,366.1
2016,5,4,14,45,426.5,295.5,2.25,16.0,621.0,424.5,327.21
2016,5,4,15,0,361.0,305.0,2.3,16.0,567.0,386.82,297.27
2016,5,4,15,15,378.5,280.0,2.25,15.5,540.0,351.02,267.97
2016,5,4,15,30,396.0,255.0,2.2,15.0,513.0,313.62,236.61
2016,5,4,15,45,429.5,225.0,2.2,15.0,485.5,267.45,196.83
2016,5,4,16,0,463.0,195.0,2.2,15.0,458.0,224.86,159.72
2016,5,4,16,15,365.0,193.5,2.1,15.0,389.5,191.39,136.98
2016,5,4,16,30,267.0,192.0,2.0,15.0,321.0,160.02,118.21
2016,5,4,16,45,147.0,167.0,1.95,15.0,237.0,130.83,102.45
2016,5,4,17,0,27.0,142.0,1.9,15.0,153.0,116.55,97.29
2016,5,4,17,15,19.0,121.5,1.85,14.5,129.0,105.66,88.16
2016,5,4,17,30,11.0,101.0,1.8,14.0,105.0,88.51,73.28
2016,5,4,17,45,5.5,80.0,1.75,14.0,82.0,70.84,57.49
2016,5,4,18,0,0.0,59.0,1.7,14.0,59.0,52.99,41.29
2016,5,4,18,15,0.0,40.0,1.65,14.0,40.0,36.5,26.15
2016,5,4,18,30,0.0,21.0,1.6,14.0,21.0,19.49,9.93
2016,5,4,18,45,0.0,10.5,1.6,14.0,10.5,9.73,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,2.5,1.4,13.0,2.5,2.38,0.0
2016,5,5,5,30,0.0,5.0,1.4,13.0,5.0,4.62,0.0
2016,5,5,5,45,0.0,13.5,1.4,13.5,13.5,12.51,4.39
2016,5,5,6,0,0.0,22.0,1.4,14.0,22.0,20.4,11.51
2016,5,5,6,15,0.0,33.0,1.4,14.0,33.0,30.63,20.49
2016,5,5,6,30,0.0,44.0,1.4,14.0,44.0,40.87,29.42
2016,5,5,6,45,0.0,55.5,1.45,14.0,55.5,51.59,38.64
2016,5,5,7,0,0.0,67.0,1.5,14.0,67.0,62.33,47.73
2016,5,5,7,15,0.0,78.5,1.45,14.0,78.5,73.32,56.9
2016,5,5,7,30,0.0,90.0,1.4,14.0,90.0,84.47,66.07
2016,5,5,7,45,0.5,126.5,1.4,14.5,127.0,121.6,96.56
2016,5,5,8,0,1.0,163.0,1.4,15.0,164.0,159.09,126.62
2016,5,5,8,15,31.0,213.5,1.35,15.0,233.0,249.49,199.73
2016,5,5,8,30,61.0,264.0,1.3,15.0,302.0,331.98,264.09
2016,5,5,8,45,30.5,214.0,1.3,15.0,233.0,246.14,195.17
2016,5,5,9,0,0.0,164.0,1.3,15.0,164.0,155.97,122.18
2016,5,5,9,15,6.0,203.0,1.3,15.0,208.0,200.03,157.56
2016,5,5,9,30,12.0,242.0,1.3,15.0,252.0,244.22,192.03
2016,5,5,9,45,15.0,264.0,1.3,15.5,276.5,268.33,209.92
2016,5,5,10,0,18.0,286.0,1.3,16.0,301.0,292.25,227.53
2016,5,5,10,15,213.5,325.5,1.3,16.0,512.0,553.81,428.36
2016,5,5,10,30,409.0,365.0,1.3,16.0,723.0,787.82,593.39
2016,5,5,10,45,347.0,400.5,1.3,16.0,708.5,747.72,560.75
2016,5,5,11,0,285.0,436.0,1.3,16.0,694.0,715.7,536.49
2016,5,5,11,15,377.5,406.5,1.3,16.0,754.0,762.44,571.23
2016,5,5,11,30,470.0,377.0,1.3,16.0,814.0,811.45,605.91
2016,5,5,11,45,471.5,380.5,1.3,16.0,820.5,799.82,597.08
2016,5,5,12,0,473.0,384.0,1.3,16.0,827.0,786.43,587.76
2016,5,5,12,15,419.0,403.5,1.3,16.0,795.5,739.1,553.98
2016,5,5,12,30,365.0,423.0,1.3,16.0,764.0,692.95,521.05
2016,5,5,12,45,409.5,397.5,1.35,16.0,776.5,686.36,518.36
2016,5,5,13,0,454.0,372.0,1.4,16.0,789.0,676.36,512.64
2016,5,5,13,15,649.0,259.0,1.4,16.0,841.5,691.57,527.43
2016,5,5,13,30,844.0,146.0,1.4,16.0,894.0,694.32,532.07
2016,5,5,13,45,701.0,221.0,1.45,16.0,831.0,629.44,482.43
2016,5,5,14,0,558.0,296.0,1.5,16.0,768.0,576.24,441.36
2016,5,5,14,15,603.0,261.5,1.55,16.0,754.0,540.52,414.96
2016,5,5,14,30,648.0,227.0,1.6,16.0,740.0,501.38,384.65
2016,5,5,14,45,532.0,258.0,1.7,16.0,665.5,441.8,338.28
2016,5,5,15,0,416.0,289.0,1.8,16.0,591.0,390.6,298.54
2016,5,5,15,15,367.0,282.5,1.85,16.0,537.5,349.93,266.27
2016,5,5,15,30,318.0,276.0,1.9,16.0,484.0,307.91,233.11
2016,5,5,15,45,251.5,263.5,1.95,16.0,420.5,262.34,198.23
2016,5,5,16,0,185.0,251.0,2.0,16.0,357.0,231.5,175.89
2016,5,5,16,15,124.5,223.5,2.05,16.0,292.0,190.54,146.09
2016,5,5,16,30,64.0,196.0,2.1,16.0,227.0,163.98,128.25
2016,5,5,16,45,208.0,165.0,2.15,16.0,249.0,123.37,94.78
2016,5,5,17,0,352.0,134.0,2.2,16.0,271.0,91.56,75.2
2016,5,5,17,15,317.0,119.5,2.25,15.5,229.0,89.66,73.88
2016,5,5,17,30,282.0,105.0,2.3,15.0,187.0,80.01,65.56
2016,5,5,17,45,245.5,86.5,2.4,15.0,147.5,67.14,54.03
2016,5,5,18,0,209.0,68.0,2.5,15.0,108.0,53.77,41.83
2016,5,5,18,15,151.5,50.0,2.5,14.5,74.0,40.25,29.37
2016,5,5,18,30,94.0,32.0,2.5,14.0,40.0,26.29,15.6
2016,5,5,18,45,47.0,16.0,2.5,14.0,20.0,13.47,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.0,3.9,13.0,5.0,4.77,0.0
2016,5,6,5,30,0.0,10.0,3.8,13.0,10.0,9.26,0.0
2016,5,6,5,45,0.0,28.5,3.75,13.5,28.5,26.99,16.11
2016,5,6,6,0,0.0,47.0,3.7,14.0,47.0,46.85,33.66
2016,5,6,6,15,6.5,69.0,3.65,14.0,70.5,74.2,57.48
2016,5,6,6,30,13.0,91.0,3.6,14.0,94.0,101.38,81.05
2016,5,6,6,45,24.5,111.5,3.55,14.0,119.5,138.68,112.94
2016,5,6,7,0,36.0,132.0,3.5,14.0,145.0,169.14,138.64
2016,5,6,7,15,49.0,156.0,3.45,14.0,176.5,205.7,168.99
2016,5,6,7,30,62.0,180.0,3.4,14.0,208.0,242.7,199.18
2016,5,6,7,45,33.5,176.5,3.4,14.0,192.0,212.98,173.27
2016,5,6,8,0,5.0,173.0,3.4,14.0,176.0,173.02,138.97
2016,5,6,8,15,199.0,207.0,3.35,14.0,331.5,416.22,340.58
2016,5,6,8,30,393.0,241.0,3.3,14.0,487.0,632.03,508.93
2016,5,6,8,45,249.5,281.5,3.3,14.0,442.0,550.98,440.71
2016,5,6,9,0,106.0,322.0,3.3,14.0,397.0,434.86,346.52
2016,5,6,9,15,160.0,343.0,3.25,14.0,463.0,521.0,413.5
2016,5,6,9,30,214.0,364.0,3.2,14.0,529.0,593.53,468.01
2016,5,6,9,45,115.5,323.5,3.2,14.5,413.5,451.78,356.74
2016,5,6,10,0,17.0,283.0,3.2,15.0,298.0,288.28,226.64
2016,5,6,10,15,34.5,335.0,3.15,15.0,365.5,367.68,288.8
2016,5,6,10,30,52.0,387.0,3.1,15.0,433.0,435.54,340.18
2016,5,6,10,45,33.5,336.0,3.05,15.0,365.5,362.5,283.47
2016,5,6,11,0,15.0,285.0,3.0,15.0,298.0,284.43,222.64
2016,5,6,11,15,11.0,237.5,3.0,15.0,247.5,234.27,183.46
2016,5,6,11,30,7.0,190.0,3.0,15.0,197.0,184.92,144.41
2016,5,6,11,45,10.0,232.5,3.0,15.0,242.5,227.25,177.99
2016,5,6,12,0,13.0,275.0,3.0,15.0,288.0,269.04,210.6
2016,5,6,12,15,11.5,252.0,3.0,15.0,263.5,245.22,191.84
2016,5,6,12,30,10.0,229.0,3.0,15.0,239.0,221.7,173.43
2016,5,6,12,45,5.0,139.0,3.0,15.0,144.0,133.63,103.4
2016,5,6,13,0,0.0,49.0,3.0,15.0,49.0,45.8,32.1
2016,5,6,13,15,0.0,79.0,2.95,14.5,79.0,73.85,55.25
2016,5,6,13,30,0.0,109.0,2.9,14.0,109.0,101.64,78.09
2016,5,6,13,45,20.5,233.5,2.85,14.0,251.0,225.05,177.71
2016,5,6,14,0,41.0,358.0,2.8,14.0,393.0,341.06,268.34
2016,5,6,14,15,20.5,252.5,2.7,14.0,270.0,236.77,186.52
2016,5,6,14,30,0.0,147.0,2.6,14.0,147.0,135.94,106.2
2016,5,6,14,45,36.5,236.5,2.55,14.0,263.0,225.03,178.07
2016,5,6,15,0,73.0,326.0,2.5,14.0,379.0,306.32,241.52
2016,5,6,15,15,36.5,235.5,2.35,14.0,262.0,216.67,171.01
2016,5,6,15,30,0.0,145.0,2.2,14.0,145.0,132.93,104.68
2016,5,6,15,45,0.0,91.5,2.1,14.0,91.5,85.3,65.86
2016,5,6,16,0,0.0,38.0,2.0,14.0,38.0,35.34,24.27
2016,5,6,16,15,0.0,66.5,1.8,14.0,66.5,61.89,46.8
2016,5,6,16,30,0.0,95.0,1.6,14.0,95.0,87.81,68.7
2016,5,6,16,45,0.0,77.5,1.4,14.0,77.5,72.14,55.72
2016,5,6,17,0,0.0,60.0,1.2,14.0,60.0,55.79,44.24
2016,5,6,17,15,0.0,50.5,0.9,14.0,50.5,46.93,36.47
2016,5,6,17,30,0.0,41.0,0.6,14.0,41.0,38.07,28.6
2016,5,6,17,45,0.0,32.5,0.35,14.0,32.5,30.16,21.47
2016,5,6,18,0,0.0,24.0,0.1,14.0,24.0,22.25,14.27
2016,5,6,18,15,0.0,16.0,0.3,13.5,16.0,14.82,7.41
2016,5,6,18,30,0.0,8.0,0.5,13.0,8.0,7.4,0.45
2016,5,6,18,45,0.0,4.0,0.75,13.0,4.0,3.7,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,3.0,1.75,13.0,3.0,2.86,0.0
2016,5,7,5,30,0.0,6.0,1.8,13.0,6.0,5.55,0.0
2016,5,7,5,45,0.0,16.0,1.85,13.5,16.0,14.83,6.39
2016,5,7,6,0,0.0,26.0,1.9,14.0,26.0,24.12,14.68
2016,5,7,6,15,0.0,38.5,1.9,14.0,38.5,35.75,24.86
2016,5,7,6,30,0.0,51.0,1.9,14.0,51.0,47.4,34.99
2016,5,7,6,45,0.0,64.5,1.9,14.0,64.5,60.18,45.94
2016,5,7,7,0,0.0,78.0,1.9,14.0,78.0,73.4,57.1
2016,5,7,7,15,18.5,125.5,1.9,14.0,134.0,137.03,110.97
2016,5,7,7,30,37.0,173.0,1.9,14.0,190.0,214.13,174.48
2016,5,7,7,45,25.5,181.0,1.95,14.0,193.5,200.49,162.22
2016,5,7,8,0,14.0,189.0,2.0,14.0,197.0,197.78,159.09
2016,5,7,8,15,75.0,236.0,2.05,14.0,282.5,313.94,253.78
2016,5,7,8,30,136.0,283.0,2.1,14.0,368.0,435.4,348.73
2016,5,7,8,45,70.0,235.5,2.2,14.5,279.5,306.09,244.88
2016,5,7,9,0,4.0,188.0,2.3,15.0,191.0,183.65,144.82
2016,5,7,9,15,50.0,273.5,2.3,15.0,312.0,326.06,258.96
2016,5,7,9,30,96.0,359.0,2.3,15.0,433.0,461.27,362.27
2016,5,7,9,45,127.0,381.5,2.35,15.0,484.0,525.79,409.9
2016,5,7,10,0,158.0,404.0,2.4,15.0,535.0,576.13,446.89
2016,5,7,10,15,103.0,393.5,2.35,15.0,480.5,495.33,384.61
2016,5,7,10,30,48.0,383.0,2.3,15.0,426.0,427.54,331.87
2016,5,7,10,45,24.0,230.0,2.25,15.5,251.5,247.15,193.2
2016,5,7,11,0,0.0,77.0,2.2,16.0,77.0,72.03,53.21
2016,5,7,11,15,11.0,210.5,2.2,16.0,221.5,208.55,162.86
2016,5,7,11,30,22.0,344.0,2.2,16.0,366.0,345.13,267.95
2016,5,7,11,45,18.5,317.5,2.2,16.0,335.5,315.23,244.44
2016,5,7,12,0,15.0,291.0,2.2,16.0,305.0,285.83,221.92
2016,5,7,12,15,15.0,293.0,2.2,16.0,307.5,286.45,222.47
2016,5,7,12,30,15.0,295.0,2.2,16.0,310.0,286.98,222.89
2016,5,7,12,45,12.5,264.0,2.25,16.0,276.0,255.11,198.35
2016,5,7,13,0,10.0,233.0,2.3,16.0,242.0,223.69,174.06
2016,5,7,13,15,13.5,267.0,2.3,16.0,279.5,256.17,199.6
2016,5,7,13,30,17.0,301.0,2.3,16.0,317.0,287.69,224.04
2016,5,7,13,45,23.5,318.0,2.3,16.0,339.0,304.96,237.49
2016,5,7,14,0,30.0,335.0,2.3,16.0,361.0,315.44,245.72
2016,5,7,14,15,196.5,339.5,2.3,16.0,496.5,399.59,311.56
2016,5,7,14,30,363.0,344.0,2.3,16.0,632.0,465.18,360.12
2016,5,7,14,45,325.5,335.5,2.3,16.0,584.5,419.61,324.11
2016,5,7,15,0,288.0,327.0,2.3,16.0,537.0,377.49,291.13
2016,5,7,15,15,150.0,272.5,2.25,16.0,381.5,277.74,215.31
2016,5,7,15,30,12.0,218.0,2.2,16.0,226.0,198.47,156.04
2016,5,7,15,45,11.5,205.5,2.2,16.0,212.5,185.84,146.51
2016,5,7,16,0,11.0,193.0,2.2,16.0,199.0,173.25,136.79
2016,5,7,16,15,93.5,199.0,2.15,15.5,245.0,178.12,137.82
2016,5,7,16,30,176.0,205.0,2.1,15.0,291.0,171.92,130.9
2016,5,7,16,45,88.0,166.0,2.1,15.0,209.0,137.72,108.42
2016,5,7,17,0,0.0,127.0,2.1,15.0,127.0,111.71,93.05
2016,5,7,17,15,0.0,107.5,2.05,15.0,107.5,95.35,78.97
2016,5,7,17,30,0.0,88.0,2.0,15.0,88.0,78.8,64.48
2016,5,7,17,45,0.0,69.5,1.95,15.0,69.5,62.87,50.29
2016,5,7,18,0,0.0,51.0,1.9,15.0,51.0,46.77,35.74
2016,5,7,18,15,0.0,35.0,1.85,14.5,35.0,32.52,22.76
2016,5,7,18,30,0.0,19.0,1.8,14.0,19.0,17.62,8.89
2016,5,7,18,45,0.0,9.5,1.75,14.0,9.5,8.8,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,5.0,1.35,14.0,5.0,4.77,0.0
2016,5,8,5,30,0.0,10.0,1.3,14.0,10.0,9.26,0.0
2016,5,8,5,45,0.0,23.0,1.3,14.0,23.0,21.34,11.74
2016,5,8,6,0,0.0,36.0,1.3,14.0,36.0,33.44,22.55
2016,5,8,6,15,0.0,52.5,1.2,14.0,52.5,49.87,36.87
2016,5,8,6,30,0.0,69.0,1.1,14.0,69.0,66.44,51.19
2016,5,8,6,45,0.0,87.0,1.05,14.5,87.0,84.5,66.39
2016,5,8,7,0,0.0,105.0,1.0,15.0,105.0,102.39,81.12
2016,5,8,7,15,171.0,135.5,1.0,15.0,213.5,284.17,234.48
2016,5,8,7,30,342.0,166.0,1.0,15.0,322.0,472.89,383.24
2016,5,8,7,45,208.0,197.5,1.0,15.0,296.0,394.64,317.52
2016,5,8,8,0,74.0,229.0,1.0,15.0,270.0,306.83,244.98
2016,5,8,8,15,116.0,256.5,1.0,15.0,327.0,387.71,308.27
2016,5,8,8,30,158.0,284.0,1.0,15.0,384.0,456.45,359.69
2016,5,8,8,45,447.0,214.5,1.05,15.5,524.5,672.31,523.42
2016,5,8,9,0,736.0,145.0,1.1,16.0,665.0,876.77,663.56
2016,5,8,9,15,750.5,148.0,1.15,16.0,703.5,896.36,673.18
2016,5,8,9,30,765.0,151.0,1.2,16.0,742.0,918.65,687.15
2016,5,8,9,45,791.0,144.5,1.25,16.0,779.5,939.27,700.02
2016,5,8,10,0,817.0,138.0,1.3,16.0,817.0,957.26,711.25
2016,5,8,10,15,611.0,253.5,1.4,16.0,771.0,880.33,659.49
2016,5,8,10,30,405.0,369.0,1.5,16.0,725.0,789.43,592.64
2016,5,8,10,45,313.5,410.0,1.6,16.5,689.5,726.46,546.84
2016,5,8,11,0,222.0,451.0,1.7,17.0,654.0,663.35,499.84
2016,5,8,11,15,236.5,444.5,1.85,17.0,663.5,669.59,505.78
2016,5,8,11,30,251.0,438.0,2.0,17.0,673.0,666.07,504.37
2016,5,8,11,45,554.0,290.0,2.15,17.0,811.5,789.39,600.81
2016,5,8,12,0,857.0,142.0,2.3,17.0,950.0,887.84,671.91
2016,5,8,12,15,856.5,141.5,2.4,17.0,947.5,861.87,654.05
2016,5,8,12,30,856.0,141.0,2.5,17.0,945.0,833.58,635.67
2016,5,8,12,45,860.0,136.5,2.7,17.0,936.5,803.11,616.26
2016,5,8,13,0,864.0,132.0,2.9,17.0,928.0,770.32,594.85
2016,5,8,13,15,860.0,131.0,3.0,16.5,910.5,732.59,570.0
2016,5,8,13,30,856.0,130.0,3.1,16.0,893.0,693.27,541.9
2016,5,8,13,45,850.5,128.5,3.25,16.0,869.0,651.14,510.14
2016,5,8,14,0,845.0,127.0,3.4,16.0,845.0,607.86,476.62
2016,5,8,14,15,836.5,125.0,3.45,16.0,814.0,561.57,439.63
2016,5,8,14,30,828.0,123.0,3.5,16.0,783.0,514.77,401.28
2016,5,8,14,45,818.5,120.0,3.6,16.0,746.5,461.68,357.25
2016,5,8,15,0,809.0,117.0,3.7,16.0,710.0,412.75,315.2
2016,5,8,15,15,794.5,114.5,3.8,16.0,668.0,362.78,271.42
2016,5,8,15,30,780.0,112.0,3.9,16.0,626.0,313.79,227.73
2016,5,8,15,45,762.5,108.0,4.05,16.0,580.0,264.03,183.44
2016,5,8,16,0,745.0,104.0,4.2,16.0,534.0,215.95,141.41
2016,5,8,16,15,720.5,100.0,4.3,15.5,485.5,168.81,103.1
2016,5,8,16,30,696.0,96.0,4.4,15.0,437.0,118.71,67.21
2016,5,8,16,45,665.0,90.5,4.55,15.0,386.5,75.54,45.75
2016,5,8,17,0,634.0,85.0,4.7,15.0,336.0,54.82,43.17
2016,5,8,17,15,589.0,79.0,4.75,15.0,285.5,52.95,41.62
2016,5,8,17,30,544.0,73.0,4.8,15.0,235.0,50.95,39.87
2016,5,8,17,45,481.0,64.5,4.9,15.0,187.0,46.66,35.95
2016,5,8,18,0,418.0,56.0,5.0,15.0,139.0,42.12,31.64
2016,5,8,18,15,322.0,44.5,4.95,14.5,97.0,34.48,24.46
2016,5,8,18,30,226.0,33.0,4.9,14.0,55.0,25.64,15.61
2016,5,8,18,45,113.0,16.5,4.85,14.0,27.5,12.93,0.0
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,57.5,12.0,3.1,12.0,16.0,35.26,0.0
2016,5,9,5,30,115.0,24.0,3.1,12.0,32.0,103.02,50.27
2016,5,9,5,45,223.5,38.5,3.1,12.5,69.5,186.29,146.75
2016,5,9,6,0,332.0,53.0,3.1,13.0,107.0,272.88,224.2
2016,5,9,6,15,409.0,63.0,3.1,13.0,154.0,347.53,289.96
2016,5,9,6,30,486.0,73.0,3.1,13.0,201.0,426.6,357.52
2016,5,9,6,45,243.0,69.0,3.1,13.0,133.0,267.32,225.52
2016,5,9,7,0,0.0,65.0,3.1,13.0,65.0,60.46,46.15
2016,5,9,7,15,0.0,96.0,3.1,13.0,96.0,91.17,72.23
2016,5,9,7,30,0.0,127.0,3.1,13.0,127.0,122.66,98.42
2016,5,9,7,45,6.0,157.0,3.15,13.5,160.5,158.09,127.48
2016,5,9,8,0,12.0,187.0,3.2,14.0,194.0,193.75,156.2
2016,5,9,8,15,12.5,200.0,3.2,14.0,208.0,206.51,166.01
2016,5,9,8,30,13.0,213.0,3.2,14.0,222.0,219.3,175.84
2016,5,9,8,45,26.5,251.0,3.25,14.0,270.0,283.07,226.82
2016,5,9,9,0,40.0,289.0,3.3,14.0,318.0,335.67,268.0
2016,5,9,9,15,43.5,309.5,3.3,14.0,342.0,359.15,285.6
2016,5,9,9,30,47.0,330.0,3.3,14.0,366.0,382.29,302.92
2016,5,9,9,45,45.0,342.0,3.3,14.5,378.0,390.57,307.96
2016,5,9,10,0,43.0,354.0,3.3,15.0,390.0,398.57,312.84
2016,5,9,10,15,138.5,391.0,3.35,15.0,512.5,539.18,421.91
2016,5,9,10,30,234.0,428.0,3.4,15.0,635.0,665.44,516.31
2016,5,9,10,45,166.0,436.0,3.45,15.0,584.5,601.85,466.46
2016,5,9,11,0,98.0,444.0,3.5,15.0,534.0,529.68,410.87
2016,5,9,11,15,82.0,440.0,3.6,15.0,516.5,505.48,392.56
2016,5,9,11,30,66.0,436.0,3.7,15.0,499.0,481.66,374.24
2016,5,9,11,45,64.0,437.0,3.8,15.5,498.0,475.76,369.13
2016,5,9,12,0,62.0,438.0,3.9,16.0,497.0,469.69,363.87
2016,5,9,12,15,77.5,448.0,4.05,16.0,521.5,486.73,377.26
2016,5,9,12,30,93.0,458.0,4.2,16.0,546.0,502.34,389.48
2016,5,9,12,45,89.5,451.0,4.35,16.0,535.0,486.1,377.52
2016,5,9,13,0,86.0,444.0,4.5,16.0,524.0,470.05,365.76
2016,5,9,13,15,104.0,442.0,4.6,16.0,536.5,473.89,369.4
2016,5,9,13,30,122.0,440.0,4.7,16.0,549.0,472.53,368.95
2016,5,9,13,45,183.5,424.5,4.85,16.0,583.0,488.22,382.23
2016,5,9,14,0,245.0,409.0,5.0,16.0,617.0,493.36,386.96
2016,5,9,14,15,261.5,389.0,5.1,16.0,604.0,469.58,368.65
2016,5,9,14,30,278.0,369.0,5.2,16.0,591.0,444.39,348.85
2016,5,9,14,45,217.0,357.0,5.3,16.0,526.0,396.17,310.89
2016,5,9,15,0,156.0,345.0,5.4,16.0,461.0,347.36,272.73
2016,5,9,15,15,196.5,320.0,5.45,16.0,456.5,330.12,258.01
2016,5,9,15,30,237.0,295.0,5.5,16.0,452.0,309.0,239.34
2016,5,9,15,45,202.0,275.5,5.6,16.0,402.5,269.61,208.0
2016,5,9,16,0,167.0,256.0,5.7,16.0,353.0,234.01,180.22
2016,5,9,16,15,124.0,230.0,5.7,15.5,298.5,196.84,152.4
2016,5,9,16,30,81.0,204.0,5.7,15.0,244.0,172.17,135.28
2016,5,9,16,45,49.0,172.5,5.75,15.0,196.0,141.56,112.56
2016,5,9,17,0,17.0,141.0,5.8,15.0,148.0,122.35,102.6
2016,5,9,17,15,11.0,121.5,5.75,14.5,126.0,106.09,88.73
2016,5,9,17,30,5.0,102.0,5.7,14.0,104.0,89.7,74.47
2016,5,9,17,45,2.5,82.0,5.7,14.0,83.0,72.79,59.33
2016,5,9,18,0,0.0,62.0,5.7,14.0,62.0,55.71,43.81
2016,5,9,18,15,0.0,43.5,5.6,13.5,43.5,39.65,29.12
2016,5,9,18,30,0.0,25.0,5.5,13.0,25.0,23.21,13.79
2016,5,9,18,45,0.0,12.5,5.45,13.0,12.5,11.59,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,49.0,13.0,1.55,12.0,16.0,32.78,0.0
2016,5,10,5,30,98.0,26.0,1.5,12.0,32.0,90.14,47.66
2016,5,10,5,45,206.0,41.5,1.45,12.0,71.0,181.92,143.52
2016,5,10,6,0,314.0,57.0,1.4,12.0,110.0,268.78,220.37
2016,5,10,6,15,157.0,45.0,1.4,12.0,71.5,167.14,138.58
2016,5,10,6,30,0.0,33.0,1.4,12.0,33.0,30.62,20.79
2016,5,10,6,45,0.0,41.5,1.4,12.5,41.5,38.54,27.68
2016,5,10,7,0,0.0,50.0,1.4,13.0,50.0,46.46,34.36
2016,5,10,7,15,0.0,80.5,1.35,13.0,80.5,75.21,58.71
2016,5,10,7,30,0.0,111.0,1.3,13.0,111.0,105.8,84.17
2016,5,10,7,45,0.0,135.5,1.3,13.0,135.5,130.3,104.16
2016,5,10,8,0,0.0,160.0,1.3,13.0,160.0,154.74,123.82
2016,5,10,8,15,0.0,162.5,1.25,13.0,162.5,156.24,124.54
2016,5,10,8,30,0.0,165.0,1.2,13.0,165.0,157.96,125.54
2016,5,10,8,45,7.0,201.5,1.2,13.5,207.0,200.79,159.69
2016,5,10,9,0,14.0,238.0,1.2,14.0,249.0,243.8,193.12
2016,5,10,9,15,84.0,304.5,1.2,14.0,370.0,392.28,309.6
2016,5,10,9,30,154.0,371.0,1.2,14.0,491.0,543.96,422.04
2016,5,10,9,45,131.0,385.0,1.25,14.5,490.5,533.63,411.04
2016,5,10,10,0,108.0,399.0,1.3,15.0,490.0,509.83,391.92
2016,5,10,10,15,126.5,417.0,1.3,15.0,526.5,554.99,424.57
2016,5,10,10,30,145.0,435.0,1.3,15.0,563.0,586.61,446.69
2016,5,10,10,45,98.5,422.0,1.35,15.5,510.0,512.61,391.09
2016,5,10,11,0,52.0,409.0,1.4,16.0,457.0,450.65,344.19
2016,5,10,11,15,41.5,394.0,1.55,16.0,433.0,421.9,323.47
2016,5,10,11,30,31.0,379.0,1.7,16.0,409.0,393.79,302.71
2016,5,10,11,45,41.0,401.5,1.85,16.5,440.5,420.92,322.96
2016,5,10,12,0,51.0,424.0,2.0,17.0,472.0,446.84,341.84
2016,5,10,12,15,43.0,407.5,2.2,17.0,448.0,419.68,321.87
2016,5,10,12,30,35.0,391.0,2.4,17.0,424.0,393.29,302.53
2016,5,10,12,45,116.0,426.5,2.65,17.0,534.5,485.14,373.69
2016,5,10,13,0,197.0,462.0,2.9,17.0,645.0,568.2,436.33
2016,5,10,13,15,201.0,449.0,3.05,17.0,632.5,547.02,420.85
2016,5,10,13,30,205.0,436.0,3.2,17.0,620.0,525.47,405.47
2016,5,10,13,45,152.5,422.0,3.4,17.0,557.0,466.88,361.45
2016,5,10,14,0,100.0,408.0,3.6,17.0,494.0,417.95,324.36
2016,5,10,14,15,100.0,392.0,3.65,16.5,475.0,396.35,308.84
2016,5,10,14,30,100.0,376.0,3.7,16.0,456.0,374.83,293.05
2016,5,10,14,45,74.5,344.0,3.75,16.0,402.5,329.44,258.14
2016,5,10,15,0,49.0,312.0,3.8,16.0,349.0,287.03,225.48
2016,5,10,15,15,47.5,294.0,3.75,16.0,328.0,266.7,209.73
2016,5,10,15,30,46.0,276.0,3.7,16.0,307.0,246.66,194.06
2016,5,10,15,45,76.0,265.0,3.65,16.0,311.5,239.64,187.65
2016,5,10,16,0,106.0,254.0,3.6,16.0,316.0,229.24,178.18
2016,5,10,16,15,53.5,203.5,3.55,15.5,235.0,176.88,138.73
2016,5,10,16,30,1.0,153.0,3.5,15.0,154.0,135.97,108.26
2016,5,10,16,45,0.5,128.0,3.5,15.0,128.5,114.38,90.78
2016,5,10,17,0,0.0,103.0,3.5,15.0,103.0,93.14,76.9
2016,5,10,17,15,0.0,87.5,3.45,14.5,87.5,79.67,65.37
2016,5,10,17,30,0.0,72.0,3.4,14.0,72.0,66.07,53.49
2016,5,10,17,45,0.0,57.5,3.35,14.0,57.5,53.19,41.94
2016,5,10,18,0,0.0,43.0,3.3,14.0,43.0,39.95,29.91
2016,5,10,18,15,0.0,30.0,3.2,14.0,30.0,27.85,18.8
2016,5,10,18,30,0.0,17.0,3.1,14.0,17.0,15.76,7.6
2016,5,10,18,45,0.0,8.5,3.05,14.0,8.5,7.87,0.0
2016,5,10,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,72.5,12.5,2.6,13.0,17.5,42.2,0.0
2016,5,11,5,30,145.0,25.0,2.6,13.0,35.0,120.13,69.55
2016,5,11,5,45,252.5,39.0,2.6,13.0,74.0,201.92,160.03
2016,5,11,6,0,360.0,53.0,2.6,13.0,113.0,289.15,237.78
2016,5,11,6,15,180.0,40.0,2.55,13.0,70.0,173.62,144.45
2016,5,11,6,30,0.0,27.0,2.5,13.0,27.0,25.04,15.91
2016,5,11,6,45,0.0,33.5,2.45,13.5,33.5,31.09,21.14
2016,5,11,7,0,0.0,40.0,2.4,14.0,40.0,37.15,26.24
2016,5,11,7,15,0.0,55.0,2.35,14.0,55.0,51.13,38.07
2016,5,11,7,30,0.0,70.0,2.3,14.0,70.0,65.14,49.78
2016,5,11,7,45,2.5,122.0,2.3,14.5,123.5,118.35,94.0
2016,5,11,8,0,5.0,174.0,2.3,15.0,177.0,173.72,138.85
2016,5,11,8,15,2.5,142.0,2.25,15.0,143.5,137.5,108.7
2016,5,11,8,30,0.0,110.0,2.2,15.0,110.0,103.19,80.24
2016,5,11,8,45,0.0,131.0,2.2,15.0,131.0,123.6,96.75
2016,5,11,9,0,0.0,152.0,2.2,15.0,152.0,144.01,113.03
2016,5,11,9,15,1.0,161.0,2.2,15.0,162.0,153.54,120.47
2016,5,11,9,30,2.0,170.0,2.2,15.0,172.0,163.06,127.9
2016,5,11,9,45,4.5,187.0,2.2,15.5,191.0,181.84,142.49
2016,5,11,10,0,7.0,204.0,2.2,16.0,210.0,200.55,156.86
2016,5,11,10,15,9.0,225.5,2.2,16.0,233.5,223.05,174.35
2016,5,11,10,30,11.0,247.0,2.2,16.0,257.0,245.37,191.57
2016,5,11,10,45,13.0,267.5,2.2,16.0,279.5,266.51,207.76
2016,5,11,11,0,15.0,288.0,2.2,16.0,302.0,287.38,223.66
2016,5,11,11,15,33.0,354.0,2.25,16.0,385.5,374.4,290.32
2016,5,11,11,30,51.0,420.0,2.3,16.0,469.0,452.31,348.43
2016,5,11,11,45,39.5,397.5,2.4,16.5,435.5,415.76,319.99
2016,5,11,12,0,28.0,375.0,2.5,17.0,402.0,380.21,292.75
2016,5,11,12,15,69.5,421.0,2.6,17.0,487.0,454.91,350.0
2016,5,11,12,30,111.0,467.0,2.7,17.0,572.0,525.67,402.79
2016,5,11,12,45,116.0,458.0,2.85,17.0,566.5,513.45,393.99
2016,5,11,13,0,121.0,449.0,3.0,17.0,561.0,499.85,384.58
2016,5,11,13,15,81.5,415.5,3.05,17.0,490.5,435.03,335.81
2016,5,11,13,30,42.0,382.0,3.1,17.0,420.0,372.54,288.39
2016,5,11,13,45,48.0,380.0,3.2,17.0,422.5,369.68,286.84
2016,5,11,14,0,54.0,378.0,3.3,17.0,425.0,366.13,284.49
2016,5,11,14,15,46.0,354.0,3.25,17.0,393.5,336.14,261.65
2016,5,11,14,30,38.0,330.0,3.2,17.0,362.0,307.27,239.63
2016,5,11,14,45,30.5,301.5,3.15,17.0,326.0,276.12,215.75
2016,5,11,15,0,23.0,273.0,3.1,17.0,290.0,253.45,198.4
2016,5,11,15,15,36.0,274.5,3.0,16.5,299.5,247.91,194.47
2016,5,11,15,30,49.0,276.0,2.9,16.0,309.0,247.78,194.56
2016,5,11,15,45,41.0,251.0,2.85,16.0,277.0,221.15,173.78
2016,5,11,16,0,33.0,226.0,2.8,16.0,245.0,195.68,153.98
2016,5,11,16,15,18.5,193.0,2.7,16.0,203.5,172.08,135.97
2016,5,11,16,30,4.0,160.0,2.6,16.0,162.0,141.84,112.41
2016,5,11,16,45,5.0,147.5,2.55,16.0,150.0,129.79,102.96
2016,5,11,17,0,6.0,135.0,2.5,16.0,138.0,118.03,98.18
2016,5,11,17,15,3.0,116.0,2.45,15.5,117.5,102.11,84.73
2016,5,11,17,30,0.0,97.0,2.4,15.0,97.0,86.05,70.88
2016,5,11,17,45,0.0,77.5,2.35,15.0,77.5,69.45,56.14
2016,5,11,18,0,0.0,58.0,2.3,15.0,58.0,52.67,41.02
2016,5,11,18,15,0.0,41.0,2.25,14.5,41.0,37.72,27.42
2016,5,11,18,30,0.0,24.0,2.2,14.0,24.0,22.28,13.17
2016,5,11,18,45,0.0,12.0,2.2,14.0,12.0,11.12,0.0
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,2.0,3.0,13.0,2.0,1.91,0.0
2016,5,12,5,30,0.0,4.0,3.0,13.0,4.0,3.7,0.0
2016,5,12,5,45,0.0,9.5,3.05,13.0,9.5,8.79,1.62
2016,5,12,6,0,0.0,15.0,3.1,13.0,15.0,13.89,6.15
2016,5,12,6,15,0.0,21.5,3.05,13.0,21.5,19.93,11.47
2016,5,12,6,30,0.0,28.0,3.0,13.0,28.0,25.97,16.76
2016,5,12,6,45,0.0,35.0,2.95,13.0,35.0,32.49,22.39
2016,5,12,7,0,0.0,42.0,2.9,13.0,42.0,39.01,27.95
2016,5,12,7,15,0.0,59.0,2.8,13.0,59.0,54.86,41.4
2016,5,12,7,30,0.0,76.0,2.7,13.0,76.0,70.74,54.71
2016,5,12,7,45,0.0,95.0,2.65,13.5,95.0,88.98,69.71
2016,5,12,8,0,0.0,114.0,2.6,14.0,114.0,107.59,84.8
2016,5,12,8,15,2.5,152.0,2.55,14.0,153.5,147.63,117.57
2016,5,12,8,30,5.0,190.0,2.5,14.0,193.0,188.0,150.06
2016,5,12,8,45,10.5,217.5,2.45,14.0,224.5,220.4,175.81
2016,5,12,9,0,16.0,245.0,2.4,14.0,256.0,252.83,201.26
2016,5,12,9,15,17.5,262.0,2.35,14.0,275.0,270.6,214.73
2016,5,12,9,30,19.0,279.0,2.3,14.0,294.0,288.26,228.06
2016,5,12,9,45,15.5,265.5,2.3,14.5,278.5,270.22,212.96
2016,5,12,10,0,12.0,252.0,2.3,15.0,263.0,252.58,198.37
2016,5,12,10,15,36.5,327.0,2.25,15.0,359.5,361.29,282.94
2016,5,12,10,30,61.0,402.0,2.2,15.0,456.0,459.86,356.8
2016,5,12,10,45,118.5,430.5,2.15,15.5,538.0,550.84,423.77
2016,5,12,11,0,176.0,459.0,2.1,16.0,620.0,628.42,479.16
2016,5,12,11,15,182.5,465.5,2.1,16.0,634.5,633.3,481.79
2016,5,12,11,30,189.0,472.0,2.1,16.0,649.0,637.08,484.25
2016,5,12,11,45,254.5,460.5,2.1,16.0,701.0,680.36,516.54
2016,5,12,12,0,320.0,449.0,2.1,16.0,753.0,714.27,541.58
2016,5,12,12,15,371.5,422.5,2.2,16.0,774.5,718.46,546.22
2016,5,12,12,30,423.0,396.0,2.3,16.0,796.0,720.15,549.21
2016,5,12,12,45,449.0,384.0,2.4,16.0,804.5,709.73,542.76
