Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,13,0,475.0,372.0,2.5,16.0,813.0,696.86,534.46
2016,5,12,13,15,645.5,268.5,2.7,16.0,855.5,704.0,544.4
2016,5,12,13,30,816.0,165.0,2.9,16.0,898.0,701.05,545.88
2016,5,12,13,45,818.5,158.5,3.1,16.0,876.5,660.33,515.66
2016,5,12,14,0,821.0,152.0,3.3,16.0,855.0,618.02,483.54
2016,5,12,14,15,812.0,150.0,3.45,16.0,824.0,571.77,447.19
2016,5,12,14,30,803.0,148.0,3.6,16.0,793.0,525.19,409.55
2016,5,12,14,45,797.0,142.5,3.75,16.0,757.5,476.9,369.55
2016,5,12,15,0,791.0,137.0,3.9,16.0,722.0,428.42,328.24
2016,5,12,15,15,776.0,134.0,4.0,15.5,680.0,378.83,285.64
2016,5,12,15,30,761.0,131.0,4.1,15.0,638.0,330.3,243.05
2016,5,12,15,45,743.5,126.0,4.2,15.0,592.0,275.22,194.59
2016,5,12,16,0,726.0,121.0,4.3,15.0,546.0,227.01,152.23
2016,5,12,16,15,700.0,116.5,4.35,15.0,496.5,179.85,113.16
2016,5,12,16,30,674.0,112.0,4.4,15.0,447.0,135.62,80.81
2016,5,12,16,45,502.5,128.0,4.5,15.0,362.0,105.84,71.57
2016,5,12,17,0,331.0,144.0,4.6,15.0,277.0,105.18,87.49
2016,5,12,17,15,295.5,129.5,4.65,14.5,236.0,96.16,79.93
2016,5,12,17,30,260.0,115.0,4.7,14.0,195.0,86.72,71.81
2016,5,12,17,45,224.0,96.0,4.8,14.0,156.0,73.74,60.2
2016,5,12,18,0,188.0,77.0,4.9,14.0,117.0,60.24,47.89
2016,5,12,18,15,138.5,58.0,4.85,13.5,83.0,46.23,35.0
2016,5,12,18,30,89.0,39.0,4.8,13.0,49.0,31.73,21.31
2016,5,12,18,45,44.5,19.5,4.8,13.0,24.5,16.34,2.14
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,2.0,3.25,12.0,2.0,1.91,0.0
2016,5,13,5,30,0.0,4.0,3.2,12.0,4.0,3.7,0.0
2016,5,13,5,45,0.0,8.5,3.2,12.0,8.5,7.87,0.89
2016,5,13,6,0,0.0,13.0,3.2,12.0,13.0,12.04,4.62
2016,5,13,6,15,0.0,18.0,3.15,12.0,18.0,16.68,8.74
2016,5,13,6,30,0.0,23.0,3.1,12.0,23.0,21.32,12.82
2016,5,13,6,45,0.0,29.0,3.1,12.5,29.0,26.91,17.62
2016,5,13,7,0,0.0,35.0,3.1,13.0,35.0,32.49,22.35
2016,5,13,7,15,0.0,57.0,3.05,13.0,57.0,53.0,39.8
2016,5,13,7,30,0.0,79.0,3.0,13.0,79.0,73.55,57.08
2016,5,13,7,45,0.0,105.5,2.95,13.0,105.5,99.46,78.64
2016,5,13,8,0,0.0,132.0,2.9,13.0,132.0,125.72,100.2
2016,5,13,8,15,2.0,158.5,2.9,13.0,159.5,153.79,123.07
2016,5,13,8,30,4.0,185.0,2.9,13.0,187.0,181.91,145.7
2016,5,13,8,45,10.0,216.0,2.9,13.5,223.0,218.36,174.65
2016,5,13,9,0,16.0,247.0,2.9,14.0,259.0,254.86,203.15
2016,5,13,9,15,21.5,273.5,2.95,14.0,290.0,286.21,227.58
2016,5,13,9,30,27.0,300.0,3.0,14.0,321.0,330.38,261.77
2016,5,13,9,45,26.5,310.5,3.15,14.5,332.5,338.85,267.32
2016,5,13,10,0,26.0,321.0,3.3,15.0,344.0,347.14,272.85
2016,5,13,10,15,150.5,371.5,3.45,15.0,505.0,530.78,416.69
2016,5,13,10,30,275.0,422.0,3.6,15.0,666.0,710.68,550.89
2016,5,13,10,45,284.5,424.5,3.75,15.0,682.0,714.85,552.99
2016,5,13,11,0,294.0,427.0,3.9,15.0,698.0,717.67,555.28
2016,5,13,11,15,290.5,440.5,4.05,15.0,711.5,717.7,555.03
2016,5,13,11,30,287.0,454.0,4.2,15.0,725.0,716.3,553.79
2016,5,13,11,45,314.5,448.5,4.4,15.0,746.5,723.38,560.43
2016,5,13,12,0,342.0,443.0,4.6,15.0,768.0,728.36,565.46
2016,5,13,12,15,628.0,282.5,4.7,15.0,877.0,809.55,633.58
2016,5,13,12,30,914.0,122.0,4.8,15.0,986.0,869.68,680.09
2016,5,13,12,45,912.0,121.5,4.95,15.0,976.0,836.59,656.93
2016,5,13,13,0,910.0,121.0,5.1,15.0,966.0,801.37,632.52
2016,5,13,13,15,906.5,120.0,5.2,15.0,948.5,762.64,605.01
2016,5,13,13,30,903.0,119.0,5.3,15.0,931.0,722.17,574.81
2016,5,13,13,45,898.5,117.5,5.4,15.0,906.5,679.06,541.15
2016,5,13,14,0,894.0,116.0,5.5,15.0,882.0,634.64,505.68
2016,5,13,14,15,886.5,114.5,5.5,15.0,850.5,587.42,466.91
2016,5,13,14,30,879.0,113.0,5.5,15.0,819.0,539.51,426.68
2016,5,13,14,45,871.5,109.5,5.55,15.0,782.5,489.49,383.93
2016,5,13,15,0,864.0,106.0,5.6,15.0,746.0,439.2,339.88
2016,5,13,15,15,850.5,104.0,5.55,15.0,703.5,387.92,294.05
2016,5,13,15,30,837.0,102.0,5.5,15.0,661.0,331.06,243.15
2016,5,13,15,45,825.0,97.5,5.45,15.0,615.5,279.5,196.22
2016,5,13,16,0,813.0,93.0,5.4,15.0,570.0,229.01,150.87
2016,5,13,16,15,790.5,89.5,5.3,15.0,520.0,179.03,108.69
2016,5,13,16,30,768.0,86.0,5.2,15.0,470.0,131.58,73.42
2016,5,13,16,45,744.0,81.0,5.15,15.0,419.0,85.55,47.91
2016,5,13,17,0,720.0,76.0,5.1,15.0,368.0,53.12,41.63
2016,5,13,17,15,679.0,71.0,5.05,14.5,315.5,46.56,36.0
2016,5,13,17,30,638.0,66.0,5.0,14.0,263.0,44.99,34.71
2016,5,13,17,45,581.5,59.0,5.0,14.0,213.0,41.66,31.68
2016,5,13,18,0,525.0,52.0,5.0,14.0,163.0,38.13,28.33
2016,5,13,18,15,432.0,43.0,5.0,14.0,117.5,32.58,23.01
2016,5,13,18,30,339.0,34.0,5.0,14.0,72.0,26.76,17.09
2016,5,13,18,45,169.5,17.0,5.0,14.0,36.0,13.01,1.32
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,60.0,13.0,2.2,14.0,18.0,37.75,0.0
2016,5,14,5,30,120.0,26.0,2.3,14.0,36.0,112.27,72.98
2016,5,14,5,45,192.5,41.5,2.4,14.0,70.0,174.85,138.57
2016,5,14,6,0,265.0,57.0,2.5,14.0,104.0,242.2,198.7
2016,5,14,6,15,306.5,73.5,2.5,14.0,144.5,298.18,247.89
2016,5,14,6,30,348.0,90.0,2.5,14.0,185.0,357.09,298.02
2016,5,14,6,45,384.0,102.5,2.5,14.5,228.5,409.78,341.0
2016,5,14,7,0,420.0,115.0,2.5,15.0,272.0,464.46,384.07
2016,5,14,7,15,579.0,99.0,2.35,15.0,349.5,587.27,480.81
2016,5,14,7,30,738.0,83.0,2.2,15.0,427.0,709.83,569.96
2016,5,14,7,45,422.5,162.0,2.05,15.5,364.0,560.04,450.54
2016,5,14,8,0,107.0,241.0,1.9,16.0,301.0,349.03,278.9
2016,5,14,8,15,137.5,265.0,1.75,16.0,349.0,416.7,331.64
2016,5,14,8,30,168.0,289.0,1.6,16.0,397.0,471.57,372.05
2016,5,14,8,45,514.0,194.0,1.5,16.5,556.0,714.09,556.5
2016,5,14,9,0,860.0,99.0,1.4,17.0,715.0,933.85,702.49
2016,5,14,9,15,870.5,100.5,1.4,17.0,754.0,955.08,712.14
2016,5,14,9,30,881.0,102.0,1.4,17.0,793.0,973.6,722.6
2016,5,14,9,45,732.0,191.0,1.4,17.0,781.5,942.41,700.7
2016,5,14,10,0,583.0,280.0,1.4,17.0,770.0,885.41,659.99
2016,5,14,10,15,516.0,316.5,1.45,17.0,760.5,853.57,637.06
2016,5,14,10,30,449.0,353.0,1.5,17.0,751.0,818.77,611.69
2016,5,14,10,45,523.5,335.5,1.55,17.5,810.0,864.74,643.61
2016,5,14,11,0,598.0,318.0,1.6,18.0,869.0,907.62,672.1
2016,5,14,11,15,747.5,222.0,1.65,18.0,920.0,941.36,697.24
2016,5,14,11,30,897.0,126.0,1.7,18.0,971.0,957.91,708.03
2016,5,14,11,45,896.0,127.5,1.75,18.0,975.5,937.94,695.16
2016,5,14,12,0,895.0,129.0,1.8,18.0,980.0,915.29,680.91
2016,5,14,12,15,894.0,129.0,1.9,18.0,977.5,888.71,664.56
2016,5,14,12,30,893.0,129.0,2.0,18.0,975.0,859.76,646.45
2016,5,14,12,45,887.5,130.5,2.15,18.0,963.5,826.3,625.47
2016,5,14,13,0,882.0,132.0,2.3,18.0,952.0,790.97,602.85
2016,5,14,13,15,878.0,131.0,2.4,18.0,934.5,752.85,577.54
2016,5,14,13,30,874.0,130.0,2.5,18.0,917.0,713.12,549.31
2016,5,14,13,45,867.0,129.5,2.7,18.0,892.0,670.41,518.3
2016,5,14,14,0,860.0,129.0,2.9,18.0,867.0,626.65,485.49
2016,5,14,14,15,851.5,127.0,3.1,17.5,836.0,579.95,450.3
2016,5,14,14,30,843.0,125.0,3.3,17.0,805.0,532.71,413.4
2016,5,14,14,45,830.5,123.5,3.5,17.0,767.5,479.16,369.75
2016,5,14,15,0,818.0,122.0,3.7,17.0,730.0,429.91,328.08
2016,5,14,15,15,803.5,119.5,3.85,17.0,687.5,379.67,284.56
2016,5,14,15,30,789.0,117.0,4.0,17.0,645.0,330.39,241.0
2016,5,14,15,45,770.0,113.5,4.15,17.0,598.5,280.34,196.7
2016,5,14,16,0,751.0,110.0,4.3,17.0,552.0,232.11,154.47
2016,5,14,16,15,726.5,106.0,4.35,16.5,503.0,179.09,110.73
2016,5,14,16,30,702.0,102.0,4.4,16.0,454.0,134.01,77.5
2016,5,14,16,45,668.5,97.5,4.45,16.0,403.0,91.04,53.44
2016,5,14,17,0,635.0,93.0,4.5,16.0,352.0,60.03,47.54
2016,5,14,17,15,590.5,86.5,4.45,16.0,301.0,58.03,45.92
2016,5,14,17,30,546.0,80.0,4.4,16.0,250.0,55.88,44.07
2016,5,14,17,45,484.5,71.5,4.4,16.0,201.5,51.82,40.41
2016,5,14,18,0,423.0,63.0,4.4,16.0,153.0,47.52,36.38
2016,5,14,18,15,331.5,51.0,4.3,15.5,110.0,38.68,28.22
2016,5,14,18,30,240.0,39.0,4.2,15.0,67.0,30.18,20.0
2016,5,14,18,45,120.0,19.5,4.15,15.0,33.5,15.18,3.21
2016,5,14,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,15.0,5.0,14.0,20.0,41.44,0.0
2016,5,15,5,30,128.0,30.0,5.1,14.0,40.0,123.54,82.97
2016,5,15,5,45,231.0,44.5,5.2,14.0,79.0,199.27,159.38
2016,5,15,6,0,334.0,59.0,5.3,14.0,118.0,284.13,235.08
2016,5,15,6,15,167.0,53.5,5.3,14.0,83.0,173.19,144.26
2016,5,15,6,30,0.0,48.0,5.3,14.0,48.0,44.6,32.56
2016,5,15,6,45,0.0,60.0,5.3,14.5,60.0,55.79,42.09
2016,5,15,7,0,0.0,72.0,5.3,15.0,72.0,67.0,51.43
2016,5,15,7,15,0.0,91.0,5.3,15.0,91.0,85.78,67.12
2016,5,15,7,30,0.0,110.0,5.3,15.0,110.0,104.58,82.63
2016,5,15,7,45,10.5,156.5,5.35,15.5,162.5,160.92,129.25
2016,5,15,8,0,21.0,203.0,5.4,16.0,215.0,218.33,175.77
2016,5,15,8,15,14.5,202.0,5.4,16.0,210.5,210.07,168.2
2016,5,15,8,30,8.0,201.0,5.4,16.0,206.0,201.99,160.9
2016,5,15,8,45,10.0,217.5,5.45,16.0,225.0,219.84,174.94
2016,5,15,9,0,12.0,234.0,5.5,16.0,244.0,237.66,188.86
2016,5,15,9,15,77.0,304.5,5.5,16.0,365.0,385.56,307.82
2016,5,15,9,30,142.0,375.0,5.5,16.0,486.0,537.03,425.34
2016,5,15,9,45,99.0,374.0,5.55,16.5,453.0,477.58,376.66
2016,5,15,10,0,56.0,373.0,5.6,17.0,420.0,431.34,338.52
2016,5,15,10,15,470.5,247.5,5.7,17.0,664.0,737.19,583.95
2016,5,15,10,30,885.0,122.0,5.8,17.0,908.0,996.05,773.75
2016,5,15,10,45,695.5,241.5,5.9,17.0,868.0,938.99,731.47
2016,5,15,11,0,506.0,361.0,6.0,17.0,828.0,862.82,670.62
2016,5,15,11,15,434.0,394.0,6.2,17.0,798.5,813.84,633.47
2016,5,15,11,30,362.0,427.0,6.4,17.0,769.0,760.08,592.34
2016,5,15,11,45,274.0,453.5,6.65,17.0,713.0,692.19,540.01
2016,5,15,12,0,186.0,480.0,6.9,17.0,657.0,623.12,486.14
2016,5,15,12,15,322.5,435.0,7.05,17.0,741.0,689.46,540.43
2016,5,15,12,30,459.0,390.0,7.2,17.0,825.0,746.15,586.32
2016,5,15,12,45,396.5,414.0,7.35,17.0,787.0,696.96,547.71
2016,5,15,13,0,334.0,438.0,7.5,17.0,749.0,650.94,511.56
2016,5,15,13,15,331.5,427.0,7.6,17.0,731.0,621.15,489.07
2016,5,15,13,30,329.0,416.0,7.7,17.0,713.0,591.22,466.21
2016,5,15,13,45,289.5,414.0,7.8,17.0,670.0,544.97,429.94
2016,5,15,14,0,250.0,412.0,7.9,17.0,627.0,501.62,395.76
2016,5,15,14,15,319.0,376.0,7.9,16.5,640.5,494.03,390.95
2016,5,15,14,30,388.0,340.0,7.9,16.0,654.0,480.42,380.48
2016,5,15,14,45,407.5,314.5,7.9,16.0,630.5,440.44,347.69
2016,5,15,15,0,427.0,289.0,7.9,16.0,607.0,403.91,316.81
2016,5,15,15,15,415.5,275.0,7.95,16.0,569.5,363.45,282.49
2016,5,15,15,30,404.0,261.0,8.0,16.0,532.0,324.16,248.81
2016,5,15,15,45,344.0,253.5,8.05,16.0,473.0,285.43,217.13
2016,5,15,16,0,284.0,246.0,8.1,16.0,414.0,246.01,185.93
2016,5,15,16,15,287.5,222.0,8.05,15.5,379.5,210.71,156.84
2016,5,15,16,30,291.0,198.0,8.0,15.0,345.0,175.47,129.23
2016,5,15,16,45,266.0,178.5,7.95,15.0,301.5,142.03,106.71
2016,5,15,17,0,241.0,159.0,7.9,15.0,258.0,114.51,95.74
2016,5,15,17,15,221.5,140.0,7.85,15.0,221.0,102.82,85.7
2016,5,15,17,30,202.0,121.0,7.8,15.0,184.0,90.57,74.99
2016,5,15,17,45,334.0,90.0,7.8,15.0,172.0,65.43,52.64
2016,5,15,18,0,466.0,59.0,7.8,15.0,160.0,43.86,33.28
2016,5,15,18,15,374.0,48.5,7.7,14.5,115.5,37.22,27.07
2016,5,15,18,30,282.0,38.0,7.6,14.0,71.0,29.37,19.45
2016,5,15,18,45,157.0,23.5,7.5,14.0,40.5,18.41,5.89
2016,5,15,19,0,32.0,9.0,7.4,14.0,10.0,8.58,0.0
2016,5,15,19,15,16.0,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,58.0,15.5,5.75,14.0,20.0,39.46,0.0
2016,5,16,5,30,116.0,31.0,5.6,14.0,40.0,109.56,74.61
2016,5,16,5,45,211.0,46.5,5.45,14.0,79.0,191.81,153.54
2016,5,16,6,0,306.0,62.0,5.3,14.0,118.0,272.61,225.53
2016,5,16,6,15,153.0,61.5,5.1,14.0,89.5,175.72,146.07
2016,5,16,6,30,0.0,61.0,4.9,14.0,61.0,57.05,43.18
2016,5,16,6,45,0.0,76.0,4.75,14.5,76.0,71.88,55.77
2016,5,16,7,0,0.0,91.0,4.6,15.0,91.0,86.64,68.01
2016,5,16,7,15,0.0,113.0,4.45,15.0,113.0,108.73,86.33
2016,5,16,7,30,0.0,135.0,4.3,15.0,135.0,130.73,104.33
2016,5,16,7,45,11.0,170.0,4.2,15.0,176.0,175.74,141.47
2016,5,16,8,0,22.0,205.0,4.1,15.0,217.0,221.3,178.42
2016,5,16,8,15,42.0,239.5,4.0,15.0,265.5,288.14,232.13
2016,5,16,8,30,62.0,274.0,3.9,15.0,314.0,343.56,275.76
2016,5,16,8,45,106.0,305.0,3.8,15.5,379.0,417.51,333.36
2016,5,16,9,0,150.0,336.0,3.7,16.0,444.0,506.28,400.47
2016,5,16,9,15,273.0,331.0,3.7,16.0,540.5,630.9,496.31
2016,5,16,9,30,396.0,326.0,3.7,16.0,637.0,743.51,580.44
2016,5,16,9,45,632.0,222.0,3.7,16.5,743.5,879.12,681.62
2016,5,16,10,0,868.0,118.0,3.7,17.0,850.0,984.1,751.3
2016,5,16,10,15,874.5,119.0,3.75,17.0,877.0,989.02,753.15
2016,5,16,10,30,881.0,120.0,3.8,17.0,904.0,990.88,753.86
2016,5,16,10,45,722.0,229.0,3.9,17.0,881.0,952.65,727.46
2016,5,16,11,0,563.0,338.0,4.0,17.0,858.0,895.19,683.38
2016,5,16,11,15,728.0,231.5,4.1,17.0,913.5,933.89,715.32
2016,5,16,11,30,893.0,125.0,4.2,17.0,969.0,955.04,729.94
2016,5,16,11,45,893.0,126.0,4.35,17.5,973.5,935.66,715.59
2016,5,16,12,0,893.0,127.0,4.5,18.0,978.0,913.58,700.06
2016,5,16,12,15,893.0,126.5,4.7,18.0,976.0,887.56,683.38
2016,5,16,12,30,893.0,126.0,4.9,18.0,974.0,859.13,664.78
2016,5,16,12,45,892.5,125.0,5.15,18.0,965.0,827.56,643.93
2016,5,16,13,0,892.0,124.0,5.4,18.0,956.0,793.83,621.17
2016,5,16,13,15,889.0,123.0,5.65,18.0,939.0,756.25,595.21
2016,5,16,13,30,886.0,122.0,5.9,18.0,922.0,716.95,566.52
2016,5,16,13,45,882.5,120.0,6.15,18.0,899.0,674.91,534.24
2016,5,16,14,0,879.0,118.0,6.4,18.0,876.0,631.5,500.04
2016,5,16,14,15,872.0,116.5,6.55,17.5,845.5,585.38,463.47
2016,5,16,14,30,865.0,115.0,6.7,17.0,815.0,538.55,425.24
2016,5,16,14,45,856.0,113.0,6.9,17.0,778.5,489.88,383.75
2016,5,16,15,0,847.0,111.0,7.1,17.0,742.0,441.08,341.11
2016,5,16,15,15,834.0,109.0,7.15,17.0,700.5,385.12,291.86
2016,5,16,15,30,821.0,107.0,7.2,17.0,659.0,335.27,246.7
2016,5,16,15,45,798.5,106.0,7.3,17.0,612.0,284.76,201.15
2016,5,16,16,0,776.0,105.0,7.4,17.0,565.0,236.41,158.1
2016,5,16,16,15,752.5,101.5,7.4,16.5,515.5,188.24,117.57
2016,5,16,16,30,729.0,98.0,7.4,16.0,466.0,137.09,78.62
2016,5,16,16,45,491.0,128.5,7.4,16.0,364.5,110.87,73.72
2016,5,16,17,0,253.0,159.0,7.4,16.0,263.0,114.52,95.37
2016,5,16,17,15,228.5,141.0,7.35,15.5,225.5,103.47,86.09
2016,5,16,17,30,204.0,123.0,7.3,15.0,188.0,91.91,76.17
2016,5,16,17,45,304.5,95.5,7.3,15.0,172.5,69.45,56.21
2016,5,16,18,0,405.0,68.0,7.3,15.0,157.0,50.5,39.18
2016,5,16,18,15,313.5,55.5,7.2,14.5,113.5,42.07,31.35
2016,5,16,18,30,222.0,43.0,7.1,14.0,70.0,33.28,22.86
2016,5,16,18,45,118.0,26.0,7.05,14.0,39.5,20.39,7.84
2016,5,16,19,0,14.0,9.0,7.0,14.0,9.0,8.58,0.0
2016,5,16,19,15,7.0,4.5,6.9,14.0,4.5,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,98.5,14.5,3.2,13.0,23.0,55.88,0.0
2016,5,17,5,30,197.0,29.0,3.2,13.0,46.0,154.97,109.6
2016,5,17,5,45,307.0,40.5,3.2,13.5,87.0,235.73,189.59
2016,5,17,6,0,417.0,52.0,3.2,14.0,128.0,325.75,268.6
2016,5,17,6,15,487.0,60.5,2.95,14.0,176.5,397.18,330.58
2016,5,17,6,30,557.0,69.0,2.7,14.0,225.0,473.68,394.3
2016,5,17,6,45,284.0,100.0,2.5,14.5,180.0,338.05,281.35
2016,5,17,7,0,11.0,131.0,2.3,15.0,135.0,138.74,111.38
2016,5,17,7,15,18.5,153.0,2.25,15.5,161.5,166.88,134.68
2016,5,17,7,30,26.0,175.0,2.2,16.0,188.0,195.31,157.36
2016,5,17,7,45,39.0,202.0,2.15,16.5,223.0,246.53,198.0
2016,5,17,8,0,52.0,229.0,2.1,17.0,258.0,287.03,229.21
2016,5,17,8,15,92.5,260.5,2.15,17.0,318.0,357.49,284.66
2016,5,17,8,30,133.0,292.0,2.2,17.0,378.0,443.18,350.16
2016,5,17,8,45,149.5,314.5,2.3,17.5,417.0,483.03,378.66
2016,5,17,9,0,166.0,337.0,2.4,18.0,456.0,522.62,406.81
2016,5,17,9,15,209.0,352.0,2.45,18.0,511.0,578.89,448.37
2016,5,17,9,30,252.0,367.0,2.5,18.0,566.0,648.8,498.76
2016,5,17,9,45,241.0,386.5,2.6,18.5,583.0,656.28,501.65
2016,5,17,10,0,230.0,406.0,2.7,19.0,600.0,649.84,495.32
2016,5,17,10,15,320.0,389.0,2.75,19.0,668.5,727.47,552.58
2016,5,17,10,30,410.0,372.0,2.8,19.0,737.0,801.0,605.31
2016,5,17,10,45,395.5,388.5,2.85,19.5,747.5,786.68,592.87
2016,5,17,11,0,381.0,405.0,2.9,20.0,758.0,780.07,586.35
2016,5,17,11,15,427.0,396.0,2.95,20.0,796.5,810.03,608.0
2016,5,17,11,30,473.0,387.0,3.0,20.0,835.0,830.28,622.72
2016,5,17,11,45,700.5,252.0,3.1,20.5,919.0,892.12,671.1
2016,5,17,12,0,928.0,117.0,3.2,21.0,1003.0,936.14,699.91
2016,5,17,12,15,927.5,117.0,3.3,21.0,1000.5,909.41,682.14
2016,5,17,12,30,927.0,117.0,3.4,21.0,998.0,880.18,663.14
2016,5,17,12,45,926.0,116.0,3.5,21.0,988.0,847.28,641.46
2016,5,17,13,0,925.0,115.0,3.6,21.0,978.0,812.16,618.07
2016,5,17,13,15,921.0,114.0,3.7,20.5,960.5,772.78,592.57
2016,5,17,13,30,917.0,113.0,3.8,20.0,943.0,731.68,564.87
2016,5,17,13,45,911.0,112.5,3.9,20.0,918.0,688.15,532.33
2016,5,17,14,0,905.0,112.0,4.0,20.0,893.0,643.4,498.06
2016,5,17,14,15,897.5,110.5,4.1,20.0,861.5,595.93,460.9
2016,5,17,14,30,890.0,109.0,4.2,20.0,830.0,547.76,422.19
2016,5,17,14,45,879.5,107.5,4.3,20.0,792.5,497.7,381.02
2016,5,17,15,0,869.0,106.0,4.4,20.0,755.0,447.64,338.76
2016,5,17,15,15,856.0,103.5,4.5,19.5,712.5,396.06,294.89
2016,5,17,15,30,843.0,101.0,4.6,19.0,670.0,345.14,250.51
2016,5,17,15,45,826.5,98.0,4.7,19.0,623.0,287.19,199.76
2016,5,17,16,0,810.0,95.0,4.8,19.0,576.0,237.04,155.58
2016,5,17,16,15,787.5,92.0,4.8,18.5,526.0,187.67,114.36
2016,5,17,16,30,765.0,89.0,4.8,18.0,476.0,140.81,79.2
2016,5,17,16,45,735.5,84.5,4.8,18.0,424.5,95.06,52.42
2016,5,17,17,0,706.0,80.0,4.8,18.0,373.0,50.41,38.71
2016,5,17,17,15,665.0,75.0,4.75,17.5,320.5,49.08,37.75
2016,5,17,17,30,624.0,70.0,4.7,17.0,268.0,47.64,36.62
2016,5,17,17,45,562.5,63.5,4.7,17.0,217.5,44.84,34.11
2016,5,17,18,0,501.0,57.0,4.7,17.0,167.0,41.9,31.33
2016,5,17,18,15,412.0,47.0,4.6,16.5,122.0,35.64,25.53
2016,5,17,18,30,323.0,37.0,4.5,16.0,77.0,29.04,19.13
2016,5,17,18,45,190.0,23.5,4.45,15.5,44.5,18.63,7.15
2016,5,17,19,0,57.0,10.0,4.4,15.0,12.0,9.53,0.0
2016,5,17,19,15,28.5,5.0,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,87.0,15.5,1.6,14.0,23.0,68.24,0.0
2016,5,18,5,30,174.0,31.0,1.6,14.0,46.0,147.2,104.69
2016,5,18,5,45,275.5,44.0,1.65,14.5,86.5,221.9,177.18
2016,5,18,6,0,377.0,57.0,1.7,15.0,127.0,306.52,250.5
2016,5,18,6,15,446.5,66.0,1.6,15.0,174.5,379.23,312.29
2016,5,18,6,30,516.0,75.0,1.5,15.0,222.0,454.5,373.88
2016,5,18,6,45,566.5,82.0,1.4,15.5,272.5,518.7,423.49
2016,5,18,7,0,617.0,89.0,1.3,16.0,323.0,585.43,472.71
2016,5,18,7,15,375.0,144.0,1.2,16.0,292.5,479.74,386.64
2016,5,18,7,30,133.0,199.0,1.1,16.0,262.0,334.45,268.44
2016,5,18,7,45,107.5,219.5,1.05,16.5,274.5,337.98,269.76
2016,5,18,8,0,82.0,240.0,1.0,17.0,287.0,325.96,258.17
2016,5,18,8,15,74.0,258.5,0.95,17.0,303.5,338.6,266.63
2016,5,18,8,30,66.0,277.0,0.9,17.0,320.0,350.54,274.31
2016,5,18,8,45,69.5,298.5,0.9,17.5,347.0,375.98,292.11
2016,5,18,9,0,73.0,320.0,0.9,18.0,374.0,401.09,309.31
2016,5,18,9,15,152.0,345.5,1.0,18.0,464.0,516.84,395.81
2016,5,18,9,30,231.0,371.0,1.1,18.0,554.0,619.33,469.55
2016,5,18,9,45,162.0,385.5,1.2,18.5,516.5,564.92,427.04
2016,5,18,10,0,93.0,400.0,1.3,19.0,479.0,496.43,375.48
2016,5,18,10,15,112.0,419.0,1.45,19.0,517.0,543.43,410.25
2016,5,18,10,30,131.0,438.0,1.6,19.0,555.0,576.85,434.34
2016,5,18,10,45,130.5,449.0,1.75,19.0,567.5,581.94,437.89
2016,5,18,11,0,130.0,460.0,1.9,19.0,580.0,586.23,441.11
2016,5,18,11,15,156.5,468.0,1.95,19.0,615.0,612.26,460.17
2016,5,18,11,30,183.0,476.0,2.0,19.0,650.0,636.63,477.78
2016,5,18,11,45,241.0,467.5,2.15,19.0,697.5,676.48,507.74
2016,5,18,12,0,299.0,459.0,2.3,19.0,745.0,707.3,531.11
2016,5,18,12,15,281.5,462.5,2.4,19.0,731.5,680.8,512.22
2016,5,18,12,30,264.0,466.0,2.5,19.0,718.0,654.4,493.67
2016,5,18,12,45,299.0,450.5,2.6,19.0,732.5,653.31,494.35
2016,5,18,13,0,334.0,435.0,2.7,19.0,747.0,649.72,492.91
2016,5,18,13,15,606.5,281.0,2.8,19.0,835.5,691.83,529.84
2016,5,18,13,30,879.0,127.0,2.9,19.0,924.0,718.85,554.07
2016,5,18,13,45,876.0,124.5,3.05,19.0,900.0,677.06,522.95
2016,5,18,14,0,873.0,122.0,3.2,19.0,876.0,633.9,490.42
2016,5,18,14,15,865.0,120.5,3.4,19.0,845.0,587.56,454.67
2016,5,18,14,30,857.0,119.0,3.6,19.0,814.0,540.62,417.35
2016,5,18,14,45,847.5,116.5,3.85,19.0,777.5,491.76,377.51
2016,5,18,15,0,838.0,114.0,4.1,19.0,741.0,442.85,336.41
2016,5,18,15,15,824.0,111.5,4.35,18.5,699.0,386.71,289.38
2016,5,18,15,30,810.0,109.0,4.6,18.0,657.0,336.72,245.93
2016,5,18,15,45,789.5,107.0,4.95,18.0,610.0,286.52,201.53
2016,5,18,16,0,769.0,105.0,5.3,18.0,563.0,238.26,159.07
2016,5,18,16,15,745.5,101.5,5.4,17.5,514.0,190.47,119.04
2016,5,18,16,30,722.0,98.0,5.5,17.0,465.0,139.74,80.27
2016,5,18,16,45,685.0,95.0,5.65,17.0,413.5,96.57,54.75
2016,5,18,17,0,648.0,92.0,5.8,17.0,362.0,58.8,46.25
2016,5,18,17,15,605.0,86.0,5.9,16.5,311.0,57.15,45.02
2016,5,18,17,30,562.0,80.0,6.0,16.0,260.0,55.36,43.6
2016,5,18,17,45,500.0,72.0,6.15,16.0,210.5,51.7,40.32
2016,5,18,18,0,438.0,64.0,6.3,16.0,161.0,47.83,36.7
2016,5,18,18,15,350.5,52.5,6.35,15.5,117.5,39.65,29.16
2016,5,18,18,30,263.0,41.0,6.4,15.0,74.0,31.6,21.46
2016,5,18,18,45,148.5,26.0,6.45,15.0,43.0,20.33,8.82
2016,5,18,19,0,34.0,11.0,6.5,15.0,12.0,10.48,0.0
2016,5,18,19,15,17.0,5.5,6.4,14.5,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,64.5,18.0,6.75,13.0,23.5,56.84,0.0
2016,5,19,5,30,129.0,36.0,6.9,13.0,47.0,123.93,89.14
2016,5,19,5,45,227.5,51.5,7.05,13.0,87.5,207.58,168.08
2016,5,19,6,0,326.0,67.0,7.2,13.0,128.0,291.28,243.15
2016,5,19,6,15,397.5,78.0,7.3,13.0,175.0,361.17,305.7
2016,5,19,6,30,469.0,89.0,7.4,13.0,222.0,436.81,371.67
2016,5,19,6,45,522.5,96.0,7.55,13.5,272.5,504.58,428.61
2016,5,19,7,0,576.0,103.0,7.7,14.0,323.0,572.22,483.91
2016,5,19,7,15,477.0,135.5,7.6,14.0,335.5,548.7,461.92
2016,5,19,7,30,378.0,168.0,7.5,14.0,348.0,521.6,436.48
2016,5,19,7,45,550.5,143.5,7.4,14.0,438.0,653.42,544.79
2016,5,19,8,0,723.0,119.0,7.3,14.0,528.0,788.97,649.39
2016,5,19,8,15,745.0,123.0,7.4,14.0,576.0,830.11,679.01
2016,5,19,8,30,767.0,127.0,7.5,14.0,624.0,865.3,704.21
2016,5,19,8,45,786.5,129.0,7.6,14.5,669.5,899.02,726.83
2016,5,19,9,0,806.0,131.0,7.7,15.0,715.0,930.71,747.78
2016,5,19,9,15,820.5,133.5,7.75,15.0,755.5,955.89,765.05
2016,5,19,9,30,835.0,136.0,7.8,15.0,796.0,978.5,780.47
2016,5,19,9,45,845.5,138.5,7.9,15.0,831.0,994.43,791.25
2016,5,19,10,0,856.0,141.0,8.0,15.0,866.0,1007.43,800.01
2016,5,19,10,15,864.5,143.0,8.0,15.0,895.0,1006.14,797.96
2016,5,19,10,30,873.0,145.0,8.0,15.0,924.0,1010.68,800.4
2016,5,19,10,45,883.0,144.0,8.0,15.0,947.0,1010.57,799.54
2016,5,19,11,0,893.0,143.0,8.0,15.0,970.0,1007.34,796.56
2016,5,19,11,15,896.5,143.5,8.05,15.0,984.0,996.24,788.15
2016,5,19,11,30,900.0,144.0,8.1,15.0,998.0,982.14,777.67
2016,5,19,11,45,899.5,146.5,8.2,15.0,1003.5,963.33,764.0
2016,5,19,12,0,899.0,149.0,8.3,15.0,1009.0,941.8,748.38
2016,5,19,12,15,898.5,148.5,8.35,15.0,1006.5,915.01,728.69
2016,5,19,12,30,898.0,148.0,8.4,15.0,1004.0,885.86,707.25
2016,5,19,12,45,901.0,144.0,8.5,15.0,995.0,854.21,684.04
2016,5,19,13,0,904.0,140.0,8.6,15.0,986.0,820.23,658.98
2016,5,19,13,15,900.0,139.0,8.7,15.0,968.0,781.48,630.16
2016,5,19,13,30,896.0,138.0,8.8,15.0,950.0,741.07,598.6
2016,5,19,13,45,777.0,196.5,9.0,15.0,887.5,674.77,544.01
2016,5,19,14,0,658.0,255.0,9.2,15.0,825.0,613.53,493.15
2016,5,19,14,15,574.5,275.5,9.35,15.0,760.5,552.31,442.85
2016,5,19,14,30,491.0,296.0,9.5,15.0,696.0,495.33,395.75
2016,5,19,14,45,519.5,269.5,9.7,15.0,675.0,459.66,365.68
2016,5,19,15,0,548.0,243.0,9.9,15.0,654.0,421.2,332.35
2016,5,19,15,15,679.0,184.0,9.75,14.5,664.0,389.54,302.31
2016,5,19,15,30,810.0,125.0,9.6,14.0,674.0,351.4,264.31
2016,5,19,15,45,729.0,133.0,9.5,14.0,601.0,287.89,209.35
2016,5,19,16,0,648.0,141.0,9.4,14.0,528.0,237.35,166.47
2016,5,19,16,15,631.0,131.0,9.6,14.0,481.0,191.31,126.85
2016,5,19,16,30,614.0,121.0,9.8,14.0,434.0,147.29,92.16
2016,5,19,16,45,502.5,130.5,10.0,14.0,368.5,116.62,77.47
2016,5,19,17,0,391.0,140.0,10.2,14.0,303.0,94.52,78.47
2016,5,19,17,15,344.5,131.0,10.1,13.5,260.5,90.48,75.26
2016,5,19,17,30,298.0,122.0,10.0,13.0,218.0,91.47,76.39
2016,5,19,17,45,263.5,103.5,9.9,13.0,177.0,79.0,65.22
2016,5,19,18,0,229.0,85.0,9.8,13.0,136.0,66.04,53.38
2016,5,19,18,15,176.5,66.5,9.8,13.0,99.5,52.56,40.87
2016,5,19,18,30,124.0,48.0,9.8,13.0,63.0,38.63,27.76
2016,5,19,18,45,62.0,29.5,9.8,13.0,37.0,25.27,12.97
2016,5,19,19,0,0.0,11.0,9.8,13.0,11.0,10.48,0.0
2016,5,19,19,15,0.0,5.5,9.8,13.0,5.5,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,12.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,12.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,5,20,5,15,23.0,16.0,8.6,12.0,18.0,30.72,0.0
2016,5,20,5,30,46.0,32.0,8.5,12.0,36.0,67.51,46.75
2016,5,20,5,45,87.5,52.0,8.4,12.5,66.0,115.51,91.6
2016,5,20,6,0,129.0,72.0,8.3,13.0,96.0,165.7,136.49
2016,5,20,6,15,157.5,92.5,8.25,13.0,131.0,211.45,177.34
2016,5,20,6,30,186.0,113.0,8.2,13.0,166.0,269.87,228.08
2016,5,20,6,45,218.5,129.0,8.15,13.0,203.5,316.65,268.41
2016,5,20,7,0,251.0,145.0,8.1,13.0,241.0,365.57,309.76
2016,5,20,7,15,168.5,171.0,8.05,13.0,240.0,326.94,274.91
2016,5,20,7,30,86.0,197.0,8.0,13.0,239.0,281.23,233.72
2016,5,20,7,45,405.0,159.5,7.95,13.5,385.5,544.39,456.82
2016,5,20,8,0,724.0,122.0,7.9,14.0,532.0,793.97,655.27
2016,5,20,8,15,745.5,126.0,7.85,14.0,580.0,834.68,683.88
2016,5,20,8,30,767.0,130.0,7.8,14.0,628.0,869.2,708.14
2016,5,20,8,45,784.0,133.0,7.75,14.0,672.0,901.7,730.73
2016,5,20,9,0,801.0,136.0,7.7,14.0,716.0,932.09,751.61
2016,5,20,9,15,559.0,244.5,7.7,14.0,660.0,826.04,667.68
2016,5,20,9,30,317.0,353.0,7.7,14.0,604.0,697.2,560.34
2016,5,20,9,45,339.5,364.0,7.7,14.0,643.0,728.97,584.51
2016,5,20,10,0,362.0,375.0,7.7,14.0,682.0,759.47,607.14
2016,5,20,10,15,623.0,254.0,7.65,14.0,802.5,899.64,720.35
2016,5,20,10,30,884.0,133.0,7.6,14.0,923.0,1010.0,801.57
2016,5,20,10,45,890.5,133.0,7.6,14.0,944.0,1007.61,798.6
2016,5,20,11,0,897.0,133.0,7.6,14.0,965.0,1002.12,793.96
2016,5,20,11,15,900.0,133.5,7.55,14.0,978.0,990.69,784.88
2016,5,20,11,30,903.0,134.0,7.5,14.0,991.0,976.26,773.75
2016,5,20,11,45,906.5,132.5,7.45,14.0,997.0,957.51,759.56
2016,5,20,12,0,910.0,131.0,7.4,14.0,1003.0,935.96,743.41
2016,5,20,12,15,909.5,131.0,7.35,14.0,1000.5,909.63,723.8
2016,5,20,12,30,909.0,131.0,7.3,14.0,998.0,880.88,702.43
2016,5,20,12,45,643.0,272.0,7.3,14.0,882.5,767.91,614.42
2016,5,20,13,0,377.0,413.0,7.3,14.0,767.0,664.24,528.17
2016,5,20,13,15,637.5,270.0,7.25,14.0,855.0,706.49,566.92
2016,5,20,13,30,898.0,127.0,7.2,14.0,943.0,734.3,592.55
2016,5,20,13,45,889.5,127.5,7.2,14.0,917.5,690.81,557.3
2016,5,20,14,0,881.0,128.0,7.2,14.0,892.0,646.33,520.87
2016,5,20,14,15,872.5,126.5,7.15,14.0,860.0,599.4,481.76
2016,5,20,14,30,864.0,125.0,7.1,14.0,828.0,551.9,441.39
2016,5,20,14,45,847.5,125.5,7.1,14.0,789.5,497.46,394.84
2016,5,20,15,0,831.0,126.0,7.1,14.0,751.0,447.6,350.93
2016,5,20,15,15,816.0,123.5,7.05,14.0,708.0,396.71,305.36
2016,5,20,15,30,801.0,121.0,7.0,14.0,665.0,346.83,259.99
2016,5,20,15,45,493.5,192.5,7.0,14.0,520.5,275.72,206.35
2016,5,20,16,0,186.0,264.0,7.0,14.0,376.0,249.57,194.02
2016,5,20,16,15,444.0,187.5,6.95,14.0,423.0,207.16,147.83
2016,5,20,16,30,702.0,111.0,6.9,14.0,470.0,150.57,90.83
2016,5,20,16,45,491.0,134.5,6.9,14.0,373.0,120.03,80.2
2016,5,20,17,0,280.0,158.0,6.9,14.0,276.0,114.97,96.43
2016,5,20,17,15,250.5,142.5,6.8,13.5,237.5,104.42,87.55
2016,5,20,17,30,221.0,127.0,6.7,13.0,199.0,94.58,79.12
2016,5,20,17,45,316.5,99.5,6.65,13.0,182.0,72.12,59.07
2016,5,20,18,0,412.0,72.0,6.6,13.0,165.0,53.31,42.06
2016,5,20,18,15,322.5,59.5,6.5,13.0,121.0,44.98,34.22
2016,5,20,18,30,233.0,47.0,6.4,13.0,77.0,36.28,25.81
2016,5,20,18,45,129.0,30.5,6.3,13.0,45.5,23.9,12.39
2016,5,20,19,0,25.0,14.0,6.2,13.0,14.0,13.34,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.0,6.67,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,6.5,15.0,3.8,13.0,16.0,17.92,0.0
2016,5,21,5,30,13.0,30.0,3.8,13.0,32.0,40.27,25.74
2016,5,21,5,45,40.5,50.0,3.8,13.0,57.5,79.1,60.8
2016,5,21,6,0,68.0,70.0,3.8,13.0,83.0,127.55,103.32
2016,5,21,6,15,86.0,91.5,3.8,13.0,113.0,165.78,136.93
2016,5,21,6,30,104.0,113.0,3.8,13.0,143.0,204.8,170.63
2016,5,21,6,45,121.0,133.5,3.8,13.5,175.0,242.68,202.32
2016,5,21,7,0,138.0,154.0,3.8,14.0,207.0,281.4,233.92
2016,5,21,7,15,83.5,166.5,3.85,14.0,200.0,243.34,200.68
2016,5,21,7,30,29.0,179.0,3.9,14.0,193.0,213.16,173.57
2016,5,21,7,45,105.0,213.0,3.95,14.0,271.5,327.85,268.62
2016,5,21,8,0,181.0,247.0,4.0,14.0,350.0,433.65,353.66
2016,5,21,8,15,170.0,271.0,4.05,14.0,374.0,452.77,366.69
2016,5,21,8,30,159.0,295.0,4.1,14.0,398.0,470.48,378.86
2016,5,21,8,45,79.5,218.0,4.2,14.5,269.5,308.62,248.75
2016,5,21,9,0,0.0,141.0,4.3,15.0,141.0,133.15,104.14
2016,5,21,9,15,60.0,258.0,4.3,15.0,306.0,318.89,255.29
2016,5,21,9,30,120.0,375.0,4.3,15.0,471.0,515.83,407.56
2016,5,21,9,45,471.5,261.0,4.35,15.0,658.5,760.94,600.81
2016,5,21,10,0,823.0,147.0,4.4,15.0,846.0,982.66,761.3
2016,5,21,10,15,830.0,148.5,4.4,15.0,872.5,988.08,762.4
2016,5,21,10,30,837.0,150.0,4.4,15.0,899.0,990.51,763.19
2016,5,21,10,45,846.0,148.5,4.4,15.0,920.0,980.39,755.41
2016,5,21,11,0,855.0,147.0,4.4,15.0,941.0,976.11,751.91
2016,5,21,11,15,858.0,147.5,4.4,15.0,953.5,965.05,743.77
2016,5,21,11,30,861.0,148.0,4.4,15.0,966.0,951.15,733.79
2016,5,21,11,45,647.0,274.0,4.45,15.0,891.0,866.92,673.0
2016,5,21,12,0,433.0,400.0,4.5,15.0,816.0,774.62,600.34
2016,5,21,12,15,430.5,399.5,4.55,15.0,812.0,753.65,585.65
2016,5,21,12,30,428.0,399.0,4.6,15.0,808.0,731.67,569.7
2016,5,21,12,45,476.5,381.5,4.65,15.0,832.5,734.76,573.2
2016,5,21,13,0,525.0,364.0,4.7,15.0,857.0,734.01,573.55
2016,5,21,13,15,686.0,255.5,4.7,15.0,887.0,730.13,574.55
2016,5,21,13,30,847.0,147.0,4.7,15.0,917.0,717.13,567.9
2016,5,21,13,45,570.0,276.0,4.7,15.0,788.5,608.55,480.54
2016,5,21,14,0,293.0,405.0,4.7,15.0,660.0,524.75,411.9
2016,5,21,14,15,446.0,331.0,4.65,15.0,703.0,527.45,415.4
2016,5,21,14,30,599.0,257.0,4.6,15.0,746.0,519.53,408.75
2016,5,21,14,45,341.5,299.5,4.6,15.0,575.5,408.2,320.8
2016,5,21,15,0,84.0,342.0,4.6,15.0,405.0,327.15,257.86
2016,5,21,15,15,293.0,284.0,4.55,15.0,486.5,337.0,262.82
2016,5,21,15,30,502.0,226.0,4.5,15.0,568.0,333.5,253.61
2016,5,21,15,45,469.0,220.0,4.5,15.0,522.0,291.2,217.66
2016,5,21,16,0,436.0,214.0,4.5,15.0,476.0,252.25,185.02
2016,5,21,16,15,468.0,185.5,4.45,15.0,445.0,210.6,148.51
2016,5,21,16,30,500.0,157.0,4.4,15.0,414.0,166.25,111.67
2016,5,21,16,45,577.5,124.0,4.4,15.0,391.0,117.2,74.19
2016,5,21,17,0,655.0,91.0,4.4,15.0,368.0,61.65,49.11
2016,5,21,17,15,613.5,85.0,4.35,14.5,317.0,56.03,44.39
2016,5,21,17,30,572.0,79.0,4.3,14.0,266.0,54.18,42.91
2016,5,21,17,45,517.0,71.0,4.3,14.0,217.5,50.48,39.6
2016,5,21,18,0,462.0,63.0,4.3,14.0,169.0,46.56,35.93
2016,5,21,18,15,378.0,52.5,4.2,13.5,125.0,40.06,29.86
2016,5,21,18,30,294.0,42.0,4.1,13.0,81.0,32.28,22.42
2016,5,21,18,45,176.0,28.0,4.1,13.0,48.5,21.85,11.18
2016,5,21,19,0,58.0,14.0,4.1,13.0,16.0,13.34,0.0
2016,5,21,19,15,29.0,7.0,4.05,13.0,8.0,6.67,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,12.0,2.7,13.0,12.0,11.13,0.0
2016,5,22,5,30,0.0,24.0,2.7,13.0,24.0,22.29,11.83
2016,5,22,5,45,0.0,43.0,2.75,13.0,43.0,42.75,30.16
2016,5,22,6,0,0.0,62.0,2.8,13.0,62.0,62.63,47.62
2016,5,22,6,15,7.0,82.0,2.75,13.0,84.0,87.48,69.31
2016,5,22,6,30,14.0,102.0,2.7,13.0,106.0,112.51,90.91
2016,5,22,6,45,21.0,122.0,2.7,13.5,129.5,137.83,112.22
2016,5,22,7,0,28.0,142.0,2.7,14.0,153.0,173.21,141.43
2016,5,22,7,15,235.0,149.0,2.65,14.0,260.5,363.97,302.44
2016,5,22,7,30,442.0,156.0,2.6,14.0,368.0,560.02,458.76
2016,5,22,7,45,590.0,134.0,2.6,14.0,450.0,677.13,547.77
2016,5,22,8,0,738.0,112.0,2.6,14.0,532.0,795.02,632.1
2016,5,22,8,15,507.5,196.5,2.6,14.0,497.0,697.29,555.71
2016,5,22,8,30,277.0,281.0,2.6,14.0,462.0,576.83,458.73
2016,5,22,8,45,543.5,202.5,2.6,14.5,587.5,754.43,596.18
2016,5,22,9,0,810.0,124.0,2.6,15.0,713.0,928.27,716.22
2016,5,22,9,15,822.0,126.0,2.65,15.0,751.5,950.61,728.81
2016,5,22,9,30,834.0,128.0,2.7,15.0,790.0,970.35,741.16
