Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,9,45,861.0,119.5,2.8,15.0,827.5,982.21,748.7
2016,5,22,10,0,888.0,111.0,2.9,15.0,865.0,1000.27,760.64
2016,5,22,10,15,894.0,112.0,2.95,15.0,892.0,1004.91,763.07
2016,5,22,10,30,900.0,113.0,3.0,15.0,919.0,1006.46,763.66
2016,5,22,10,45,903.0,114.5,3.1,15.5,938.5,1002.46,759.65
2016,5,22,11,0,906.0,116.0,3.2,16.0,958.0,995.33,753.68
2016,5,22,11,15,908.0,116.5,3.25,16.0,970.5,983.17,745.43
2016,5,22,11,30,910.0,117.0,3.3,16.0,983.0,968.04,735.26
2016,5,22,11,45,910.0,118.0,3.4,16.0,987.5,948.65,722.61
2016,5,22,12,0,910.0,119.0,3.5,16.0,992.0,926.54,708.09
2016,5,22,12,15,909.0,119.0,3.6,16.0,989.5,900.05,690.48
2016,5,22,12,30,908.0,119.0,3.7,16.0,987.0,871.15,671.12
2016,5,22,12,45,903.5,120.0,3.8,16.0,976.0,838.06,648.66
2016,5,22,13,0,899.0,121.0,3.9,16.0,965.0,803.02,624.64
2016,5,22,13,15,895.0,120.0,4.05,16.0,947.5,764.81,598.3
2016,5,22,13,30,891.0,119.0,4.2,16.0,930.0,724.95,569.91
2016,5,22,13,45,602.5,259.0,4.35,16.0,801.5,616.06,483.7
2016,5,22,14,0,314.0,399.0,4.5,16.0,673.0,533.11,416.42
2016,5,22,14,15,427.5,340.0,4.6,15.5,698.0,525.11,412.5
2016,5,22,14,30,541.0,281.0,4.7,15.0,723.0,511.59,402.63
2016,5,22,14,45,690.5,196.5,4.85,15.0,734.0,481.46,377.86
2016,5,22,15,0,840.0,112.0,5.0,15.0,745.0,447.96,347.76
2016,5,22,15,15,826.5,109.5,5.1,15.0,703.5,392.07,299.14
2016,5,22,15,30,813.0,107.0,5.2,15.0,662.0,342.25,254.43
2016,5,22,15,45,792.5,105.5,5.3,15.0,615.5,292.38,209.48
2016,5,22,16,0,772.0,104.0,5.4,15.0,569.0,244.44,166.49
2016,5,22,16,15,749.5,100.0,5.45,14.5,520.0,196.27,125.24
2016,5,22,16,30,727.0,96.0,5.5,14.0,471.0,150.61,89.4
2016,5,22,16,45,478.0,131.5,5.55,14.0,367.5,119.45,79.34
2016,5,22,17,0,229.0,167.0,5.6,14.0,264.0,121.85,102.39
2016,5,22,17,15,408.5,121.5,5.6,14.0,266.5,83.51,68.85
2016,5,22,17,30,588.0,76.0,5.6,14.0,269.0,51.7,40.68
2016,5,22,17,45,535.5,68.0,5.6,14.0,220.5,47.9,37.29
2016,5,22,18,0,483.0,60.0,5.6,14.0,172.0,43.85,33.52
2016,5,22,18,15,401.5,50.5,5.5,13.5,127.5,38.15,28.18
2016,5,22,18,30,320.0,41.0,5.4,13.0,83.0,32.15,22.33
2016,5,22,18,45,203.5,27.5,5.35,13.0,50.0,21.43,11.12
2016,5,22,19,0,87.0,14.0,5.3,13.0,17.0,11.01,0.0
2016,5,22,19,15,43.5,7.0,5.2,13.0,8.5,6.67,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,14.0,3.75,13.0,14.0,12.99,0.0
2016,5,23,5,30,0.0,28.0,3.7,13.0,28.0,27.18,15.77
2016,5,23,5,45,12.0,48.0,3.7,13.0,50.0,55.67,41.1
2016,5,23,6,0,24.0,68.0,3.7,13.0,72.0,90.12,71.27
2016,5,23,6,15,36.0,89.0,3.65,13.0,98.0,121.47,98.73
2016,5,23,6,30,48.0,110.0,3.6,13.0,124.0,153.22,126.15
2016,5,23,6,45,59.5,131.5,3.55,13.5,152.0,185.79,153.49
2016,5,23,7,0,71.0,153.0,3.5,14.0,180.0,218.84,180.61
2016,5,23,7,15,113.5,177.5,3.5,14.0,228.5,292.36,241.43
2016,5,23,7,30,156.0,202.0,3.5,14.0,277.0,356.6,293.48
2016,5,23,7,45,439.5,156.0,3.5,14.0,400.0,569.96,468.0
2016,5,23,8,0,723.0,110.0,3.5,14.0,523.0,779.96,626.75
2016,5,23,8,15,743.0,114.0,3.5,14.0,569.5,815.37,649.34
2016,5,23,8,30,763.0,118.0,3.5,14.0,616.0,853.49,674.93
2016,5,23,8,45,557.5,212.0,3.5,14.5,589.0,778.62,616.19
2016,5,23,9,0,352.0,306.0,3.5,15.0,562.0,679.54,535.28
2016,5,23,9,15,587.0,216.0,3.5,15.0,670.5,828.19,650.01
2016,5,23,9,30,822.0,126.0,3.5,15.0,779.0,956.9,739.26
2016,5,23,9,45,840.0,122.5,3.5,15.0,814.0,965.33,742.75
2016,5,23,10,0,858.0,119.0,3.5,15.0,849.0,979.79,751.57
2016,5,23,10,15,667.0,234.0,3.45,15.0,812.5,923.88,711.35
2016,5,23,10,30,476.0,349.0,3.4,15.0,776.0,844.62,648.97
2016,5,23,10,45,304.5,405.5,3.35,15.0,681.0,717.31,553.06
2016,5,23,11,0,133.0,462.0,3.3,15.0,586.0,591.69,456.13
2016,5,23,11,15,509.0,293.0,3.25,15.0,776.5,789.6,612.38
2016,5,23,11,30,885.0,124.0,3.2,15.0,967.0,952.2,728.09
2016,5,23,11,45,887.0,124.0,3.15,15.0,972.5,934.12,713.62
2016,5,23,12,0,889.0,124.0,3.1,15.0,978.0,913.34,698.96
2016,5,23,12,15,888.5,124.0,3.1,15.0,976.0,887.79,681.41
2016,5,23,12,30,888.0,124.0,3.1,15.0,974.0,859.89,662.23
2016,5,23,12,45,870.0,134.5,3.1,15.5,960.0,824.96,636.87
2016,5,23,13,0,852.0,145.0,3.1,16.0,946.0,788.76,610.6
2016,5,23,13,15,848.0,144.0,3.2,16.0,929.0,752.08,585.52
2016,5,23,13,30,844.0,143.0,3.3,16.0,912.0,713.88,557.69
2016,5,23,13,45,844.0,138.0,3.4,16.0,890.0,673.56,527.49
2016,5,23,14,0,844.0,133.0,3.5,16.0,868.0,631.72,495.38
2016,5,23,14,15,836.5,131.0,3.65,16.0,837.5,586.71,460.08
2016,5,23,14,30,829.0,129.0,3.8,16.0,807.0,537.36,420.57
2016,5,23,14,45,703.5,181.5,3.95,16.0,739.5,476.41,370.96
2016,5,23,15,0,578.0,234.0,4.1,16.0,672.0,430.79,333.27
2016,5,23,15,15,682.0,175.5,4.25,15.5,663.0,388.81,297.04
2016,5,23,15,30,786.0,117.0,4.4,15.0,654.0,343.25,255.3
2016,5,23,15,45,427.0,186.5,4.6,15.0,476.0,256.32,191.42
2016,5,23,16,0,68.0,256.0,4.8,15.0,298.0,227.48,179.32
2016,5,23,16,15,51.5,227.5,4.9,15.0,257.5,197.0,155.59
2016,5,23,16,30,35.0,199.0,5.0,15.0,217.0,168.63,133.64
2016,5,23,16,45,48.5,183.5,5.15,15.0,206.0,153.08,121.17
2016,5,23,17,0,62.0,168.0,5.3,15.0,195.0,136.11,108.64
2016,5,23,17,15,55.5,146.5,5.35,14.5,168.5,119.21,100.12
2016,5,23,17,30,49.0,125.0,5.4,14.0,142.0,103.12,86.31
2016,5,23,17,45,254.5,94.0,5.45,14.0,156.0,72.31,59.01
2016,5,23,18,0,460.0,63.0,5.5,14.0,170.0,46.29,35.69
2016,5,23,18,15,379.0,53.0,5.5,14.0,126.5,40.25,29.99
2016,5,23,18,30,298.0,43.0,5.5,14.0,83.0,32.99,23.0
2016,5,23,18,45,184.5,28.5,5.5,14.0,50.0,22.19,11.88
2016,5,23,19,0,71.0,14.0,5.5,14.0,17.0,10.99,0.0
2016,5,23,19,15,35.5,7.0,5.45,13.5,8.5,6.67,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,10.5,3.8,13.0,10.5,9.73,0.0
2016,5,24,5,30,0.0,21.0,3.8,13.0,21.0,19.49,9.79
2016,5,24,5,45,0.0,37.0,3.8,13.5,37.0,34.92,23.6
2016,5,24,6,0,0.0,53.0,3.8,14.0,53.0,51.26,37.87
2016,5,24,6,15,0.0,71.5,3.8,14.0,71.5,70.2,54.29
2016,5,24,6,30,0.0,90.0,3.8,14.0,90.0,88.81,70.23
2016,5,24,6,45,1.5,109.5,3.8,14.0,110.0,109.41,87.63
2016,5,24,7,0,3.0,129.0,3.8,14.0,130.0,129.93,104.69
2016,5,24,7,15,11.0,150.5,3.8,14.0,156.0,157.7,127.78
2016,5,24,7,30,19.0,172.0,3.8,14.0,182.0,185.84,150.87
2016,5,24,7,45,190.0,195.5,3.8,14.5,303.5,378.34,311.43
2016,5,24,8,0,361.0,219.0,3.8,15.0,425.0,571.14,463.6
2016,5,24,8,15,273.0,257.0,3.8,15.0,420.5,542.88,436.85
2016,5,24,8,30,185.0,295.0,3.8,15.0,416.0,494.38,395.79
2016,5,24,8,45,158.5,317.0,3.8,15.0,426.0,494.43,393.96
2016,5,24,9,0,132.0,339.0,3.8,15.0,436.0,492.69,390.58
2016,5,24,9,15,204.5,352.0,3.85,15.0,510.5,575.08,454.46
2016,5,24,9,30,277.0,365.0,3.9,15.0,585.0,671.92,527.02
2016,5,24,9,45,283.5,380.5,3.95,15.0,614.0,692.5,540.77
2016,5,24,10,0,290.0,396.0,4.0,15.0,643.0,711.73,553.97
2016,5,24,10,15,584.5,260.0,4.0,15.0,778.0,869.5,676.53
2016,5,24,10,30,879.0,124.0,4.0,15.0,913.0,998.39,766.72
2016,5,24,10,45,885.0,124.5,4.05,15.5,933.5,996.32,762.41
2016,5,24,11,0,891.0,125.0,4.1,16.0,954.0,991.17,757.17
2016,5,24,11,15,893.5,125.5,4.1,16.0,967.0,979.61,748.78
2016,5,24,11,30,896.0,126.0,4.1,16.0,980.0,965.11,738.5
2016,5,24,11,45,899.0,125.0,4.2,16.0,985.5,946.79,726.24
2016,5,24,12,0,902.0,124.0,4.3,16.0,991.0,925.72,712.09
2016,5,24,12,15,901.5,124.0,4.35,16.0,989.0,899.88,694.5
2016,5,24,12,30,901.0,124.0,4.4,16.0,987.0,871.65,675.2
2016,5,24,12,45,902.0,121.5,4.45,16.0,978.0,840.13,653.46
2016,5,24,13,0,903.0,119.0,4.5,16.0,969.0,806.39,630.01
2016,5,24,13,15,899.5,118.0,4.55,16.0,951.5,768.52,603.38
2016,5,24,13,30,896.0,117.0,4.6,16.0,934.0,728.96,574.95
2016,5,24,13,45,891.5,115.0,4.7,16.0,910.5,686.34,542.46
2016,5,24,14,0,887.0,113.0,4.8,16.0,887.0,642.43,508.2
2016,5,24,14,15,879.5,112.0,4.85,16.0,856.0,596.55,471.36
2016,5,24,14,30,872.0,111.0,4.9,16.0,825.0,549.98,433.07
2016,5,24,14,45,863.0,108.5,5.0,16.0,788.5,500.99,392.05
2016,5,24,15,0,854.0,106.0,5.1,16.0,752.0,451.88,349.83
2016,5,24,15,15,841.0,103.5,5.2,15.5,710.5,401.34,306.09
2016,5,24,15,30,828.0,101.0,5.3,15.0,669.0,351.46,261.87
2016,5,24,15,45,812.5,98.0,5.4,15.0,623.5,294.81,211.28
2016,5,24,16,0,797.0,95.0,5.5,15.0,578.0,245.78,167.0
2016,5,24,16,15,775.5,92.0,5.55,15.0,529.0,197.32,124.9
2016,5,24,16,30,754.0,89.0,5.6,15.0,480.0,151.22,88.15
2016,5,24,16,45,725.5,85.0,5.65,15.0,429.5,106.4,58.9
2016,5,24,17,0,697.0,81.0,5.7,15.0,379.0,59.59,38.25
2016,5,24,17,15,658.5,76.0,5.7,14.5,328.0,49.1,38.21
2016,5,24,17,30,620.0,71.0,5.7,14.0,277.0,47.67,37.09
2016,5,24,17,45,565.5,64.5,5.75,14.0,227.5,44.9,34.61
2016,5,24,18,0,511.0,58.0,5.8,14.0,178.0,41.96,31.86
2016,5,24,18,15,430.0,49.0,5.7,13.5,133.0,36.62,26.87
2016,5,24,18,30,349.0,40.0,5.6,13.0,88.0,31.0,21.4
2016,5,24,18,45,228.0,28.0,5.55,13.0,54.0,22.15,12.12
2016,5,24,19,0,107.0,16.0,5.5,13.0,20.0,12.61,0.0
2016,5,24,19,15,53.5,8.0,5.4,13.0,10.0,7.63,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,119.0,16.5,3.2,13.0,28.5,85.98,2.89
2016,5,25,5,30,238.0,33.0,3.2,13.0,57.0,180.24,136.86
2016,5,25,5,45,332.0,44.0,3.2,13.0,98.0,255.2,207.58
2016,5,25,6,0,426.0,55.0,3.2,13.0,139.0,337.43,280.26
2016,5,25,6,15,213.0,54.0,3.2,13.0,96.0,215.42,180.59
2016,5,25,6,30,0.0,53.0,3.2,13.0,53.0,49.26,36.68
2016,5,25,6,45,0.0,64.5,3.2,13.5,64.5,59.99,45.84
2016,5,25,7,0,0.0,76.0,3.2,14.0,76.0,70.88,54.88
2016,5,25,7,15,0.0,100.5,3.3,14.0,100.5,95.33,75.31
2016,5,25,7,30,0.0,125.0,3.4,14.0,125.0,119.85,95.52
2016,5,25,7,45,0.0,138.5,3.5,14.5,138.5,132.88,105.78
2016,5,25,8,0,0.0,152.0,3.6,15.0,152.0,145.89,115.9
2016,5,25,8,15,5.0,182.0,3.7,15.0,186.0,180.34,143.82
2016,5,25,8,30,10.0,212.0,3.8,15.0,220.0,214.94,171.5
2016,5,25,8,45,17.5,243.5,3.95,15.0,256.5,253.51,202.16
2016,5,25,9,0,25.0,275.0,4.1,15.0,293.0,292.12,232.51
2016,5,25,9,15,21.5,276.5,4.2,15.0,293.0,289.07,229.44
2016,5,25,9,30,18.0,278.0,4.3,15.0,293.0,286.1,226.57
2016,5,25,9,45,15.5,269.5,4.4,15.5,282.5,274.15,216.34
2016,5,25,10,0,13.0,261.0,4.5,16.0,272.0,262.44,206.4
2016,5,25,10,15,35.5,332.5,4.55,16.0,364.5,366.08,287.66
2016,5,25,10,30,58.0,404.0,4.6,16.0,457.0,459.29,358.87
2016,5,25,10,45,36.5,349.5,4.7,16.0,383.0,379.4,296.86
2016,5,25,11,0,15.0,295.0,4.8,16.0,309.0,294.33,230.39
2016,5,25,11,15,18.5,322.0,4.85,16.0,339.5,322.6,252.51
2016,5,25,11,30,22.0,349.0,4.9,16.0,370.0,350.38,273.89
2016,5,25,11,45,26.5,368.5,4.95,16.0,394.0,376.68,294.11
2016,5,25,12,0,31.0,388.0,5.0,16.0,418.0,395.88,308.84
2016,5,25,12,15,56.5,424.0,5.1,16.0,478.5,447.87,349.28
2016,5,25,12,30,82.0,460.0,5.2,16.0,539.0,497.23,387.25
2016,5,25,12,45,162.0,461.5,5.35,16.0,615.0,556.24,434.11
2016,5,25,13,0,242.0,463.0,5.5,16.0,691.0,606.4,473.68
2016,5,25,13,15,215.0,457.5,5.65,16.0,657.5,569.57,445.48
2016,5,25,13,30,188.0,452.0,5.8,16.0,624.0,532.49,417.21
2016,5,25,13,45,184.0,439.5,6.0,16.0,604.5,506.58,397.81
2016,5,25,14,0,180.0,427.0,6.2,16.0,585.0,480.96,378.38
2016,5,25,14,15,162.5,410.5,6.35,16.0,549.5,444.8,350.41
2016,5,25,14,30,145.0,394.0,6.5,16.0,514.0,410.31,323.56
2016,5,25,14,45,92.5,352.5,6.65,16.0,427.5,348.18,274.94
2016,5,25,15,0,40.0,311.0,6.8,16.0,341.0,285.28,225.65
2016,5,25,15,15,123.0,311.5,6.9,15.5,397.0,304.34,240.49
2016,5,25,15,30,206.0,312.0,7.0,15.0,453.0,321.11,252.11
2016,5,25,15,45,292.5,272.0,7.15,15.0,457.5,292.91,225.99
2016,5,25,16,0,379.0,232.0,7.3,15.0,462.0,264.11,198.05
2016,5,25,16,15,286.5,226.0,7.35,15.0,391.5,220.85,165.43
2016,5,25,16,30,194.0,220.0,7.4,15.0,321.0,194.75,148.48
2016,5,25,16,45,152.0,197.5,7.5,15.0,271.5,162.4,125.37
2016,5,25,17,0,110.0,175.0,7.6,15.0,222.0,134.68,106.82
2016,5,25,17,15,101.5,153.5,7.6,14.5,192.5,117.65,98.84
2016,5,25,17,30,93.0,132.0,7.6,14.0,163.0,102.88,86.16
2016,5,25,17,45,292.0,97.5,7.6,14.0,171.0,74.85,61.29
2016,5,25,18,0,491.0,63.0,7.6,14.0,179.0,46.1,35.54
2016,5,25,18,15,409.0,53.5,7.5,14.0,134.5,40.5,30.24
2016,5,25,18,30,327.0,44.0,7.4,14.0,90.0,34.61,24.46
2016,5,25,18,45,202.0,31.0,7.35,14.0,55.5,24.15,13.83
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,15.08,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,8.58,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,75.0,19.5,5.0,13.0,27.0,64.61,5.27
2016,5,26,5,30,150.0,39.0,4.9,13.0,54.0,137.13,103.67
2016,5,26,5,45,240.5,53.5,4.8,13.0,94.0,217.36,176.92
2016,5,26,6,0,331.0,68.0,4.7,13.0,134.0,296.49,247.13
2016,5,26,6,15,165.5,64.0,4.65,13.0,97.0,186.99,156.58
2016,5,26,6,30,0.0,60.0,4.6,13.0,60.0,55.8,42.3
2016,5,26,6,45,0.0,73.0,4.6,13.5,73.0,68.43,53.03
2016,5,26,7,0,0.0,86.0,4.6,14.0,86.0,81.11,63.55
2016,5,26,7,15,0.0,99.0,4.6,14.0,99.0,93.76,74.02
2016,5,26,7,30,0.0,112.0,4.6,14.0,112.0,106.39,84.34
2016,5,26,7,45,0.0,130.0,4.6,14.0,130.0,124.1,98.79
2016,5,26,8,0,0.0,148.0,4.6,14.0,148.0,141.76,113.06
2016,5,26,8,15,1.5,164.5,4.6,14.0,166.0,159.18,127.06
2016,5,26,8,30,3.0,181.0,4.6,14.0,184.0,176.61,140.97
2016,5,26,8,45,5.0,195.0,4.65,14.5,199.0,191.96,152.86
2016,5,26,9,0,7.0,209.0,4.7,15.0,214.0,207.33,164.65
2016,5,26,9,15,11.5,240.0,4.7,15.0,249.0,242.23,192.36
2016,5,26,9,30,16.0,271.0,4.7,15.0,284.0,277.06,219.71
2016,5,26,9,45,25.0,308.5,4.75,15.5,330.0,335.06,264.65
2016,5,26,10,0,34.0,346.0,4.8,16.0,376.0,381.15,299.59
2016,5,26,10,15,103.5,395.0,4.8,16.0,487.5,510.26,400.02
2016,5,26,10,30,173.0,444.0,4.8,16.0,599.0,625.06,486.75
2016,5,26,10,45,138.5,449.5,4.8,16.0,575.5,591.04,459.32
2016,5,26,11,0,104.0,455.0,4.8,16.0,552.0,547.89,425.75
2016,5,26,11,15,89.5,453.5,4.8,16.0,538.0,527.33,409.72
2016,5,26,11,30,75.0,452.0,4.8,16.0,524.0,506.97,393.77
2016,5,26,11,45,78.5,451.5,4.85,16.5,527.0,504.37,391.22
2016,5,26,12,0,82.0,451.0,4.9,17.0,530.0,501.35,388.33
2016,5,26,12,15,87.5,459.0,5.0,17.0,543.5,507.59,393.24
2016,5,26,12,30,93.0,467.0,5.1,17.0,557.0,513.02,397.53
2016,5,26,12,45,136.5,469.5,5.25,17.0,599.5,543.04,421.52
2016,5,26,13,0,180.0,472.0,5.4,17.0,642.0,568.68,441.95
2016,5,26,13,15,165.5,462.5,5.6,17.0,617.0,537.76,418.76
2016,5,26,13,30,151.0,453.0,5.8,17.0,592.0,507.85,396.32
2016,5,26,13,45,216.0,432.0,6.05,17.0,624.0,521.69,408.55
2016,5,26,14,0,281.0,411.0,6.3,17.0,656.0,524.79,412.05
2016,5,26,14,15,367.0,362.0,6.5,16.5,671.0,516.29,407.19
2016,5,26,14,30,453.0,313.0,6.7,16.0,686.0,495.07,391.52
2016,5,26,14,45,327.5,334.5,6.9,16.0,598.0,432.39,341.1
2016,5,26,15,0,202.0,356.0,7.1,16.0,510.0,382.35,301.31
2016,5,26,15,15,200.5,334.5,7.2,16.0,480.5,351.04,275.98
2016,5,26,15,30,199.0,313.0,7.3,16.0,451.0,320.06,250.58
2016,5,26,15,45,247.0,283.0,7.45,16.0,441.5,289.1,223.57
2016,5,26,16,0,295.0,253.0,7.6,16.0,432.0,261.34,198.31
2016,5,26,16,15,488.0,186.0,7.65,15.5,453.5,219.57,155.56
2016,5,26,16,30,681.0,119.0,7.7,15.0,475.0,163.2,101.18
2016,5,26,16,45,650.0,113.5,7.8,15.0,425.0,120.4,72.49
2016,5,26,17,0,619.0,108.0,7.9,15.0,375.0,81.26,55.37
2016,5,26,17,15,577.0,101.0,7.85,14.5,324.5,67.87,54.87
2016,5,26,17,30,535.0,94.0,7.8,14.0,274.0,65.81,53.25
2016,5,26,17,45,473.0,85.5,7.8,14.0,224.5,61.5,49.42
2016,5,26,18,0,411.0,77.0,7.8,14.0,175.0,56.71,44.99
2016,5,26,18,15,328.5,64.5,7.7,13.5,131.0,48.52,37.42
2016,5,26,18,30,246.0,52.0,7.6,13.0,87.0,39.97,29.28
2016,5,26,18,45,142.5,35.0,7.5,13.0,53.5,28.63,17.72
2016,5,26,19,0,39.0,18.0,7.4,13.0,20.0,15.79,0.0
2016,5,26,19,15,19.5,9.0,7.25,13.0,10.0,8.58,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,65.0,20.5,4.2,13.0,27.0,62.08,8.48
2016,5,27,5,30,130.0,41.0,4.1,13.0,54.0,130.8,98.89
2016,5,27,5,45,220.0,57.0,4.05,13.0,94.5,211.25,171.61
2016,5,27,6,0,310.0,73.0,4.0,13.0,135.0,291.0,241.9
2016,5,27,6,15,163.0,89.5,3.85,13.0,122.5,220.42,183.87
2016,5,27,6,30,16.0,106.0,3.7,13.0,110.0,118.15,95.64
2016,5,27,6,45,24.5,126.0,3.55,13.5,134.5,153.58,125.59
2016,5,27,7,0,33.0,146.0,3.4,14.0,159.0,181.42,148.48
2016,5,27,7,15,39.5,168.0,3.2,14.0,186.0,210.52,172.17
2016,5,27,7,30,46.0,190.0,3.0,14.0,213.0,239.73,195.54
2016,5,27,7,45,65.0,217.5,2.9,14.5,253.5,286.14,232.41
2016,5,27,8,0,84.0,245.0,2.8,15.0,294.0,333.13,268.88
2016,5,27,8,15,105.0,270.5,2.6,15.0,337.0,379.99,304.95
2016,5,27,8,30,126.0,296.0,2.4,15.0,380.0,441.32,351.19
2016,5,27,8,45,166.0,317.0,2.25,15.5,434.5,501.52,395.59
2016,5,27,9,0,206.0,338.0,2.1,16.0,489.0,562.31,439.13
2016,5,27,9,15,175.5,359.5,1.95,16.0,493.0,555.51,430.93
2016,5,27,9,30,145.0,381.0,1.8,16.0,497.0,547.04,422.04
2016,5,27,9,45,189.5,395.0,1.7,16.5,553.5,602.88,461.69
2016,5,27,10,0,234.0,409.0,1.6,17.0,610.0,658.24,499.42
2016,5,27,10,15,310.5,397.5,1.6,17.0,672.5,729.14,549.82
2016,5,27,10,30,387.0,386.0,1.6,17.0,735.0,786.45,589.95
2016,5,27,10,45,641.5,257.5,1.65,17.5,850.0,908.89,678.44
2016,5,27,11,0,896.0,129.0,1.7,18.0,965.0,1001.8,737.33
2016,5,27,11,15,898.5,130.0,1.9,18.0,978.0,990.7,731.24
2016,5,27,11,30,901.0,131.0,2.1,18.0,991.0,976.64,724.25
2016,5,27,11,45,901.5,131.0,2.3,18.0,996.0,956.92,713.31
2016,5,27,12,0,902.0,131.0,2.5,18.0,1001.0,934.53,700.37
2016,5,27,12,15,901.5,131.0,2.8,18.0,999.0,908.73,685.66
2016,5,27,12,30,901.0,131.0,3.1,18.0,997.0,880.56,668.83
2016,5,27,12,45,897.0,132.0,3.4,18.0,986.5,848.18,648.6
2016,5,27,13,0,893.0,133.0,3.7,18.0,976.0,813.86,626.53
2016,5,27,13,15,889.0,132.0,4.0,18.0,958.5,776.01,601.47
2016,5,27,13,30,885.0,131.0,4.3,18.0,941.0,736.54,574.15
2016,5,27,13,45,878.0,130.5,4.6,18.0,916.5,694.03,543.19
2016,5,27,14,0,871.0,130.0,4.9,18.0,892.0,650.45,510.34
2016,5,27,14,15,863.0,128.5,5.1,18.0,861.0,604.58,474.38
2016,5,27,14,30,855.0,127.0,5.3,18.0,830.0,558.1,436.91
2016,5,27,14,45,844.5,125.0,5.55,18.0,793.5,509.62,396.91
2016,5,27,15,0,834.0,123.0,5.8,18.0,757.0,456.24,352.04
2016,5,27,15,15,820.5,120.5,5.8,17.5,715.5,406.0,308.82
2016,5,27,15,30,807.0,118.0,5.8,17.0,674.0,356.59,265.32
2016,5,27,15,45,791.0,114.0,5.8,17.0,628.5,306.29,220.2
2016,5,27,16,0,775.0,110.0,5.8,17.0,583.0,257.46,176.51
2016,5,27,16,15,752.5,106.5,5.7,17.0,534.0,209.56,135.13
2016,5,27,16,30,730.0,103.0,5.6,17.0,485.0,158.46,94.14
2016,5,27,16,45,701.0,98.0,5.6,17.0,434.5,113.69,64.08
2016,5,27,17,0,672.0,93.0,5.6,17.0,384.0,72.32,45.77
2016,5,27,17,15,632.5,87.5,5.6,16.5,333.0,57.32,45.13
2016,5,27,17,30,593.0,82.0,5.6,16.0,282.0,55.94,44.1
2016,5,27,17,45,536.5,74.5,5.6,16.0,232.5,52.73,41.27
2016,5,27,18,0,480.0,67.0,5.6,16.0,183.0,49.34,38.13
2016,5,27,18,15,399.0,57.0,5.5,15.5,137.5,43.43,32.67
2016,5,27,18,30,318.0,47.0,5.4,15.0,92.0,36.0,25.65
2016,5,27,18,45,203.0,32.5,5.3,15.0,57.5,25.29,15.0
2016,5,27,19,0,88.0,18.0,5.2,15.0,23.0,14.16,0.0
2016,5,27,19,15,44.0,9.0,5.1,14.5,11.5,8.58,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,83.0,19.5,2.5,14.0,28.0,68.24,13.16
2016,5,28,5,30,166.0,39.0,2.5,14.0,56.0,154.4,117.26
2016,5,28,5,45,260.5,52.5,2.5,14.0,96.5,226.62,183.36
2016,5,28,6,0,355.0,66.0,2.5,14.0,137.0,307.86,254.29
2016,5,28,6,15,421.0,76.0,2.45,14.0,184.5,374.93,312.02
2016,5,28,6,30,487.0,86.0,2.4,14.0,232.0,451.42,375.34
2016,5,28,6,45,448.5,105.5,2.35,14.5,259.0,462.34,382.87
2016,5,28,7,0,410.0,125.0,2.3,15.0,286.0,473.03,389.42
2016,5,28,7,15,536.0,118.0,2.25,15.5,360.0,581.85,473.99
2016,5,28,7,30,662.0,111.0,2.2,16.0,434.0,693.34,554.98
2016,5,28,7,45,692.0,114.5,2.2,16.5,484.0,742.05,586.8
2016,5,28,8,0,722.0,118.0,2.2,17.0,534.0,790.45,618.15
2016,5,28,8,15,742.5,122.0,2.2,17.0,580.5,830.29,644.01
2016,5,28,8,30,763.0,126.0,2.2,17.0,627.0,864.33,665.59
2016,5,28,8,45,780.5,128.0,2.2,17.5,671.0,896.17,684.24
2016,5,28,9,0,798.0,130.0,2.2,18.0,715.0,925.99,701.31
2016,5,28,9,15,810.5,132.5,2.2,18.0,753.5,949.28,715.21
2016,5,28,9,30,823.0,135.0,2.2,18.0,792.0,970.01,727.48
2016,5,28,9,45,832.0,137.0,2.25,18.5,825.0,984.05,734.52
2016,5,28,10,0,841.0,139.0,2.3,19.0,858.0,995.23,739.81
2016,5,28,10,15,847.5,140.5,2.35,19.0,884.5,991.73,736.97
2016,5,28,10,30,854.0,142.0,2.4,19.0,911.0,994.17,738.32
2016,5,28,10,45,858.0,144.0,2.5,19.0,931.0,991.65,736.96
2016,5,28,11,0,862.0,146.0,2.6,19.0,951.0,986.13,733.75
2016,5,28,11,15,865.0,146.5,2.7,19.0,964.0,975.24,727.05
2016,5,28,11,30,868.0,147.0,2.8,19.0,977.0,961.5,718.53
2016,5,28,11,45,868.5,148.0,2.9,19.0,982.0,943.14,706.94
2016,5,28,12,0,869.0,149.0,3.0,19.0,987.0,922.2,693.61
2016,5,28,12,15,868.5,148.5,3.15,19.0,984.5,896.59,677.39
2016,5,28,12,30,868.0,148.0,3.3,19.0,982.0,868.75,659.49
2016,5,28,12,45,865.0,148.0,3.45,19.0,972.5,837.18,638.81
2016,5,28,13,0,862.0,148.0,3.6,19.0,963.0,803.72,616.59
2016,5,28,13,15,858.0,147.0,3.7,19.0,946.0,766.91,591.5
2016,5,28,13,30,854.0,146.0,3.8,19.0,929.0,728.55,563.96
2016,5,28,13,45,847.0,145.0,3.9,19.0,904.5,686.8,532.83
2016,5,28,14,0,840.0,144.0,4.0,19.0,880.0,642.25,498.98
2016,5,28,14,15,831.5,142.5,4.05,18.5,849.5,596.64,464.25
2016,5,28,14,30,823.0,141.0,4.1,18.0,819.0,550.6,428.18
2016,5,28,14,45,812.0,138.5,4.2,18.0,783.0,502.29,388.67
2016,5,28,15,0,801.0,136.0,4.3,18.0,747.0,454.2,348.41
2016,5,28,15,15,787.0,133.0,4.35,18.0,705.5,404.97,306.23
2016,5,28,15,30,773.0,130.0,4.4,18.0,664.0,356.66,263.96
2016,5,28,15,45,755.5,126.0,4.45,18.0,619.0,307.67,220.79
2016,5,28,16,0,738.0,122.0,4.5,18.0,574.0,254.73,174.63
2016,5,28,16,15,714.5,118.0,4.5,17.5,525.5,207.74,134.78
2016,5,28,16,30,691.0,114.0,4.5,17.0,477.0,163.35,99.62
2016,5,28,16,45,661.0,108.5,4.55,17.0,427.0,120.07,70.4
2016,5,28,17,0,631.0,103.0,4.6,17.0,377.0,80.3,52.2
2016,5,28,17,15,590.0,96.5,4.5,16.5,326.5,64.05,51.05
2016,5,28,17,30,549.0,90.0,4.4,16.0,276.0,62.21,49.64
2016,5,28,17,45,492.0,81.5,4.35,16.0,227.5,58.46,46.34
2016,5,28,18,0,435.0,73.0,4.3,16.0,179.0,53.59,41.9
2016,5,28,18,15,356.0,61.5,4.15,15.5,134.5,46.11,35.05
2016,5,28,18,30,277.0,50.0,4.0,15.0,90.0,38.29,27.67
2016,5,28,18,45,173.0,34.5,3.85,15.0,56.0,26.84,16.42
2016,5,28,19,0,69.0,19.0,3.7,15.0,22.0,15.9,0.0
2016,5,28,19,15,34.5,9.5,3.55,14.5,11.0,9.05,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,96.5,19.0,2.65,13.0,29.0,81.39,20.3
2016,5,29,5,30,193.0,38.0,2.7,13.0,58.0,165.9,127.15
2016,5,29,5,45,291.5,50.0,2.75,13.5,99.5,239.61,194.66
2016,5,29,6,0,390.0,62.0,2.8,14.0,141.0,322.77,267.04
2016,5,29,6,15,195.0,55.5,2.65,14.0,95.0,206.45,172.07
2016,5,29,6,30,0.0,49.0,2.5,14.0,49.0,45.53,33.34
2016,5,29,6,45,0.0,60.0,2.4,14.5,60.0,55.79,42.09
2016,5,29,7,0,0.0,71.0,2.3,15.0,71.0,66.06,50.59
2016,5,29,7,15,0.0,85.0,2.1,15.0,85.0,79.49,61.7
2016,5,29,7,30,0.0,99.0,1.9,15.0,99.0,93.15,72.87
2016,5,29,7,45,0.0,127.5,1.75,15.0,127.5,121.5,96.03
2016,5,29,8,0,0.0,156.0,1.6,15.0,156.0,149.94,118.86
2016,5,29,8,15,4.0,179.0,1.55,15.0,181.5,176.27,139.86
2016,5,29,8,30,8.0,202.0,1.5,15.0,207.0,202.69,160.66
2016,5,29,8,45,16.0,236.5,1.5,15.5,248.0,244.78,193.4
2016,5,29,9,0,24.0,271.0,1.5,16.0,289.0,286.96,225.48
2016,5,29,9,15,24.5,285.5,1.55,16.0,304.5,301.19,235.82
2016,5,29,9,30,25.0,300.0,1.6,16.0,320.0,328.1,255.93
2016,5,29,9,45,50.0,347.0,1.7,16.5,389.5,400.6,310.62
2016,5,29,10,0,75.0,394.0,1.8,17.0,459.0,472.52,363.33
2016,5,29,10,15,85.5,413.0,1.9,17.0,489.0,499.56,382.75
2016,5,29,10,30,96.0,432.0,2.0,17.0,519.0,525.9,401.87
2016,5,29,10,45,109.5,447.0,2.1,17.0,548.5,550.23,419.62
2016,5,29,11,0,123.0,462.0,2.2,17.0,578.0,582.69,443.07
2016,5,29,11,15,106.5,462.5,2.3,17.0,564.0,552.78,420.91
2016,5,29,11,30,90.0,463.0,2.4,17.0,550.0,532.08,405.62
2016,5,29,11,45,114.0,473.5,2.5,17.0,584.0,563.76,429.51
2016,5,29,12,0,138.0,484.0,2.6,17.0,618.0,586.98,446.91
2016,5,29,12,15,119.5,478.0,2.65,17.0,593.5,556.0,423.92
2016,5,29,12,30,101.0,472.0,2.7,17.0,569.0,524.77,400.97
2016,5,29,12,45,148.5,472.0,2.8,17.0,613.5,555.61,425.22
2016,5,29,13,0,196.0,472.0,2.9,17.0,658.0,581.9,445.56
2016,5,29,13,15,172.5,463.5,2.95,17.0,625.0,544.6,417.82
2016,5,29,13,30,149.0,455.0,3.0,17.0,592.0,508.94,391.44
2016,5,29,13,45,213.5,434.0,3.15,17.0,624.5,522.79,403.44
2016,5,29,14,0,278.0,413.0,3.3,17.0,657.0,525.98,406.87
2016,5,29,14,15,292.0,393.5,3.5,17.0,642.0,500.64,388.12
2016,5,29,14,30,306.0,374.0,3.7,17.0,627.0,474.09,368.08
2016,5,29,14,45,306.0,356.0,3.9,17.0,599.5,440.75,342.29
2016,5,29,15,0,306.0,338.0,4.1,17.0,572.0,407.45,316.02
2016,5,29,15,15,195.0,323.0,4.25,17.0,469.0,341.73,265.52
2016,5,29,15,30,84.0,308.0,4.4,17.0,366.0,287.25,224.58
2016,5,29,15,45,85.0,287.0,4.6,17.0,342.5,263.77,206.16
2016,5,29,16,0,86.0,266.0,4.8,17.0,319.0,240.36,187.58
2016,5,29,16,15,77.0,241.5,4.9,16.5,286.0,212.82,166.33
2016,5,29,16,30,68.0,217.0,5.0,16.0,253.0,186.51,146.15
2016,5,29,16,45,46.0,188.0,5.1,16.0,211.5,157.47,124.14
2016,5,29,17,0,24.0,159.0,5.2,16.0,170.0,138.12,109.92
2016,5,29,17,15,18.5,139.5,5.25,15.5,147.5,120.9,101.16
2016,5,29,17,30,13.0,120.0,5.3,15.0,125.0,104.67,87.32
2016,5,29,17,45,6.5,100.5,5.4,15.0,103.0,88.3,72.93
2016,5,29,18,0,0.0,81.0,5.5,15.0,81.0,71.79,58.17
2016,5,29,18,15,131.5,67.0,5.5,14.5,86.5,52.91,41.2
2016,5,29,18,30,263.0,53.0,5.5,14.0,92.0,40.62,29.84
2016,5,29,18,45,161.0,36.5,5.55,14.0,57.5,28.42,17.91
2016,5,29,19,0,59.0,20.0,5.6,14.0,23.0,16.7,0.0
2016,5,29,19,15,29.5,10.0,5.55,13.5,11.5,9.53,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,103.0,19.0,2.05,13.0,30.0,84.43,24.27
2016,5,30,5,30,206.0,38.0,2.0,13.0,60.0,172.14,132.22
2016,5,30,5,45,306.5,50.0,1.95,13.5,102.5,247.62,200.82
2016,5,30,6,0,407.0,62.0,1.9,14.0,145.0,335.14,276.04
2016,5,30,6,15,203.5,75.0,1.8,14.0,116.5,225.57,187.23
2016,5,30,6,30,0.0,88.0,1.7,14.0,88.0,86.14,67.69
2016,5,30,6,45,0.0,106.5,1.65,14.0,106.5,104.6,83.39
2016,5,30,7,0,0.0,125.0,1.6,14.0,125.0,122.9,98.46
2016,5,30,7,15,0.0,130.5,1.55,14.0,130.5,126.9,101.44
2016,5,30,7,30,0.0,136.0,1.5,14.0,136.0,131.28,104.7
2016,5,30,7,45,2.0,156.0,1.45,14.5,157.0,152.74,121.78
2016,5,30,8,0,4.0,176.0,1.4,15.0,178.0,174.22,138.55
2016,5,30,8,15,9.0,200.0,1.4,15.0,206.0,202.58,161.02
2016,5,30,8,30,14.0,224.0,1.4,15.0,234.0,231.04,183.24
2016,5,30,8,45,22.0,254.0,1.45,15.5,270.0,268.6,212.09
2016,5,30,9,0,30.0,284.0,1.5,16.0,306.0,319.81,250.86
2016,5,30,9,15,53.5,324.0,1.55,16.0,365.5,384.11,299.84
2016,5,30,9,30,77.0,364.0,1.6,16.0,425.0,448.23,347.61
2016,5,30,9,45,80.5,382.0,1.65,16.5,448.5,468.28,360.91
2016,5,30,10,0,84.0,400.0,1.7,17.0,472.0,487.84,374.04
2016,5,30,10,15,113.0,422.0,1.7,17.0,522.5,548.27,417.96
2016,5,30,10,30,142.0,444.0,1.7,17.0,573.0,594.92,451.13
2016,5,30,10,45,226.0,442.0,1.75,17.5,651.5,669.45,504.94
2016,5,30,11,0,310.0,440.0,1.8,18.0,730.0,750.49,561.46
2016,5,30,11,15,262.5,458.5,1.8,18.0,706.5,713.27,533.15
2016,5,30,11,30,215.0,477.0,1.8,18.0,683.0,669.86,501.59
2016,5,30,11,45,238.5,475.0,1.8,18.0,705.0,679.78,509.29
2016,5,30,12,0,262.0,473.0,1.8,18.0,727.0,691.13,517.44
2016,5,30,12,15,243.5,476.0,1.85,18.0,711.5,664.05,498.15
2016,5,30,12,30,225.0,479.0,1.9,18.0,696.0,636.81,478.96
2016,5,30,12,45,211.0,476.0,1.95,18.0,678.0,610.07,460.15
2016,5,30,13,0,197.0,473.0,2.0,18.0,660.0,583.84,441.55
2016,5,30,13,15,189.0,464.5,2.05,18.0,641.0,557.95,423.24
2016,5,30,13,30,181.0,456.0,2.1,18.0,622.0,532.51,405.08
2016,5,30,13,45,172.5,443.0,2.2,18.0,598.5,503.5,384.34
2016,5,30,14,0,164.0,430.0,2.3,18.0,575.0,475.2,363.88
2016,5,30,14,15,196.5,411.0,2.4,18.0,578.5,466.38,358.06
2016,5,30,14,30,229.0,392.0,2.5,18.0,582.0,454.72,349.59
2016,5,30,14,45,212.5,375.5,2.6,18.0,545.5,418.46,322.16
2016,5,30,15,0,196.0,359.0,2.7,18.0,509.0,383.79,295.75
2016,5,30,15,15,203.0,337.0,2.75,18.0,485.0,355.68,273.76
2016,5,30,15,30,210.0,315.0,2.8,18.0,461.0,327.06,250.93
2016,5,30,15,45,157.0,292.5,2.9,18.0,397.5,280.68,215.58
2016,5,30,16,0,104.0,270.0,3.0,18.0,334.0,247.64,191.17
2016,5,30,16,15,89.5,245.0,3.0,17.5,296.5,217.78,168.5
2016,5,30,16,30,75.0,220.0,3.0,17.0,259.0,189.73,147.39
2016,5,30,16,45,44.0,186.0,3.05,17.0,208.5,156.2,122.34
2016,5,30,17,0,13.0,152.0,3.1,17.0,158.0,132.8,105.04
2016,5,30,17,15,8.5,133.5,3.05,16.5,137.5,116.52,96.79
2016,5,30,17,30,4.0,115.0,3.0,16.0,117.0,100.98,83.64
2016,5,30,17,45,247.5,91.5,2.95,16.0,153.0,70.44,56.89
2016,5,30,18,0,491.0,68.0,2.9,16.0,189.0,49.87,38.64
2016,5,30,18,15,410.5,58.0,2.8,15.5,143.5,43.99,33.23
2016,5,30,18,30,330.0,48.0,2.7,15.0,98.0,36.67,26.34
2016,5,30,18,45,216.5,34.5,2.65,15.0,62.0,26.8,16.63
2016,5,30,19,0,103.0,21.0,2.6,15.0,26.0,16.55,0.0
2016,5,30,19,15,51.5,10.5,2.55,14.5,13.0,10.01,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,123.5,18.5,1.35,13.0,31.5,92.73,29.98
2016,5,31,5,30,247.0,37.0,1.3,13.0,63.0,190.49,146.67
2016,5,31,5,45,343.0,48.0,1.3,13.5,105.5,266.32,215.39
2016,5,31,6,0,439.0,59.0,1.3,14.0,148.0,350.63,287.46
2016,5,31,6,15,219.5,71.0,1.25,14.0,115.5,230.09,190.61
2016,5,31,6,30,0.0,83.0,1.2,14.0,83.0,80.45,62.83
2016,5,31,6,45,0.0,100.5,1.2,14.5,100.5,97.85,77.54
2016,5,31,7,0,0.0,118.0,1.2,15.0,118.0,115.12,91.57
2016,5,31,7,15,0.5,134.5,1.2,15.0,135.0,131.6,104.88
2016,5,31,7,30,1.0,151.0,1.2,15.0,152.0,148.05,117.98
2016,5,31,7,45,6.0,172.0,1.2,15.5,175.5,173.08,137.81
2016,5,31,8,0,11.0,193.0,1.2,16.0,199.0,198.27,157.39
2016,5,31,8,15,12.5,207.5,1.2,16.0,215.0,213.59,169.03
2016,5,31,8,30,14.0,222.0,1.2,16.0,231.0,228.94,180.64
2016,5,31,8,45,30.0,264.0,1.3,16.5,285.5,299.82,235.53
2016,5,31,9,0,46.0,306.0,1.4,17.0,340.0,359.41,280.22
2016,5,31,9,15,51.5,328.0,1.45,17.0,368.0,386.56,299.93
2016,5,31,9,30,57.0,350.0,1.5,17.0,396.0,413.37,319.43
2016,5,31,9,45,53.0,361.0,1.6,17.5,405.0,418.57,322.04
2016,5,31,10,0,49.0,372.0,1.7,18.0,414.0,423.47,324.6
2016,5,31,10,15,61.5,396.5,1.75,18.0,451.0,458.55,350.4
2016,5,31,10,30,74.0,421.0,1.8,18.0,488.0,492.89,375.24
2016,5,31,10,45,116.5,444.0,1.85,18.5,552.5,564.38,426.76
2016,5,31,11,0,159.0,467.0,1.9,19.0,617.0,622.84,467.78
2016,5,31,11,15,189.0,472.0,1.95,19.0,652.0,649.21,486.6
2016,5,31,11,30,219.0,477.0,2.0,19.0,687.0,673.82,504.34
2016,5,31,11,45,211.0,481.0,2.05,19.0,684.5,660.47,494.59
2016,5,31,12,0,203.0,485.0,2.1,19.0,682.0,646.59,484.78
2016,5,31,12,15,263.5,469.0,2.15,19.0,724.0,675.29,506.84
2016,5,31,12,30,324.0,453.0,2.2,19.0,766.0,697.37,523.76
2016,5,31,12,45,290.5,458.0,2.3,19.5,736.0,658.01,494.63
2016,5,31,13,0,257.0,463.0,2.4,20.0,706.0,620.07,466.75
2016,5,31,13,15,315.0,433.5,2.5,20.0,726.5,621.99,470.12
2016,5,31,13,30,373.0,404.0,2.6,20.0,747.0,619.79,469.95
2016,5,31,13,45,324.0,409.5,2.75,20.0,702.0,571.55,434.61
2016,5,31,14,0,275.0,415.0,2.9,20.0,657.0,526.65,401.53
2016,5,31,14,15,258.0,403.0,3.0,20.0,624.0,489.7,374.31
2016,5,31,14,30,241.0,391.0,3.1,20.0,591.0,454.21,347.79
2016,5,31,14,45,263.0,367.5,3.25,20.0,577.0,430.1,329.62
2016,5,31,15,0,285.0,344.0,3.4,20.0,563.0,404.1,309.34
2016,5,31,15,15,242.0,330.5,3.5,19.5,509.5,358.75,274.88
2016,5,31,15,30,199.0,317.0,3.6,19.0,456.0,325.32,249.55
2016,5,31,15,45,150.0,293.5,3.7,19.0,394.5,279.81,214.79
2016,5,31,16,0,101.0,270.0,3.8,19.0,333.0,247.26,190.61
2016,5,31,16,15,62.5,232.0,3.8,19.0,270.0,204.06,157.99
2016,5,31,16,30,24.0,194.0,3.8,19.0,207.0,172.83,135.1
2016,5,31,16,45,16.0,170.5,3.85,19.0,179.0,150.41,117.89
2016,5,31,17,0,8.0,147.0,3.9,19.0,151.0,129.01,101.28
2016,5,31,17,15,4.0,129.5,3.85,18.5,131.5,113.58,93.55
2016,5,31,17,30,0.0,112.0,3.8,18.0,112.0,98.77,81.1
2016,5,31,17,45,257.5,88.5,3.8,17.5,152.5,68.32,54.7
2016,5,31,18,0,515.0,65.0,3.8,17.0,193.0,47.2,36.13
2016,5,31,18,15,435.0,56.0,3.7,16.5,147.0,42.1,31.44
2016,5,31,18,30,355.0,47.0,3.6,16.0,101.0,36.74,26.3
2016,5,31,18,45,237.0,34.0,3.55,16.0,64.5,26.38,16.29
2016,5,31,19,0,119.0,21.0,3.5,16.0,28.0,16.53,0.0
2016,5,31,19,15,59.5,10.5,3.35,15.5,14.0,10.01,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,116.5,19.0,1.85,14.0,32.0,90.67,31.35
2016,6,1,5,30,233.0,38.0,1.8,14.0,64.0,185.13,142.36
2016,6,1,5,45,331.0,49.5,1.75,14.5,106.5,259.98,210.08
2016,6,1,6,0,429.0,61.0,1.7,15.0,149.0,347.1,284.43
2016,6,1,6,15,214.5,56.5,1.6,15.0,100.5,220.0,182.14
2016,6,1,6,30,0.0,52.0,1.5,15.0,52.0,48.33,35.54
