Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,6,45,0.0,63.0,1.4,15.5,63.0,58.59,44.29
2016,6,1,7,0,0.0,74.0,1.3,16.0,74.0,68.87,52.73
2016,6,1,7,15,0.0,89.5,1.25,16.0,89.5,84.01,65.19
2016,6,1,7,30,0.0,105.0,1.2,16.0,105.0,99.19,77.52
2016,6,1,7,45,0.0,120.0,1.15,16.0,120.0,113.84,89.26
2016,6,1,8,0,0.0,135.0,1.1,16.0,135.0,128.46,100.83
2016,6,1,8,15,1.5,159.0,1.05,16.0,160.5,153.51,120.76
2016,6,1,8,30,3.0,183.0,1.0,16.0,186.0,178.58,140.39
2016,6,1,8,45,4.5,191.0,1.0,16.5,195.0,187.4,146.7
2016,6,1,9,0,6.0,199.0,1.0,17.0,204.0,196.28,153.08
2016,6,1,9,15,7.5,213.0,1.0,17.0,219.5,211.19,164.43
2016,6,1,9,30,9.0,227.0,1.0,17.0,235.0,226.06,175.64
2016,6,1,9,45,10.0,238.5,1.0,17.5,247.5,237.88,184.08
2016,6,1,10,0,11.0,250.0,1.0,18.0,260.0,249.63,192.41
2016,6,1,10,15,41.5,334.5,1.05,18.0,372.5,374.21,286.88
2016,6,1,10,30,72.0,419.0,1.1,18.0,485.0,488.88,369.95
2016,6,1,10,45,49.0,389.5,1.15,18.5,435.0,432.42,326.9
2016,6,1,11,0,26.0,360.0,1.2,19.0,385.0,377.2,285.61
2016,6,1,11,15,42.5,399.5,1.25,19.0,440.5,429.23,324.35
2016,6,1,11,30,59.0,439.0,1.3,19.0,496.0,479.69,360.72
2016,6,1,11,45,64.0,446.5,1.4,19.0,509.0,486.77,365.83
2016,6,1,12,0,69.0,454.0,1.5,19.0,522.0,493.19,370.81
2016,6,1,12,15,70.5,452.0,1.6,19.0,521.0,486.95,366.69
2016,6,1,12,30,72.0,450.0,1.7,19.0,520.0,480.47,362.48
2016,6,1,12,45,71.0,445.0,1.85,19.0,513.5,469.0,354.74
2016,6,1,13,0,70.0,440.0,2.0,19.0,507.0,457.55,346.98
2016,6,1,13,15,69.0,432.0,2.1,19.0,496.5,443.49,337.11
2016,6,1,13,30,68.0,424.0,2.2,19.0,486.0,429.53,327.28
2016,6,1,13,45,67.5,413.0,2.3,19.0,473.5,413.44,315.82
2016,6,1,14,0,67.0,402.0,2.4,19.0,461.0,397.45,304.35
2016,6,1,14,15,66.5,388.5,2.45,18.5,445.5,379.48,291.8
2016,6,1,14,30,66.0,375.0,2.5,18.0,430.0,361.64,279.19
2016,6,1,14,45,85.5,365.5,2.6,18.0,433.0,356.73,275.85
2016,6,1,15,0,105.0,356.0,2.7,18.0,436.0,349.82,270.65
2016,6,1,15,15,61.0,299.0,2.7,18.0,345.5,279.98,217.39
2016,6,1,15,30,17.0,242.0,2.7,18.0,255.0,222.01,173.22
2016,6,1,15,45,15.0,225.0,2.75,18.0,235.5,204.92,160.25
2016,6,1,16,0,13.0,208.0,2.8,18.0,216.0,188.11,147.33
2016,6,1,16,15,11.5,193.0,2.8,17.5,200.0,173.28,136.18
2016,6,1,16,30,10.0,178.0,2.8,17.0,184.0,158.63,125.08
2016,6,1,16,45,262.0,150.5,2.8,17.0,267.0,134.37,96.12
2016,6,1,17,0,514.0,123.0,2.8,17.0,350.0,98.46,66.74
2016,6,1,17,15,456.5,121.5,2.85,16.5,304.0,82.76,67.4
2016,6,1,17,30,399.0,120.0,2.9,16.0,258.0,84.05,68.84
2016,6,1,17,45,364.0,104.0,2.95,16.0,214.0,74.56,60.53
2016,6,1,18,0,329.0,88.0,3.0,16.0,170.0,64.53,51.57
2016,6,1,18,15,271.0,72.0,3.0,15.5,129.5,53.92,41.98
2016,6,1,18,30,213.0,56.0,3.0,15.0,89.0,42.78,31.71
2016,6,1,18,45,133.5,39.0,3.0,15.0,57.0,31.75,20.94
2016,6,1,19,0,54.0,22.0,3.0,15.0,25.0,18.3,1.53
2016,6,1,19,15,27.0,11.0,2.9,14.5,12.5,10.48,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,125.0,19.0,1.4,13.0,32.5,94.55,35.13
2016,6,2,5,30,250.0,38.0,1.3,13.0,65.0,193.35,149.35
2016,6,2,5,45,346.5,49.0,1.2,13.5,108.0,269.39,217.85
2016,6,2,6,0,443.0,60.0,1.1,14.0,151.0,354.24,289.87
2016,6,2,6,15,221.5,64.0,1.0,14.0,109.5,234.74,194.03
2016,6,2,6,30,0.0,68.0,0.9,14.0,68.0,64.02,48.91
2016,6,2,6,45,0.0,82.0,0.85,14.5,82.0,77.76,60.66
2016,6,2,7,0,0.0,96.0,0.8,15.0,96.0,91.44,71.82
2016,6,2,7,15,0.0,106.5,0.8,15.0,106.5,101.43,79.88
2016,6,2,7,30,0.0,117.0,0.8,15.0,117.0,111.44,87.85
2016,6,2,7,45,1.5,144.5,0.8,15.5,145.5,140.25,110.94
2016,6,2,8,0,3.0,172.0,0.8,16.0,174.0,169.12,133.56
2016,6,2,8,15,6.0,189.0,0.8,16.0,193.0,188.38,148.49
2016,6,2,8,30,9.0,206.0,0.8,16.0,212.0,207.7,163.36
2016,6,2,8,45,11.0,223.0,0.85,16.5,231.0,226.11,177.07
2016,6,2,9,0,13.0,240.0,0.9,17.0,250.0,244.5,190.61
2016,6,2,9,15,13.5,249.5,0.9,17.0,260.5,253.75,197.24
2016,6,2,9,30,14.0,259.0,0.9,17.0,271.0,262.98,203.89
2016,6,2,9,45,19.5,291.0,0.9,17.5,308.0,299.66,231.11
2016,6,2,10,0,25.0,323.0,0.9,18.0,345.0,348.18,266.46
2016,6,2,10,15,49.5,372.0,0.95,18.0,416.5,421.1,320.31
2016,6,2,10,30,74.0,421.0,1.0,18.0,488.0,492.98,372.0
2016,6,2,10,45,75.0,429.5,1.05,18.5,499.0,498.77,374.69
2016,6,2,11,0,76.0,438.0,1.1,19.0,510.0,504.12,377.67
2016,6,2,11,15,177.0,451.0,1.15,19.0,620.5,617.23,460.11
2016,6,2,11,30,278.0,464.0,1.2,19.0,731.0,723.1,534.01
2016,6,2,11,45,284.5,460.5,1.3,19.0,735.0,713.6,527.39
2016,6,2,12,0,291.0,457.0,1.4,19.0,739.0,702.96,521.16
2016,6,2,12,15,363.0,429.5,1.45,19.0,780.5,726.17,539.42
2016,6,2,12,30,435.0,402.0,1.5,19.0,822.0,745.92,554.74
2016,6,2,12,45,453.0,394.0,1.6,19.0,827.5,733.21,546.95
2016,6,2,13,0,471.0,386.0,1.7,19.0,833.0,718.57,537.94
2016,6,2,13,15,466.5,376.5,1.8,19.0,812.5,683.93,514.52
2016,6,2,13,30,462.0,367.0,1.9,19.0,792.0,649.02,490.57
2016,6,2,13,45,429.0,368.5,2.05,19.0,755.5,604.14,458.75
2016,6,2,14,0,396.0,370.0,2.2,19.0,719.0,561.33,427.83
2016,6,2,14,15,349.0,373.5,2.3,19.0,673.5,519.28,396.53
2016,6,2,14,30,302.0,377.0,2.4,19.0,628.0,476.41,364.37
2016,6,2,14,45,280.0,364.0,2.55,19.0,588.5,436.55,334.46
2016,6,2,15,0,258.0,351.0,2.7,19.0,549.0,398.74,305.64
2016,6,2,15,15,267.0,328.5,2.85,19.0,524.0,367.87,281.45
2016,6,2,15,30,276.0,306.0,3.0,19.0,499.0,336.34,256.11
2016,6,2,15,45,217.5,290.5,3.15,19.0,436.5,297.75,226.59
2016,6,2,16,0,159.0,275.0,3.3,19.0,374.0,257.37,196.28
2016,6,2,16,15,117.5,248.5,3.35,18.5,318.5,218.61,167.45
2016,6,2,16,30,76.0,222.0,3.4,18.0,263.0,192.06,148.7
2016,6,2,16,45,55.5,194.5,3.5,18.0,223.0,163.54,127.37
2016,6,2,17,0,35.0,167.0,3.6,18.0,183.0,137.52,108.01
2016,6,2,17,15,30.0,147.0,3.65,17.5,159.5,120.17,99.58
2016,6,2,17,30,25.0,127.0,3.7,17.0,136.0,105.11,86.93
2016,6,2,17,45,18.5,107.0,3.75,17.0,113.0,93.42,76.8
2016,6,2,18,0,12.0,87.0,3.8,17.0,90.0,76.61,61.95
2016,6,2,18,15,6.0,67.5,3.8,16.5,69.0,60.04,47.18
2016,6,2,18,30,0.0,48.0,3.8,16.0,48.0,43.33,32.06
2016,6,2,18,45,0.0,31.0,3.8,16.0,31.0,28.44,18.16
2016,6,2,19,0,0.0,14.0,3.8,16.0,14.0,12.98,0.12
2016,6,2,19,15,0.0,7.0,3.7,15.5,7.0,6.67,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,136.0,18.5,1.45,15.0,33.5,98.61,38.27
2016,6,3,5,30,272.0,37.0,1.4,15.0,67.0,202.47,155.58
2016,6,3,5,45,366.0,47.5,1.4,15.0,110.0,278.34,224.13
2016,6,3,6,0,460.0,58.0,1.4,15.0,153.0,361.96,295.82
2016,6,3,6,15,333.5,87.0,1.3,15.0,166.0,334.91,275.31
2016,6,3,6,30,207.0,116.0,1.2,15.0,179.0,287.38,236.45
2016,6,3,6,45,232.5,133.0,1.15,15.5,215.5,331.71,272.24
2016,6,3,7,0,258.0,150.0,1.1,16.0,252.0,377.48,307.47
2016,6,3,7,15,435.0,131.5,1.1,16.5,332.5,513.75,414.07
2016,6,3,7,30,612.0,113.0,1.1,17.0,413.0,655.83,517.94
2016,6,3,7,45,642.0,118.5,1.1,17.5,463.0,705.46,549.24
2016,6,3,8,0,672.0,124.0,1.1,18.0,513.0,754.91,580.6
2016,6,3,8,15,650.5,147.0,1.15,18.0,549.5,777.97,594.85
2016,6,3,8,30,629.0,170.0,1.2,18.0,586.0,797.11,606.7
2016,6,3,8,45,657.0,174.5,1.25,18.5,634.0,838.86,632.78
2016,6,3,9,0,685.0,179.0,1.3,19.0,682.0,879.27,657.31
2016,6,3,9,15,650.5,209.5,1.3,19.5,708.0,885.56,658.36
2016,6,3,9,30,616.0,240.0,1.3,20.0,734.0,887.52,656.35
2016,6,3,9,45,566.0,276.0,1.35,20.5,744.5,873.36,643.7
2016,6,3,10,0,516.0,312.0,1.4,21.0,755.0,859.95,631.72
2016,6,3,10,15,526.0,323.0,1.45,21.0,786.5,877.05,642.84
2016,6,3,10,30,536.0,334.0,1.5,21.0,818.0,891.84,652.13
2016,6,3,10,45,507.5,355.0,1.6,21.0,821.5,876.46,641.44
2016,6,3,11,0,479.0,376.0,1.7,21.0,825.0,858.97,629.65
2016,6,3,11,15,507.0,373.5,1.8,21.0,855.0,871.06,639.02
2016,6,3,11,30,535.0,371.0,1.9,21.0,885.0,880.49,646.31
2016,6,3,11,45,735.5,242.5,2.0,21.0,952.5,925.66,682.42
2016,6,3,12,0,936.0,114.0,2.1,21.0,1020.0,954.19,701.63
2016,6,3,12,15,935.5,114.0,2.3,21.0,1018.0,928.1,686.19
2016,6,3,12,30,935.0,114.0,2.5,21.0,1016.0,899.54,669.32
2016,6,3,12,45,926.5,117.5,2.75,21.0,1004.5,865.25,648.55
2016,6,3,13,0,918.0,121.0,3.0,21.0,993.0,829.15,626.04
2016,6,3,13,15,914.5,120.5,3.15,21.0,976.0,791.68,601.54
2016,6,3,13,30,911.0,120.0,3.3,21.0,959.0,752.48,575.45
2016,6,3,13,45,905.5,119.0,3.5,21.0,935.0,709.93,544.99
2016,6,3,14,0,900.0,118.0,3.7,21.0,911.0,666.13,512.55
2016,6,3,14,15,703.0,208.5,3.75,21.0,815.0,581.71,446.94
2016,6,3,14,30,506.0,299.0,3.8,21.0,719.0,517.68,396.33
2016,6,3,14,45,481.0,292.0,3.9,21.0,677.5,472.0,360.98
2016,6,3,15,0,456.0,285.0,4.0,21.0,636.0,428.37,326.54
2016,6,3,15,15,436.0,277.0,4.0,20.5,598.0,388.12,294.62
2016,6,3,15,30,416.0,269.0,4.0,20.0,560.0,349.75,263.69
2016,6,3,15,45,370.0,260.5,4.0,20.0,506.5,312.22,233.44
2016,6,3,16,0,324.0,252.0,4.0,20.0,453.0,272.53,202.03
2016,6,3,16,15,303.5,233.5,3.95,20.0,409.5,235.09,172.14
2016,6,3,16,30,283.0,215.0,3.9,20.0,366.0,200.0,145.04
2016,6,3,16,45,277.5,192.5,3.9,20.0,328.5,165.83,119.72
2016,6,3,17,0,272.0,170.0,3.9,20.0,291.0,132.7,98.16
2016,6,3,17,15,252.0,152.5,3.8,19.5,253.5,110.59,90.58
2016,6,3,17,30,232.0,135.0,3.7,19.0,216.0,99.7,81.57
2016,6,3,17,45,375.0,100.0,3.65,19.0,206.5,71.44,57.09
2016,6,3,18,0,518.0,65.0,3.6,19.0,197.0,46.91,35.58
2016,6,3,18,15,442.0,56.0,3.5,18.5,151.0,41.8,30.95
2016,6,3,18,30,366.0,47.0,3.4,18.0,105.0,36.42,25.87
2016,6,3,18,45,253.5,34.5,3.35,17.5,68.0,26.7,16.65
2016,6,3,19,0,141.0,22.0,3.3,17.0,31.0,17.28,2.79
2016,6,3,19,15,70.5,11.0,3.25,17.0,15.5,10.48,0.0
2016,6,3,19,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,11.0,0.45,16.0,11.0,10.19,0.0
2016,6,4,5,30,0.0,22.0,0.3,16.0,22.0,20.41,10.84
2016,6,4,5,45,0.0,37.0,0.2,16.0,37.0,34.38,23.16
2016,6,4,6,0,0.0,52.0,0.1,16.0,52.0,49.55,36.33
2016,6,4,6,15,0.0,68.5,0.15,16.0,68.5,66.17,50.53
2016,6,4,6,30,0.0,85.0,0.2,16.0,85.0,82.59,64.32
2016,6,4,6,45,0.0,103.0,0.3,16.5,103.0,100.53,78.98
2016,6,4,7,0,0.0,121.0,0.4,17.0,121.0,118.33,93.23
2016,6,4,7,15,0.0,113.5,0.4,17.0,113.5,108.72,85.03
2016,6,4,7,30,0.0,106.0,0.4,17.0,106.0,100.19,77.8
2016,6,4,7,45,3.5,145.5,0.4,17.0,147.5,142.96,112.37
2016,6,4,8,0,7.0,185.0,0.4,17.0,189.0,186.25,146.37
2016,6,4,8,15,7.5,194.5,0.4,17.0,199.0,195.43,152.91
2016,6,4,8,30,8.0,204.0,0.4,17.0,209.0,204.7,159.68
2016,6,4,8,45,30.5,258.5,0.45,17.5,281.0,294.16,228.48
2016,6,4,9,0,53.0,313.0,0.5,18.0,353.0,373.87,287.09
2016,6,4,9,15,33.0,285.0,0.55,18.0,310.5,321.77,246.81
2016,6,4,9,30,13.0,257.0,0.6,18.0,268.0,259.99,199.71
2016,6,4,9,45,16.0,278.5,0.7,18.0,292.5,283.66,217.99
2016,6,4,10,0,19.0,300.0,0.8,18.0,317.0,307.16,235.51
2016,6,4,10,15,48.5,362.0,0.8,18.0,406.0,409.75,311.72
2016,6,4,10,30,78.0,424.0,0.8,18.0,495.0,500.14,376.09
2016,6,4,10,45,151.0,443.5,0.8,18.5,584.0,598.09,444.82
2016,6,4,11,0,224.0,463.0,0.8,19.0,673.0,682.48,501.92
2016,6,4,11,15,124.5,413.0,0.75,19.0,530.5,529.52,393.04
2016,6,4,11,30,25.0,363.0,0.7,19.0,388.0,373.55,279.87
2016,6,4,11,45,170.0,411.0,0.7,19.5,576.0,556.22,414.62
2016,6,4,12,0,315.0,459.0,0.7,20.0,764.0,727.02,530.15
2016,6,4,12,15,298.0,463.5,0.75,20.0,751.5,701.53,511.08
2016,6,4,12,30,281.0,468.0,0.8,20.0,739.0,676.01,494.3
2016,6,4,12,45,207.0,470.5,0.85,20.5,669.5,603.24,443.08
2016,6,4,13,0,133.0,473.0,0.9,21.0,600.0,535.17,394.66
2016,6,4,13,15,115.0,459.0,0.95,21.0,567.5,499.43,370.34
2016,6,4,13,30,97.0,445.0,1.0,21.0,535.0,468.59,348.87
2016,6,4,13,45,82.5,424.5,1.05,21.0,500.0,433.65,324.33
2016,6,4,14,0,68.0,404.0,1.1,21.0,465.0,400.2,300.61
2016,6,4,14,15,47.0,360.0,1.1,20.5,401.5,345.07,261.05
2016,6,4,14,30,26.0,316.0,1.1,20.0,338.0,292.45,222.76
2016,6,4,14,45,22.5,294.0,1.15,20.0,312.5,275.79,210.84
2016,6,4,15,0,19.0,272.0,1.2,20.0,287.0,252.98,193.96
2016,6,4,15,15,21.5,266.0,1.2,20.0,282.0,246.43,189.31
2016,6,4,15,30,24.0,260.0,1.2,20.0,277.0,239.49,184.24
2016,6,4,15,45,21.0,240.0,1.25,20.0,254.0,219.16,168.99
2016,6,4,16,0,18.0,220.0,1.3,20.0,231.0,199.25,154.01
2016,6,4,16,15,15.5,202.0,1.3,19.5,211.0,181.46,140.82
2016,6,4,16,30,13.0,184.0,1.3,19.0,191.0,164.01,127.79
2016,6,4,16,45,6.5,161.0,1.35,19.0,164.5,142.68,111.46
2016,6,4,17,0,0.0,138.0,1.4,19.0,138.0,122.18,95.51
2016,6,4,17,15,0.0,120.5,1.4,18.5,120.5,106.9,87.56
2016,6,4,17,30,0.0,103.0,1.4,18.0,103.0,92.03,75.11
2016,6,4,17,45,256.0,84.0,1.4,17.5,149.5,59.22,46.7
2016,6,4,18,0,512.0,65.0,1.4,17.0,196.0,46.8,35.82
2016,6,4,18,15,438.5,56.0,1.35,16.5,150.5,41.69,31.17
2016,6,4,18,30,365.0,47.0,1.3,16.0,105.0,36.31,26.06
2016,6,4,18,45,257.5,34.5,1.3,16.0,68.0,26.67,16.84
2016,6,4,19,0,150.0,22.0,1.3,16.0,31.0,17.26,3.51
2016,6,4,19,15,75.0,11.0,1.2,15.5,15.5,10.48,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,146.0,17.5,1.0,14.0,33.5,105.35,44.34
2016,6,5,5,30,292.0,35.0,1.0,14.0,67.0,210.88,162.75
2016,6,5,5,45,383.5,45.0,1.0,14.5,110.0,285.02,229.37
2016,6,5,6,0,475.0,55.0,1.0,15.0,153.0,367.26,299.01
2016,6,5,6,15,536.0,62.5,1.0,15.0,202.0,434.91,355.29
2016,6,5,6,30,597.0,70.0,1.0,15.0,251.0,506.73,412.62
2016,6,5,6,45,298.5,68.0,1.0,15.0,158.5,308.12,254.71
2016,6,5,7,0,0.0,66.0,1.0,15.0,66.0,61.39,46.28
2016,6,5,7,15,0.0,94.5,1.0,15.0,94.5,89.06,69.67
2016,6,5,7,30,0.0,123.0,1.0,15.0,123.0,117.62,93.02
2016,6,5,7,45,4.5,156.0,1.0,15.5,159.0,154.78,122.93
2016,6,5,8,0,9.0,189.0,1.0,16.0,195.0,192.22,152.37
2016,6,5,8,15,8.0,195.0,1.1,16.0,200.5,196.4,155.12
2016,6,5,8,30,7.0,201.0,1.2,16.0,206.0,200.68,158.1
2016,6,5,8,45,18.0,242.0,1.35,16.5,255.0,252.31,198.45
2016,6,5,9,0,29.0,283.0,1.5,17.0,304.0,317.72,248.33
2016,6,5,9,15,34.5,307.0,1.6,17.0,334.0,347.08,270.14
2016,6,5,9,30,40.0,331.0,1.7,17.0,364.0,376.14,291.72
2016,6,5,9,45,35.5,335.5,1.85,17.5,365.5,374.1,289.1
2016,6,5,10,0,31.0,340.0,2.0,18.0,367.0,371.99,286.62
2016,6,5,10,15,42.5,371.0,2.1,18.0,409.0,413.2,317.54
2016,6,5,10,30,54.0,402.0,2.2,18.0,451.0,453.67,347.37
2016,6,5,10,45,97.5,434.5,2.35,18.0,525.0,526.15,401.61
2016,6,5,11,0,141.0,467.0,2.5,18.0,599.0,605.98,459.91
2016,6,5,11,15,136.5,473.0,2.6,18.0,603.0,600.65,455.41
2016,6,5,11,30,132.0,479.0,2.7,18.0,607.0,594.73,451.08
2016,6,5,11,45,194.5,477.5,2.8,18.0,666.5,642.91,487.68
2016,6,5,12,0,257.0,476.0,2.9,18.0,726.0,691.07,523.43
2016,6,5,12,15,255.0,475.5,2.95,18.0,723.0,675.29,511.9
2016,6,5,12,30,253.0,475.0,3.0,18.0,720.0,658.96,500.39
2016,6,5,12,45,216.5,475.5,3.05,18.5,683.5,615.72,467.79
2016,6,5,13,0,180.0,476.0,3.1,19.0,647.0,574.79,436.86
2016,6,5,13,15,200.5,465.0,3.15,19.0,652.5,568.64,433.27
2016,6,5,13,30,221.0,454.0,3.2,19.0,658.0,560.86,428.17
2016,6,5,13,45,321.0,406.5,3.25,19.0,694.5,569.29,436.45
2016,6,5,14,0,421.0,359.0,3.3,19.0,731.0,569.54,437.97
2016,6,5,14,15,357.0,370.0,3.35,19.0,678.5,522.62,401.87
2016,6,5,14,30,293.0,381.0,3.4,19.0,626.0,476.21,366.33
2016,6,5,14,45,215.0,372.0,3.5,19.0,548.0,419.35,323.05
2016,6,5,15,0,137.0,363.0,3.6,19.0,470.0,363.19,280.41
2016,6,5,15,15,117.0,339.5,3.65,18.5,427.0,326.38,252.8
2016,6,5,15,30,97.0,316.0,3.7,18.0,384.0,299.37,232.54
2016,6,5,15,45,61.5,274.5,3.75,18.0,317.0,249.47,194.33
2016,6,5,16,0,26.0,233.0,3.8,18.0,250.0,211.68,165.81
2016,6,5,16,15,16.5,203.5,3.75,18.0,214.0,182.92,143.57
2016,6,5,16,30,7.0,174.0,3.7,18.0,178.0,155.35,122.16
2016,6,5,16,45,3.5,145.5,3.65,18.0,147.5,130.23,102.28
2016,6,5,17,0,0.0,117.0,3.6,18.0,117.0,105.58,82.49
2016,6,5,17,15,0.0,102.0,3.55,17.5,102.0,92.33,75.45
2016,6,5,17,30,0.0,87.0,3.5,17.0,87.0,79.27,64.37
2016,6,5,17,45,0.0,72.5,3.45,17.0,72.5,66.52,53.24
2016,6,5,18,0,0.0,58.0,3.4,17.0,58.0,53.65,41.84
2016,6,5,18,15,0.0,45.0,3.4,16.5,45.0,41.82,31.26
2016,6,5,18,30,0.0,32.0,3.4,16.0,32.0,29.71,20.3
2016,6,5,18,45,0.0,21.0,3.4,16.0,21.0,19.48,10.81
2016,6,5,19,0,0.0,10.0,3.4,16.0,10.0,9.26,0.0
2016,6,5,19,15,0.0,5.0,3.4,15.5,5.0,4.77,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,146.5,17.0,2.65,14.0,33.5,104.92,45.22
2016,6,6,5,30,293.0,34.0,2.7,14.0,67.0,210.32,163.31
2016,6,6,5,45,385.0,43.5,2.75,14.5,109.5,284.08,230.72
2016,6,6,6,0,477.0,53.0,2.8,15.0,152.0,366.02,301.76
2016,6,6,6,15,253.5,81.5,2.8,15.0,135.5,265.44,220.57
2016,6,6,6,30,30.0,110.0,2.8,15.0,119.0,139.96,113.35
2016,6,6,6,45,36.5,130.5,2.8,15.5,143.5,167.18,136.1
2016,6,6,7,0,43.0,151.0,2.8,16.0,168.0,194.57,158.26
2016,6,6,7,15,30.0,162.0,2.75,16.0,175.0,195.33,157.94
2016,6,6,7,30,17.0,173.0,2.7,16.0,182.0,184.91,148.48
2016,6,6,7,45,53.5,211.0,2.65,16.5,241.5,268.33,216.05
2016,6,6,8,0,90.0,249.0,2.6,17.0,301.0,342.84,274.43
2016,6,6,8,15,93.5,271.5,2.55,17.0,330.0,370.64,294.83
2016,6,6,8,30,97.0,294.0,2.5,17.0,359.0,398.11,314.92
2016,6,6,8,45,129.0,318.5,2.5,17.0,410.5,468.52,368.19
2016,6,6,9,0,161.0,343.0,2.5,17.0,462.0,525.16,410.07
2016,6,6,9,15,228.0,353.0,2.5,17.0,531.0,599.67,465.7
2016,6,6,9,30,295.0,363.0,2.5,17.0,600.0,688.63,530.07
2016,6,6,9,45,393.5,341.5,2.5,17.5,671.0,760.55,581.45
2016,6,6,10,0,492.0,320.0,2.5,18.0,742.0,845.04,639.97
2016,6,6,10,15,445.5,350.5,2.5,18.0,742.0,826.05,623.64
2016,6,6,10,30,399.0,381.0,2.5,18.0,742.0,804.54,606.58
2016,6,6,10,45,362.5,408.5,2.5,18.0,742.0,780.15,588.06
2016,6,6,11,0,326.0,436.0,2.5,18.0,742.0,763.51,574.78
2016,6,6,11,15,374.0,419.5,2.45,18.0,775.0,783.05,589.22
2016,6,6,11,30,422.0,403.0,2.4,18.0,808.0,805.57,605.16
2016,6,6,11,45,306.5,445.5,2.35,18.0,740.5,720.58,542.15
2016,6,6,12,0,191.0,488.0,2.3,18.0,673.0,639.89,482.04
2016,6,6,12,15,235.5,478.5,2.25,18.0,706.5,659.41,497.33
2016,6,6,12,30,280.0,469.0,2.2,18.0,740.0,676.69,510.1
2016,6,6,12,45,169.0,451.5,2.15,18.0,614.5,555.68,421.24
2016,6,6,13,0,58.0,434.0,2.1,18.0,489.0,443.4,337.36
2016,6,6,13,15,159.0,440.0,2.1,18.0,588.0,516.28,393.85
2016,6,6,13,30,260.0,446.0,2.1,18.0,687.0,578.19,439.92
2016,6,6,13,45,214.5,440.0,2.15,18.0,635.0,531.12,404.71
2016,6,6,14,0,169.0,434.0,2.2,18.0,583.0,483.64,369.68
2016,6,6,14,15,135.5,414.0,2.25,18.0,531.5,435.64,334.22
2016,6,6,14,30,102.0,394.0,2.3,18.0,480.0,397.13,305.52
2016,6,6,14,45,142.5,379.0,2.4,18.0,493.0,389.62,300.38
2016,6,6,15,0,183.0,364.0,2.5,18.0,506.0,384.57,296.33
2016,6,6,15,15,116.5,328.5,2.6,18.0,417.5,318.21,246.03
2016,6,6,15,30,50.0,293.0,2.7,18.0,329.0,266.18,206.98
2016,6,6,15,45,47.0,272.0,2.8,18.0,303.5,243.55,189.69
2016,6,6,16,0,44.0,251.0,2.9,18.0,278.0,221.43,172.61
2016,6,6,16,15,33.0,223.0,2.95,17.5,242.5,193.25,151.22
2016,6,6,16,30,22.0,195.0,3.0,17.0,207.0,174.03,136.98
2016,6,6,16,45,21.0,178.0,3.1,17.0,188.5,157.23,123.95
2016,6,6,17,0,20.0,161.0,3.2,17.0,170.0,140.58,111.12
2016,6,6,17,15,15.5,142.0,3.25,16.5,148.5,123.2,102.53
2016,6,6,17,30,11.0,123.0,3.3,16.0,127.0,107.37,89.2
2016,6,6,17,45,5.5,104.0,3.4,16.0,106.0,91.4,75.32
2016,6,6,18,0,0.0,85.0,3.5,16.0,85.0,75.3,61.08
2016,6,6,18,15,0.0,65.5,3.55,15.5,65.5,58.7,46.25
2016,6,6,18,30,0.0,46.0,3.6,15.0,46.0,41.91,31.06
2016,6,6,18,45,0.0,30.0,3.65,15.0,30.0,27.75,17.91
2016,6,6,19,0,0.0,14.0,3.7,15.0,14.0,12.98,2.07
2016,6,6,19,15,0.0,7.0,3.7,15.0,7.0,6.67,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,4,45,15.5,4.0,2.45,14.5,4.5,0.0,0.0
2016,6,7,5,0,31.0,8.0,2.4,15.0,9.0,19.84,0.0
2016,6,7,5,15,145.0,22.0,2.3,15.0,37.0,108.89,47.73
2016,6,7,5,30,259.0,36.0,2.2,15.0,65.0,194.29,149.99
2016,6,7,5,45,350.5,46.0,2.15,15.0,106.5,268.44,217.19
2016,6,7,6,0,442.0,56.0,2.1,15.0,148.0,349.23,287.15
2016,6,7,6,15,221.0,65.5,2.05,15.0,111.5,236.33,195.88
2016,6,7,6,30,0.0,75.0,2.0,15.0,75.0,71.5,55.13
2016,6,7,6,45,0.0,90.5,2.0,15.5,90.5,86.79,68.03
2016,6,7,7,0,0.0,106.0,2.0,16.0,106.0,102.01,80.42
2016,6,7,7,15,0.0,118.5,2.0,16.0,118.5,113.97,90.07
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,125.94,99.61
2016,6,7,7,45,0.5,148.5,2.05,16.5,149.0,143.54,113.45
2016,6,7,8,0,1.0,166.0,2.1,17.0,167.0,161.09,127.05
2016,6,7,8,15,1.5,171.5,2.1,17.0,172.5,166.25,130.79
2016,6,7,8,30,2.0,177.0,2.1,17.0,178.0,171.54,134.66
2016,6,7,8,45,36.5,251.0,2.15,17.5,277.5,291.54,229.89
2016,6,7,9,0,71.0,325.0,2.2,18.0,377.0,404.54,315.77
2016,6,7,9,15,96.5,352.5,2.25,18.0,427.5,457.37,354.94
2016,6,7,9,30,122.0,380.0,2.3,18.0,478.0,523.78,403.64
2016,6,7,9,45,156.5,398.0,2.35,18.0,529.5,574.22,440.44
2016,6,7,10,0,191.0,416.0,2.4,18.0,581.0,624.11,476.44
2016,6,7,10,15,153.5,428.0,2.45,18.0,563.0,595.29,453.64
2016,6,7,10,30,116.0,440.0,2.5,18.0,545.0,565.76,430.8
2016,6,7,10,45,179.5,449.5,2.6,18.5,616.0,632.55,480.0
2016,6,7,11,0,243.0,459.0,2.7,19.0,687.0,706.1,532.21
2016,6,7,11,15,235.0,467.5,2.7,19.0,691.0,690.0,519.78
2016,6,7,11,30,227.0,476.0,2.7,19.0,695.0,681.73,513.4
2016,6,7,11,45,402.5,415.5,2.7,19.0,805.5,784.54,590.19
2016,6,7,12,0,578.0,355.0,2.7,19.0,916.0,870.64,652.73
2016,6,7,12,15,485.5,386.5,2.7,19.0,857.0,797.43,599.26
2016,6,7,12,30,393.0,418.0,2.7,19.0,798.0,726.39,547.88
2016,6,7,12,45,328.5,440.5,2.75,19.0,756.0,675.79,511.11
2016,6,7,13,0,264.0,463.0,2.8,19.0,714.0,627.84,475.7
2016,6,7,13,15,146.0,412.0,2.85,18.5,550.5,482.45,369.39
2016,6,7,13,30,28.0,361.0,2.9,18.0,387.0,347.04,267.07
2016,6,7,13,45,38.0,372.5,2.95,18.0,407.5,359.84,277.67
2016,6,7,14,0,48.0,384.0,3.0,18.0,428.0,371.29,286.64
2016,6,7,14,15,131.0,391.5,3.1,18.0,502.5,415.11,321.06
2016,6,7,14,30,214.0,399.0,3.2,18.0,577.0,455.33,351.6
2016,6,7,14,45,149.5,375.5,3.3,18.0,498.0,390.62,302.23
2016,6,7,15,0,85.0,352.0,3.4,18.0,419.0,339.3,263.29
2016,6,7,15,15,83.0,332.0,3.5,18.0,394.0,315.14,244.93
2016,6,7,15,30,81.0,312.0,3.6,18.0,369.0,291.34,226.57
2016,6,7,15,45,69.5,286.0,3.75,18.0,333.0,260.7,202.96
2016,6,7,16,0,58.0,260.0,3.9,18.0,297.0,231.56,180.48
2016,6,7,16,15,35.0,221.0,4.0,17.5,243.0,192.32,150.63
2016,6,7,16,30,12.0,182.0,4.1,17.0,189.0,162.53,128.27
2016,6,7,16,45,6.0,155.0,4.2,17.0,158.5,138.12,109.08
2016,6,7,17,0,0.0,128.0,4.3,17.0,128.0,114.49,90.21
2016,6,7,17,15,0.0,111.5,4.35,16.5,111.5,99.97,82.43
2016,6,7,17,30,0.0,95.0,4.4,16.0,95.0,85.8,70.37
2016,6,7,17,45,224.0,86.5,4.45,16.0,144.5,66.71,53.63
2016,6,7,18,0,448.0,78.0,4.5,16.0,194.0,56.85,44.84
2016,6,7,18,15,373.0,67.0,4.5,15.5,149.5,49.89,38.52
2016,6,7,18,30,298.0,56.0,4.5,15.0,105.0,42.61,31.69
2016,6,7,18,45,201.0,41.0,4.5,15.0,69.0,31.74,21.34
2016,6,7,19,0,104.0,26.0,4.5,15.0,33.0,21.51,7.68
2016,6,7,19,15,52.0,13.0,4.45,15.0,16.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,4.3,14.0,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,4.3,14.0,4.0,3.81,0.0
2016,6,8,5,15,0.0,15.0,4.2,14.0,15.0,13.91,1.32
2016,6,8,5,30,0.0,26.0,4.1,14.0,26.0,24.14,13.93
2016,6,8,5,45,0.0,41.5,4.1,14.5,41.5,39.66,27.61
2016,6,8,6,0,0.0,57.0,4.1,15.0,57.0,55.32,41.23
2016,6,8,6,15,0.0,75.0,4.1,15.0,75.0,73.61,57.01
2016,6,8,6,30,0.0,93.0,4.1,15.0,93.0,91.63,72.34
2016,6,8,6,45,1.0,111.5,4.15,15.0,112.0,110.74,88.38
2016,6,8,7,0,2.0,130.0,4.2,15.0,131.0,129.77,104.11
2016,6,8,7,15,28.0,162.5,4.3,15.0,176.5,194.34,158.18
2016,6,8,7,30,54.0,195.0,4.4,15.0,222.0,251.85,205.48
2016,6,8,7,45,57.5,217.5,4.5,15.5,249.0,279.43,226.73
2016,6,8,8,0,61.0,240.0,4.6,16.0,276.0,306.84,247.59
2016,6,8,8,15,36.5,229.0,4.7,16.0,251.0,270.38,216.93
2016,6,8,8,30,12.0,218.0,4.8,16.0,226.0,222.88,177.43
2016,6,8,8,45,66.0,279.0,4.9,16.0,327.0,350.39,280.43
2016,6,8,9,0,120.0,340.0,5.0,16.0,428.0,482.52,383.62
2016,6,8,9,15,311.0,311.5,5.05,16.0,557.0,648.44,514.96
2016,6,8,9,30,502.0,283.0,5.1,16.0,686.0,818.35,644.15
2016,6,8,9,45,500.0,300.0,5.2,16.0,715.5,834.4,653.93
2016,6,8,10,0,498.0,317.0,5.3,16.0,745.0,848.16,662.96
2016,6,8,10,15,376.0,376.0,5.35,16.0,705.0,773.3,603.87
2016,6,8,10,30,254.0,435.0,5.4,16.0,665.0,708.1,551.39
2016,6,8,10,45,561.5,286.0,5.45,16.0,809.0,862.57,674.84
2016,6,8,11,0,869.0,137.0,5.5,16.0,953.0,989.11,767.19
2016,6,8,11,15,872.0,137.5,5.55,16.0,966.0,978.74,758.95
2016,6,8,11,30,875.0,138.0,5.6,16.0,979.0,965.51,749.59
2016,6,8,11,45,875.0,139.0,5.7,16.0,984.0,947.18,736.99
2016,6,8,12,0,875.0,140.0,5.8,16.0,989.0,926.28,722.57
2016,6,8,12,15,875.0,140.0,5.85,16.0,987.5,902.03,705.46
2016,6,8,12,30,875.0,140.0,5.9,16.0,986.0,875.5,686.69
2016,6,8,12,45,853.0,152.5,6.0,16.5,971.0,839.64,660.01
2016,6,8,13,0,831.0,165.0,6.1,17.0,956.0,805.63,634.64
2016,6,8,13,15,687.0,254.5,6.1,17.0,901.5,744.0,585.95
2016,6,8,13,30,543.0,344.0,6.1,17.0,847.0,690.36,541.76
2016,6,8,13,45,681.5,249.0,6.15,17.0,864.0,673.45,531.95
2016,6,8,14,0,820.0,154.0,6.2,17.0,881.0,649.36,515.38
2016,6,8,14,15,812.0,152.5,6.15,17.0,851.5,605.25,479.66
2016,6,8,14,30,804.0,151.0,6.1,17.0,822.0,560.69,442.94
2016,6,8,14,45,798.5,146.0,6.05,17.0,788.5,514.17,403.99
2016,6,8,15,0,793.0,141.0,6.0,17.0,755.0,467.35,363.94
2016,6,8,15,15,632.0,194.0,5.95,17.0,666.5,401.4,309.61
2016,6,8,15,30,471.0,247.0,5.9,17.0,578.0,354.98,271.94
2016,6,8,15,45,430.0,242.5,5.85,17.0,530.0,312.42,236.37
2016,6,8,16,0,389.0,238.0,5.8,17.0,482.0,281.06,210.16
2016,6,8,16,15,412.5,211.0,5.8,16.5,451.0,235.31,171.04
2016,6,8,16,30,436.0,184.0,5.8,16.0,420.0,194.74,136.71
2016,6,8,16,45,467.5,157.0,5.8,16.0,387.5,153.15,103.31
2016,6,8,17,0,499.0,130.0,5.8,16.0,355.0,109.19,73.43
2016,6,8,17,15,458.0,123.0,5.7,16.0,310.0,83.29,68.02
2016,6,8,17,30,417.0,116.0,5.6,16.0,265.0,80.64,65.86
2016,6,8,17,45,388.0,100.5,5.6,16.0,222.0,71.52,57.88
2016,6,8,18,0,359.0,85.0,5.6,16.0,179.0,61.87,49.28
2016,6,8,18,15,305.0,70.5,5.55,15.5,138.5,52.41,40.75
2016,6,8,18,30,251.0,56.0,5.5,15.0,98.0,42.49,31.6
2016,6,8,18,45,174.0,40.5,5.45,15.0,65.0,31.27,20.98
2016,6,8,19,0,97.0,25.0,5.4,15.0,32.0,20.74,7.65
2016,6,8,19,15,48.5,12.5,5.3,15.0,16.0,11.91,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,4.5,5.45,14.0,4.5,0.0,0.0
2016,6,9,5,0,0.0,9.0,5.5,14.0,9.0,8.58,0.0
2016,6,9,5,15,120.5,24.0,5.45,14.0,37.5,101.41,45.35
2016,6,9,5,30,241.0,39.0,5.4,14.0,66.0,189.96,147.87
2016,6,9,5,45,329.0,50.5,5.4,14.5,107.5,259.98,212.34
2016,6,9,6,0,417.0,62.0,5.4,15.0,149.0,341.23,283.68
2016,6,9,6,15,208.5,62.5,5.35,15.0,106.0,224.33,187.5
2016,6,9,6,30,0.0,63.0,5.3,15.0,63.0,58.71,44.42
2016,6,9,6,45,0.0,76.0,5.25,15.0,76.0,71.42,55.23
2016,6,9,7,0,0.0,89.0,5.2,15.0,89.0,84.1,65.8
2016,6,9,7,15,0.0,114.5,5.15,15.0,114.5,109.76,87.11
2016,6,9,7,30,0.0,140.0,5.1,15.0,140.0,135.41,108.14
2016,6,9,7,45,6.5,168.0,5.05,15.0,172.0,169.15,135.83
2016,6,9,8,0,13.0,196.0,5.0,15.0,204.0,203.14,163.38
2016,6,9,8,15,16.5,216.5,4.95,15.0,227.5,226.63,182.0
2016,6,9,8,30,20.0,237.0,4.9,15.0,251.0,250.14,200.47
2016,6,9,8,45,124.5,286.5,4.9,15.5,378.5,427.91,343.8
2016,6,9,9,0,229.0,336.0,4.9,16.0,506.0,582.52,463.22
2016,6,9,9,15,356.0,313.0,4.9,16.0,591.5,693.89,549.06
2016,6,9,9,30,483.0,290.0,4.9,16.0,677.0,807.26,634.18
2016,6,9,9,45,676.0,206.0,4.95,16.5,772.0,913.04,712.39
2016,6,9,10,0,869.0,122.0,5.0,17.0,867.0,999.74,770.88
2016,6,9,10,15,875.0,123.0,5.05,17.0,894.0,1004.83,773.25
2016,6,9,10,30,881.0,124.0,5.1,17.0,921.0,1006.93,774.22
2016,6,9,10,45,889.0,122.5,5.15,17.0,942.5,1005.43,772.82
2016,6,9,11,0,897.0,121.0,5.2,17.0,964.0,1000.91,769.46
2016,6,9,11,15,900.0,121.5,5.25,17.0,977.0,990.5,762.1
2016,6,9,11,30,903.0,122.0,5.3,17.0,990.0,977.13,752.79
2016,6,9,11,45,905.5,121.5,5.35,17.0,996.0,959.48,740.54
2016,6,9,12,0,908.0,121.0,5.4,17.0,1002.0,939.09,726.42
2016,6,9,12,15,685.5,261.0,5.55,17.0,925.5,856.61,667.32
2016,6,9,12,30,463.0,401.0,5.7,17.0,849.0,771.77,599.36
2016,6,9,12,45,684.5,259.5,5.9,17.0,915.0,803.82,630.54
2016,6,9,13,0,906.0,118.0,6.1,17.0,981.0,821.85,646.72
2016,6,9,13,15,902.5,117.5,6.25,17.0,965.0,785.13,620.49
2016,6,9,13,30,899.0,117.0,6.4,17.0,949.0,746.69,592.95
2016,6,9,13,45,893.5,116.0,6.55,17.0,925.5,704.92,561.16
2016,6,9,14,0,888.0,115.0,6.7,17.0,902.0,661.9,527.21
2016,6,9,14,15,881.0,114.0,6.75,17.0,872.5,616.95,490.78
2016,6,9,14,30,874.0,113.0,6.8,17.0,843.0,571.24,452.96
2016,6,9,14,45,863.5,112.0,6.85,17.0,807.0,523.25,412.5
2016,6,9,15,0,853.0,111.0,6.9,17.0,771.0,475.21,371.07
2016,6,9,15,15,841.0,108.5,6.9,16.5,730.5,425.54,328.07
2016,6,9,15,30,829.0,106.0,6.9,16.0,690.0,370.38,279.8
2016,6,9,15,45,813.0,103.5,6.95,16.0,645.5,320.41,234.54
2016,6,9,16,0,797.0,101.0,7.0,16.0,601.0,271.85,190.39
2016,6,9,16,15,717.0,111.5,7.0,16.0,534.5,217.57,145.02
2016,6,9,16,30,637.0,122.0,7.0,16.0,468.0,175.86,112.61
2016,6,9,16,45,626.5,111.0,7.0,16.0,423.0,132.6,79.79
2016,6,9,17,0,616.0,100.0,7.0,16.0,378.0,90.87,54.75
2016,6,9,17,15,468.5,111.5,7.0,15.5,308.0,75.24,61.08
2016,6,9,17,30,321.0,123.0,7.0,15.0,238.0,91.84,76.03
2016,6,9,17,45,286.5,108.5,7.0,15.0,199.0,82.31,67.68
2016,6,9,18,0,252.0,94.0,7.0,15.0,160.0,72.4,58.81
2016,6,9,18,15,217.0,76.0,6.95,14.5,124.5,59.59,47.27
2016,6,9,18,30,182.0,58.0,6.9,14.0,89.0,46.33,35.11
2016,6,9,18,45,125.0,41.5,6.85,14.0,59.5,33.71,23.19
2016,6,9,19,0,68.0,25.0,6.8,14.0,30.0,20.73,8.08
2016,6,9,19,15,34.0,12.5,6.7,14.0,15.0,11.91,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,30.0,4.5,4.5,14.0,5.0,0.0,0.0
2016,6,10,5,0,60.0,9.0,4.6,14.0,10.0,32.2,0.0
2016,6,10,5,15,190.5,21.5,4.75,14.0,40.0,130.31,59.98
2016,6,10,5,30,321.0,34.0,4.9,14.0,70.0,223.77,174.72
2016,6,10,5,45,407.5,43.0,5.05,14.5,112.0,295.24,241.28
2016,6,10,6,0,494.0,52.0,5.2,15.0,154.0,374.33,311.17
2016,6,10,6,15,451.0,72.0,5.3,15.0,185.0,392.63,329.02
2016,6,10,6,30,408.0,92.0,5.4,15.0,216.0,402.4,338.22
2016,6,10,6,45,438.0,103.5,5.5,15.5,259.0,452.52,379.45
2016,6,10,7,0,468.0,115.0,5.6,16.0,302.0,504.02,420.47
2016,6,10,7,15,607.0,99.0,5.65,16.0,376.0,615.39,509.95
2016,6,10,7,30,746.0,83.0,5.7,16.0,450.0,724.57,593.12
2016,6,10,7,45,767.5,86.5,5.8,16.0,498.5,769.01,625.13
2016,6,10,8,0,789.0,90.0,5.9,16.0,547.0,812.53,656.35
2016,6,10,8,15,594.0,172.0,5.95,16.0,532.0,755.2,611.05
2016,6,10,8,30,399.0,254.0,6.0,16.0,517.0,673.07,541.73
2016,6,10,8,45,362.0,284.5,6.05,16.5,536.0,663.75,531.6
2016,6,10,9,0,325.0,315.0,6.1,17.0,555.0,665.25,529.18
2016,6,10,9,15,406.0,301.5,6.15,17.0,617.0,743.1,588.87
2016,6,10,9,30,487.0,288.0,6.2,17.0,679.0,809.13,638.91
2016,6,10,9,45,470.0,309.5,6.3,17.5,699.5,814.96,640.18
2016,6,10,10,0,453.0,331.0,6.4,18.0,720.0,818.32,639.96
2016,6,10,10,15,435.5,351.0,6.5,18.0,734.5,817.27,637.89
2016,6,10,10,30,418.0,371.0,6.6,18.0,749.0,814.04,634.32
2016,6,10,10,45,666.5,238.0,6.7,18.0,856.5,918.51,718.28
2016,6,10,11,0,915.0,105.0,6.8,18.0,964.0,1002.73,778.36
2016,6,10,11,15,918.5,105.5,6.9,18.0,977.5,992.89,770.96
2016,6,10,11,30,922.0,106.0,7.0,18.0,991.0,980.02,761.92
2016,6,10,11,45,923.0,106.5,7.1,18.0,997.5,961.87,749.15
2016,6,10,12,0,924.0,107.0,7.2,18.0,1004.0,940.96,734.43
2016,6,10,12,15,924.5,107.0,7.25,18.0,1003.5,916.49,716.93
2016,6,10,12,30,925.0,107.0,7.3,18.0,1003.0,889.54,697.62
2016,6,10,12,45,908.5,117.0,7.4,18.0,990.0,855.23,673.05
2016,6,10,13,0,892.0,127.0,7.5,18.0,977.0,819.45,647.28
2016,6,10,13,15,889.5,126.5,7.5,17.5,962.0,783.93,622.46
2016,6,10,13,30,887.0,126.0,7.5,17.0,947.0,746.66,596.11
2016,6,10,13,45,883.5,124.5,7.55,17.0,925.0,706.24,564.45
2016,6,10,14,0,880.0,123.0,7.6,17.0,903.0,664.46,530.94
2016,6,10,14,15,873.5,121.5,7.65,17.0,874.0,619.7,494.44
2016,6,10,14,30,867.0,120.0,7.7,17.0,845.0,574.16,456.56
2016,6,10,14,45,858.0,118.5,7.8,17.0,810.0,526.79,416.45
2016,6,10,15,0,849.0,117.0,7.9,17.0,775.0,479.25,375.3
2016,6,10,15,15,837.0,114.5,7.95,16.5,734.5,424.3,328.08
2016,6,10,15,30,825.0,112.0,8.0,16.0,694.0,374.9,284.2
2016,6,10,15,45,808.0,110.0,8.05,16.0,649.0,325.22,239.07
2016,6,10,16,0,791.0,108.0,8.1,16.0,604.0,277.05,195.2
2016,6,10,16,15,770.0,104.5,8.1,16.0,556.0,228.58,152.11
2016,6,10,16,30,749.0,101.0,8.1,16.0,508.0,182.38,113.17
2016,6,10,16,45,719.0,97.5,8.1,16.0,457.5,132.12,75.5
2016,6,10,17,0,689.0,94.0,8.1,16.0,407.0,90.56,52.17
2016,6,10,17,15,533.0,104.5,8.0,15.5,329.0,68.7,55.31
2016,6,10,17,30,377.0,115.0,7.9,15.0,251.0,79.66,65.27
2016,6,10,17,45,330.0,104.5,7.8,15.0,209.5,74.2,60.5
2016,6,10,18,0,283.0,94.0,7.7,15.0,168.0,72.47,58.88
2016,6,10,18,15,241.5,76.5,7.5,14.5,130.5,60.0,47.65
2016,6,10,18,30,200.0,59.0,7.3,14.0,93.0,47.1,35.8
2016,6,10,18,45,135.5,42.5,7.15,14.0,62.0,34.49,23.89
2016,6,10,19,0,71.0,26.0,7.0,14.0,31.0,21.52,8.95
2016,6,10,19,15,35.5,13.0,6.85,14.0,15.5,12.39,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,4.0,4.5,13.5,4.0,0.0,0.0
2016,6,11,5,0,0.0,8.0,4.4,14.0,8.0,7.63,0.0
2016,6,11,5,15,95.5,25.5,4.35,14.0,36.0,84.75,37.24
2016,6,11,5,30,191.0,43.0,4.3,14.0,64.0,171.31,132.71
2016,6,11,5,45,285.5,55.5,4.25,14.0,105.5,243.54,198.49
2016,6,11,6,0,380.0,68.0,4.2,14.0,147.0,324.74,269.85
2016,6,11,6,15,444.5,77.5,4.1,14.0,194.5,391.43,327.71
2016,6,11,6,30,509.0,87.0,4.0,14.0,242.0,467.49,391.28
2016,6,11,6,45,562.0,93.0,3.9,14.5,293.0,532.55,443.33
2016,6,11,7,0,615.0,99.0,3.8,15.0,344.0,600.18,495.54
