Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,15,649.0,104.5,3.65,15.5,395.0,654.66,534.6
2016,6,11,7,30,683.0,110.0,3.5,16.0,446.0,709.71,572.71
2016,6,11,7,45,713.5,113.0,3.4,16.5,496.5,759.04,605.64
2016,6,11,8,0,744.0,116.0,3.3,17.0,547.0,808.07,637.5
2016,6,11,8,15,763.5,119.5,3.1,17.0,593.5,842.87,659.06
2016,6,11,8,30,783.0,123.0,2.9,17.0,640.0,880.74,682.4
2016,6,11,8,45,801.0,124.5,2.75,17.5,684.0,913.19,700.47
2016,6,11,9,0,819.0,126.0,2.6,18.0,728.0,943.63,716.79
2016,6,11,9,15,830.5,128.0,2.5,18.0,766.5,966.08,729.24
2016,6,11,9,30,842.0,130.0,2.4,18.0,805.0,985.96,739.95
2016,6,11,9,45,853.0,130.5,2.35,18.5,839.0,992.2,740.71
2016,6,11,10,0,864.0,131.0,2.3,19.0,873.0,1004.56,745.74
2016,6,11,10,15,870.0,132.5,2.35,19.0,899.5,1010.11,748.84
2016,6,11,10,30,876.0,134.0,2.4,19.0,926.0,1012.67,750.16
2016,6,11,10,45,880.5,135.0,2.45,19.5,946.0,1010.21,746.92
2016,6,11,11,0,885.0,136.0,2.5,20.0,966.0,1004.73,741.87
2016,6,11,11,15,887.5,136.5,2.65,20.0,979.0,993.83,735.77
2016,6,11,11,30,890.0,137.0,2.8,20.0,992.0,980.02,727.78
2016,6,11,11,45,889.5,138.0,2.95,20.0,997.5,961.09,716.33
2016,6,11,12,0,889.0,139.0,3.1,20.0,1003.0,939.56,703.07
2016,6,11,12,15,888.0,139.0,3.25,20.0,1001.0,914.23,687.14
2016,6,11,12,30,887.0,139.0,3.4,20.0,999.0,886.63,669.52
2016,6,11,12,45,890.5,135.0,3.6,20.0,991.5,857.05,650.63
2016,6,11,13,0,894.0,131.0,3.8,20.0,984.0,825.19,629.88
2016,6,11,13,15,890.0,130.5,3.8,19.5,967.0,788.47,605.73
2016,6,11,13,30,886.0,130.0,3.8,19.0,950.0,750.11,580.17
2016,6,11,13,45,876.0,131.0,3.85,19.0,925.0,707.47,548.52
2016,6,11,14,0,866.0,132.0,3.9,19.0,900.0,663.96,515.45
2016,6,11,14,15,858.0,130.5,3.85,19.0,870.0,618.89,480.29
2016,6,11,14,30,850.0,129.0,3.8,19.0,840.0,573.2,443.88
2016,6,11,14,45,648.0,210.5,3.8,19.0,739.0,491.81,379.42
2016,6,11,15,0,446.0,292.0,3.8,19.0,638.0,434.56,333.85
2016,6,11,15,15,486.5,259.0,3.75,18.5,618.5,399.22,305.15
2016,6,11,15,30,527.0,226.0,3.7,18.0,599.0,360.13,272.19
2016,6,11,15,45,639.5,173.5,3.7,18.0,596.5,321.64,236.21
2016,6,11,16,0,752.0,121.0,3.7,18.0,594.0,278.98,194.88
2016,6,11,16,15,730.0,117.0,3.65,17.5,546.0,226.21,149.9
2016,6,11,16,30,708.0,113.0,3.6,17.0,498.0,181.1,112.84
2016,6,11,16,45,678.0,108.5,3.55,17.0,448.5,137.36,80.79
2016,6,11,17,0,648.0,104.0,3.5,17.0,399.0,97.09,58.03
2016,6,11,17,15,610.5,98.0,3.55,16.5,349.0,63.83,50.78
2016,6,11,17,30,573.0,92.0,3.6,16.0,299.0,62.4,49.77
2016,6,11,17,45,521.0,84.0,3.65,16.0,250.0,59.11,46.93
2016,6,11,18,0,469.0,76.0,3.7,16.0,201.0,55.61,43.77
2016,6,11,18,15,399.0,65.5,3.6,16.0,156.0,48.62,37.37
2016,6,11,18,30,329.0,55.0,3.5,16.0,111.0,41.71,30.86
2016,6,11,18,45,231.5,41.0,3.45,16.0,74.0,31.65,21.33
2016,6,11,19,0,134.0,27.0,3.4,16.0,37.0,21.17,8.93
2016,6,11,19,15,67.0,13.5,3.2,15.5,18.5,12.87,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,4.0,4.0,3.6,14.0,4.0,0.0,0.0
2016,6,12,5,0,8.0,8.0,3.6,14.0,8.0,10.77,0.0
2016,6,12,5,15,91.0,26.0,3.55,14.0,35.5,83.65,36.58
2016,6,12,5,30,174.0,44.0,3.5,14.0,63.0,155.29,119.85
2016,6,12,5,45,265.5,57.5,3.45,14.5,104.0,235.5,191.14
2016,6,12,6,0,357.0,71.0,3.4,15.0,145.0,315.25,260.31
2016,6,12,6,15,178.5,83.5,3.35,15.0,120.5,221.08,183.31
2016,6,12,6,30,0.0,96.0,3.3,15.0,96.0,95.11,75.1
2016,6,12,6,45,3.5,115.0,3.25,15.5,116.5,116.5,93.06
2016,6,12,7,0,7.0,134.0,3.2,16.0,137.0,138.0,110.62
2016,6,12,7,15,20.0,159.5,3.15,16.0,169.5,174.3,140.61
2016,6,12,7,30,33.0,185.0,3.1,16.0,202.0,222.71,179.92
2016,6,12,7,45,87.5,219.0,3.05,16.0,268.5,306.57,248.29
2016,6,12,8,0,142.0,253.0,3.0,16.0,335.0,406.62,327.25
2016,6,12,8,15,193.5,271.5,2.85,16.0,393.5,474.47,379.36
2016,6,12,8,30,245.0,290.0,2.7,16.0,452.0,558.45,442.14
2016,6,12,8,45,195.5,316.0,2.6,16.5,451.0,528.37,415.39
2016,6,12,9,0,146.0,342.0,2.5,17.0,450.0,509.78,397.8
2016,6,12,9,15,213.5,353.5,2.45,17.0,520.5,586.33,455.44
2016,6,12,9,30,281.0,365.0,2.4,17.0,591.0,677.41,521.23
2016,6,12,9,45,313.5,372.5,2.35,17.5,634.0,715.45,546.18
2016,6,12,10,0,346.0,380.0,2.3,18.0,677.0,752.57,570.45
2016,6,12,10,15,327.0,400.0,2.35,18.0,688.0,750.4,567.34
2016,6,12,10,30,308.0,420.0,2.4,18.0,699.0,746.53,563.46
2016,6,12,10,45,343.0,414.5,2.5,18.0,731.5,768.15,579.62
2016,6,12,11,0,378.0,409.0,2.6,18.0,764.0,788.1,594.38
2016,6,12,11,15,404.5,404.0,2.7,18.0,788.5,804.7,606.47
2016,6,12,11,30,431.0,399.0,2.8,18.0,813.0,812.01,612.32
2016,6,12,11,45,475.0,392.5,2.9,18.5,851.5,831.72,626.01
2016,6,12,12,0,519.0,386.0,3.0,19.0,890.0,848.19,637.24
2016,6,12,12,15,714.0,254.5,3.0,19.0,947.0,877.11,663.03
2016,6,12,12,30,909.0,123.0,3.0,19.0,1004.0,891.62,673.22
2016,6,12,12,45,904.0,124.5,3.05,19.0,994.0,859.48,651.53
2016,6,12,13,0,899.0,126.0,3.1,19.0,984.0,825.42,628.75
2016,6,12,13,15,895.5,125.5,3.1,18.5,967.5,788.99,605.01
2016,6,12,13,30,892.0,125.0,3.1,18.0,951.0,750.87,579.81
2016,6,12,13,45,886.0,124.0,3.1,18.0,927.5,709.07,549.08
2016,6,12,14,0,880.0,123.0,3.1,18.0,904.0,666.1,516.52
2016,6,12,14,15,873.0,121.5,3.1,18.0,874.5,621.1,481.75
2016,6,12,14,30,866.0,120.0,3.1,18.0,845.0,575.38,445.59
2016,6,12,14,45,855.5,118.5,3.1,18.0,809.0,527.36,406.79
2016,6,12,15,0,845.0,117.0,3.1,18.0,773.0,479.31,366.97
2016,6,12,15,15,832.5,114.5,3.05,18.0,732.5,424.4,320.96
2016,6,12,15,30,820.0,112.0,3.0,18.0,692.0,375.07,278.21
2016,6,12,15,45,802.0,110.0,3.0,18.0,647.0,325.35,234.67
2016,6,12,16,0,784.0,108.0,3.0,18.0,602.0,277.23,192.21
2016,6,12,16,15,763.5,104.5,2.95,17.5,554.0,229.19,150.82
2016,6,12,16,30,743.0,101.0,2.9,17.0,506.0,183.38,113.05
2016,6,12,16,45,713.5,97.5,2.85,17.0,456.0,133.44,75.92
2016,6,12,17,0,684.0,94.0,2.8,17.0,406.0,92.13,52.54
2016,6,12,17,15,647.5,88.5,2.75,17.0,355.5,56.7,44.42
2016,6,12,17,30,611.0,83.0,2.7,17.0,305.0,55.3,43.33
2016,6,12,17,45,558.5,77.0,2.65,17.0,255.5,53.33,41.65
2016,6,12,18,0,506.0,71.0,2.6,17.0,206.0,51.24,39.76
2016,6,12,18,15,436.0,61.5,2.55,16.5,160.5,45.91,34.93
2016,6,12,18,30,366.0,52.0,2.5,16.0,115.0,40.27,29.62
2016,6,12,18,45,263.0,39.5,2.45,16.0,77.0,30.45,20.36
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,21.17,9.19
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,12.87,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,12.5,4.5,4.05,14.0,4.5,0.0,0.0
2016,6,13,5,0,25.0,9.0,4.2,14.0,9.0,18.4,0.0
2016,6,13,5,15,128.5,24.0,4.05,14.0,37.0,104.73,46.8
2016,6,13,5,30,232.0,39.0,3.9,14.0,65.0,185.27,143.74
2016,6,13,5,45,324.5,50.0,3.8,14.0,106.5,256.47,209.06
2016,6,13,6,0,417.0,61.0,3.7,14.0,148.0,339.64,281.91
2016,6,13,6,15,478.5,69.5,3.6,14.0,195.0,406.5,339.72
2016,6,13,6,30,540.0,78.0,3.5,14.0,242.0,477.56,399.04
2016,6,13,6,45,270.0,86.0,3.4,14.5,168.0,311.3,260.78
2016,6,13,7,0,0.0,94.0,3.3,15.0,94.0,89.32,69.93
2016,6,13,7,15,0.0,111.0,3.4,15.0,111.0,106.1,83.97
2016,6,13,7,30,0.0,128.0,3.5,15.0,128.0,122.82,97.57
2016,6,13,7,45,2.5,154.0,3.6,15.5,155.5,150.99,120.32
2016,6,13,8,0,5.0,180.0,3.7,16.0,183.0,179.23,142.76
2016,6,13,8,15,2.5,156.0,3.95,16.0,157.5,151.35,119.59
2016,6,13,8,30,0.0,132.0,4.2,16.0,132.0,124.69,97.48
2016,6,13,8,45,2.5,163.0,4.45,16.0,165.0,157.44,124.0
2016,6,13,9,0,5.0,194.0,4.7,16.0,198.0,190.32,150.31
2016,6,13,9,15,16.5,251.5,4.85,16.0,265.0,258.73,205.01
2016,6,13,9,30,28.0,309.0,5.0,16.0,332.0,340.81,269.42
2016,6,13,9,45,89.0,362.5,5.15,16.5,438.5,456.08,359.65
2016,6,13,10,0,150.0,416.0,5.3,17.0,545.0,583.8,456.44
2016,6,13,10,15,164.0,430.5,5.45,17.0,575.5,608.8,474.72
2016,6,13,10,30,178.0,445.0,5.6,17.0,606.0,632.84,492.65
2016,6,13,10,45,311.0,413.0,5.75,17.0,702.0,735.26,572.62
2016,6,13,11,0,444.0,381.0,5.9,17.0,798.0,832.35,646.94
2016,6,13,11,15,274.0,426.0,6.15,16.5,684.5,694.86,542.25
2016,6,13,11,30,104.0,471.0,6.4,16.0,571.0,554.62,433.01
2016,6,13,11,45,91.5,467.5,6.65,16.0,556.0,533.63,417.29
2016,6,13,12,0,79.0,464.0,6.9,16.0,541.0,512.92,401.38
2016,6,13,12,15,72.5,457.5,7.0,16.0,528.5,495.1,387.68
2016,6,13,12,30,66.0,451.0,7.1,16.0,516.0,477.58,374.2
2016,6,13,12,45,485.5,287.0,7.25,16.0,751.0,668.99,533.55
2016,6,13,13,0,905.0,123.0,7.4,16.0,986.0,828.16,659.09
2016,6,13,13,15,901.0,122.0,7.4,16.0,969.5,790.77,630.84
2016,6,13,13,30,897.0,121.0,7.4,16.0,953.0,751.72,601.9
2016,6,13,13,45,608.0,263.5,7.4,16.0,821.5,639.49,510.04
2016,6,13,14,0,319.0,406.0,7.4,16.0,690.0,552.1,436.62
2016,6,13,14,15,250.5,404.5,7.4,16.0,623.0,491.46,388.67
2016,6,13,14,30,182.0,403.0,7.4,16.0,556.0,442.95,349.98
2016,6,13,14,45,521.0,255.5,7.45,16.0,666.5,468.84,371.71
2016,6,13,15,0,860.0,108.0,7.5,16.0,777.0,479.64,377.09
2016,6,13,15,15,847.5,106.0,7.5,16.0,736.0,429.91,333.04
2016,6,13,15,30,835.0,104.0,7.5,16.0,695.0,380.73,288.76
2016,6,13,15,45,814.0,103.5,7.5,16.0,649.0,324.59,238.62
2016,6,13,16,0,793.0,103.0,7.5,16.0,603.0,276.33,194.77
2016,6,13,16,15,773.5,100.0,7.5,15.5,555.5,228.44,152.31
2016,6,13,16,30,754.0,97.0,7.5,15.0,508.0,182.65,113.57
2016,6,13,16,45,730.5,92.0,7.5,15.0,459.0,137.12,79.08
2016,6,13,17,0,707.0,87.0,7.5,15.0,410.0,88.96,49.41
2016,6,13,17,15,673.0,82.5,7.5,15.0,360.0,52.34,40.92
2016,6,13,17,30,639.0,78.0,7.5,15.0,310.0,51.48,40.28
2016,6,13,17,45,596.5,71.0,7.55,15.0,261.0,48.54,37.71
2016,6,13,18,0,554.0,64.0,7.6,15.0,212.0,45.38,34.85
2016,6,13,18,15,485.0,56.5,7.6,14.5,166.0,41.52,31.31
2016,6,13,18,30,416.0,49.0,7.6,14.0,120.0,37.49,27.41
2016,6,13,18,45,305.5,38.0,7.6,14.0,81.0,29.9,20.06
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,21.17,9.5
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,12.87,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,14,4,45,10.0,4.5,5.95,13.5,4.5,0.0,0.0
2016,6,14,5,0,20.0,9.0,5.9,14.0,9.0,16.43,0.0
2016,6,14,5,15,127.5,24.0,5.8,14.0,37.0,104.18,46.07
2016,6,14,5,30,235.0,39.0,5.7,14.0,65.0,186.65,145.12
2016,6,14,5,45,331.5,49.5,5.65,14.0,107.0,259.37,212.27
2016,6,14,6,0,428.0,60.0,5.6,14.0,149.0,344.74,287.8
2016,6,14,6,15,490.0,67.5,5.55,14.0,196.0,411.16,346.21
2016,6,14,6,30,552.0,75.0,5.5,14.0,243.0,481.77,406.34
2016,6,14,6,45,603.0,79.5,5.45,14.5,293.5,544.83,457.71
2016,6,14,7,0,654.0,84.0,5.4,15.0,344.0,610.41,508.57
2016,6,14,7,15,685.5,88.5,5.45,15.0,394.5,662.97,548.41
2016,6,14,7,30,717.0,93.0,5.5,15.0,445.0,715.95,587.81
2016,6,14,7,45,744.5,95.0,5.6,15.0,494.5,759.14,619.24
2016,6,14,8,0,772.0,97.0,5.7,15.0,544.0,805.53,652.77
2016,6,14,8,15,790.0,100.0,5.75,15.0,590.5,843.74,679.56
2016,6,14,8,30,808.0,103.0,5.8,15.0,637.0,880.37,705.02
2016,6,14,8,45,825.0,104.0,5.85,15.5,680.5,911.9,725.18
2016,6,14,9,0,842.0,105.0,5.9,16.0,724.0,933.33,737.86
2016,6,14,9,15,852.5,107.0,5.95,16.0,762.5,955.44,752.53
2016,6,14,9,30,863.0,109.0,6.0,16.0,801.0,974.97,765.39
2016,6,14,9,45,876.5,107.5,6.05,16.0,835.5,990.95,775.79
2016,6,14,10,0,890.0,106.0,6.1,16.0,870.0,1004.2,784.34
2016,6,14,10,15,896.0,107.0,6.2,16.0,897.0,1009.76,787.85
2016,6,14,10,30,902.0,108.0,6.3,16.0,924.0,1012.28,789.34
2016,6,14,10,45,907.5,108.0,6.4,16.0,944.5,1010.19,787.68
2016,6,14,11,0,913.0,108.0,6.5,16.0,965.0,1005.02,783.95
2016,6,14,11,15,915.5,108.5,6.55,16.0,978.5,994.38,776.13
2016,6,14,11,30,918.0,109.0,6.6,16.0,992.0,980.74,766.28
2016,6,14,11,45,919.0,109.0,6.7,16.0,998.0,962.33,753.32
2016,6,14,12,0,920.0,109.0,6.8,16.0,1004.0,941.17,738.42
2016,6,14,12,15,920.0,109.0,6.95,16.0,1002.5,916.51,721.19
2016,6,14,12,30,920.0,109.0,7.1,16.0,1001.0,889.4,702.09
2016,6,14,12,45,919.5,108.0,7.25,16.0,993.0,858.63,680.2
2016,6,14,13,0,919.0,107.0,7.4,16.0,985.0,825.67,656.55
2016,6,14,13,15,916.0,106.5,7.55,16.0,969.0,789.17,630.07
2016,6,14,13,30,913.0,106.0,7.7,16.0,953.0,750.88,602.04
2016,6,14,13,45,908.5,105.0,7.85,16.0,930.0,709.5,570.52
2016,6,14,14,0,904.0,104.0,8.0,16.0,907.0,666.75,536.21
2016,6,14,14,15,743.0,189.0,8.0,16.0,834.5,597.58,478.28
2016,6,14,14,30,582.0,274.0,8.0,16.0,762.0,545.65,433.91
2016,6,14,14,45,728.0,186.0,8.05,16.0,770.5,513.54,407.77
2016,6,14,15,0,874.0,98.0,8.1,16.0,779.0,478.62,376.88
2016,6,14,15,15,863.0,96.0,8.1,15.5,738.5,428.91,333.33
2016,6,14,15,30,852.0,94.0,8.1,15.0,698.0,379.59,289.14
2016,6,14,15,45,727.5,130.0,8.15,15.0,622.5,315.9,235.04
2016,6,14,16,0,603.0,166.0,8.2,15.0,547.0,274.29,200.38
2016,6,14,16,15,693.0,125.5,8.25,15.0,530.5,227.88,155.54
2016,6,14,16,30,783.0,85.0,8.3,15.0,514.0,178.29,108.77
2016,6,14,16,45,753.5,83.0,8.35,15.0,463.5,133.06,74.65
2016,6,14,17,0,724.0,81.0,8.4,15.0,413.0,91.22,50.52
2016,6,14,17,15,690.5,77.0,8.35,14.5,362.5,48.42,37.52
2016,6,14,17,30,657.0,73.0,8.3,14.0,312.0,47.73,37.09
2016,6,14,17,45,601.0,69.0,8.3,14.0,261.5,46.92,36.42
2016,6,14,18,0,545.0,65.0,8.3,14.0,211.0,46.13,35.67
2016,6,14,18,15,475.5,57.0,8.15,13.5,165.0,41.88,31.76
2016,6,14,18,30,406.0,49.0,8.0,13.0,119.0,37.41,27.46
2016,6,14,18,45,294.0,38.5,7.9,13.0,80.5,30.3,20.52
2016,6,14,19,0,182.0,28.0,7.8,13.0,42.0,21.96,10.33
2016,6,14,19,15,91.0,14.0,7.7,13.0,21.0,13.34,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,5.0,5.65,13.0,5.0,0.0,0.0
2016,6,15,5,0,0.0,10.0,5.6,13.0,10.0,9.53,0.0
2016,6,15,5,15,130.5,23.5,5.55,13.0,38.5,104.56,45.79
2016,6,15,5,30,261.0,37.0,5.5,13.0,67.0,196.17,153.21
2016,6,15,5,45,359.0,46.5,5.5,13.5,109.0,272.62,223.55
2016,6,15,6,0,457.0,56.0,5.5,14.0,151.0,356.82,297.86
2016,6,15,6,15,517.5,63.0,5.45,14.0,198.5,422.69,355.83
2016,6,15,6,30,578.0,70.0,5.4,14.0,246.0,492.71,415.41
2016,6,15,6,45,506.0,95.5,5.4,14.5,270.0,495.13,415.94
2016,6,15,7,0,434.0,121.0,5.4,15.0,294.0,485.45,405.92
2016,6,15,7,15,582.5,104.5,5.45,15.0,370.0,602.07,500.91
2016,6,15,7,30,731.0,88.0,5.5,15.0,446.0,717.45,589.26
2016,6,15,7,45,757.0,90.0,5.6,15.0,495.5,763.52,622.6
2016,6,15,8,0,783.0,92.0,5.7,15.0,545.0,808.95,655.36
2016,6,15,8,15,800.5,95.0,5.8,15.0,591.5,847.03,682.27
2016,6,15,8,30,818.0,98.0,5.9,15.0,638.0,883.5,707.86
2016,6,15,8,45,835.5,98.5,6.0,15.5,681.5,907.29,722.6
2016,6,15,9,0,853.0,99.0,6.1,16.0,725.0,936.99,741.69
2016,6,15,9,15,863.0,100.5,6.1,16.0,763.5,958.33,755.49
2016,6,15,9,30,873.0,102.0,6.1,16.0,802.0,977.06,767.49
2016,6,15,9,45,885.0,101.0,6.2,16.0,836.0,992.3,777.67
2016,6,15,10,0,897.0,100.0,6.3,16.0,870.0,1004.76,785.97
2016,6,15,10,15,903.0,101.0,6.3,16.0,897.5,1010.47,788.97
2016,6,15,10,30,909.0,102.0,6.3,16.0,925.0,1013.12,789.94
2016,6,15,10,45,915.5,101.5,6.35,16.0,946.0,1011.59,788.39
2016,6,15,11,0,922.0,101.0,6.4,16.0,967.0,1006.97,784.76
2016,6,15,11,15,925.0,101.5,6.4,16.0,981.0,996.86,777.05
2016,6,15,11,30,928.0,102.0,6.4,16.0,995.0,983.72,767.31
2016,6,15,11,45,930.5,101.5,6.4,16.0,1001.5,966.18,754.52
2016,6,15,12,0,933.0,101.0,6.4,16.0,1008.0,945.82,739.79
2016,6,15,12,15,933.5,101.0,6.3,16.0,1007.5,921.44,721.71
2016,6,15,12,30,934.0,101.0,6.2,16.0,1007.0,894.53,701.86
2016,6,15,12,45,928.0,104.0,6.15,16.0,997.0,862.57,678.6
2016,6,15,13,0,922.0,107.0,6.1,16.0,987.0,828.64,653.88
2016,6,15,13,15,919.5,106.0,6.0,16.0,971.5,792.01,626.91
2016,6,15,13,30,917.0,105.0,5.9,16.0,956.0,753.54,598.51
2016,6,15,13,45,915.0,103.0,5.85,16.0,934.5,712.87,567.76
2016,6,15,14,0,913.0,101.0,5.8,16.0,913.0,670.63,534.1
2016,6,15,14,15,907.0,99.5,5.7,16.0,883.5,625.04,497.06
2016,6,15,14,30,901.0,98.0,5.6,16.0,854.0,578.57,458.59
2016,6,15,14,45,894.5,95.5,5.55,16.0,819.5,530.33,418.03
2016,6,15,15,0,888.0,93.0,5.5,16.0,785.0,481.64,376.16
2016,6,15,15,15,877.5,91.5,5.45,16.0,745.0,431.91,332.54
2016,6,15,15,30,867.0,90.0,5.4,16.0,705.0,382.5,288.29
2016,6,15,15,45,854.5,87.0,5.35,16.0,660.5,331.79,242.44
2016,6,15,16,0,842.0,84.0,5.3,16.0,616.0,282.02,197.17
2016,6,15,16,15,824.0,81.5,5.2,15.5,568.5,232.63,153.36
2016,6,15,16,30,806.0,79.0,5.1,15.0,521.0,177.9,107.12
2016,6,15,16,45,783.0,75.5,5.1,15.0,471.0,130.98,71.43
2016,6,15,17,0,760.0,72.0,5.1,15.0,421.0,86.79,45.39
2016,6,15,17,15,728.0,68.5,4.9,15.0,370.0,47.0,36.2
2016,6,15,17,30,696.0,65.0,4.7,15.0,319.0,46.2,35.59
2016,6,15,17,45,653.5,59.5,4.55,15.0,269.0,43.64,33.37
2016,6,15,18,0,611.0,54.0,4.4,15.0,219.0,37.37,27.75
2016,6,15,18,15,545.5,48.0,4.25,14.5,172.0,34.37,24.99
2016,6,15,18,30,480.0,42.0,4.1,14.0,125.0,31.25,21.96
2016,6,15,18,45,381.5,33.0,3.95,14.0,85.5,25.27,16.15
2016,6,15,19,0,283.0,24.0,3.8,14.0,46.0,18.96,8.28
2016,6,15,19,15,141.5,12.0,3.65,14.0,23.0,11.44,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,5.0,1.25,14.0,5.0,0.0,0.0
2016,6,16,5,0,0.0,10.0,1.3,14.0,10.0,9.53,0.0
2016,6,16,5,15,149.0,22.0,1.4,14.0,38.5,110.06,47.23
2016,6,16,5,30,298.0,34.0,1.5,14.0,67.0,211.79,163.71
2016,6,16,5,45,387.5,42.5,1.6,14.5,108.5,283.03,228.65
2016,6,16,6,0,477.0,51.0,1.7,15.0,150.0,362.14,296.8
2016,6,16,6,15,535.5,57.5,1.65,15.0,197.0,426.77,351.49
2016,6,16,6,30,594.0,64.0,1.6,15.0,244.0,495.46,407.26
2016,6,16,6,45,636.0,68.5,1.55,15.5,293.5,553.58,451.74
2016,6,16,7,0,678.0,73.0,1.5,16.0,343.0,610.42,492.12
2016,6,16,7,15,707.5,77.0,1.5,16.0,392.5,661.91,528.39
2016,6,16,7,30,737.0,81.0,1.5,16.0,442.0,713.63,563.9
2016,6,16,7,45,760.0,84.0,1.5,16.5,490.5,758.54,592.6
2016,6,16,8,0,783.0,87.0,1.5,17.0,539.0,802.66,620.14
2016,6,16,8,15,800.0,89.5,1.55,17.0,585.0,839.74,644.04
2016,6,16,8,30,817.0,92.0,1.6,17.0,631.0,867.54,661.46
2016,6,16,8,45,831.0,94.0,1.65,17.0,674.0,897.73,680.54
2016,6,16,9,0,845.0,96.0,1.7,17.0,717.0,925.8,698.11
2016,6,16,9,15,855.0,97.5,1.75,17.0,755.0,947.11,711.16
2016,6,16,9,30,865.0,99.0,1.8,17.0,793.0,965.85,722.64
2016,6,16,9,45,882.5,95.0,1.9,17.5,828.0,983.25,732.6
2016,6,16,10,0,900.0,91.0,2.0,18.0,863.0,998.01,740.86
2016,6,16,10,15,905.5,92.0,2.1,18.0,889.5,1003.42,744.5
2016,6,16,10,30,911.0,93.0,2.2,18.0,916.0,1005.77,746.31
2016,6,16,10,45,915.5,93.0,2.3,18.0,936.5,1002.98,744.88
2016,6,16,11,0,920.0,93.0,2.4,18.0,957.0,997.1,741.53
2016,6,16,11,15,922.5,93.5,2.45,18.0,970.0,986.72,734.77
2016,6,16,11,30,925.0,94.0,2.5,18.0,983.0,973.33,726.14
2016,6,16,11,45,926.5,94.0,2.6,18.0,989.5,955.58,715.13
2016,6,16,12,0,928.0,94.0,2.7,18.0,996.0,935.04,702.24
2016,6,16,12,15,928.0,94.0,2.7,18.0,994.5,910.49,685.8
2016,6,16,12,30,928.0,94.0,2.7,18.0,993.0,883.45,667.67
2016,6,16,12,45,928.0,92.5,2.75,18.0,985.0,852.64,647.3
2016,6,16,13,0,928.0,91.0,2.8,18.0,977.0,819.58,625.24
2016,6,16,13,15,925.5,90.5,2.75,18.0,961.5,783.38,600.21
2016,6,16,13,30,923.0,90.0,2.7,18.0,946.0,745.31,573.75
2016,6,16,13,45,919.5,88.5,2.7,18.0,924.0,703.96,544.78
2016,6,16,14,0,916.0,87.0,2.7,18.0,902.0,661.15,512.47
2016,6,16,14,15,910.0,86.0,2.7,18.0,873.5,616.0,477.65
2016,6,16,14,30,904.0,85.0,2.7,18.0,845.0,569.95,441.28
2016,6,16,14,45,897.0,83.5,2.7,18.0,810.5,522.27,402.73
2016,6,16,15,0,890.0,82.0,2.7,18.0,776.0,474.18,362.79
2016,6,16,15,15,879.5,80.5,2.7,18.0,736.5,424.46,320.56
2016,6,16,15,30,869.0,79.0,2.7,18.0,697.0,375.07,277.57
2016,6,16,15,45,856.0,77.5,2.7,18.0,653.0,325.42,233.66
2016,6,16,16,0,843.0,76.0,2.7,18.0,609.0,276.74,190.2
2016,6,16,16,15,826.0,73.5,2.7,18.0,562.0,227.58,147.05
2016,6,16,16,30,809.0,71.0,2.7,18.0,515.0,180.15,107.19
2016,6,16,16,45,786.0,68.5,2.75,18.0,465.5,133.97,72.66
2016,6,16,17,0,763.0,66.0,2.8,18.0,416.0,83.13,41.37
2016,6,16,17,15,733.0,62.5,2.75,17.5,366.0,42.43,31.81
2016,6,16,17,30,703.0,59.0,2.7,17.0,316.0,41.41,31.09
2016,6,16,17,45,660.0,55.0,2.7,17.0,267.0,39.88,29.78
2016,6,16,18,0,617.0,51.0,2.7,17.0,218.0,38.3,28.35
2016,6,16,18,15,554.5,45.0,2.6,16.5,171.5,31.92,22.63
2016,6,16,18,30,492.0,39.0,2.5,16.0,125.0,28.67,19.53
2016,6,16,18,45,391.0,31.0,2.4,16.0,85.5,23.46,14.48
2016,6,16,19,0,290.0,23.0,2.3,16.0,46.0,18.0,7.61
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.0,10.96,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,40.5,4.5,1.9,15.0,5.0,0.0,0.0
2016,6,17,5,0,81.0,9.0,2.0,15.0,10.0,40.25,0.0
2016,6,17,5,15,212.0,19.5,2.05,15.0,39.0,136.27,57.91
2016,6,17,5,30,343.0,30.0,2.1,15.0,68.0,228.79,176.46
2016,6,17,5,45,426.5,37.5,2.15,15.5,109.0,297.21,239.78
2016,6,17,6,0,510.0,45.0,2.2,16.0,150.0,373.16,305.56
2016,6,17,6,15,299.0,79.5,2.2,16.0,145.5,302.66,249.69
2016,6,17,6,30,88.0,114.0,2.2,16.0,141.0,194.02,158.67
2016,6,17,6,45,93.0,136.0,2.25,16.5,169.0,225.02,184.2
2016,6,17,7,0,98.0,158.0,2.3,17.0,197.0,255.85,208.56
2016,6,17,7,15,128.0,181.0,2.25,17.0,239.5,307.25,249.81
2016,6,17,7,30,158.0,204.0,2.2,17.0,282.0,360.11,291.27
2016,6,17,7,45,150.5,228.0,2.2,17.5,308.5,383.79,307.63
2016,6,17,8,0,143.0,252.0,2.2,18.0,335.0,406.28,322.89
2016,6,17,8,15,485.5,166.0,2.2,18.0,480.5,643.56,509.76
2016,6,17,8,30,828.0,80.0,2.2,18.0,626.0,863.3,664.21
2016,6,17,8,45,463.5,207.0,2.2,18.0,516.5,686.54,533.36
2016,6,17,9,0,99.0,334.0,2.2,18.0,407.0,441.67,342.56
2016,6,17,9,15,260.0,324.0,2.2,18.0,529.5,612.97,474.32
2016,6,17,9,30,421.0,314.0,2.2,18.0,652.0,772.19,589.17
2016,6,17,9,45,236.0,343.0,2.25,18.5,534.0,607.11,464.49
2016,6,17,10,0,51.0,372.0,2.3,19.0,416.0,425.95,325.78
2016,6,17,10,15,31.0,306.0,2.3,19.0,333.0,334.8,257.69
2016,6,17,10,30,11.0,240.0,2.3,19.0,250.0,238.84,183.9
2016,6,17,10,45,36.5,334.5,2.35,19.0,368.5,365.01,280.81
2016,6,17,11,0,62.0,429.0,2.4,19.0,487.0,482.36,367.28
2016,6,17,11,15,119.0,455.0,2.4,19.0,569.0,567.32,429.56
2016,6,17,11,30,176.0,481.0,2.4,19.0,651.0,639.94,481.9
2016,6,17,11,45,109.0,449.5,2.4,19.0,555.0,538.55,407.2
2016,6,17,12,0,42.0,418.0,2.4,19.0,459.0,435.83,330.91
2016,6,17,12,15,29.5,369.5,2.45,19.0,398.5,374.77,286.07
2016,6,17,12,30,17.0,321.0,2.5,19.0,338.0,313.96,240.47
2016,6,17,12,45,20.5,339.5,2.55,19.0,360.0,332.33,254.72
2016,6,17,13,0,24.0,358.0,2.6,19.0,382.0,349.11,267.45
2016,6,17,13,15,72.5,407.0,2.65,19.0,475.5,425.91,326.06
2016,6,17,13,30,121.0,456.0,2.7,19.0,569.0,493.94,376.77
2016,6,17,13,45,134.0,445.5,2.8,19.0,568.0,484.04,369.72
2016,6,17,14,0,147.0,435.0,2.9,19.0,567.0,473.08,362.16
2016,6,17,14,15,106.5,406.5,3.05,18.5,500.0,420.24,323.35
2016,6,17,14,30,66.0,378.0,3.2,18.0,433.0,366.35,283.41
2016,6,17,14,45,97.5,372.5,3.4,18.0,450.5,371.08,287.68
2016,6,17,15,0,129.0,367.0,3.6,18.0,468.0,365.49,283.48
2016,6,17,15,15,110.0,343.0,3.8,18.0,425.5,336.14,261.02
2016,6,17,15,30,91.0,319.0,4.0,18.0,383.0,301.84,234.76
2016,6,17,15,45,46.5,245.5,4.25,18.0,278.5,224.58,175.25
2016,6,17,16,0,2.0,172.0,4.5,18.0,174.0,156.22,122.3
2016,6,17,16,15,2.0,168.5,4.75,17.5,170.0,152.16,119.72
2016,6,17,16,30,2.0,165.0,5.0,17.0,166.0,147.9,116.89
2016,6,17,16,45,1.0,135.0,5.3,17.0,135.5,121.89,95.97
2016,6,17,17,0,0.0,105.0,5.6,17.0,105.0,95.98,74.87
2016,6,17,17,15,0.0,81.0,5.7,16.5,81.0,75.09,60.66
2016,6,17,17,30,0.0,57.0,5.8,16.0,57.0,52.99,41.44
2016,6,17,17,45,0.0,48.0,5.9,16.0,48.0,44.59,34.06
2016,6,17,18,0,0.0,39.0,6.0,16.0,39.0,36.21,26.59
2016,6,17,18,15,0.0,30.5,5.9,15.5,30.5,28.3,19.49
2016,6,17,18,30,0.0,22.0,5.8,15.0,22.0,20.4,12.32
2016,6,17,18,45,0.0,15.0,5.7,15.0,15.0,13.9,6.31
2016,6,17,19,0,0.0,8.0,5.6,15.0,8.0,7.4,0.0
2016,6,17,19,15,0.0,4.0,5.4,15.0,4.0,3.81,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,168.0,15.5,3.1,14.0,34.0,110.99,45.15
2016,6,18,5,30,336.0,31.0,3.1,14.0,68.0,226.45,175.57
2016,6,18,5,45,423.5,39.0,3.15,14.5,110.0,297.36,241.52
2016,6,18,6,0,511.0,47.0,3.2,15.0,152.0,376.12,310.35
2016,6,18,6,15,569.0,53.0,3.2,15.0,200.0,441.11,366.54
2016,6,18,6,30,627.0,59.0,3.2,15.0,248.0,510.16,423.97
2016,6,18,6,45,668.5,63.0,3.25,15.5,298.5,565.6,467.47
2016,6,18,7,0,710.0,67.0,3.3,16.0,349.0,626.18,512.39
2016,6,18,7,15,740.0,70.5,3.25,16.0,400.0,678.57,550.3
2016,6,18,7,30,770.0,74.0,3.2,16.0,451.0,731.18,587.44
2016,6,18,7,45,793.5,77.0,3.2,16.5,501.0,777.58,618.25
2016,6,18,8,0,817.0,80.0,3.2,17.0,551.0,815.94,642.62
2016,6,18,8,15,834.5,82.0,3.2,17.0,598.5,853.75,667.49
2016,6,18,8,30,852.0,84.0,3.2,17.0,646.0,889.96,690.95
2016,6,18,8,45,866.0,86.0,3.2,17.5,690.0,921.03,709.29
2016,6,18,9,0,880.0,88.0,3.2,18.0,734.0,949.88,725.96
2016,6,18,9,15,890.5,89.5,3.25,18.0,773.5,972.36,739.94
2016,6,18,9,30,901.0,91.0,3.3,18.0,813.0,992.17,752.2
2016,6,18,9,45,908.0,93.5,3.4,18.0,846.5,1006.8,761.44
2016,6,18,10,0,915.0,96.0,3.5,18.0,880.0,1018.43,768.78
2016,6,18,10,15,921.0,97.0,3.6,18.0,908.0,1024.35,772.42
2016,6,18,10,30,927.0,98.0,3.7,18.0,936.0,1027.15,774.12
2016,6,18,10,45,932.5,98.0,3.85,18.5,957.5,1025.25,771.67
2016,6,18,11,0,938.0,98.0,4.0,19.0,979.0,1020.2,767.21
2016,6,18,11,15,941.0,98.5,4.2,19.0,993.0,1010.08,761.19
2016,6,18,11,30,944.0,99.0,4.4,19.0,1007.0,996.87,753.11
2016,6,18,11,45,946.0,99.0,4.6,19.0,1013.5,979.23,742.66
2016,6,18,12,0,948.0,99.0,4.8,19.0,1020.0,958.72,730.11
2016,6,18,12,15,948.0,99.0,5.05,19.0,1019.0,933.68,714.6
2016,6,18,12,30,948.0,99.0,5.3,19.0,1018.0,906.09,697.03
2016,6,18,12,45,946.5,98.5,5.6,19.0,1009.5,874.36,676.49
2016,6,18,13,0,945.0,98.0,5.9,19.0,1001.0,840.42,653.96
2016,6,18,13,15,942.5,97.5,6.0,19.0,985.5,803.61,628.12
2016,6,18,13,30,940.0,97.0,6.1,19.0,970.0,764.89,600.68
2016,6,18,13,45,934.5,97.0,6.25,19.0,947.0,722.81,570.23
2016,6,18,14,0,929.0,97.0,6.4,19.0,924.0,679.38,536.45
2016,6,18,14,15,923.0,96.0,6.4,19.0,895.0,633.62,499.78
2016,6,18,14,30,917.0,95.0,6.4,19.0,866.0,586.94,461.59
2016,6,18,14,45,907.5,94.5,6.45,19.0,830.5,538.19,421.0
2016,6,18,15,0,898.0,94.0,6.5,19.0,795.0,489.22,379.27
2016,6,18,15,15,887.5,92.0,6.55,19.0,755.0,438.61,335.31
2016,6,18,15,30,877.0,90.0,6.6,19.0,715.0,388.31,290.68
2016,6,18,15,45,861.5,89.0,6.65,19.0,670.0,337.79,245.31
2016,6,18,16,0,846.0,88.0,6.7,19.0,625.0,288.45,200.74
2016,6,18,16,15,828.0,85.5,6.7,18.5,576.5,238.78,156.98
2016,6,18,16,30,810.0,83.0,6.7,18.0,528.0,183.83,110.78
2016,6,18,16,45,785.5,80.0,6.75,18.0,477.5,136.87,75.15
2016,6,18,17,0,761.0,77.0,6.8,18.0,427.0,92.79,49.02
2016,6,18,17,15,728.5,73.0,6.75,17.5,376.0,50.9,39.23
2016,6,18,17,30,696.0,69.0,6.7,17.0,325.0,49.34,38.06
2016,6,18,17,45,653.0,63.5,6.65,17.0,274.5,42.66,32.21
2016,6,18,18,0,610.0,58.0,6.6,17.0,224.0,40.41,30.19
2016,6,18,18,15,544.0,51.5,6.45,16.5,176.5,37.16,27.22
2016,6,18,18,30,478.0,45.0,6.3,16.0,129.0,33.75,23.95
2016,6,18,18,45,377.0,35.5,6.15,16.0,88.5,27.41,17.85
2016,6,18,19,0,276.0,26.0,6.0,16.0,48.0,20.73,9.84
2016,6,18,19,15,138.0,13.0,5.85,16.0,24.0,12.39,0.0
2016,6,18,19,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,168.5,16.5,3.65,15.0,35.0,112.54,43.95
2016,6,19,5,30,337.0,33.0,3.6,15.0,70.0,229.02,176.81
2016,6,19,5,45,426.0,41.5,3.55,15.5,113.0,301.56,244.08
2016,6,19,6,0,515.0,50.0,3.5,16.0,156.0,381.97,314.05
2016,6,19,6,15,573.0,56.5,3.45,16.0,204.5,447.87,370.78
2016,6,19,6,30,631.0,63.0,3.4,16.0,253.0,517.75,428.61
2016,6,19,6,45,671.5,62.5,3.35,16.5,299.0,566.74,466.84
2016,6,19,7,0,712.0,62.0,3.3,17.0,345.0,620.98,506.5
2016,6,19,7,15,740.5,71.0,3.35,17.0,400.5,679.24,549.19
2016,6,19,7,30,769.0,80.0,3.4,17.0,456.0,737.49,590.83
2016,6,19,7,45,789.5,83.5,3.5,17.5,505.5,781.96,620.58
2016,6,19,8,0,810.0,87.0,3.6,18.0,555.0,825.44,649.16
2016,6,19,8,15,827.5,90.0,3.6,18.0,602.0,864.35,674.77
2016,6,19,8,30,845.0,93.0,3.6,18.0,649.0,893.9,693.53
2016,6,19,8,45,858.5,95.0,3.6,18.5,692.5,924.25,711.47
2016,6,19,9,0,872.0,97.0,3.6,19.0,736.0,952.4,727.7
2016,6,19,9,15,882.0,98.5,3.6,19.0,775.0,974.18,740.88
2016,6,19,9,30,892.0,100.0,3.6,19.0,814.0,993.3,752.33
2016,6,19,9,45,907.0,97.5,3.6,19.5,849.5,1010.19,760.88
2016,6,19,10,0,922.0,95.0,3.6,20.0,885.0,1024.3,767.62
2016,6,19,10,15,927.5,96.0,3.65,20.0,912.0,1029.79,770.53
2016,6,19,10,30,933.0,97.0,3.7,20.0,939.0,1032.14,771.55
2016,6,19,10,45,933.0,100.0,3.8,20.0,959.0,1027.96,768.7
2016,6,19,11,0,933.0,103.0,3.9,20.0,979.0,1020.59,763.87
2016,6,19,11,15,935.5,103.5,4.1,20.0,992.5,1010.0,757.61
2016,6,19,11,30,938.0,104.0,4.3,20.0,1006.0,996.36,749.3
2016,6,19,11,45,934.5,107.0,4.55,20.5,1011.0,976.57,736.05
2016,6,19,12,0,931.0,110.0,4.8,21.0,1016.0,954.05,721.2
2016,6,19,12,15,931.0,110.0,5.1,21.0,1015.0,929.3,706.33
2016,6,19,12,30,931.0,110.0,5.4,21.0,1014.0,902.06,689.38
2016,6,19,12,45,930.0,109.5,5.75,21.0,1005.5,871.17,669.74
2016,6,19,13,0,929.0,109.0,6.1,21.0,997.0,838.08,648.09
2016,6,19,13,15,926.5,108.5,6.35,20.5,981.5,801.75,624.49
2016,6,19,13,30,924.0,108.0,6.6,20.0,966.0,763.56,599.08
2016,6,19,13,45,921.0,106.0,6.9,20.0,944.0,722.02,569.05
2016,6,19,14,0,918.0,104.0,7.2,20.0,922.0,678.97,535.86
2016,6,19,14,15,676.0,216.5,7.3,20.0,808.0,583.86,458.84
2016,6,19,14,30,434.0,329.0,7.4,20.0,694.0,511.62,399.53
2016,6,19,14,45,662.0,213.5,7.55,20.0,744.0,506.16,395.46
2016,6,19,15,0,890.0,98.0,7.7,20.0,794.0,489.54,379.56
2016,6,19,15,15,727.0,156.5,7.7,20.0,705.5,416.9,319.6
2016,6,19,15,30,564.0,215.0,7.7,20.0,617.0,369.12,280.2
2016,6,19,15,45,616.5,179.5,7.75,20.0,593.0,324.58,240.35
2016,6,19,16,0,669.0,144.0,7.8,20.0,569.0,276.43,196.47
2016,6,19,16,15,735.0,115.0,7.75,19.5,548.0,231.64,154.51
2016,6,19,16,30,801.0,86.0,7.7,19.0,527.0,185.43,112.15
2016,6,19,16,45,775.0,83.0,7.7,19.0,476.5,138.73,76.79
2016,6,19,17,0,749.0,80.0,7.7,19.0,426.0,95.08,50.88
2016,6,19,17,15,716.0,76.0,7.6,18.5,375.0,53.76,41.56
2016,6,19,17,30,683.0,72.0,7.5,18.0,324.0,46.88,35.72
2016,6,19,17,45,637.5,67.0,7.4,18.0,273.5,45.26,34.36
2016,6,19,18,0,592.0,62.0,7.3,18.0,223.0,43.55,32.82
2016,6,19,18,15,525.5,54.5,7.15,17.5,176.0,39.61,29.25
2016,6,19,18,30,459.0,47.0,7.0,17.0,129.0,35.45,25.33
2016,6,19,18,45,356.5,37.0,6.9,16.5,88.5,28.73,18.95
2016,6,19,19,0,254.0,27.0,6.8,16.0,48.0,21.64,10.61
2016,6,19,19,15,127.0,13.5,6.7,16.0,24.0,12.87,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,165.0,17.0,5.8,14.0,35.0,111.49,41.77
2016,6,20,5,30,330.0,34.0,5.8,14.0,70.0,226.46,175.84
2016,6,20,5,45,428.0,42.5,5.85,14.5,114.0,303.54,247.94
2016,6,20,6,0,526.0,51.0,5.9,15.0,158.0,389.22,323.67
2016,6,20,6,15,585.0,57.0,5.9,15.0,207.0,455.6,382.25
2016,6,20,6,30,644.0,63.0,5.9,15.0,256.0,526.0,442.19
2016,6,20,6,45,688.0,66.5,5.95,15.5,308.0,582.82,488.12
2016,6,20,7,0,732.0,70.0,6.0,16.0,360.0,645.46,535.93
2016,6,20,7,15,761.0,74.0,6.0,16.0,411.5,698.54,575.81
2016,6,20,7,30,790.0,78.0,6.0,16.0,463.0,751.71,614.92
2016,6,20,7,45,813.0,80.0,6.0,16.5,513.5,797.11,646.16
2016,6,20,8,0,836.0,82.0,6.0,17.0,564.0,834.34,670.7
2016,6,20,8,15,851.5,84.5,6.0,17.0,611.0,871.47,696.16
2016,6,20,8,30,867.0,87.0,6.0,17.0,658.0,906.84,720.12
2016,6,20,8,45,880.5,88.5,6.0,17.5,701.5,937.18,738.82
2016,6,20,9,0,894.0,90.0,6.0,18.0,745.0,965.26,755.76
2016,6,20,9,15,903.0,91.5,6.0,18.0,783.5,986.51,769.24
2016,6,20,9,30,912.0,93.0,6.0,18.0,822.0,1005.03,780.84
2016,6,20,9,45,903.5,103.0,6.0,18.5,851.0,1012.71,783.32
2016,6,20,10,0,895.0,113.0,6.0,19.0,880.0,1016.88,783.51
2016,6,20,10,15,901.0,114.5,6.05,19.0,907.0,1023.12,787.17
2016,6,20,10,30,907.0,116.0,6.1,19.0,934.0,1026.29,788.78
2016,6,20,10,45,913.0,115.5,6.2,19.0,955.5,1024.29,787.24
2016,6,20,11,0,919.0,115.0,6.3,19.0,977.0,1019.2,783.66
2016,6,20,11,15,921.5,115.5,6.4,19.0,990.5,1008.62,776.33
2016,6,20,11,30,924.0,116.0,6.5,19.0,1004.0,995.03,766.96
2016,6,20,11,45,927.0,115.0,6.6,19.5,1011.0,977.54,753.42
2016,6,20,12,0,930.0,114.0,6.7,20.0,1018.0,957.23,737.97
2016,6,20,12,15,930.0,114.0,6.8,20.0,1017.5,932.48,720.83
2016,6,20,12,30,930.0,114.0,6.9,20.0,1017.0,905.25,701.88
2016,6,20,12,45,931.0,112.5,7.05,20.0,1009.0,875.13,680.97
2016,6,20,13,0,932.0,111.0,7.2,20.0,1001.0,842.7,658.25
2016,6,20,13,15,929.5,110.0,7.3,19.5,986.0,805.83,633.17
2016,6,20,13,30,927.0,109.0,7.4,19.0,971.0,767.1,606.43
2016,6,20,13,45,921.0,109.5,7.55,19.0,948.0,725.57,575.51
2016,6,20,14,0,915.0,110.0,7.7,19.0,925.0,682.73,541.71
2016,6,20,14,15,909.0,108.5,7.75,19.0,896.0,637.09,504.89
2016,6,20,14,30,903.0,107.0,7.8,19.0,867.0,590.55,466.59
2016,6,20,14,45,893.5,106.0,7.9,19.0,832.0,541.95,425.87
2016,6,20,15,0,884.0,105.0,8.0,19.0,797.0,493.15,384.06
2016,6,20,15,15,872.5,103.0,8.0,19.0,756.0,442.73,339.99
2016,6,20,15,30,861.0,101.0,8.0,19.0,715.0,392.72,295.42
2016,6,20,15,45,606.5,176.5,8.05,19.0,595.5,319.54,237.69
2016,6,20,16,0,352.0,252.0,8.1,19.0,476.0,287.39,216.09
2016,6,20,16,15,200.0,236.0,8.05,18.5,361.5,231.13,175.58
2016,6,20,16,30,48.0,220.0,8.0,18.0,247.0,189.73,148.72
2016,6,20,16,45,28.0,187.0,7.95,18.0,202.0,158.41,124.55
2016,6,20,17,0,8.0,154.0,7.9,18.0,157.0,135.74,107.26
2016,6,20,17,15,4.0,118.5,7.8,17.5,120.0,105.82,87.24
2016,6,20,17,30,0.0,83.0,7.7,17.0,83.0,76.23,61.71
2016,6,20,17,45,0.0,70.0,7.65,17.0,70.0,64.68,51.63
2016,6,20,18,0,0.0,57.0,7.6,17.0,57.0,53.0,41.3
2016,6,20,18,15,221.5,53.0,7.4,16.5,92.5,38.55,28.45
2016,6,20,18,30,443.0,49.0,7.2,16.0,128.0,37.19,26.97
2016,6,20,18,45,339.5,38.5,7.05,16.0,88.0,30.07,20.15
2016,6,20,19,0,236.0,28.0,6.9,16.0,48.0,22.56,11.39
2016,6,20,19,15,118.0,14.0,6.75,15.5,24.0,13.34,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
