Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,157.5,17.0,4.25,15.0,34.0,107.91,37.82
2016,6,21,5,30,315.0,34.0,4.3,15.0,68.0,218.97,168.62
2016,6,21,5,45,409.5,42.5,4.4,15.0,111.0,293.46,238.29
2016,6,21,6,0,504.0,51.0,4.5,15.0,154.0,376.23,311.48
2016,6,21,6,15,563.5,57.5,4.5,15.5,202.5,442.57,368.69
2016,6,21,6,30,623.0,64.0,4.5,16.0,251.0,513.02,427.05
2016,6,21,6,45,668.0,68.0,4.55,16.5,302.5,573.75,475.51
2016,6,21,7,0,713.0,72.0,4.6,17.0,354.0,633.43,520.16
2016,6,21,7,15,742.0,75.5,4.6,17.0,404.5,685.24,558.29
2016,6,21,7,30,771.0,79.0,4.6,17.0,455.0,737.16,595.66
2016,6,21,7,45,794.5,81.5,4.6,17.0,504.5,783.04,627.77
2016,6,21,8,0,818.0,84.0,4.6,17.0,554.0,828.1,658.78
2016,6,21,8,15,834.0,86.5,4.55,17.0,600.5,857.86,677.92
2016,6,21,8,30,850.0,89.0,4.5,17.0,647.0,893.29,701.04
2016,6,21,8,45,863.5,90.0,4.45,17.5,690.5,922.71,718.2
2016,6,21,9,0,877.0,91.0,4.4,18.0,734.0,949.94,733.65
2016,6,21,9,15,886.0,93.0,4.4,18.0,772.0,971.55,746.97
2016,6,21,9,30,895.0,95.0,4.4,18.0,810.0,990.46,758.48
2016,6,21,9,45,893.5,100.5,4.4,18.5,840.5,1000.0,762.13
2016,6,21,10,0,892.0,106.0,4.4,19.0,871.0,1006.36,763.76
2016,6,21,10,15,897.5,107.5,4.4,19.0,897.5,1012.27,766.73
2016,6,21,10,30,903.0,109.0,4.4,19.0,924.0,1015.11,767.75
2016,6,21,10,45,906.5,110.0,4.45,19.5,944.0,1012.36,764.08
2016,6,21,11,0,910.0,111.0,4.5,20.0,964.0,1006.53,758.48
2016,6,21,11,15,912.5,111.5,4.55,20.0,977.5,996.17,751.44
2016,6,21,11,30,915.0,112.0,4.6,20.0,991.0,982.84,742.48
2016,6,21,11,45,915.5,112.5,4.7,20.0,997.0,964.72,730.72
2016,6,21,12,0,916.0,113.0,4.8,20.0,1003.0,943.88,717.09
2016,6,21,12,15,916.0,113.0,4.95,20.0,1002.5,919.52,701.33
2016,6,21,12,30,916.0,113.0,5.1,20.0,1002.0,892.73,683.74
2016,6,21,12,45,915.0,112.5,5.35,20.0,994.0,862.31,663.98
2016,6,21,13,0,914.0,112.0,5.6,20.0,986.0,829.74,642.36
2016,6,21,13,15,911.5,111.5,5.9,20.0,971.0,793.96,618.28
2016,6,21,13,30,909.0,111.0,6.2,20.0,956.0,756.36,592.44
2016,6,21,13,45,903.5,110.5,6.55,20.0,933.5,715.02,562.73
2016,6,21,14,0,898.0,110.0,6.9,20.0,911.0,672.39,530.08
2016,6,21,14,15,892.0,109.0,7.05,19.5,882.5,627.92,495.67
2016,6,21,14,30,886.0,108.0,7.2,19.0,854.0,582.57,459.6
2016,6,21,14,45,877.0,107.0,7.4,19.0,819.5,535.01,420.0
2016,6,21,15,0,868.0,106.0,7.6,19.0,785.0,487.22,379.24
2016,6,21,15,15,857.0,104.0,7.65,19.0,745.0,437.78,336.11
2016,6,21,15,30,846.0,102.0,7.7,19.0,705.0,388.71,292.44
2016,6,21,15,45,831.5,100.0,7.75,19.0,661.0,339.11,247.83
2016,6,21,16,0,817.0,98.0,7.8,19.0,617.0,284.01,198.71
2016,6,21,16,15,798.5,95.0,7.8,18.5,570.0,235.01,155.47
2016,6,21,16,30,780.0,92.0,7.8,18.0,523.0,187.99,115.62
2016,6,21,16,45,755.5,88.5,7.85,18.0,473.0,142.07,80.54
2016,6,21,17,0,731.0,85.0,7.9,18.0,423.0,99.04,54.58
2016,6,21,17,15,698.0,80.5,7.8,17.5,372.5,52.7,40.8
2016,6,21,17,30,665.0,76.0,7.7,17.0,322.0,49.72,38.38
2016,6,21,17,45,619.0,70.5,7.65,16.5,272.0,47.87,36.88
2016,6,21,18,0,573.0,65.0,7.6,16.0,222.0,45.9,35.18
2016,6,21,18,15,505.5,57.5,7.45,15.5,175.0,42.07,31.69
2016,6,21,18,30,438.0,50.0,7.3,15.0,128.0,38.05,27.85
2016,6,21,18,45,337.0,39.5,7.2,15.0,88.5,30.98,21.04
2016,6,21,19,0,236.0,29.0,7.1,15.0,49.0,23.51,12.25
2016,6,21,19,15,118.0,14.5,6.9,15.0,24.5,13.82,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,43.5,18.5,6.3,14.0,23.0,48.86,13.05
2016,6,22,5,30,87.0,37.0,6.4,14.0,46.0,101.28,75.81
2016,6,22,5,45,117.0,55.5,6.5,14.0,75.0,142.97,114.68
2016,6,22,6,0,147.0,74.0,6.6,14.0,104.0,186.48,153.82
2016,6,22,6,15,166.5,94.0,6.6,14.0,137.0,227.66,190.27
2016,6,22,6,30,186.0,114.0,6.6,14.0,170.0,269.83,226.79
2016,6,22,6,45,204.0,132.5,6.65,14.5,204.5,309.97,260.35
2016,6,22,7,0,222.0,151.0,6.7,15.0,239.0,350.94,293.76
2016,6,22,7,15,334.0,153.5,6.65,15.0,306.0,445.69,373.2
2016,6,22,7,30,446.0,156.0,6.6,15.0,373.0,562.86,468.29
2016,6,22,7,45,424.0,182.0,6.6,15.5,406.0,586.99,484.07
2016,6,22,8,0,402.0,208.0,6.6,16.0,439.0,607.99,497.3
2016,6,22,8,15,393.0,231.5,6.55,16.0,473.0,634.86,516.07
2016,6,22,8,30,384.0,255.0,6.5,16.0,507.0,645.72,522.63
2016,6,22,8,45,341.5,287.0,6.5,16.0,522.5,646.95,520.59
2016,6,22,9,0,299.0,319.0,6.5,16.0,538.0,644.8,516.03
2016,6,22,9,15,349.0,321.5,6.45,16.0,590.5,696.63,555.62
2016,6,22,9,30,399.0,324.0,6.4,16.0,643.0,761.1,603.69
2016,6,22,9,45,373.5,352.5,6.35,16.5,661.5,753.58,594.55
2016,6,22,10,0,348.0,381.0,6.3,17.0,680.0,756.25,593.1
2016,6,22,10,15,641.0,240.5,6.25,17.0,811.5,911.51,715.63
2016,6,22,10,30,934.0,100.0,6.2,17.0,943.0,1036.46,803.45
2016,6,22,10,45,939.5,100.0,6.2,17.0,964.5,1034.67,800.72
2016,6,22,11,0,945.0,100.0,6.2,17.0,986.0,1029.7,796.57
2016,6,22,11,15,948.0,100.0,6.2,17.0,1000.5,1019.13,788.6
2016,6,22,11,30,951.0,100.0,6.2,17.0,1015.0,1005.46,778.58
2016,6,22,11,45,954.0,99.5,6.2,17.0,1022.0,988.28,766.18
2016,6,22,12,0,957.0,99.0,6.2,17.0,1029.0,968.17,751.78
2016,6,22,12,15,591.0,290.0,6.25,17.0,864.5,804.81,630.6
2016,6,22,12,30,225.0,481.0,6.3,17.0,700.0,643.78,500.42
2016,6,22,12,45,578.5,297.0,6.35,17.0,852.5,755.46,594.77
2016,6,22,13,0,932.0,113.0,6.4,17.0,1005.0,845.31,665.31
2016,6,22,13,15,929.5,112.5,6.4,17.0,989.5,808.91,638.46
2016,6,22,13,30,927.0,112.0,6.4,17.0,974.0,770.64,610.63
2016,6,22,13,45,922.5,111.0,6.45,17.0,951.5,728.85,579.41
2016,6,22,14,0,918.0,110.0,6.5,17.0,929.0,685.65,545.32
2016,6,22,14,15,911.5,109.0,6.5,16.5,899.5,640.03,509.5
2016,6,22,14,30,905.0,108.0,6.5,16.0,870.0,593.54,472.07
2016,6,22,14,45,825.5,138.0,6.5,16.0,811.0,531.04,420.17
2016,6,22,15,0,746.0,168.0,6.5,16.0,752.0,474.19,372.34
2016,6,22,15,15,547.5,232.0,6.5,16.0,648.5,407.91,317.97
2016,6,22,15,30,349.0,296.0,6.5,16.0,545.0,362.51,281.92
2016,6,22,15,45,591.5,196.5,6.55,16.0,586.5,331.99,250.12
2016,6,22,16,0,834.0,97.0,6.6,16.0,628.0,288.07,203.4
2016,6,22,16,15,637.5,142.5,6.65,15.5,529.5,234.25,162.74
2016,6,22,16,30,441.0,188.0,6.7,15.0,431.0,205.17,145.73
2016,6,22,16,45,399.0,176.0,6.8,15.0,380.5,166.88,117.08
2016,6,22,17,0,357.0,164.0,6.9,15.0,330.0,140.92,101.8
2016,6,22,17,15,307.5,150.0,6.95,15.0,281.0,110.06,91.77
2016,6,22,17,30,258.0,136.0,7.0,15.0,232.0,100.19,83.35
2016,6,22,17,45,231.0,119.5,7.1,15.0,195.5,89.58,74.1
2016,6,22,18,0,204.0,103.0,7.2,15.0,159.0,78.5,64.26
2016,6,22,18,15,320.5,77.0,7.15,14.5,144.5,57.01,45.08
2016,6,22,18,30,437.0,51.0,7.1,14.0,130.0,38.93,28.75
2016,6,22,18,45,331.5,40.5,7.05,14.0,89.5,31.89,21.93
2016,6,22,19,0,226.0,30.0,7.0,14.0,49.0,23.52,12.39
2016,6,22,19,15,113.0,15.0,6.95,14.0,24.5,14.3,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,175.0,16.0,6.5,13.0,34.5,113.37,34.58
2016,6,23,5,30,350.0,32.0,6.5,13.0,69.0,233.18,181.01
2016,6,23,5,45,445.0,39.5,6.55,13.5,113.0,307.94,252.51
2016,6,23,6,0,540.0,47.0,6.6,14.0,157.0,391.09,326.89
2016,6,23,6,15,598.5,52.5,6.5,14.0,206.0,456.89,385.52
2016,6,23,6,30,657.0,58.0,6.4,14.0,255.0,523.36,442.84
2016,6,23,6,45,701.0,61.5,6.35,14.5,306.5,584.54,492.24
2016,6,23,7,0,745.0,65.0,6.3,15.0,358.0,647.57,540.48
2016,6,23,7,15,774.0,68.5,6.2,15.0,410.0,700.5,580.23
2016,6,23,7,30,803.0,72.0,6.1,15.0,462.0,753.53,619.13
2016,6,23,7,45,827.0,73.5,6.05,15.5,512.5,792.62,645.51
2016,6,23,8,0,851.0,75.0,6.0,16.0,563.0,837.79,676.0
2016,6,23,8,15,867.0,77.0,5.85,16.0,611.0,875.35,701.08
2016,6,23,8,30,883.0,79.0,5.7,16.0,659.0,911.17,724.52
2016,6,23,8,45,896.5,80.5,5.6,16.5,703.5,942.05,742.94
2016,6,23,9,0,910.0,82.0,5.5,17.0,748.0,970.65,759.48
2016,6,23,9,15,919.5,83.5,5.35,17.0,787.0,992.86,772.44
2016,6,23,9,30,929.0,85.0,5.2,17.0,826.0,1012.3,783.4
2016,6,23,9,45,930.5,89.0,5.05,17.5,858.5,1023.7,787.16
2016,6,23,10,0,932.0,93.0,4.9,18.0,891.0,1031.89,788.75
2016,6,23,10,15,937.0,94.0,4.9,18.0,918.0,1037.1,791.23
2016,6,23,10,30,942.0,95.0,4.9,18.0,945.0,1039.14,791.69
2016,6,23,10,45,945.0,95.5,4.95,18.0,965.0,1035.48,788.83
2016,6,23,11,0,948.0,96.0,5.0,18.0,985.0,1028.65,783.94
2016,6,23,11,15,949.5,96.5,5.1,18.0,997.5,1017.21,776.4
2016,6,23,11,30,951.0,97.0,5.2,18.0,1010.0,1002.69,766.81
2016,6,23,11,45,951.5,96.5,5.3,18.0,1015.5,983.27,753.84
2016,6,23,12,0,952.0,96.0,5.4,18.0,1021.0,961.03,738.91
2016,6,23,12,15,951.0,96.0,5.6,18.0,1019.0,935.23,722.05
2016,6,23,12,30,950.0,96.0,5.8,18.0,1017.0,906.9,703.22
2016,6,23,12,45,945.5,96.5,6.0,18.0,1007.5,873.75,680.7
2016,6,23,13,0,941.0,97.0,6.2,18.0,998.0,838.52,656.43
2016,6,23,13,15,937.5,96.5,6.35,18.0,982.0,801.23,630.18
2016,6,23,13,30,934.0,96.0,6.5,18.0,966.0,762.11,602.31
2016,6,23,13,45,930.5,94.5,6.7,18.0,943.0,720.44,572.18
2016,6,23,14,0,927.0,93.0,6.9,18.0,920.0,677.28,538.44
2016,6,23,14,15,921.0,92.0,7.0,18.0,891.0,631.72,501.82
2016,6,23,14,30,915.0,91.0,7.1,18.0,862.0,585.22,463.63
2016,6,23,14,45,909.0,88.5,7.25,18.0,828.0,536.72,423.04
2016,6,23,15,0,903.0,86.0,7.4,18.0,794.0,487.7,380.99
2016,6,23,15,15,893.0,84.5,7.4,17.5,754.0,437.53,337.54
2016,6,23,15,30,883.0,83.0,7.4,17.0,714.0,387.61,293.23
2016,6,23,15,45,872.5,80.0,7.45,17.0,670.5,336.76,246.93
2016,6,23,16,0,862.0,77.0,7.5,17.0,627.0,286.62,200.95
2016,6,23,16,15,845.0,75.0,7.5,16.5,579.0,236.8,156.36
2016,6,23,16,30,828.0,73.0,7.5,16.0,531.0,188.67,115.0
2016,6,23,16,45,805.5,70.0,7.5,16.0,481.0,141.04,78.12
2016,6,23,17,0,783.0,67.0,7.5,16.0,431.0,88.71,44.45
2016,6,23,17,15,752.5,64.0,7.4,16.0,380.0,46.35,35.44
2016,6,23,17,30,722.0,61.0,7.3,16.0,329.0,42.87,32.47
2016,6,23,17,45,676.0,57.0,7.2,16.0,278.0,41.39,31.21
2016,6,23,18,0,630.0,53.0,7.1,16.0,227.0,39.87,29.84
2016,6,23,18,15,567.0,47.5,6.9,15.5,179.5,33.79,24.37
2016,6,23,18,30,504.0,42.0,6.7,15.0,132.0,31.06,21.72
2016,6,23,18,45,396.5,34.0,6.5,15.0,91.0,25.95,16.73
2016,6,23,19,0,289.0,26.0,6.3,15.0,50.0,20.61,10.15
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.0,12.39,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,188.5,14.5,5.7,14.0,34.5,116.48,31.75
2016,6,24,5,30,377.0,29.0,5.9,14.0,69.0,242.33,186.96
2016,6,24,5,45,463.0,37.0,6.15,14.5,112.5,313.86,256.13
2016,6,24,6,0,549.0,45.0,6.4,15.0,156.0,393.21,327.22
2016,6,24,6,15,378.5,77.5,6.5,15.0,164.0,347.96,292.08
2016,6,24,6,30,208.0,110.0,6.6,15.0,172.0,278.9,233.77
2016,6,24,6,45,221.5,129.5,6.7,15.0,206.5,318.2,267.11
2016,6,24,7,0,235.0,149.0,6.8,15.0,241.0,357.86,299.84
2016,6,24,7,15,196.5,175.5,6.75,15.0,260.0,353.44,294.57
2016,6,24,7,30,158.0,202.0,6.7,15.0,279.0,357.57,295.87
2016,6,24,7,45,152.5,225.5,6.7,15.5,306.5,382.42,314.2
2016,6,24,8,0,147.0,249.0,6.7,16.0,334.0,406.2,331.33
2016,6,24,8,15,168.5,271.0,6.65,16.0,376.0,451.36,366.66
2016,6,24,8,30,190.0,293.0,6.6,16.0,418.0,496.81,401.73
2016,6,24,8,45,242.5,306.0,6.6,16.0,476.5,575.51,463.12
2016,6,24,9,0,295.0,319.0,6.6,16.0,535.0,640.92,513.46
2016,6,24,9,15,327.5,329.0,6.6,16.0,580.5,684.05,545.79
2016,6,24,9,30,360.0,339.0,6.6,16.0,626.0,726.73,577.55
2016,6,24,9,45,645.5,220.0,6.6,16.5,762.0,898.17,711.14
2016,6,24,10,0,931.0,101.0,6.6,17.0,898.0,1039.51,810.17
2016,6,24,10,15,937.0,102.5,6.6,17.0,926.0,1046.15,813.11
2016,6,24,10,30,943.0,104.0,6.6,17.0,954.0,1049.61,814.59
2016,6,24,10,45,946.0,105.5,6.6,17.0,975.0,1046.87,811.83
2016,6,24,11,0,949.0,107.0,6.6,17.0,996.0,1040.9,806.96
2016,6,24,11,15,951.5,107.5,6.6,17.0,1010.0,1030.26,798.9
2016,6,24,11,30,954.0,108.0,6.6,17.0,1024.0,1016.51,788.77
2016,6,24,11,45,953.0,109.5,6.65,17.5,1030.0,997.41,773.71
2016,6,24,12,0,952.0,111.0,6.7,18.0,1036.0,975.49,756.76
2016,6,24,12,15,952.0,111.0,6.8,18.0,1035.5,950.38,739.3
2016,6,24,12,30,952.0,111.0,6.9,18.0,1035.0,922.7,719.95
2016,6,24,12,45,948.0,112.0,7.05,18.0,1025.5,890.18,697.21
2016,6,24,13,0,944.0,113.0,7.2,18.0,1016.0,855.55,672.78
2016,6,24,13,15,941.0,112.5,7.3,18.0,1000.0,818.4,646.14
2016,6,24,13,30,938.0,112.0,7.4,18.0,984.0,779.37,617.91
2016,6,24,13,45,934.5,110.0,7.5,18.0,961.5,737.0,586.31
2016,6,24,14,0,931.0,108.0,7.6,18.0,939.0,693.12,551.64
2016,6,24,14,15,924.5,107.0,7.65,18.0,909.5,646.97,514.36
2016,6,24,14,30,918.0,106.0,7.7,18.0,880.0,599.92,475.57
2016,6,24,14,45,910.0,104.0,7.75,18.0,844.5,550.58,434.13
2016,6,24,15,0,902.0,102.0,7.8,18.0,809.0,500.88,391.45
2016,6,24,15,15,891.5,100.5,7.75,18.0,768.5,450.42,347.13
2016,6,24,15,30,881.0,99.0,7.7,18.0,728.0,400.23,302.19
2016,6,24,15,45,865.5,97.0,7.65,18.0,682.5,348.57,255.58
2016,6,24,16,0,850.0,95.0,7.6,18.0,637.0,298.09,209.76
2016,6,24,16,15,831.5,92.0,7.55,17.5,588.5,240.72,159.47
2016,6,24,16,30,813.0,89.0,7.5,17.0,540.0,191.97,117.89
2016,6,24,16,45,786.0,86.5,7.45,17.0,488.5,144.83,81.71
2016,6,24,17,0,759.0,84.0,7.4,17.0,437.0,100.85,55.05
2016,6,24,17,15,726.0,79.5,7.3,16.5,385.0,58.5,46.07
2016,6,24,17,30,693.0,75.0,7.2,16.0,333.0,49.0,37.9
2016,6,24,17,45,643.0,70.5,7.15,16.0,281.0,47.87,36.96
2016,6,24,18,0,593.0,66.0,7.1,16.0,229.0,46.7,35.9
2016,6,24,18,15,524.5,58.5,6.9,15.5,181.0,42.9,32.44
2016,6,24,18,30,456.0,51.0,6.7,15.0,133.0,38.92,28.63
2016,6,24,18,45,348.0,40.5,6.55,15.0,91.5,31.87,21.83
2016,6,24,19,0,240.0,30.0,6.4,15.0,50.0,24.44,13.12
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.0,14.3,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,138.5,18.0,3.6,14.0,32.5,96.68,21.88
2016,6,25,5,30,277.0,36.0,3.6,14.0,65.0,201.4,153.93
2016,6,25,5,45,379.5,45.0,3.6,14.5,108.0,279.16,226.1
2016,6,25,6,0,482.0,54.0,3.6,15.0,151.0,365.71,301.5
2016,6,25,6,15,544.5,61.0,3.6,15.0,199.5,433.63,360.35
2016,6,25,6,30,607.0,68.0,3.6,15.0,248.0,505.87,420.71
2016,6,25,6,45,654.0,72.5,3.6,15.5,300.0,568.06,470.19
2016,6,25,7,0,701.0,77.0,3.6,16.0,352.0,632.5,518.34
2016,6,25,7,15,732.5,81.0,3.65,16.0,403.5,682.79,555.13
2016,6,25,7,30,764.0,85.0,3.7,16.0,455.0,737.12,594.2
2016,6,25,7,45,789.5,87.5,3.75,16.5,505.5,784.58,626.19
2016,6,25,8,0,815.0,90.0,3.8,17.0,556.0,831.34,657.06
2016,6,25,8,15,832.5,93.0,3.75,17.0,604.0,870.54,682.73
2016,6,25,8,30,850.0,96.0,3.7,17.0,652.0,900.27,701.4
2016,6,25,8,45,865.5,97.0,3.7,17.5,696.5,931.61,720.07
2016,6,25,9,0,881.0,98.0,3.7,18.0,741.0,960.84,737.07
2016,6,25,9,15,891.5,100.0,3.7,18.0,780.5,984.01,751.23
2016,6,25,9,30,902.0,102.0,3.7,18.0,820.0,1004.5,763.61
2016,6,25,9,45,903.0,107.0,3.7,18.5,852.0,1016.05,768.52
2016,6,25,10,0,904.0,112.0,3.7,19.0,884.0,1024.44,771.45
2016,6,25,10,15,910.0,113.0,3.7,19.0,912.0,1030.4,774.36
2016,6,25,10,30,916.0,114.0,3.7,19.0,940.0,1033.26,775.34
2016,6,25,10,45,922.0,114.5,3.75,19.5,962.0,1032.47,772.91
2016,6,25,11,0,928.0,115.0,3.8,20.0,984.0,1028.53,768.53
2016,6,25,11,15,930.5,115.5,3.9,20.0,998.0,1018.04,761.72
2016,6,25,11,30,933.0,116.0,4.0,20.0,1012.0,1004.51,752.97
2016,6,25,11,45,935.0,116.0,4.1,20.0,1019.0,987.05,741.63
2016,6,25,12,0,937.0,116.0,4.2,20.0,1026.0,966.76,728.4
2016,6,25,12,15,937.0,116.0,4.35,20.0,1025.5,941.97,712.34
2016,6,25,12,30,937.0,116.0,4.5,20.0,1025.0,914.66,694.8
2016,6,25,12,45,936.5,114.5,4.7,20.0,1017.0,883.2,674.66
2016,6,25,13,0,936.0,113.0,4.9,20.0,1009.0,849.5,652.63
2016,6,25,13,15,933.0,112.5,5.1,20.0,993.0,812.65,628.0
2016,6,25,13,30,930.0,112.0,5.3,20.0,977.0,773.94,601.66
2016,6,25,13,45,925.0,111.0,5.55,20.0,954.0,731.73,571.87
2016,6,25,14,0,920.0,110.0,5.8,20.0,931.0,688.14,538.95
2016,6,25,14,15,913.5,109.0,5.95,19.5,901.5,642.46,504.22
2016,6,25,14,30,907.0,108.0,6.1,19.0,872.0,595.89,467.74
2016,6,25,14,45,898.0,106.5,6.25,19.0,836.5,546.95,427.49
2016,6,25,15,0,889.0,105.0,6.4,19.0,801.0,497.76,385.98
2016,6,25,15,15,877.5,103.0,6.45,19.0,760.5,447.08,342.19
2016,6,25,15,30,866.0,101.0,6.5,19.0,720.0,396.79,297.8
2016,6,25,15,45,851.0,98.5,6.6,19.0,675.0,345.61,252.14
2016,6,25,16,0,836.0,96.0,6.7,19.0,630.0,288.93,201.88
2016,6,25,16,15,817.5,93.5,6.7,18.5,581.5,239.3,158.13
2016,6,25,16,30,799.0,91.0,6.7,18.0,533.0,191.63,117.69
2016,6,25,16,45,774.0,87.5,6.7,18.0,482.5,144.6,81.64
2016,6,25,17,0,749.0,84.0,6.7,18.0,432.0,100.51,54.76
2016,6,25,17,15,715.5,79.5,6.65,17.5,380.5,58.62,45.99
2016,6,25,17,30,682.0,75.0,6.6,17.0,329.0,48.95,37.7
2016,6,25,17,45,634.0,70.0,6.55,17.0,278.0,47.44,36.43
2016,6,25,18,0,586.0,65.0,6.5,17.0,227.0,45.84,34.99
2016,6,25,18,15,518.5,57.5,6.35,16.5,179.0,42.01,31.52
2016,6,25,18,30,451.0,50.0,6.2,16.0,131.0,37.98,27.69
2016,6,25,18,45,344.5,39.5,6.1,16.0,90.5,30.9,20.91
2016,6,25,19,0,238.0,29.0,6.0,16.0,50.0,23.44,12.32
2016,6,25,19,15,119.0,14.5,5.85,15.5,25.0,13.82,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,12.0,17.0,4.55,14.0,18.0,22.44,0.0
2016,6,26,5,30,24.0,34.0,4.6,14.0,36.0,50.48,34.63
2016,6,26,5,45,43.5,53.0,4.7,14.5,60.5,83.7,64.52
2016,6,26,6,0,63.0,72.0,4.8,15.0,85.0,126.09,101.45
2016,6,26,6,15,75.0,93.0,4.8,15.0,112.0,159.74,130.85
2016,6,26,6,30,87.0,114.0,4.8,15.0,139.0,193.73,160.03
2016,6,26,6,45,97.0,134.5,4.85,15.5,168.0,226.12,186.94
2016,6,26,7,0,107.0,155.0,4.9,16.0,197.0,258.86,213.5
2016,6,26,7,15,96.0,176.5,4.9,16.0,218.0,264.81,217.53
2016,6,26,7,30,85.0,198.0,4.9,16.0,239.0,281.04,229.67
2016,6,26,7,45,100.0,222.5,4.95,16.5,276.0,321.59,261.55
2016,6,26,8,0,115.0,247.0,5.0,17.0,313.0,376.04,303.7
2016,6,26,8,15,100.0,266.5,4.95,17.0,327.5,370.94,298.1
2016,6,26,8,30,85.0,286.0,4.9,17.0,342.0,378.24,302.29
2016,6,26,8,45,152.0,309.5,4.85,17.5,417.5,480.16,381.79
2016,6,26,9,0,219.0,333.0,4.8,18.0,493.0,569.7,449.51
2016,6,26,9,15,180.5,355.0,4.7,18.0,492.0,556.26,436.33
2016,6,26,9,30,142.0,377.0,4.6,18.0,491.0,540.86,422.19
2016,6,26,9,45,173.5,394.0,4.55,18.5,538.5,587.59,456.18
2016,6,26,10,0,205.0,411.0,4.5,19.0,586.0,633.77,488.93
2016,6,26,10,15,198.5,426.0,4.5,19.0,600.5,639.17,491.57
2016,6,26,10,30,192.0,441.0,4.5,19.0,615.0,643.54,493.72
2016,6,26,10,45,199.0,451.5,4.55,19.0,635.0,655.58,502.19
2016,6,26,11,0,206.0,462.0,4.6,19.0,655.0,666.52,509.86
2016,6,26,11,15,239.0,463.0,4.65,19.0,690.5,691.87,528.89
2016,6,26,11,30,272.0,464.0,4.7,19.0,726.0,721.91,551.01
2016,6,26,11,45,213.0,475.5,4.8,19.5,681.5,661.34,504.61
2016,6,26,12,0,154.0,487.0,4.9,20.0,637.0,608.48,463.8
2016,6,26,12,15,180.5,485.5,5.0,20.0,661.0,620.99,474.08
2016,6,26,12,30,207.0,484.0,5.1,20.0,685.0,631.63,482.7
2016,6,26,12,45,251.0,469.5,5.25,20.0,711.5,642.63,492.3
2016,6,26,13,0,295.0,455.0,5.4,20.0,738.0,650.01,499.12
2016,6,26,13,15,336.5,429.5,5.6,20.0,746.5,642.8,495.37
2016,6,26,13,30,378.0,404.0,5.8,20.0,755.0,632.64,489.21
2016,6,26,13,45,405.0,380.5,6.05,20.0,749.0,607.48,471.5
2016,6,26,14,0,432.0,357.0,6.3,20.0,743.0,583.08,453.82
2016,6,26,14,15,653.5,234.0,6.45,20.0,796.0,587.69,460.22
2016,6,26,14,30,875.0,111.0,6.6,20.0,849.0,581.03,455.84
2016,6,26,14,45,724.0,179.0,6.8,20.0,773.0,511.66,399.23
2016,6,26,15,0,573.0,247.0,7.0,20.0,697.0,462.54,358.51
2016,6,26,15,15,701.5,176.0,7.05,19.5,698.0,424.99,326.47
2016,6,26,15,30,830.0,105.0,7.1,19.0,699.0,387.32,291.52
2016,6,26,15,45,814.0,103.0,7.2,19.0,655.0,331.7,242.44
2016,6,26,16,0,798.0,101.0,7.3,19.0,611.0,283.35,198.89
2016,6,26,16,15,778.5,98.0,7.25,18.5,563.5,235.01,156.32
2016,6,26,16,30,759.0,95.0,7.2,18.0,516.0,188.73,117.12
2016,6,26,16,45,733.0,91.5,7.15,18.0,466.5,143.59,82.54
2016,6,26,17,0,707.0,88.0,7.1,18.0,417.0,96.08,52.34
2016,6,26,17,15,673.5,83.5,7.0,17.5,367.0,55.93,43.63
2016,6,26,17,30,640.0,79.0,6.9,17.0,317.0,51.78,40.2
2016,6,26,17,45,592.5,73.0,6.8,17.0,267.5,49.65,38.38
2016,6,26,18,0,545.0,67.0,6.7,17.0,218.0,47.37,36.34
2016,6,26,18,15,479.5,59.0,6.55,16.5,172.0,43.21,32.57
2016,6,26,18,30,414.0,51.0,6.4,16.0,126.0,38.82,28.42
2016,6,26,18,45,317.0,40.0,6.3,16.0,87.0,31.33,21.28
2016,6,26,19,0,220.0,29.0,6.2,16.0,48.0,22.68,11.76
2016,6,26,19,15,110.0,14.5,6.05,15.5,24.0,11.43,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,166.5,15.0,4.65,14.0,32.5,106.61,14.95
2016,6,27,5,30,333.0,30.0,4.6,14.0,65.0,221.63,168.94
2016,6,27,5,45,423.5,38.5,4.55,14.0,107.0,293.98,238.92
2016,6,27,6,0,514.0,47.0,4.5,14.0,149.0,374.58,310.82
2016,6,27,6,15,257.0,67.5,4.5,14.0,118.5,259.38,217.12
2016,6,27,6,30,0.0,88.0,4.5,14.0,88.0,86.48,68.13
2016,6,27,6,45,0.0,106.0,4.5,14.5,106.0,104.38,83.21
2016,6,27,7,0,0.0,124.0,4.5,15.0,124.0,122.12,97.73
2016,6,27,7,15,16.0,152.0,4.45,15.5,160.0,163.25,131.96
2016,6,27,7,30,32.0,180.0,4.4,16.0,196.0,216.48,175.39
2016,6,27,7,45,50.0,208.5,4.4,16.5,236.0,262.88,212.5
2016,6,27,8,0,68.0,237.0,4.4,17.0,276.0,309.87,249.39
2016,6,27,8,15,64.0,256.0,4.35,17.0,295.5,326.52,261.42
2016,6,27,8,30,60.0,275.0,4.3,17.0,315.0,342.67,273.04
2016,6,27,8,45,138.5,304.0,4.25,17.5,403.0,461.23,365.91
2016,6,27,9,0,217.0,333.0,4.2,18.0,491.0,567.79,446.43
2016,6,27,9,15,229.5,351.0,4.2,18.0,526.5,599.32,468.6
2016,6,27,9,30,242.0,369.0,4.2,18.0,562.0,643.91,500.29
2016,6,27,9,45,276.0,378.0,4.2,18.5,607.0,684.87,528.98
2016,6,27,10,0,310.0,387.0,4.2,19.0,652.0,725.07,556.72
2016,6,27,10,15,283.0,408.5,4.2,19.0,656.5,716.71,548.63
2016,6,27,10,30,256.0,430.0,4.2,19.0,661.0,706.74,539.75
2016,6,27,10,45,312.5,421.0,4.25,19.5,709.0,746.4,568.42
2016,6,27,11,0,369.0,412.0,4.3,20.0,757.0,784.31,595.21
2016,6,27,11,15,373.5,415.5,4.35,20.0,769.5,782.23,593.29
2016,6,27,11,30,378.0,419.0,4.4,20.0,782.0,778.55,590.64
2016,6,27,11,45,342.0,440.0,4.5,20.0,770.5,752.44,571.13
2016,6,27,12,0,306.0,461.0,4.6,20.0,759.0,725.88,551.35
2016,6,27,12,15,334.0,447.5,4.75,20.0,772.5,723.84,551.4
2016,6,27,12,30,362.0,434.0,4.9,20.0,786.0,719.85,549.84
2016,6,27,12,45,409.0,412.5,5.1,20.5,806.5,721.89,552.18
2016,6,27,13,0,456.0,391.0,5.3,21.0,827.0,720.45,551.79
2016,6,27,13,15,496.5,370.0,5.5,20.5,838.0,710.9,547.32
2016,6,27,13,30,537.0,349.0,5.7,20.0,849.0,697.94,540.03
2016,6,27,13,45,715.5,232.0,5.95,20.0,881.0,691.37,539.53
2016,6,27,14,0,894.0,115.0,6.2,20.0,913.0,676.31,531.3
2016,6,27,14,15,887.5,114.0,6.35,20.0,884.5,631.72,496.1
2016,6,27,14,30,881.0,113.0,6.5,20.0,856.0,586.28,459.48
2016,6,27,14,45,873.5,110.5,6.7,20.0,821.5,538.44,420.19
2016,6,27,15,0,866.0,108.0,6.9,20.0,787.0,490.24,379.57
2016,6,27,15,15,855.0,106.0,7.0,19.5,747.5,440.84,337.57
2016,6,27,15,30,844.0,104.0,7.1,19.0,708.0,391.8,294.8
2016,6,27,15,45,831.0,101.0,7.25,19.0,664.0,335.58,245.15
2016,6,27,16,0,818.0,98.0,7.4,19.0,620.0,286.34,200.69
2016,6,27,16,15,799.0,95.0,7.4,19.0,572.5,237.07,156.93
2016,6,27,16,30,780.0,92.0,7.4,19.0,525.0,189.81,116.66
2016,6,27,16,45,757.0,88.0,7.45,19.0,475.0,143.5,81.13
2016,6,27,17,0,734.0,84.0,7.5,19.0,425.0,99.92,54.44
2016,6,27,17,15,701.0,79.5,7.45,18.5,374.5,53.37,41.21
2016,6,27,17,30,668.0,75.0,7.4,18.0,324.0,48.88,37.48
2016,6,27,17,45,623.5,69.5,7.35,17.5,274.0,46.99,35.95
2016,6,27,18,0,579.0,64.0,7.3,17.0,224.0,44.98,34.23
2016,6,27,18,15,513.5,56.5,7.1,16.5,177.0,41.12,30.73
2016,6,27,18,30,448.0,49.0,6.9,16.0,130.0,37.06,26.88
2016,6,27,18,45,349.0,38.5,6.75,16.0,90.0,29.96,20.1
2016,6,27,19,0,250.0,28.0,6.6,16.0,50.0,22.46,11.59
2016,6,27,19,15,125.0,14.0,6.4,16.0,25.0,11.05,0.0
2016,6,27,19,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,125.5,17.0,5.0,14.0,29.5,88.51,6.47
2016,6,28,5,30,251.0,34.0,5.0,14.0,59.0,185.71,140.6
2016,6,28,5,45,344.5,44.5,5.0,14.5,100.0,259.21,210.12
2016,6,28,6,0,438.0,55.0,5.0,15.0,141.0,340.54,281.9
2016,6,28,6,15,225.5,78.5,5.0,15.0,123.5,242.26,201.93
2016,6,28,6,30,13.0,102.0,5.0,15.0,106.0,111.6,89.41
2016,6,28,6,45,19.0,121.5,5.05,15.5,128.5,135.62,109.68
2016,6,28,7,0,25.0,141.0,5.1,16.0,151.0,169.48,137.61
2016,6,28,7,15,29.5,161.0,5.05,16.0,174.5,194.38,157.9
2016,6,28,7,30,34.0,181.0,5.0,16.0,198.0,219.36,177.97
2016,6,28,7,45,55.0,210.0,4.95,16.5,240.5,268.92,217.85
2016,6,28,8,0,76.0,239.0,4.9,17.0,283.0,319.23,257.51
2016,6,28,8,15,103.5,265.5,4.8,17.0,330.5,372.98,299.86
2016,6,28,8,30,131.0,292.0,4.7,17.0,378.0,441.53,352.82
2016,6,28,8,45,137.0,314.5,4.6,17.5,409.5,471.87,374.17
2016,6,28,9,0,143.0,337.0,4.5,18.0,441.0,501.66,394.9
2016,6,28,9,15,138.0,356.5,4.45,18.0,461.5,516.79,404.87
2016,6,28,9,30,133.0,376.0,4.4,18.0,482.0,531.02,414.19
2016,6,28,9,45,191.0,389.0,4.35,18.5,548.5,599.51,465.09
2016,6,28,10,0,249.0,402.0,4.3,19.0,615.0,680.6,523.46
2016,6,28,10,15,192.0,421.0,4.35,19.0,588.5,627.52,482.2
2016,6,28,10,30,135.0,440.0,4.4,19.0,562.0,586.11,449.67
2016,6,28,10,45,182.0,449.0,4.5,19.0,617.5,636.38,487.87
2016,6,28,11,0,229.0,458.0,4.6,19.0,673.0,685.08,524.14
2016,6,28,11,15,250.0,461.0,4.7,19.0,698.5,708.48,541.2
2016,6,28,11,30,271.0,464.0,4.8,19.0,724.0,721.17,550.82
2016,6,28,11,45,244.0,473.5,4.95,19.0,709.0,693.57,530.32
2016,6,28,12,0,217.0,483.0,5.1,19.0,694.0,662.19,507.18
2016,6,28,12,15,270.5,468.5,5.25,19.0,731.5,687.3,527.5
2016,6,28,12,30,324.0,454.0,5.4,19.0,769.0,705.7,542.63
2016,6,28,12,45,343.5,440.0,5.55,19.0,771.0,692.99,534.26
2016,6,28,13,0,363.0,426.0,5.7,19.0,773.0,678.73,524.73
2016,6,28,13,15,325.0,433.5,5.8,19.0,741.0,637.83,493.79
2016,6,28,13,30,287.0,441.0,5.9,19.0,709.0,598.83,464.13
2016,6,28,13,45,270.5,433.5,6.05,19.0,681.0,564.15,438.15
2016,6,28,14,0,254.0,426.0,6.2,19.0,653.0,530.56,412.73
2016,6,28,14,15,295.0,400.0,6.25,19.0,655.5,517.56,403.34
2016,6,28,14,30,336.0,374.0,6.3,19.0,658.0,501.12,390.77
2016,6,28,14,45,347.0,353.0,6.4,19.0,636.0,469.84,366.18
2016,6,28,15,0,358.0,332.0,6.5,19.0,614.0,437.57,340.3
2016,6,28,15,15,384.5,305.0,6.5,18.5,593.0,406.04,314.79
2016,6,28,15,30,411.0,278.0,6.5,18.0,572.0,365.54,281.36
2016,6,28,15,45,377.0,267.0,6.55,18.0,523.5,329.06,251.0
2016,6,28,16,0,343.0,256.0,6.6,18.0,475.0,289.37,218.39
2016,6,28,16,15,324.0,238.0,6.6,17.5,432.5,251.21,187.32
2016,6,28,16,30,305.0,220.0,6.6,17.0,390.0,215.22,158.64
2016,6,28,16,45,303.0,198.0,6.65,17.0,353.0,180.52,131.32
2016,6,28,17,0,301.0,176.0,6.7,17.0,316.0,146.46,107.12
2016,6,28,17,15,234.5,160.5,6.7,16.5,262.0,116.83,97.13
2016,6,28,17,30,168.0,145.0,6.7,16.0,208.0,112.3,93.62
2016,6,28,17,45,151.5,125.5,6.75,16.0,176.0,98.6,81.74
2016,6,28,18,0,135.0,106.0,6.8,16.0,144.0,84.5,69.29
2016,6,28,18,15,280.0,78.5,6.75,15.5,136.0,58.02,45.8
2016,6,28,18,30,425.0,51.0,6.7,15.0,128.0,38.83,28.55
2016,6,28,18,45,326.0,40.0,6.65,15.0,88.5,31.34,21.38
2016,6,28,19,0,227.0,29.0,6.6,15.0,49.0,22.69,11.83
2016,6,28,19,15,113.5,14.5,6.45,14.5,24.5,11.43,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,161.0,15.5,5.0,13.0,32.0,104.1,1.9
2016,6,29,5,30,322.0,31.0,5.0,13.0,64.0,216.88,164.71
2016,6,29,5,45,422.5,39.0,5.0,13.5,107.0,293.32,238.71
2016,6,29,6,0,523.0,47.0,5.0,14.0,150.0,378.78,314.57
2016,6,29,6,15,261.5,68.5,5.0,14.0,120.0,263.17,220.49
2016,6,29,6,30,0.0,90.0,5.0,14.0,90.0,88.94,70.23
2016,6,29,6,45,1.0,108.0,5.05,14.5,109.0,107.49,85.89
2016,6,29,7,0,2.0,126.0,5.1,15.0,128.0,125.96,101.07
2016,6,29,7,15,1.0,136.5,5.1,15.0,137.5,134.58,107.92
2016,6,29,7,30,0.0,147.0,5.1,15.0,147.0,143.3,114.76
2016,6,29,7,45,18.5,183.5,5.1,15.0,194.5,196.34,158.77
2016,6,29,8,0,37.0,220.0,5.1,15.0,242.0,263.12,213.15
2016,6,29,8,15,34.0,235.0,5.1,15.0,256.5,275.54,222.23
2016,6,29,8,30,31.0,250.0,5.1,15.0,271.0,287.7,231.16
2016,6,29,8,45,20.0,235.0,5.2,15.5,249.0,247.22,197.42
2016,6,29,9,0,9.0,220.0,5.3,16.0,227.0,220.53,174.84
2016,6,29,9,15,19.0,263.0,5.3,16.0,278.5,273.1,216.75
2016,6,29,9,30,29.0,306.0,5.3,16.0,330.0,339.09,268.46
2016,6,29,9,45,101.0,359.0,5.35,16.5,444.5,464.75,367.25
2016,6,29,10,0,173.0,412.0,5.4,17.0,559.0,603.2,472.2
2016,6,29,10,15,157.0,426.0,5.4,17.0,563.0,598.08,466.49
2016,6,29,10,30,141.0,440.0,5.4,17.0,567.0,592.11,460.78
2016,6,29,10,45,208.0,443.5,5.45,17.0,636.0,656.41,510.4
2016,6,29,11,0,275.0,447.0,5.5,17.0,705.0,728.03,564.29
2016,6,29,11,15,313.5,440.5,5.5,17.0,738.5,749.43,580.36
2016,6,29,11,30,352.0,434.0,5.5,17.0,772.0,768.77,595.08
2016,6,29,11,45,328.0,447.5,5.55,17.0,764.5,746.85,578.05
2016,6,29,12,0,304.0,461.0,5.6,17.0,757.0,724.3,560.73
2016,6,29,12,15,402.0,426.5,5.7,17.0,817.0,764.7,593.42
2016,6,29,12,30,500.0,392.0,5.8,17.0,877.0,801.15,622.55
2016,6,29,12,45,556.0,358.0,5.95,17.0,892.5,795.58,620.33
2016,6,29,13,0,612.0,324.0,6.1,17.0,908.0,782.97,612.97
2016,6,29,13,15,764.5,221.5,6.15,16.5,940.5,782.89,618.07
2016,6,29,13,30,917.0,119.0,6.2,16.0,973.0,771.58,613.06
2016,6,29,13,45,755.0,208.5,6.3,16.0,900.5,698.55,554.94
2016,6,29,14,0,593.0,298.0,6.4,16.0,828.0,637.71,504.86
2016,6,29,14,15,640.5,260.0,6.4,16.0,815.5,602.36,477.73
2016,6,29,14,30,688.0,222.0,6.4,16.0,803.0,564.58,447.68
2016,6,29,14,45,651.0,226.5,6.45,16.0,757.5,514.49,406.56
2016,6,29,15,0,614.0,231.0,6.5,16.0,712.0,467.27,367.17
2016,6,29,15,15,509.0,256.0,6.5,16.0,641.5,412.52,321.96
2016,6,29,15,30,404.0,281.0,6.5,16.0,571.0,365.42,283.5
2016,6,29,15,45,338.0,276.5,6.5,16.0,508.5,324.11,249.86
2016,6,29,16,0,272.0,272.0,6.5,16.0,446.0,282.64,216.87
2016,6,29,16,15,252.5,252.0,6.45,15.5,404.0,246.32,187.52
2016,6,29,16,30,233.0,232.0,6.4,15.0,362.0,212.25,160.51
2016,6,29,16,45,178.5,212.5,6.4,15.0,306.5,184.88,141.2
2016,6,29,17,0,124.0,193.0,6.4,15.0,251.0,155.29,120.88
2016,6,29,17,15,155.5,168.5,6.35,14.5,232.5,128.99,108.51
2016,6,29,17,30,187.0,144.0,6.3,14.0,214.0,111.73,93.82
2016,6,29,17,45,169.0,125.0,6.25,14.0,181.0,98.34,82.12
2016,6,29,18,0,151.0,106.0,6.2,14.0,148.0,84.55,69.86
2016,6,29,18,15,304.5,78.0,6.1,13.5,140.5,57.69,45.88
2016,6,29,18,30,458.0,50.0,6.0,13.0,133.0,37.98,28.05
2016,6,29,18,45,357.0,39.5,5.9,13.0,92.0,30.91,21.21
2016,6,29,19,0,256.0,29.0,5.8,13.0,51.0,23.44,12.54
2016,6,29,19,15,128.0,14.5,5.7,13.0,25.5,13.82,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,134.0,17.0,4.7,13.0,30.0,91.53,0.0
2016,6,30,5,30,268.0,34.0,4.7,13.0,60.0,193.72,146.03
2016,6,30,5,45,367.5,44.0,4.7,13.5,102.5,269.92,219.17
2016,6,30,6,0,467.0,54.0,4.7,14.0,145.0,354.98,294.35
2016,6,30,6,15,233.5,58.5,4.65,14.0,104.0,232.23,194.39
2016,6,30,6,30,0.0,63.0,4.6,14.0,63.0,58.98,44.81
2016,6,30,6,45,0.0,76.5,4.55,14.5,76.5,72.22,56.04
2016,6,30,7,0,0.0,90.0,4.5,15.0,90.0,85.41,66.95
2016,6,30,7,15,0.0,99.0,4.35,15.0,99.0,93.88,73.86
2016,6,30,7,30,0.0,108.0,4.2,15.0,108.0,102.4,80.71
2016,6,30,7,45,0.0,128.0,4.05,15.5,128.0,122.17,96.65
2016,6,30,8,0,0.0,148.0,3.9,16.0,148.0,141.91,112.3
2016,6,30,8,15,2.5,168.0,3.8,16.0,169.5,163.8,129.85
2016,6,30,8,30,5.0,188.0,3.7,16.0,191.0,185.75,147.26
2016,6,30,8,45,10.5,217.0,3.6,16.0,224.0,219.75,174.27
2016,6,30,9,0,16.0,246.0,3.5,16.0,257.0,253.81,200.98
2016,6,30,9,15,31.0,289.5,3.45,16.0,313.5,325.32,256.97
2016,6,30,9,30,46.0,333.0,3.4,16.0,370.0,384.98,302.66
2016,6,30,9,45,75.0,368.5,3.35,16.5,431.5,449.37,351.14
2016,6,30,10,0,104.0,404.0,3.3,17.0,493.0,513.29,398.14
2016,6,30,10,15,70.5,387.5,3.3,17.0,449.0,459.29,355.94
2016,6,30,10,30,37.0,371.0,3.3,17.0,405.0,405.87,314.35
2016,6,30,10,45,103.0,417.5,3.3,17.5,513.5,526.27,405.53
2016,6,30,11,0,169.0,464.0,3.3,18.0,622.0,632.66,482.85
2016,6,30,11,15,169.0,472.0,3.4,18.0,632.0,633.59,482.74
2016,6,30,11,30,169.0,480.0,3.5,18.0,642.0,633.62,482.65
2016,6,30,11,45,173.0,479.0,3.6,18.0,646.5,627.8,478.65
2016,6,30,12,0,177.0,478.0,3.7,18.0,651.0,621.22,474.14
2016,6,30,12,15,189.5,481.0,3.85,18.0,666.0,625.13,477.56
2016,6,30,12,30,202.0,484.0,4.0,18.0,681.0,627.74,479.97
2016,6,30,12,45,253.5,468.0,4.15,18.0,712.5,643.85,493.4
2016,6,30,13,0,305.0,452.0,4.3,18.0,744.0,655.83,503.67
2016,6,30,13,15,262.5,454.5,4.45,18.0,703.0,608.76,468.72
2016,6,30,13,30,220.0,457.0,4.6,18.0,662.0,567.81,438.13
2016,6,30,13,45,221.0,445.0,4.8,18.0,646.5,544.57,421.53
2016,6,30,14,0,222.0,433.0,5.0,18.0,631.0,521.12,404.42
2016,6,30,14,15,226.0,417.0,5.1,18.0,613.0,496.02,385.67
2016,6,30,14,30,230.0,401.0,5.2,18.0,595.0,470.55,366.34
2016,6,30,14,45,229.0,383.0,5.35,18.0,569.5,440.59,343.32
2016,6,30,15,0,228.0,365.0,5.5,18.0,544.0,410.77,320.04
2016,6,30,15,15,244.5,341.5,5.55,17.5,524.5,376.71,293.47
2016,6,30,15,30,261.0,318.0,5.6,17.0,505.0,348.39,270.63
2016,6,30,15,45,237.0,300.0,5.7,17.0,461.5,317.96,245.97
2016,6,30,16,0,213.0,282.0,5.8,17.0,418.0,282.38,217.42
2016,6,30,16,15,464.0,201.0,5.8,17.0,467.5,245.85,177.74
2016,6,30,16,30,715.0,120.0,5.8,17.0,517.0,196.12,125.29
2016,6,30,16,45,683.0,116.0,5.8,17.0,466.0,151.69,91.53
2016,6,30,17,0,651.0,112.0,5.8,17.0,415.0,110.93,66.62
2016,6,30,17,15,612.5,106.0,5.8,16.5,364.5,72.34,58.23
2016,6,30,17,30,574.0,100.0,5.8,16.0,314.0,68.1,54.78
2016,6,30,17,45,517.5,92.5,5.8,16.0,263.5,65.52,52.59
2016,6,30,18,0,461.0,85.0,5.8,16.0,213.0,61.56,49.05
2016,6,30,18,15,389.5,74.5,5.7,15.5,167.0,55.17,43.29
2016,6,30,18,30,318.0,64.0,5.6,15.0,121.0,48.49,37.04
2016,6,30,18,45,220.5,49.0,5.6,15.0,82.5,37.83,26.97
2016,6,30,19,0,123.0,34.0,5.6,15.0,44.0,27.76,15.7
2016,6,30,19,15,61.5,17.0,5.45,14.5,22.0,16.2,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
