Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,97.0,18.0,3.5,13.0,27.5,77.12,0.0
2016,7,1,5,30,194.0,36.0,3.5,13.0,55.0,161.76,120.49
2016,7,1,5,45,290.5,48.5,3.5,13.5,95.5,233.72,188.82
2016,7,1,6,0,387.0,61.0,3.5,14.0,136.0,315.1,260.27
2016,7,1,6,15,193.5,53.0,3.45,14.0,90.5,199.97,166.6
2016,7,1,6,30,0.0,45.0,3.4,14.0,45.0,41.8,30.17
2016,7,1,6,45,0.0,55.0,3.4,14.5,55.0,51.12,38.12
2016,7,1,7,0,0.0,65.0,3.4,15.0,65.0,60.46,45.88
2016,7,1,7,15,0.0,78.0,3.35,15.0,78.0,72.61,55.98
2016,7,1,7,30,0.0,91.0,3.3,15.0,91.0,85.22,66.36
2016,7,1,7,45,0.0,116.5,3.3,15.0,116.5,110.46,87.11
2016,7,1,8,0,0.0,142.0,3.3,15.0,142.0,135.77,107.66
2016,7,1,8,15,2.0,162.5,3.3,15.0,164.0,157.74,125.33
2016,7,1,8,30,4.0,183.0,3.3,15.0,186.0,179.73,142.85
2016,7,1,8,45,12.0,220.5,3.3,15.5,229.5,224.78,178.62
2016,7,1,9,0,20.0,258.0,3.3,16.0,273.0,270.03,213.84
2016,7,1,9,15,26.5,286.0,3.3,16.0,307.0,317.2,250.32
2016,7,1,9,30,33.0,314.0,3.3,16.0,341.0,351.72,276.56
2016,7,1,9,45,69.0,359.0,3.35,16.5,417.0,433.24,338.94
2016,7,1,10,0,105.0,404.0,3.4,17.0,493.0,514.32,399.24
2016,7,1,10,15,77.0,397.5,3.4,17.0,464.5,476.31,369.01
2016,7,1,10,30,49.0,391.0,3.4,17.0,436.0,438.5,339.36
2016,7,1,10,45,64.5,416.5,3.45,17.0,476.5,476.69,368.24
2016,7,1,11,0,80.0,442.0,3.5,17.0,517.0,513.87,395.81
2016,7,1,11,15,106.0,459.5,3.6,17.0,560.0,551.95,424.38
2016,7,1,11,30,132.0,477.0,3.7,17.0,603.0,595.61,456.72
2016,7,1,11,45,171.0,480.5,3.8,17.0,645.0,627.45,480.89
2016,7,1,12,0,210.0,484.0,3.9,17.0,687.0,657.0,503.29
2016,7,1,12,15,242.0,477.0,4.0,17.0,711.0,667.97,512.12
2016,7,1,12,30,274.0,470.0,4.1,17.0,735.0,677.74,520.13
2016,7,1,12,45,271.0,466.5,4.2,17.0,727.5,657.1,505.2
2016,7,1,13,0,268.0,463.0,4.3,17.0,720.0,636.19,490.25
2016,7,1,13,15,284.5,450.0,4.4,17.0,719.0,621.68,480.45
2016,7,1,13,30,301.0,437.0,4.5,17.0,718.0,605.84,469.44
2016,7,1,13,45,304.5,424.5,4.6,17.0,703.0,580.1,450.64
2016,7,1,14,0,308.0,412.0,4.7,17.0,688.0,553.91,431.25
2016,7,1,14,15,297.5,400.0,4.75,17.0,659.5,519.29,404.91
2016,7,1,14,30,287.0,388.0,4.8,17.0,631.0,485.45,378.87
2016,7,1,14,45,199.5,377.0,4.9,17.0,543.0,420.98,328.86
2016,7,1,15,0,112.0,366.0,5.0,17.0,455.0,358.28,280.35
2016,7,1,15,15,116.0,347.0,5.0,17.0,434.5,335.53,262.62
2016,7,1,15,30,120.0,328.0,5.0,17.0,414.0,312.57,244.37
2016,7,1,15,45,93.5,299.5,5.05,17.0,364.0,280.57,219.53
2016,7,1,16,0,67.0,271.0,5.1,17.0,314.0,244.13,191.34
2016,7,1,16,15,69.5,251.0,5.05,16.5,292.5,222.9,174.7
2016,7,1,16,30,72.0,231.0,5.0,16.0,271.0,201.57,157.93
2016,7,1,16,45,41.5,194.5,4.95,16.0,217.0,165.37,130.27
2016,7,1,17,0,11.0,158.0,4.9,16.0,163.0,139.12,110.54
2016,7,1,17,15,8.5,141.5,4.85,15.5,145.0,123.56,103.27
2016,7,1,17,30,6.0,125.0,4.8,15.0,127.0,109.47,91.4
2016,7,1,17,45,3.0,106.0,4.75,15.0,107.0,93.51,77.51
2016,7,1,18,0,0.0,87.0,4.7,15.0,87.0,77.4,63.26
2016,7,1,18,15,192.5,71.0,4.6,14.5,106.0,55.92,44.13
2016,7,1,18,30,385.0,55.0,4.5,14.0,125.0,42.48,31.91
2016,7,1,18,45,280.0,43.0,4.4,14.0,85.5,33.07,22.99
2016,7,1,19,0,175.0,31.0,4.3,14.0,46.0,24.29,13.07
2016,7,1,19,15,87.5,15.5,4.1,14.0,23.0,14.77,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,110.0,16.0,1.4,14.0,27.0,78.98,0.0
2016,7,2,5,30,220.0,32.0,1.5,14.0,54.0,167.75,123.57
2016,7,2,5,45,309.0,44.0,1.65,14.0,93.5,236.64,189.81
2016,7,2,6,0,398.0,56.0,1.8,14.0,133.0,317.25,260.31
2016,7,2,6,15,199.0,67.0,1.8,14.0,105.5,209.92,173.97
2016,7,2,6,30,0.0,78.0,1.8,14.0,78.0,75.44,58.68
2016,7,2,6,45,0.0,94.5,1.85,14.5,94.5,91.78,72.52
2016,7,2,7,0,0.0,111.0,1.9,15.0,111.0,108.01,85.81
2016,7,2,7,15,6.5,137.5,1.9,15.0,140.5,140.08,112.39
2016,7,2,7,30,13.0,164.0,1.9,15.0,170.0,172.43,138.74
2016,7,2,7,45,35.5,197.5,1.95,15.5,217.0,238.01,191.73
2016,7,2,8,0,58.0,231.0,2.0,16.0,264.0,294.41,236.04
2016,7,2,8,15,75.5,258.0,2.0,16.0,304.5,339.39,270.78
2016,7,2,8,30,93.0,285.0,2.0,16.0,345.0,384.69,305.24
2016,7,2,8,45,56.0,270.5,2.0,16.5,308.0,332.1,262.04
2016,7,2,9,0,19.0,256.0,2.0,17.0,271.0,267.03,209.39
2016,7,2,9,15,26.5,285.5,2.0,17.0,306.5,316.7,247.76
2016,7,2,9,30,34.0,315.0,2.0,17.0,342.0,353.82,275.58
2016,7,2,9,45,36.5,333.5,2.0,17.0,364.0,373.83,290.06
2016,7,2,10,0,39.0,352.0,2.0,17.0,386.0,393.48,304.29
2016,7,2,10,15,49.0,377.0,2.0,17.0,420.5,427.0,329.03
2016,7,2,10,30,59.0,402.0,2.0,17.0,455.0,459.87,352.98
2016,7,2,10,45,155.0,427.5,2.0,17.5,571.0,587.87,447.76
2016,7,2,11,0,251.0,453.0,2.0,18.0,687.0,710.82,534.51
2016,7,2,11,15,321.5,432.0,2.0,18.0,737.0,748.84,561.61
2016,7,2,11,30,392.0,411.0,2.0,18.0,787.0,784.32,587.35
2016,7,2,11,45,279.5,448.5,2.05,18.0,717.5,702.88,527.51
2016,7,2,12,0,167.0,486.0,2.1,18.0,648.0,619.84,466.42
2016,7,2,12,15,244.5,470.0,2.1,18.0,707.5,666.07,501.77
2016,7,2,12,30,322.0,454.0,2.1,18.0,767.0,704.39,530.11
2016,7,2,12,45,255.0,465.5,2.15,18.0,712.0,643.03,485.18
2016,7,2,13,0,188.0,477.0,2.2,18.0,657.0,586.48,443.83
2016,7,2,13,15,162.5,468.0,2.25,18.0,622.0,547.15,415.59
2016,7,2,13,30,137.0,459.0,2.3,18.0,587.0,509.6,388.25
2016,7,2,13,45,221.5,435.5,2.35,18.0,636.5,537.04,410.39
2016,7,2,14,0,306.0,412.0,2.4,18.0,686.0,552.68,422.99
2016,7,2,14,15,272.5,405.5,2.4,18.0,643.5,508.84,390.01
2016,7,2,14,30,239.0,399.0,2.4,18.0,601.0,467.7,359.13
2016,7,2,14,45,174.5,382.5,2.4,18.0,526.5,412.61,317.52
2016,7,2,15,0,110.0,366.0,2.4,18.0,452.0,364.33,281.06
2016,7,2,15,15,154.0,347.0,2.4,17.5,461.0,351.13,271.3
2016,7,2,15,30,198.0,328.0,2.4,17.0,470.0,340.7,262.69
2016,7,2,15,45,162.5,306.5,2.4,17.0,418.5,299.51,230.84
2016,7,2,16,0,127.0,285.0,2.4,17.0,367.0,262.12,202.24
2016,7,2,16,15,120.5,261.5,2.4,17.0,334.5,233.25,179.55
2016,7,2,16,30,114.0,238.0,2.4,17.0,302.0,205.36,157.73
2016,7,2,16,45,78.0,208.5,2.4,17.0,250.5,178.82,138.62
2016,7,2,17,0,42.0,179.0,2.4,17.0,199.0,148.75,116.67
2016,7,2,17,15,51.5,161.0,2.4,16.5,182.5,130.56,108.67
2016,7,2,17,30,61.0,143.0,2.4,16.0,166.0,116.64,97.13
2016,7,2,17,45,52.0,122.5,2.4,16.0,140.0,101.15,83.79
2016,7,2,18,0,43.0,102.0,2.4,16.0,114.0,85.35,69.94
2016,7,2,18,15,222.5,77.0,2.35,15.5,119.5,60.33,47.82
2016,7,2,18,30,402.0,52.0,2.3,15.0,125.0,39.74,29.38
2016,7,2,18,45,306.5,40.5,2.25,15.0,86.0,31.83,21.83
2016,7,2,19,0,211.0,29.0,2.2,15.0,47.0,22.69,11.75
2016,7,2,19,15,105.5,14.5,2.1,14.5,23.5,13.82,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,110.0,16.0,1.7,14.0,26.5,78.67,0.0
2016,7,3,5,30,220.0,32.0,1.7,14.0,53.0,167.77,122.83
2016,7,3,5,45,311.0,44.0,1.75,14.0,93.0,237.5,190.38
2016,7,3,6,0,402.0,56.0,1.8,14.0,133.0,319.05,261.63
2016,7,3,6,15,229.0,82.0,1.75,14.0,129.0,248.84,205.92
2016,7,3,6,30,56.0,108.0,1.7,14.0,125.0,155.95,127.41
2016,7,3,6,45,66.5,129.0,1.7,14.5,152.0,187.48,153.92
2016,7,3,7,0,77.0,150.0,1.7,15.0,179.0,219.43,179.81
2016,7,3,7,15,57.5,165.5,1.7,15.0,189.5,221.9,180.7
2016,7,3,7,30,38.0,181.0,1.7,15.0,200.0,222.97,180.34
2016,7,3,7,45,55.5,208.5,1.75,15.5,238.5,267.89,215.95
2016,7,3,8,0,73.0,236.0,1.8,16.0,277.0,313.37,251.09
2016,7,3,8,15,198.5,250.5,1.75,16.0,376.0,453.95,362.35
2016,7,3,8,30,324.0,265.0,1.7,16.0,475.0,601.13,472.79
2016,7,3,8,45,340.0,281.5,1.7,16.5,515.5,638.41,496.66
2016,7,3,9,0,356.0,298.0,1.7,17.0,556.0,674.96,520.5
2016,7,3,9,15,363.0,316.5,1.7,17.0,592.0,704.07,539.49
2016,7,3,9,30,370.0,335.0,1.7,17.0,628.0,731.75,557.39
2016,7,3,9,45,366.0,352.5,1.7,17.5,652.5,745.94,564.54
2016,7,3,10,0,362.0,370.0,1.7,18.0,677.0,758.38,570.61
2016,7,3,10,15,380.0,372.5,1.7,18.0,704.5,775.02,581.54
2016,7,3,10,30,398.0,375.0,1.7,18.0,732.0,799.99,597.86
2016,7,3,10,45,365.0,401.5,1.7,18.0,735.0,778.28,581.1
2016,7,3,11,0,332.0,428.0,1.7,18.0,738.0,764.65,570.17
2016,7,3,11,15,363.0,418.5,1.7,18.0,762.5,775.42,578.16
2016,7,3,11,30,394.0,409.0,1.7,18.0,787.0,784.28,584.61
2016,7,3,11,45,336.0,438.5,1.7,18.0,762.0,745.89,556.12
2016,7,3,12,0,278.0,468.0,1.7,18.0,737.0,707.6,528.02
2016,7,3,12,15,191.5,471.5,1.75,18.0,657.5,618.23,464.09
2016,7,3,12,30,105.0,475.0,1.8,18.0,578.0,534.73,403.19
2016,7,3,12,45,77.0,448.5,1.85,18.0,523.5,479.96,363.84
2016,7,3,13,0,49.0,422.0,1.9,18.0,469.0,427.48,325.35
2016,7,3,13,15,54.5,422.0,1.95,18.0,474.0,426.48,325.28
2016,7,3,13,30,60.0,422.0,2.0,18.0,479.0,424.93,324.5
2016,7,3,13,45,108.5,429.5,2.05,18.0,528.0,454.77,347.76
2016,7,3,14,0,157.0,437.0,2.1,18.0,577.0,482.78,369.06
2016,7,3,14,15,107.5,405.0,2.15,18.0,499.5,415.44,318.73
2016,7,3,14,30,58.0,373.0,2.2,18.0,422.0,358.73,276.25
2016,7,3,14,45,45.5,341.0,2.3,18.0,378.5,320.47,247.78
2016,7,3,15,0,33.0,309.0,2.4,18.0,335.0,283.85,220.18
2016,7,3,15,15,105.0,319.0,2.45,18.0,395.5,309.76,239.99
2016,7,3,15,30,177.0,329.0,2.5,18.0,456.0,333.83,257.04
2016,7,3,15,45,106.0,289.0,2.55,18.0,363.5,269.2,207.95
2016,7,3,16,0,35.0,249.0,2.6,18.0,271.0,219.58,171.18
2016,7,3,16,15,112.0,243.0,2.6,17.5,306.5,218.5,168.07
2016,7,3,16,30,189.0,237.0,2.6,17.0,342.0,216.46,163.52
2016,7,3,16,45,99.0,196.5,2.6,17.0,251.0,165.47,126.96
2016,7,3,17,0,9.0,156.0,2.6,17.0,160.0,137.45,108.54
2016,7,3,17,15,4.5,137.0,2.6,16.5,139.0,120.13,99.71
2016,7,3,17,30,0.0,118.0,2.6,16.0,118.0,104.16,86.29
2016,7,3,17,45,276.5,92.0,2.65,16.0,168.5,64.34,51.51
2016,7,3,18,0,553.0,66.0,2.7,16.0,219.0,46.59,35.82
2016,7,3,18,15,487.0,58.0,2.65,15.5,172.5,42.4,32.03
2016,7,3,18,30,421.0,50.0,2.6,15.0,126.0,37.97,27.83
2016,7,3,18,45,325.0,39.0,2.6,15.0,86.5,30.46,20.64
2016,7,3,19,0,229.0,28.0,2.6,15.0,47.0,22.52,11.55
2016,7,3,19,15,114.5,14.0,2.5,14.5,23.5,13.34,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,138.5,14.5,2.25,14.0,27.5,90.65,0.0
2016,7,4,5,30,277.0,29.0,2.3,14.0,55.0,191.92,140.06
2016,7,4,5,45,374.5,38.5,2.35,14.5,96.0,265.8,212.97
2016,7,4,6,0,472.0,48.0,2.4,15.0,137.0,348.81,285.51
2016,7,4,6,15,236.0,48.0,2.35,15.0,92.5,218.3,181.09
2016,7,4,6,30,0.0,48.0,2.3,15.0,48.0,44.6,32.39
2016,7,4,6,45,0.0,58.5,2.3,15.5,58.5,54.39,40.75
2016,7,4,7,0,0.0,69.0,2.3,16.0,69.0,64.2,48.85
2016,7,4,7,15,0.0,90.0,2.2,16.0,90.0,84.71,65.9
2016,7,4,7,30,0.0,111.0,2.1,16.0,111.0,105.56,82.97
2016,7,4,7,45,0.0,133.0,2.05,16.0,133.0,127.42,100.64
2016,7,4,8,0,0.0,155.0,2.0,16.0,155.0,149.24,118.05
2016,7,4,8,15,1.5,168.5,1.95,16.0,169.5,163.52,129.24
2016,7,4,8,30,3.0,182.0,1.9,16.0,184.0,177.86,140.39
2016,7,4,8,45,2.5,177.0,1.9,16.5,179.0,171.63,134.71
2016,7,4,9,0,2.0,172.0,1.9,17.0,174.0,165.68,129.36
2016,7,4,9,15,7.5,212.5,1.9,17.0,219.0,210.92,165.13
2016,7,4,9,30,13.0,253.0,1.9,17.0,264.0,256.3,200.3
2016,7,4,9,45,11.5,246.0,1.9,17.5,256.0,247.07,192.19
2016,7,4,10,0,10.0,239.0,1.9,18.0,248.0,238.04,184.51
2016,7,4,10,15,18.0,290.0,1.9,18.0,306.0,295.65,228.79
2016,7,4,10,30,26.0,341.0,1.9,18.0,364.0,364.21,280.21
2016,7,4,10,45,35.0,371.0,1.9,18.0,403.5,401.19,307.36
2016,7,4,11,0,44.0,401.0,1.9,18.0,443.0,437.31,333.73
2016,7,4,11,15,38.0,394.5,1.9,18.0,431.0,421.52,321.47
2016,7,4,11,30,32.0,388.0,1.9,18.0,419.0,405.94,309.67
2016,7,4,11,45,68.0,431.5,1.9,18.0,498.0,478.22,363.7
2016,7,4,12,0,104.0,475.0,1.9,18.0,577.0,547.67,414.05
2016,7,4,12,15,87.5,465.0,1.9,18.0,551.0,516.91,390.93
2016,7,4,12,30,71.0,455.0,1.9,18.0,525.0,487.02,369.02
2016,7,4,12,45,114.0,466.0,1.9,18.0,575.5,527.08,399.34
2016,7,4,13,0,157.0,477.0,1.9,18.0,626.0,561.9,425.04
2016,7,4,13,15,182.5,467.5,1.9,18.0,638.5,562.0,425.5
2016,7,4,13,30,208.0,458.0,1.9,18.0,651.0,560.16,424.71
2016,7,4,13,45,217.5,444.5,1.9,18.0,642.5,541.9,411.74
2016,7,4,14,0,227.0,431.0,1.9,18.0,634.0,522.8,398.1
2016,7,4,14,15,217.0,417.5,1.9,18.0,606.5,491.12,374.85
2016,7,4,14,30,207.0,404.0,1.9,18.0,579.0,460.26,352.02
2016,7,4,14,45,183.5,387.0,1.95,18.0,537.5,420.67,322.57
2016,7,4,15,0,160.0,370.0,2.0,18.0,496.0,383.36,294.61
2016,7,4,15,15,162.0,350.0,2.0,18.0,472.0,356.61,274.17
2016,7,4,15,30,164.0,330.0,2.0,18.0,448.0,329.84,253.34
2016,7,4,15,45,96.5,286.0,2.05,18.0,354.5,271.41,209.47
2016,7,4,16,0,29.0,242.0,2.1,18.0,261.0,212.76,165.73
2016,7,4,16,15,22.0,216.5,2.15,17.5,230.5,195.51,153.11
2016,7,4,16,30,15.0,191.0,2.2,17.0,200.0,170.96,134.43
2016,7,4,16,45,9.5,170.0,2.25,17.0,175.5,151.0,119.02
2016,7,4,17,0,4.0,149.0,2.3,17.0,151.0,131.76,104.01
2016,7,4,17,15,329.0,113.0,2.35,16.5,236.0,76.42,61.72
2016,7,4,17,30,654.0,77.0,2.4,16.0,321.0,50.36,39.11
2016,7,4,17,45,604.0,71.5,2.45,16.0,270.5,48.54,37.59
2016,7,4,18,0,554.0,66.0,2.5,16.0,220.0,46.62,35.86
2016,7,4,18,15,487.5,58.0,2.5,15.5,173.0,42.42,32.05
2016,7,4,18,30,421.0,50.0,2.5,15.0,126.0,38.0,27.85
2016,7,4,18,45,316.5,39.0,2.55,15.0,86.0,30.48,20.65
2016,7,4,19,0,212.0,28.0,2.6,15.0,46.0,21.9,11.01
2016,7,4,19,15,106.0,14.0,2.6,15.0,23.0,13.34,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,124.0,15.0,2.25,14.0,26.5,82.22,0.0
2016,7,5,5,30,248.0,30.0,2.2,14.0,53.0,179.02,129.31
2016,7,5,5,45,350.0,40.0,2.2,14.0,94.0,254.49,203.92
2016,7,5,6,0,452.0,50.0,2.2,14.0,135.0,339.49,278.58
2016,7,5,6,15,246.5,77.0,2.15,14.0,125.5,252.31,209.27
2016,7,5,6,30,41.0,104.0,2.1,14.0,116.0,141.09,114.79
2016,7,5,6,45,49.0,125.0,2.1,14.5,142.0,170.39,139.51
2016,7,5,7,0,57.0,146.0,2.1,15.0,168.0,199.92,163.56
2016,7,5,7,15,36.0,155.0,2.1,15.0,169.5,192.65,156.51
2016,7,5,7,30,15.0,164.0,2.1,15.0,171.0,174.22,140.25
2016,7,5,7,45,17.5,182.5,2.15,15.5,191.5,194.71,156.32
2016,7,5,8,0,20.0,201.0,2.2,16.0,212.0,215.25,172.09
2016,7,5,8,15,16.0,207.5,2.25,16.0,217.0,217.23,172.95
2016,7,5,8,30,12.0,214.0,2.3,16.0,222.0,219.21,173.86
2016,7,5,8,45,47.0,267.5,2.35,16.5,301.5,320.46,253.9
2016,7,5,9,0,82.0,321.0,2.4,17.0,381.0,411.53,323.25
2016,7,5,9,15,115.5,347.0,2.45,17.0,436.0,484.65,378.06
2016,7,5,9,30,149.0,373.0,2.5,17.0,491.0,543.6,421.56
2016,7,5,9,45,88.0,348.5,2.65,17.0,419.0,440.82,342.86
2016,7,5,10,0,27.0,324.0,2.8,17.0,347.0,352.17,273.7
2016,7,5,10,15,55.5,372.5,2.9,17.0,421.5,428.84,332.74
2016,7,5,10,30,84.0,421.0,3.0,17.0,496.0,504.55,389.27
2016,7,5,10,45,162.5,437.0,3.2,17.5,587.0,605.12,464.33
2016,7,5,11,0,241.0,453.0,3.4,18.0,678.0,701.16,534.09
2016,7,5,11,15,155.5,450.0,3.55,18.0,596.0,598.85,457.63
2016,7,5,11,30,70.0,447.0,3.7,18.0,514.0,500.14,383.1
2016,7,5,11,45,197.5,450.0,3.85,18.0,641.0,622.84,477.66
2016,7,5,12,0,325.0,453.0,4.0,18.0,768.0,736.21,561.99
2016,7,5,12,15,325.0,452.5,4.1,18.0,767.5,721.2,550.71
2016,7,5,12,30,325.0,452.0,4.2,18.0,767.0,705.28,539.49
2016,7,5,12,45,248.0,464.5,4.35,18.0,703.5,636.49,488.26
2016,7,5,13,0,171.0,477.0,4.5,18.0,640.0,573.06,440.51
2016,7,5,13,15,178.5,468.5,4.6,18.0,636.5,559.85,431.51
2016,7,5,13,30,186.0,460.0,4.7,18.0,633.0,545.96,421.7
2016,7,5,13,45,151.0,445.5,4.85,18.0,584.0,497.28,385.09
2016,7,5,14,0,116.0,431.0,5.0,18.0,535.0,451.53,350.46
2016,7,5,14,15,160.5,417.5,5.1,17.5,556.0,457.29,356.47
2016,7,5,14,30,205.0,404.0,5.2,17.0,577.0,459.12,358.93
2016,7,5,14,45,235.5,380.5,5.3,17.0,571.5,441.9,345.64
2016,7,5,15,0,266.0,357.0,5.4,17.0,566.0,414.85,324.29
2016,7,5,15,15,254.0,339.0,5.5,17.0,530.5,378.57,295.35
2016,7,5,15,30,242.0,321.0,5.6,17.0,495.0,343.61,267.16
2016,7,5,15,45,158.0,297.5,5.7,17.0,408.0,291.42,226.88
2016,7,5,16,0,74.0,274.0,5.8,17.0,321.0,247.99,194.45
2016,7,5,16,15,83.0,254.5,5.9,16.5,304.0,228.03,178.56
2016,7,5,16,30,92.0,235.0,6.0,16.0,287.0,207.28,161.93
2016,7,5,16,45,65.5,206.5,6.1,16.0,241.5,175.96,138.13
2016,7,5,17,0,39.0,178.0,6.2,16.0,196.0,147.77,116.94
2016,7,5,17,15,21.5,150.5,6.25,15.5,160.0,130.17,109.13
2016,7,5,17,30,4.0,123.0,6.3,15.0,124.0,107.92,90.12
2016,7,5,17,45,2.0,104.5,6.4,15.0,105.0,92.32,76.51
2016,7,5,18,0,0.0,86.0,6.5,15.0,86.0,76.59,62.56
2016,7,5,18,15,224.0,67.5,6.45,14.5,108.0,53.44,41.91
2016,7,5,18,30,448.0,49.0,6.4,14.0,130.0,37.17,27.2
2016,7,5,18,45,340.5,39.0,6.35,14.0,89.5,30.54,20.75
2016,7,5,19,0,233.0,29.0,6.3,14.0,49.0,23.57,12.22
2016,7,5,19,15,116.5,14.5,6.2,14.0,24.5,13.82,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,103.0,16.0,5.65,14.0,25.5,74.72,0.0
2016,7,6,5,30,206.0,32.0,5.6,14.0,51.0,161.37,115.49
2016,7,6,5,45,304.5,43.5,5.55,14.0,90.5,232.9,187.56
2016,7,6,6,0,403.0,55.0,5.5,14.0,130.0,317.11,262.82
2016,7,6,6,15,201.5,63.0,5.4,14.0,100.5,205.6,171.77
2016,7,6,6,30,0.0,71.0,5.3,14.0,71.0,67.88,52.39
2016,7,6,6,45,0.0,87.0,5.2,14.5,87.0,83.74,65.83
2016,7,6,7,0,0.0,103.0,5.1,15.0,103.0,99.5,78.85
2016,7,6,7,15,0.0,110.0,5.0,15.0,110.0,105.57,83.71
2016,7,6,7,30,0.0,117.0,4.9,15.0,117.0,111.82,88.65
2016,7,6,7,45,0.0,139.5,4.8,15.5,140.0,134.24,106.73
2016,7,6,8,0,0.0,162.0,4.7,16.0,163.0,156.59,124.47
2016,7,6,8,15,2.0,173.0,4.65,16.0,175.0,168.67,133.97
2016,7,6,8,30,4.0,184.0,4.6,16.0,187.0,180.87,143.53
2016,7,6,8,45,8.0,207.5,4.6,16.0,213.5,207.8,164.98
2016,7,6,9,0,12.0,231.0,4.6,16.0,240.0,234.75,186.23
2016,7,6,9,15,26.0,277.0,4.6,16.0,297.5,307.17,243.57
2016,7,6,9,30,40.0,323.0,4.6,16.0,355.0,368.54,291.19
2016,7,6,9,45,27.5,297.5,4.65,16.5,320.0,326.8,257.22
2016,7,6,10,0,15.0,272.0,4.7,17.0,285.0,275.7,216.16
2016,7,6,10,15,22.0,310.5,4.75,17.0,330.5,320.0,250.72
2016,7,6,10,30,29.0,349.0,4.8,17.0,376.0,375.48,293.27
2016,7,6,10,45,167.0,392.5,4.85,17.0,548.5,563.83,440.41
2016,7,6,11,0,305.0,436.0,4.9,17.0,721.0,746.42,576.88
2016,7,6,11,15,164.5,397.5,4.95,17.0,552.0,555.14,431.84
2016,7,6,11,30,24.0,359.0,5.0,17.0,383.0,362.79,281.96
2016,7,6,11,45,468.5,233.5,5.05,17.0,687.5,677.12,534.88
2016,7,6,12,0,913.0,108.0,5.1,17.0,992.0,937.77,725.35
2016,7,6,12,15,913.0,108.0,5.25,17.0,991.5,913.88,707.74
2016,7,6,12,30,913.0,108.0,5.4,17.0,991.0,887.5,689.99
2016,7,6,12,45,677.5,249.5,5.55,17.0,902.0,796.86,623.77
2016,7,6,13,0,442.0,391.0,5.7,17.0,813.0,710.06,553.71
2016,7,6,13,15,667.0,252.0,5.85,17.0,877.5,735.87,579.56
2016,7,6,13,30,892.0,113.0,6.0,17.0,942.0,748.36,592.95
2016,7,6,13,45,640.5,245.0,6.2,17.0,833.0,651.85,515.76
2016,7,6,14,0,389.0,377.0,6.4,17.0,724.0,576.85,453.59
2016,7,6,14,15,310.0,388.5,6.5,16.5,659.5,517.37,407.63
2016,7,6,14,30,231.0,400.0,6.6,16.0,595.0,470.27,370.83
2016,7,6,14,45,198.5,385.0,6.75,16.0,548.0,426.61,336.58
2016,7,6,15,0,166.0,370.0,6.9,16.0,501.0,386.01,304.57
2016,7,6,15,15,336.0,303.5,6.9,16.0,550.0,384.83,302.0
2016,7,6,15,30,506.0,237.0,6.9,16.0,599.0,367.52,283.94
2016,7,6,15,45,298.5,258.0,6.95,16.0,468.0,297.61,229.92
2016,7,6,16,0,91.0,279.0,7.0,16.0,337.0,255.94,201.39
2016,7,6,16,15,106.5,258.5,6.9,15.5,321.5,235.65,184.73
2016,7,6,16,30,122.0,238.0,6.8,15.0,306.0,206.3,160.56
2016,7,6,16,45,117.0,215.0,6.75,15.0,275.0,179.45,139.43
2016,7,6,17,0,112.0,192.0,6.7,15.0,244.0,153.46,119.88
2016,7,6,17,15,126.5,169.0,6.6,15.0,221.5,128.45,107.86
2016,7,6,17,30,141.0,146.0,6.5,15.0,199.0,112.79,94.41
2016,7,6,17,45,129.0,125.0,6.45,15.0,168.0,98.16,81.66
2016,7,6,18,0,117.0,104.0,6.4,15.0,137.0,83.08,68.29
2016,7,6,18,15,274.0,75.5,6.3,14.5,131.0,55.78,43.98
2016,7,6,18,30,431.0,47.0,6.2,14.0,125.0,35.38,25.61
2016,7,6,18,45,332.5,37.0,6.1,14.0,85.5,28.7,19.15
2016,7,6,19,0,234.0,27.0,6.0,14.0,46.0,21.65,10.67
2016,7,6,19,15,117.0,13.5,5.85,14.0,23.0,12.87,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,138.0,13.5,3.55,14.0,25.5,87.48,0.0
2016,7,7,5,30,276.0,27.0,3.5,14.0,51.0,188.42,133.69
2016,7,7,5,45,376.5,35.0,3.45,14.5,91.0,261.35,209.27
2016,7,7,6,0,477.0,43.0,3.4,15.0,131.0,343.78,282.18
2016,7,7,6,15,238.5,59.5,3.4,15.0,103.5,235.66,195.56
2016,7,7,6,30,0.0,76.0,3.4,15.0,76.0,73.53,56.88
2016,7,7,6,45,0.0,92.5,3.4,15.0,92.5,89.88,70.84
2016,7,7,7,0,0.0,109.0,3.4,15.0,109.0,106.11,84.34
2016,7,7,7,15,0.0,123.5,3.4,15.0,123.5,120.08,95.75
2016,7,7,7,30,0.0,138.0,3.4,15.0,138.0,134.03,107.0
2016,7,7,7,45,27.5,182.5,3.45,15.5,198.0,214.06,172.98
2016,7,7,8,0,55.0,227.0,3.5,16.0,258.0,287.46,231.78
2016,7,7,8,15,61.0,250.0,3.55,16.0,287.5,317.47,254.82
2016,7,7,8,30,67.0,273.0,3.6,16.0,317.0,347.36,277.65
2016,7,7,8,45,62.0,290.0,3.65,16.0,332.5,359.98,286.43
2016,7,7,9,0,57.0,307.0,3.7,16.0,348.0,372.12,294.88
2016,7,7,9,15,468.0,198.0,3.8,16.0,564.5,687.7,547.52
2016,7,7,9,30,879.0,89.0,3.9,16.0,781.0,963.86,745.41
2016,7,7,9,45,877.5,96.0,4.05,16.5,812.0,975.74,749.64
2016,7,7,10,0,876.0,103.0,4.2,17.0,843.0,984.4,753.85
2016,7,7,10,15,882.5,104.0,4.3,17.0,871.5,991.38,758.15
2016,7,7,10,30,889.0,105.0,4.4,17.0,900.0,995.35,760.71
2016,7,7,10,45,893.0,106.5,4.55,17.0,921.0,994.31,760.56
2016,7,7,11,0,897.0,108.0,4.7,17.0,942.0,990.19,758.37
2016,7,7,11,15,900.0,108.5,4.8,17.0,956.5,981.03,752.34
2016,7,7,11,30,903.0,109.0,4.9,17.0,971.0,968.88,744.33
2016,7,7,11,45,904.0,109.5,5.05,17.0,978.5,951.94,733.36
2016,7,7,12,0,905.0,110.0,5.2,17.0,986.0,932.23,720.43
2016,7,7,12,15,905.0,110.0,5.25,17.0,986.0,908.52,703.97
2016,7,7,12,30,905.0,110.0,5.3,17.0,986.0,882.33,685.74
2016,7,7,12,45,899.0,113.0,5.4,17.0,977.0,851.52,664.41
2016,7,7,13,0,893.0,116.0,5.5,17.0,968.0,818.76,641.54
2016,7,7,13,15,678.0,243.0,5.55,17.0,884.0,736.24,578.61
2016,7,7,13,30,463.0,370.0,5.6,17.0,800.0,662.94,518.56
2016,7,7,13,45,397.5,386.5,5.7,17.0,750.0,608.06,476.31
2016,7,7,14,0,332.0,403.0,5.8,17.0,700.0,561.83,440.1
2016,7,7,14,15,323.0,391.5,5.85,16.5,672.5,527.52,414.47
2016,7,7,14,30,314.0,380.0,5.9,16.0,645.0,493.81,388.84
2016,7,7,14,45,320.0,361.0,5.95,16.0,621.0,462.42,363.98
2016,7,7,15,0,326.0,342.0,6.0,16.0,597.0,430.5,338.21
2016,7,7,15,15,393.0,298.5,6.05,16.0,590.5,404.15,315.84
2016,7,7,15,30,460.0,255.0,6.1,16.0,584.0,364.77,281.84
2016,7,7,15,45,637.5,172.5,6.15,16.0,597.0,327.16,245.09
2016,7,7,16,0,815.0,90.0,6.2,16.0,610.0,284.63,201.16
2016,7,7,16,15,578.0,151.0,6.2,15.5,505.5,228.61,160.38
2016,7,7,16,30,341.0,212.0,6.2,15.0,401.0,214.28,157.45
2016,7,7,16,45,317.5,194.0,6.2,15.0,357.0,178.23,129.88
2016,7,7,17,0,294.0,176.0,6.2,15.0,313.0,144.89,107.17
2016,7,7,17,15,285.5,155.0,6.15,15.0,275.0,112.39,93.78
2016,7,7,17,30,277.0,134.0,6.1,15.0,237.0,98.93,82.22
2016,7,7,17,45,260.0,115.5,6.1,15.0,200.5,86.95,71.76
2016,7,7,18,0,243.0,97.0,6.1,15.0,164.0,74.44,60.65
2016,7,7,18,15,353.5,70.5,6.0,14.5,145.5,52.12,40.74
2016,7,7,18,30,464.0,44.0,5.9,14.0,127.0,32.82,23.36
2016,7,7,18,45,370.0,34.5,5.8,14.0,87.5,26.49,17.23
2016,7,7,19,0,276.0,25.0,5.7,14.0,48.0,19.81,9.18
2016,7,7,19,15,138.0,12.5,5.65,14.0,24.0,11.91,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,41.5,14.0,3.45,14.0,17.5,30.64,0.0
2016,7,8,5,30,83.0,28.0,3.4,14.0,35.0,86.67,58.23
2016,7,8,5,45,121.5,45.0,3.4,14.5,63.5,130.39,102.4
2016,7,8,6,0,160.0,62.0,3.4,15.0,92.0,176.7,143.78
2016,7,8,6,15,180.0,81.5,3.35,15.0,124.5,218.3,180.49
2016,7,8,6,30,200.0,101.0,3.3,15.0,157.0,260.87,217.09
2016,7,8,6,45,211.0,121.5,3.3,15.0,191.5,299.53,249.37
2016,7,8,7,0,222.0,142.0,3.3,15.0,226.0,338.31,280.87
2016,7,8,7,15,271.5,158.0,3.25,15.0,275.0,400.87,331.54
2016,7,8,7,30,321.0,174.0,3.2,15.0,324.0,466.28,383.16
2016,7,8,7,45,307.5,199.0,3.15,15.5,356.0,492.61,400.89
2016,7,8,8,0,294.0,224.0,3.1,16.0,388.0,516.81,416.73
2016,7,8,8,15,562.5,150.5,3.1,16.0,499.5,696.56,557.82
2016,7,8,8,30,831.0,77.0,3.1,16.0,611.0,854.6,669.95
2016,7,8,8,45,845.5,78.5,3.1,16.5,654.0,885.88,687.72
2016,7,8,9,0,860.0,80.0,3.1,17.0,697.0,915.08,704.9
2016,7,8,9,15,870.0,81.5,3.15,17.0,735.5,937.65,719.09
2016,7,8,9,30,880.0,83.0,3.2,17.0,774.0,957.62,731.58
2016,7,8,9,45,888.5,83.5,3.25,17.0,808.0,972.25,740.5
2016,7,8,10,0,897.0,84.0,3.3,17.0,842.0,984.01,747.61
2016,7,8,10,15,903.0,85.0,3.4,17.0,869.5,990.87,751.9
2016,7,8,10,30,909.0,86.0,3.5,17.0,897.0,994.66,754.26
2016,7,8,10,45,913.5,86.0,3.6,17.5,918.5,992.8,751.48
2016,7,8,11,0,918.0,86.0,3.7,18.0,940.0,987.84,746.76
2016,7,8,11,15,920.5,86.5,3.75,18.0,954.5,978.36,740.16
2016,7,8,11,30,923.0,87.0,3.8,18.0,969.0,965.83,731.61
2016,7,8,11,45,924.5,87.0,3.9,18.0,976.0,948.89,720.44
2016,7,8,12,0,926.0,87.0,4.0,18.0,983.0,929.1,707.33
2016,7,8,12,15,926.0,87.5,4.1,18.0,983.0,905.71,691.73
2016,7,8,12,30,926.0,88.0,4.2,18.0,983.0,879.75,674.29
2016,7,8,12,45,916.5,93.0,4.3,18.0,973.5,847.59,652.42
2016,7,8,13,0,907.0,98.0,4.4,18.0,964.0,813.58,629.31
2016,7,8,13,15,904.5,97.5,4.55,18.0,949.5,778.31,605.41
2016,7,8,13,30,902.0,97.0,4.7,18.0,935.0,741.17,579.82
2016,7,8,13,45,897.5,96.5,4.9,18.0,913.5,700.94,551.52
2016,7,8,14,0,893.0,96.0,5.1,18.0,892.0,659.31,519.79
2016,7,8,14,15,887.0,95.0,5.25,18.0,864.0,615.1,485.08
2016,7,8,14,30,881.0,94.0,5.4,18.0,836.0,569.98,448.74
2016,7,8,14,45,873.0,92.5,5.6,18.0,802.0,522.69,409.83
2016,7,8,15,0,865.0,91.0,5.8,18.0,768.0,475.06,369.54
2016,7,8,15,15,854.5,89.0,5.9,17.5,729.0,425.84,327.46
2016,7,8,15,30,844.0,87.0,6.0,17.0,690.0,376.91,284.51
2016,7,8,15,45,831.0,85.0,6.1,17.0,647.0,327.7,240.04
2016,7,8,16,0,818.0,83.0,6.2,17.0,604.0,279.41,196.08
2016,7,8,16,15,535.0,156.0,6.15,17.0,486.0,223.36,156.86
2016,7,8,16,30,252.0,229.0,6.1,17.0,368.0,212.12,158.32
2016,7,8,16,45,258.5,204.5,6.1,17.0,335.5,178.99,132.0
2016,7,8,17,0,265.0,180.0,6.1,17.0,303.0,145.71,107.98
2016,7,8,17,15,213.5,162.5,6.0,16.5,254.0,116.63,96.93
2016,7,8,17,30,162.0,145.0,5.9,16.0,205.0,112.21,93.52
2016,7,8,17,45,379.0,99.5,5.8,16.0,211.0,70.24,56.74
2016,7,8,18,0,596.0,54.0,5.7,16.0,217.0,37.2,27.47
2016,7,8,18,15,533.0,47.5,5.55,15.5,171.0,33.83,24.4
2016,7,8,18,30,470.0,41.0,5.4,15.0,125.0,30.28,21.02
2016,7,8,18,45,374.5,32.5,5.3,15.0,86.0,24.74,15.63
2016,7,8,19,0,279.0,24.0,5.2,15.0,47.0,18.91,8.34
2016,7,8,19,15,139.5,12.0,5.1,15.0,23.5,11.44,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,157.5,11.5,0.9,15.0,25.0,76.39,0.0
2016,7,9,5,30,315.0,23.0,0.9,15.0,50.0,200.67,137.27
2016,7,9,5,45,409.0,31.0,0.9,15.5,90.0,271.82,213.88
2016,7,9,6,0,503.0,39.0,0.9,16.0,130.0,351.85,283.12
2016,7,9,6,15,562.5,44.0,1.0,16.0,176.0,411.96,335.14
2016,7,9,6,30,622.0,49.0,1.1,16.0,222.0,480.13,391.42
2016,7,9,6,45,662.5,53.0,1.2,16.5,271.0,537.77,436.35
2016,7,9,7,0,703.0,57.0,1.3,17.0,320.0,597.26,479.81
2016,7,9,7,15,732.0,60.0,1.35,17.0,369.5,648.16,516.06
2016,7,9,7,30,761.0,63.0,1.4,17.0,419.0,699.35,551.66
2016,7,9,7,45,783.0,65.5,1.5,17.5,467.5,737.31,576.42
2016,7,9,8,0,805.0,68.0,1.6,18.0,516.0,781.19,605.05
2016,7,9,8,15,822.0,70.0,1.7,18.0,562.5,819.01,630.11
2016,7,9,8,30,839.0,72.0,1.8,18.0,609.0,855.29,653.96
2016,7,9,8,45,852.0,73.5,1.95,18.5,652.5,885.45,672.76
2016,7,9,9,0,865.0,75.0,2.1,19.0,696.0,913.46,690.04
2016,7,9,9,15,875.0,76.5,2.25,19.0,734.5,936.21,705.07
2016,7,9,9,30,885.0,78.0,2.4,19.0,773.0,956.36,718.44
2016,7,9,9,45,885.5,84.0,2.55,19.0,805.0,969.45,727.16
2016,7,9,10,0,886.0,90.0,2.7,19.0,837.0,979.38,733.92
2016,7,9,10,15,892.0,91.0,2.8,19.0,865.0,986.14,738.23
2016,7,9,10,30,898.0,92.0,2.9,19.0,893.0,989.87,740.65
2016,7,9,10,45,905.0,91.0,3.05,19.0,915.5,989.4,740.81
2016,7,9,11,0,912.0,90.0,3.2,19.0,938.0,985.84,739.0
2016,7,9,11,15,915.0,90.5,3.3,19.0,952.5,976.86,733.24
2016,7,9,11,30,918.0,91.0,3.4,19.0,967.0,964.83,725.53
2016,7,9,11,45,922.0,90.0,3.5,19.0,975.0,949.27,715.48
2016,7,9,12,0,926.0,89.0,3.6,19.0,983.0,930.8,703.48
2016,7,9,12,15,705.0,241.0,3.7,19.0,922.0,861.76,656.41
2016,7,9,12,30,484.0,393.0,3.8,19.0,861.0,788.6,598.59
2016,7,9,12,45,704.0,241.0,3.95,19.0,915.0,810.75,622.0
2016,7,9,13,0,924.0,89.0,4.1,19.0,969.0,818.67,629.37
2016,7,9,13,15,921.0,88.5,4.25,19.0,954.5,782.51,604.49
2016,7,9,13,30,918.0,88.0,4.4,19.0,940.0,744.47,578.45
2016,7,9,13,45,917.0,85.5,4.6,19.0,919.5,704.3,550.87
2016,7,9,14,0,916.0,83.0,4.8,19.0,899.0,662.42,519.4
2016,7,9,14,15,910.0,82.0,4.95,19.0,871.0,617.31,484.29
2016,7,9,14,30,904.0,81.0,5.1,19.0,843.0,571.23,447.46
2016,7,9,14,45,692.5,180.0,5.3,19.0,749.0,496.1,386.57
2016,7,9,15,0,481.0,279.0,5.5,19.0,655.0,445.44,345.08
2016,7,9,15,15,437.5,280.5,5.7,18.5,609.0,401.52,310.13
2016,7,9,15,30,394.0,282.0,5.9,18.0,563.0,368.07,283.04
2016,7,9,15,45,372.5,267.5,6.1,18.0,520.0,326.93,249.06
2016,7,9,16,0,351.0,253.0,6.3,18.0,477.0,288.0,216.82
2016,7,9,16,15,275.0,244.0,6.45,17.5,411.0,244.09,183.37
2016,7,9,16,30,199.0,235.0,6.6,17.0,345.0,215.73,163.64
2016,7,9,16,45,484.5,149.0,6.75,17.0,382.5,154.83,102.82
2016,7,9,17,0,770.0,63.0,6.9,17.0,420.0,89.38,46.29
2016,7,9,17,15,742.0,60.0,6.9,16.5,370.5,40.52,30.23
2016,7,9,17,30,714.0,57.0,6.9,16.0,321.0,39.81,29.76
2016,7,9,17,45,669.0,53.5,6.95,16.0,271.0,38.62,28.75
2016,7,9,18,0,624.0,50.0,7.0,16.0,221.0,37.41,27.65
2016,7,9,18,15,565.0,44.5,6.9,15.5,175.0,34.39,24.89
2016,7,9,18,30,506.0,39.0,6.8,15.0,129.0,28.67,19.59
2016,7,9,18,45,400.5,31.5,6.7,15.0,88.5,23.92,14.91
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,18.97,8.23
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,11.44,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,133.0,13.5,5.2,15.0,24.5,67.95,0.0
2016,7,10,5,30,266.0,27.0,5.3,15.0,49.0,181.69,122.83
2016,7,10,5,45,370.0,36.5,5.4,15.0,90.0,258.64,206.54
2016,7,10,6,0,474.0,46.0,5.5,15.0,131.0,344.37,283.78
2016,7,10,6,15,332.5,74.0,5.6,15.0,143.0,311.18,259.57
2016,7,10,6,30,191.0,102.0,5.7,15.0,155.0,256.37,214.11
2016,7,10,6,45,208.0,121.5,5.85,15.5,190.0,297.36,248.7
2016,7,10,7,0,225.0,141.0,6.0,16.0,225.0,339.05,282.81
2016,7,10,7,15,491.5,108.5,6.05,16.0,327.5,521.07,435.79
2016,7,10,7,30,758.0,76.0,6.1,16.0,430.0,712.85,586.87
2016,7,10,7,45,782.5,79.0,6.2,16.5,480.5,760.17,619.9
2016,7,10,8,0,807.0,82.0,6.3,17.0,531.0,806.82,652.39
2016,7,10,8,15,444.5,179.5,6.3,17.0,430.5,617.97,502.96
2016,7,10,8,30,82.0,277.0,6.3,17.0,330.0,365.84,293.56
2016,7,10,8,45,479.0,183.5,6.3,17.0,523.5,670.33,543.2
2016,7,10,9,0,876.0,90.0,6.3,17.0,717.0,940.91,744.87
2016,7,10,9,15,887.0,91.5,6.25,17.0,757.5,964.58,758.8
2016,7,10,9,30,898.0,93.0,6.2,17.0,798.0,985.61,772.04
2016,7,10,9,45,710.0,195.5,6.2,17.5,768.5,932.58,730.86
2016,7,10,10,0,522.0,298.0,6.2,18.0,739.0,851.62,665.79
2016,7,10,10,15,725.0,198.5,6.2,18.0,832.5,948.77,739.59
2016,7,10,10,30,928.0,99.0,6.2,18.0,926.0,1026.6,793.64
2016,7,10,10,45,932.5,100.0,6.25,18.0,948.5,1025.5,791.94
2016,7,10,11,0,937.0,101.0,6.3,18.0,971.0,1021.2,788.54
2016,7,10,11,15,940.5,101.5,6.35,18.0,986.0,1012.22,781.97
2016,7,10,11,30,944.0,102.0,6.4,18.0,1001.0,1000.11,773.3
2016,7,10,11,45,946.0,102.0,6.5,18.0,1009.0,983.02,761.47
2016,7,10,12,0,948.0,102.0,6.6,18.0,1017.0,962.99,747.6
2016,7,10,12,15,948.5,102.0,6.65,18.0,1017.5,938.8,730.5
2016,7,10,12,30,949.0,102.0,6.7,18.0,1018.0,911.97,711.51
2016,7,10,12,45,947.0,102.0,6.75,18.5,1010.0,880.53,687.81
2016,7,10,13,0,945.0,102.0,6.8,19.0,1002.0,846.83,662.49
2016,7,10,13,15,942.5,101.5,6.8,19.0,987.5,810.15,636.03
2016,7,10,13,30,940.0,101.0,6.8,19.0,973.0,771.52,608.01
2016,7,10,13,45,938.0,99.0,6.8,19.0,951.5,730.1,577.47
2016,7,10,14,0,936.0,97.0,6.8,19.0,930.0,687.02,543.46
2016,7,10,14,15,930.0,96.0,6.75,18.5,901.5,640.88,507.27
2016,7,10,14,30,924.0,95.0,6.7,18.0,873.0,593.75,469.39
2016,7,10,14,45,918.0,93.0,6.7,18.0,838.5,544.98,428.5
2016,7,10,15,0,912.0,91.0,6.7,18.0,804.0,495.62,386.15
2016,7,10,15,15,902.0,89.0,6.65,18.0,763.5,444.24,341.2
2016,7,10,15,30,892.0,87.0,6.6,18.0,723.0,393.05,295.5
2016,7,10,15,45,879.5,84.5,6.6,18.0,678.5,341.1,248.6
2016,7,10,16,0,867.0,82.0,6.6,18.0,634.0,290.01,202.17
2016,7,10,16,15,850.0,80.0,6.6,18.0,586.0,239.42,156.96
2016,7,10,16,30,833.0,78.0,6.6,18.0,538.0,190.5,115.21
2016,7,10,16,45,810.0,75.0,6.6,18.0,487.0,134.8,72.48
2016,7,10,17,0,787.0,72.0,6.6,18.0,436.0,88.98,45.54
2016,7,10,17,15,756.0,68.5,6.6,17.5,384.0,47.0,35.8
2016,7,10,17,30,725.0,65.0,6.6,17.0,332.0,46.2,35.28
2016,7,10,17,45,679.5,60.5,6.6,17.0,280.5,44.48,33.81
2016,7,10,18,0,634.0,56.0,6.6,17.0,229.0,38.94,28.88
2016,7,10,18,15,568.5,49.5,6.55,16.5,180.5,35.62,25.85
2016,7,10,18,30,503.0,43.0,6.5,16.0,132.0,32.14,22.53
2016,7,10,18,45,392.5,34.5,6.45,15.5,90.0,26.65,17.19
2016,7,10,19,0,282.0,26.0,6.4,15.0,48.0,20.92,9.46
2016,7,10,19,15,141.0,13.0,6.3,15.0,24.0,12.39,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
