Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,128.0,13.0,3.6,14.0,23.5,65.23,0.0
2016,7,11,5,30,256.0,26.0,3.5,14.0,47.0,174.96,115.93
2016,7,11,5,45,362.0,35.5,3.4,14.5,88.0,252.97,201.17
2016,7,11,6,0,468.0,45.0,3.3,15.0,129.0,339.28,277.57
2016,7,11,6,15,533.5,52.0,3.15,15.0,176.0,407.37,337.28
2016,7,11,6,30,599.0,59.0,3.0,15.0,223.0,480.35,398.67
2016,7,11,6,45,407.0,100.0,2.95,15.5,222.0,418.56,347.1
2016,7,11,7,0,215.0,141.0,2.9,16.0,221.0,331.74,273.57
2016,7,11,7,15,283.0,153.5,2.9,16.0,275.0,403.59,332.39
2016,7,11,7,30,351.0,166.0,2.9,16.0,329.0,479.77,392.56
2016,7,11,7,45,336.0,191.0,2.9,16.5,362.0,506.07,410.06
2016,7,11,8,0,321.0,216.0,2.9,17.0,395.0,530.04,425.61
2016,7,11,8,15,185.0,238.5,2.9,17.0,343.5,427.64,342.39
2016,7,11,8,30,49.0,261.0,2.9,17.0,292.0,317.43,251.7
2016,7,11,8,45,47.0,277.5,2.95,17.5,309.5,332.08,262.22
2016,7,11,9,0,45.0,294.0,3.0,18.0,327.0,346.42,271.97
2016,7,11,9,15,67.5,326.5,3.1,18.0,378.5,401.73,314.41
2016,7,11,9,30,90.0,359.0,3.2,18.0,430.0,456.94,356.0
2016,7,11,9,45,159.0,379.5,3.35,18.5,511.5,557.83,431.77
2016,7,11,10,0,228.0,400.0,3.5,19.0,593.0,644.84,495.41
2016,7,11,10,15,250.5,410.0,3.65,19.0,628.5,686.08,524.67
2016,7,11,10,30,273.0,420.0,3.8,19.0,664.0,713.26,544.22
2016,7,11,10,45,195.5,437.0,3.95,19.0,614.0,637.59,487.25
2016,7,11,11,0,118.0,454.0,4.1,19.0,564.0,573.12,437.93
2016,7,11,11,15,162.0,463.5,4.25,19.0,616.5,618.64,472.7
2016,7,11,11,30,206.0,473.0,4.4,19.0,669.0,662.08,505.36
2016,7,11,11,45,215.0,475.5,4.6,19.0,681.5,663.72,507.06
2016,7,11,12,0,224.0,478.0,4.8,19.0,694.0,664.15,508.09
2016,7,11,12,15,213.0,479.5,5.05,19.0,685.5,644.74,494.31
2016,7,11,12,30,202.0,481.0,5.3,19.0,677.0,625.19,480.36
2016,7,11,12,45,152.5,473.0,5.55,19.0,620.0,565.29,435.5
2016,7,11,13,0,103.0,465.0,5.8,19.0,563.0,509.11,392.93
2016,7,11,13,15,111.0,459.5,6.0,19.0,564.0,500.65,387.32
2016,7,11,13,30,119.0,454.0,6.2,19.0,565.0,492.28,381.57
2016,7,11,13,45,168.0,442.5,6.45,19.0,595.0,506.12,393.48
2016,7,11,14,0,217.0,431.0,6.7,19.0,625.0,515.93,401.95
2016,7,11,14,15,208.5,417.0,6.85,18.5,598.5,485.12,379.08
2016,7,11,14,30,200.0,403.0,7.0,18.0,572.0,455.01,356.53
2016,7,11,14,45,261.5,372.5,7.2,18.0,583.0,441.3,346.14
2016,7,11,15,0,323.0,342.0,7.4,18.0,594.0,428.35,335.3
2016,7,11,15,15,417.0,288.0,7.45,18.0,596.0,398.45,309.92
2016,7,11,15,30,511.0,234.0,7.5,18.0,598.0,365.41,280.21
2016,7,11,15,45,447.5,239.0,7.55,18.0,543.0,320.69,243.02
2016,7,11,16,0,384.0,244.0,7.6,18.0,488.0,289.17,217.11
2016,7,11,16,15,303.5,238.0,7.6,17.5,421.5,245.02,183.26
2016,7,11,16,30,223.0,232.0,7.6,17.0,355.0,216.86,163.7
2016,7,11,16,45,170.5,211.5,7.6,17.0,300.0,181.74,138.2
2016,7,11,17,0,118.0,191.0,7.6,17.0,245.0,152.22,118.06
2016,7,11,17,15,103.5,167.5,7.55,16.5,211.0,126.99,106.04
2016,7,11,17,30,89.0,144.0,7.5,16.0,177.0,117.14,97.9
2016,7,11,17,45,80.5,123.5,7.5,16.0,149.5,101.64,84.42
2016,7,11,18,0,72.0,103.0,7.5,16.0,122.0,85.83,70.44
2016,7,11,18,15,273.0,74.5,7.4,15.5,125.5,55.16,43.22
2016,7,11,18,30,474.0,46.0,7.3,15.0,129.0,34.79,24.94
2016,7,11,18,45,370.0,36.0,7.2,15.0,88.0,28.06,18.41
2016,7,11,19,0,266.0,26.0,7.1,15.0,47.0,20.96,9.28
2016,7,11,19,15,133.0,13.0,6.95,14.5,23.5,12.39,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,149.5,12.0,5.45,14.0,24.0,72.95,0.0
2016,7,12,5,30,299.0,24.0,5.4,14.0,48.0,191.43,124.39
2016,7,12,5,45,401.0,32.5,5.35,14.5,88.5,268.57,214.17
2016,7,12,6,0,503.0,41.0,5.3,15.0,129.0,352.96,290.36
2016,7,12,6,15,251.5,61.0,5.25,15.0,105.0,244.77,203.69
2016,7,12,6,30,0.0,81.0,5.2,15.0,81.0,79.73,62.15
2016,7,12,6,45,0.0,99.5,5.2,15.0,99.5,98.23,77.94
2016,7,12,7,0,0.0,118.0,5.2,15.0,118.0,116.56,93.22
2016,7,12,7,15,5.0,137.5,5.15,15.0,140.0,139.66,112.45
2016,7,12,7,30,10.0,157.0,5.1,15.0,162.0,162.98,131.61
2016,7,12,7,45,30.5,189.5,5.1,15.5,206.0,225.23,182.71
2016,7,12,8,0,51.0,222.0,5.1,16.0,250.0,278.53,225.49
2016,7,12,8,15,115.0,252.5,5.1,16.0,324.0,382.23,309.49
2016,7,12,8,30,179.0,283.0,5.1,16.0,398.0,475.02,382.93
2016,7,12,8,45,532.5,182.0,5.2,16.5,555.5,724.45,582.43
2016,7,12,9,0,886.0,81.0,5.3,17.0,713.0,938.82,737.49
2016,7,12,9,15,896.5,82.5,5.35,17.0,753.0,962.35,751.74
2016,7,12,9,30,907.0,84.0,5.4,17.0,793.0,983.2,765.27
2016,7,12,9,45,645.0,219.0,5.45,17.0,735.0,893.26,699.69
2016,7,12,10,0,383.0,354.0,5.5,17.0,677.0,761.22,595.11
2016,7,12,10,15,658.5,221.5,5.55,17.0,798.5,906.77,709.14
2016,7,12,10,30,934.0,89.0,5.6,17.0,920.0,1021.07,789.13
2016,7,12,10,45,938.5,89.5,5.65,17.0,942.5,1019.64,786.97
2016,7,12,11,0,943.0,90.0,5.7,17.0,965.0,1014.98,783.38
2016,7,12,11,15,946.5,90.5,5.7,17.0,980.0,1006.15,776.65
2016,7,12,11,30,950.0,91.0,5.7,17.0,995.0,994.16,767.82
2016,7,12,11,45,952.0,91.0,5.7,17.0,1003.0,977.15,755.57
2016,7,12,12,0,954.0,91.0,5.7,17.0,1011.0,957.18,741.33
2016,7,12,12,15,955.0,91.0,5.7,17.0,1012.0,933.46,724.47
2016,7,12,12,30,956.0,91.0,5.7,17.0,1013.0,907.02,705.71
2016,7,12,12,45,949.0,95.0,5.75,17.5,1004.0,875.04,681.91
2016,7,12,13,0,942.0,99.0,5.8,18.0,995.0,840.97,656.6
2016,7,12,13,15,940.0,98.5,5.85,18.0,981.0,804.78,630.92
2016,7,12,13,30,938.0,98.0,5.9,18.0,967.0,766.58,603.61
2016,7,12,13,45,936.0,96.5,5.95,18.0,946.0,725.66,573.79
2016,7,12,14,0,934.0,95.0,6.0,18.0,925.0,683.05,540.41
2016,7,12,14,15,928.5,94.0,6.05,18.0,897.0,637.26,503.85
2016,7,12,14,30,923.0,93.0,6.1,18.0,869.0,590.42,465.63
2016,7,12,14,45,916.5,91.0,6.2,18.0,834.5,541.4,424.88
2016,7,12,15,0,910.0,89.0,6.3,18.0,800.0,491.82,382.61
2016,7,12,15,15,900.0,87.5,6.35,17.5,760.5,440.89,338.83
2016,7,12,15,30,890.0,86.0,6.4,17.0,721.0,390.16,294.06
2016,7,12,15,45,878.0,84.0,6.5,17.0,676.5,338.8,247.51
2016,7,12,16,0,866.0,82.0,6.6,17.0,632.0,288.23,201.35
2016,7,12,16,15,849.0,79.5,6.55,17.0,584.0,237.24,155.67
2016,7,12,16,30,832.0,77.0,6.5,17.0,536.0,187.93,113.55
2016,7,12,16,45,810.0,74.0,6.5,17.0,485.5,132.32,70.93
2016,7,12,17,0,788.0,71.0,6.5,17.0,435.0,86.5,44.31
2016,7,12,17,15,757.5,67.5,6.4,16.5,383.0,46.31,35.35
2016,7,12,17,30,727.0,64.0,6.3,16.0,331.0,45.48,34.8
2016,7,12,17,45,683.5,59.0,6.2,16.0,279.5,43.31,32.92
2016,7,12,18,0,640.0,54.0,6.1,16.0,228.0,41.04,30.87
2016,7,12,18,15,574.5,48.0,5.95,15.5,179.5,34.48,24.96
2016,7,12,18,30,509.0,42.0,5.8,15.0,131.0,31.38,21.95
2016,7,12,18,45,401.0,33.0,5.65,15.0,89.0,25.41,16.12
2016,7,12,19,0,293.0,24.0,5.5,15.0,47.0,19.12,7.74
2016,7,12,19,15,146.5,12.0,5.45,15.0,23.5,11.44,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,143.0,12.5,3.85,14.0,23.5,70.56,0.0
2016,7,13,5,30,286.0,25.0,3.8,14.0,47.0,185.43,116.65
2016,7,13,5,45,394.0,34.0,3.8,14.5,88.5,266.48,211.26
2016,7,13,6,0,502.0,43.0,3.8,15.0,130.0,354.44,289.8
2016,7,13,6,15,251.0,64.0,3.7,15.0,107.5,248.43,205.75
2016,7,13,6,30,0.0,85.0,3.6,15.0,85.0,84.56,66.14
2016,7,13,6,45,2.0,103.5,3.5,15.5,104.0,104.34,82.91
2016,7,13,7,0,4.0,122.0,3.4,16.0,123.0,124.1,99.17
2016,7,13,7,15,10.5,142.5,3.3,16.0,147.0,149.54,120.2
2016,7,13,7,30,17.0,163.0,3.2,16.0,171.0,175.28,141.16
2016,7,13,7,45,17.0,178.0,3.15,16.5,187.0,189.87,152.24
2016,7,13,8,0,17.0,193.0,3.1,17.0,203.0,204.46,163.17
2016,7,13,8,15,19.0,211.0,3.05,17.0,223.0,223.99,178.31
2016,7,13,8,30,21.0,229.0,3.0,17.0,243.0,243.51,193.3
2016,7,13,8,45,33.0,260.5,3.0,17.5,284.0,300.04,237.13
2016,7,13,9,0,45.0,292.0,3.0,18.0,325.0,344.31,270.52
2016,7,13,9,15,60.5,321.5,3.0,18.0,368.0,389.55,304.82
2016,7,13,9,30,76.0,351.0,3.0,18.0,411.0,434.58,338.48
2016,7,13,9,45,120.0,378.0,3.0,18.5,477.0,517.91,400.34
2016,7,13,10,0,164.0,405.0,3.0,19.0,543.0,587.01,450.18
2016,7,13,10,15,214.5,413.0,3.05,19.0,600.0,641.42,490.07
2016,7,13,10,30,265.0,421.0,3.1,19.0,657.0,706.29,536.71
2016,7,13,10,45,335.0,404.0,3.2,19.0,710.0,750.81,569.77
2016,7,13,11,0,405.0,387.0,3.3,19.0,763.0,801.67,606.89
2016,7,13,11,15,455.5,381.5,3.4,19.0,810.5,834.15,630.35
2016,7,13,11,30,506.0,376.0,3.5,19.0,858.0,863.64,651.74
2016,7,13,11,45,448.0,395.5,3.65,19.5,824.5,812.71,613.82
2016,7,13,12,0,390.0,415.0,3.8,20.0,791.0,758.64,574.0
2016,7,13,12,15,328.0,441.5,3.95,20.0,757.5,713.22,540.62
2016,7,13,12,30,266.0,468.0,4.1,20.0,724.0,669.09,507.76
2016,7,13,12,45,240.0,469.5,4.35,20.0,699.5,634.27,482.87
2016,7,13,13,0,214.0,471.0,4.6,20.0,675.0,601.63,459.45
2016,7,13,13,15,234.5,459.0,4.75,20.0,679.0,593.71,454.72
2016,7,13,13,30,255.0,447.0,4.9,20.0,683.0,580.75,446.06
2016,7,13,13,45,242.0,438.0,5.1,20.0,657.5,548.24,422.22
2016,7,13,14,0,229.0,429.0,5.3,20.0,632.0,521.66,402.5
2016,7,13,14,15,240.0,411.5,5.45,20.0,618.5,493.42,381.67
2016,7,13,14,30,251.0,394.0,5.6,20.0,605.0,469.31,363.49
2016,7,13,14,45,226.5,380.0,5.75,20.0,564.5,435.85,337.6
2016,7,13,15,0,202.0,366.0,5.9,20.0,524.0,398.4,308.57
2016,7,13,15,15,195.0,346.0,6.0,19.5,492.5,365.87,283.59
2016,7,13,15,30,188.0,326.0,6.1,19.0,461.0,334.17,258.89
2016,7,13,15,45,168.0,304.5,6.25,19.0,419.5,298.28,230.51
2016,7,13,16,0,148.0,283.0,6.4,19.0,378.0,264.65,203.97
2016,7,13,16,15,145.5,260.0,6.4,19.0,347.0,235.8,180.72
2016,7,13,16,30,143.0,237.0,6.4,19.0,316.0,207.51,158.17
2016,7,13,16,45,437.0,162.0,6.4,19.0,369.5,157.31,106.25
2016,7,13,17,0,731.0,87.0,6.4,19.0,423.0,95.31,53.23
2016,7,13,17,15,696.5,82.0,6.3,18.5,371.5,51.97,40.01
2016,7,13,17,30,662.0,77.0,6.2,18.0,320.0,50.73,39.12
2016,7,13,17,45,611.0,72.0,6.15,17.5,269.0,49.33,38.03
2016,7,13,18,0,560.0,67.0,6.1,17.0,218.0,47.88,36.78
2016,7,13,18,15,488.5,59.0,5.95,16.5,170.5,43.74,33.0
2016,7,13,18,30,417.0,51.0,5.8,16.0,123.0,39.41,28.84
2016,7,13,18,45,306.5,39.5,5.65,16.0,83.0,31.46,21.16
2016,7,13,19,0,196.0,28.0,5.5,16.0,43.0,22.05,9.42
2016,7,13,19,15,98.0,14.0,5.35,16.0,21.5,13.34,0.0
2016,7,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,104.0,13.5,2.75,15.0,21.5,55.38,0.0
2016,7,14,5,30,208.0,27.0,2.7,15.0,43.0,150.44,90.15
2016,7,14,5,45,325.0,37.5,2.65,15.5,83.5,235.19,184.74
2016,7,14,6,0,442.0,48.0,2.6,16.0,124.0,326.83,265.14
2016,7,14,6,15,221.0,65.5,2.5,16.0,103.5,220.07,180.9
2016,7,14,6,30,0.0,83.0,2.4,16.0,83.0,82.32,63.96
2016,7,14,6,45,1.5,102.0,2.35,16.5,102.5,102.37,80.88
2016,7,14,7,0,3.0,121.0,2.3,17.0,122.0,122.34,97.22
2016,7,14,7,15,8.0,140.0,2.25,17.0,143.5,144.92,115.71
2016,7,14,7,30,13.0,159.0,2.2,17.0,165.0,167.74,134.11
2016,7,14,7,45,19.0,181.0,2.2,17.5,191.0,194.89,155.52
2016,7,14,8,0,25.0,203.0,2.2,18.0,217.0,222.23,176.7
2016,7,14,8,15,22.0,214.5,2.2,18.0,227.5,230.44,182.44
2016,7,14,8,30,19.0,226.0,2.2,18.0,238.0,238.56,188.14
2016,7,14,8,45,28.0,255.0,2.2,18.5,274.5,289.3,227.07
2016,7,14,9,0,37.0,284.0,2.2,19.0,311.0,327.88,255.78
2016,7,14,9,15,41.0,305.0,2.2,19.0,336.5,352.62,273.94
2016,7,14,9,30,45.0,326.0,2.2,19.0,362.0,377.07,291.78
2016,7,14,9,45,60.5,355.0,2.2,19.0,405.0,421.1,324.5
2016,7,14,10,0,76.0,384.0,2.2,19.0,448.0,464.66,356.33
2016,7,14,10,15,86.5,403.5,2.25,19.0,478.5,492.51,376.34
2016,7,14,10,30,97.0,423.0,2.3,19.0,509.0,519.71,395.85
2016,7,14,10,45,104.5,437.0,2.4,19.5,532.0,537.49,407.8
2016,7,14,11,0,112.0,451.0,2.5,20.0,555.0,564.24,426.08
2016,7,14,11,15,134.5,462.5,2.6,20.0,589.0,591.14,445.79
2016,7,14,11,30,157.0,474.0,2.7,20.0,623.0,616.57,464.36
2016,7,14,11,45,161.5,473.5,2.85,20.0,628.0,611.98,461.37
2016,7,14,12,0,166.0,473.0,3.0,20.0,633.0,606.62,458.02
2016,7,14,12,15,157.5,477.5,3.15,20.0,629.0,593.7,448.81
2016,7,14,12,30,149.0,482.0,3.3,20.0,625.0,580.58,439.45
2016,7,14,12,45,131.5,474.5,3.45,20.0,600.0,549.15,416.7
2016,7,14,13,0,114.0,467.0,3.6,20.0,575.0,518.74,394.58
2016,7,14,13,15,139.5,462.5,3.75,19.5,593.0,524.68,400.79
2016,7,14,13,30,165.0,458.0,3.9,19.0,611.0,528.59,405.24
2016,7,14,13,45,148.0,445.0,4.05,19.0,580.0,494.29,379.81
2016,7,14,14,0,131.0,432.0,4.2,19.0,549.0,461.42,355.41
2016,7,14,14,15,151.5,418.0,4.3,19.0,549.0,451.55,348.61
2016,7,14,14,30,172.0,404.0,4.4,19.0,549.0,439.9,340.11
2016,7,14,14,45,130.5,380.5,4.55,19.0,487.5,387.82,300.48
2016,7,14,15,0,89.0,357.0,4.7,19.0,426.0,346.83,269.26
2016,7,14,15,15,74.0,330.5,4.8,18.5,386.0,312.06,243.14
2016,7,14,15,30,59.0,304.0,4.9,18.0,346.0,279.12,218.22
2016,7,14,15,45,44.0,272.0,5.0,18.0,302.5,243.91,190.98
2016,7,14,16,0,29.0,240.0,5.1,18.0,259.0,210.65,165.23
2016,7,14,16,15,21.0,213.5,5.1,18.0,226.5,192.45,151.29
2016,7,14,16,30,13.0,187.0,5.1,18.0,194.0,167.06,131.52
2016,7,14,16,45,6.5,163.5,5.2,18.0,167.0,145.21,114.47
2016,7,14,17,0,0.0,140.0,5.3,18.0,140.0,124.21,97.88
2016,7,14,17,15,0.0,112.5,5.3,17.5,112.5,100.94,82.94
2016,7,14,17,30,0.0,85.0,5.3,17.0,85.0,77.8,63.08
2016,7,14,17,45,0.0,71.5,5.3,17.0,71.5,65.84,52.66
2016,7,14,18,0,0.0,58.0,5.3,17.0,58.0,53.79,41.99
2016,7,14,18,15,205.0,54.0,5.15,16.5,89.5,39.45,29.22
2016,7,14,18,30,410.0,50.0,5.0,16.0,121.0,38.55,28.09
2016,7,14,18,45,306.0,38.0,4.9,16.0,81.5,30.1,19.98
2016,7,14,19,0,202.0,26.0,4.8,16.0,42.0,20.43,7.98
2016,7,14,19,15,101.0,13.0,4.65,15.5,21.0,12.39,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.0,2.35,14.0,5.0,4.77,0.0
2016,7,15,5,30,0.0,10.0,2.4,14.0,10.0,9.26,0.08
2016,7,15,5,45,0.0,20.5,2.45,14.5,20.5,19.01,9.92
2016,7,15,6,0,0.0,31.0,2.5,15.0,31.0,28.78,18.56
2016,7,15,6,15,0.0,43.0,2.35,15.0,43.0,39.95,28.33
2016,7,15,6,30,0.0,55.0,2.2,15.0,55.0,51.14,38.03
2016,7,15,6,45,0.0,68.0,2.1,15.5,68.0,63.76,48.69
2016,7,15,7,0,0.0,81.0,2.0,16.0,81.0,76.45,59.2
2016,7,15,7,15,0.0,107.5,1.9,16.0,107.5,103.31,81.46
2016,7,15,7,30,0.0,134.0,1.8,16.0,134.0,130.18,103.35
2016,7,15,7,45,7.5,162.0,1.7,16.5,166.0,164.75,131.2
2016,7,15,8,0,15.0,190.0,1.6,17.0,198.0,199.63,158.69
2016,7,15,8,15,24.0,217.0,1.6,17.0,231.5,234.95,186.46
2016,7,15,8,30,33.0,244.0,1.6,17.0,265.0,283.76,224.28
2016,7,15,8,45,27.5,251.0,1.6,17.0,269.0,284.43,223.73
2016,7,15,9,0,22.0,258.0,1.6,17.0,273.0,272.36,213.6
2016,7,15,9,15,20.5,266.5,1.65,17.0,281.5,278.54,217.91
2016,7,15,9,30,19.0,275.0,1.7,17.0,290.0,284.67,222.14
2016,7,15,9,45,25.5,304.0,1.75,17.5,325.0,332.07,257.7
2016,7,15,10,0,32.0,333.0,1.8,18.0,360.0,366.97,283.1
2016,7,15,10,15,71.0,380.0,1.85,18.0,443.0,452.37,347.36
2016,7,15,10,30,110.0,427.0,1.9,18.0,526.0,548.35,417.28
2016,7,15,10,45,101.0,435.0,1.95,18.5,527.5,531.99,403.51
2016,7,15,11,0,92.0,443.0,2.0,19.0,529.0,526.91,398.62
2016,7,15,11,15,85.0,446.5,2.05,19.0,527.0,518.94,392.5
2016,7,15,11,30,78.0,450.0,2.1,19.0,525.0,510.79,386.32
2016,7,15,11,45,57.0,425.5,2.15,19.0,480.5,462.27,350.58
2016,7,15,12,0,36.0,401.0,2.2,19.0,436.0,415.08,315.64
2016,7,15,12,15,39.5,408.5,2.25,19.0,447.0,421.22,320.52
2016,7,15,12,30,43.0,416.0,2.3,19.0,458.0,426.82,324.78
2016,7,15,12,45,44.5,415.0,2.4,19.0,458.0,422.44,321.79
2016,7,15,13,0,46.0,414.0,2.5,19.0,458.0,417.87,318.72
2016,7,15,13,15,40.0,396.0,2.5,18.5,434.5,392.31,300.33
2016,7,15,13,30,34.0,378.0,2.5,18.0,411.0,367.53,282.48
2016,7,15,13,45,29.0,355.0,2.55,18.0,382.5,339.9,261.9
2016,7,15,14,0,24.0,332.0,2.6,18.0,354.0,317.86,245.45
2016,7,15,14,15,24.5,321.5,2.65,18.0,343.0,300.97,232.91
2016,7,15,14,30,25.0,311.0,2.7,18.0,332.0,288.92,223.99
2016,7,15,14,45,24.0,298.5,2.75,18.0,318.0,281.15,218.32
2016,7,15,15,0,23.0,286.0,2.8,18.0,304.0,267.34,207.95
2016,7,15,15,15,18.0,260.0,2.8,18.0,273.5,240.7,187.55
2016,7,15,15,30,13.0,234.0,2.8,18.0,243.0,214.74,167.61
2016,7,15,15,45,11.5,219.5,2.85,18.0,227.5,200.11,156.47
2016,7,15,16,0,10.0,205.0,2.9,18.0,212.0,185.67,145.41
2016,7,15,16,15,5.5,183.0,2.95,17.5,186.5,164.72,129.44
2016,7,15,16,30,1.0,161.0,3.0,17.0,161.0,144.37,113.8
2016,7,15,16,45,0.5,149.5,3.05,17.0,149.5,133.48,105.34
2016,7,15,17,0,0.0,138.0,3.1,17.0,138.0,122.59,96.78
2016,7,15,17,15,0.0,108.5,3.2,16.5,108.5,97.73,80.39
2016,7,15,17,30,0.0,79.0,3.3,16.0,79.0,72.79,58.9
2016,7,15,17,45,260.0,75.5,3.4,16.0,145.5,52.71,41.26
2016,7,15,18,0,520.0,72.0,3.5,16.0,212.0,52.22,40.78
2016,7,15,18,15,445.5,63.0,3.5,15.5,164.5,47.41,36.38
2016,7,15,18,30,371.0,54.0,3.5,15.0,117.0,41.03,30.38
2016,7,15,18,45,261.0,41.0,3.5,15.0,78.5,31.74,21.44
2016,7,15,19,0,151.0,28.0,3.5,15.0,40.0,22.07,8.7
2016,7,15,19,15,75.5,14.0,3.4,15.0,20.0,13.34,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,102.0,12.5,2.4,15.0,20.0,53.33,0.0
2016,7,16,5,30,204.0,25.0,2.4,15.0,40.0,144.58,78.45
2016,7,16,5,45,330.5,34.5,2.45,15.0,80.5,233.84,183.02
2016,7,16,6,0,457.0,44.0,2.5,15.0,121.0,329.25,267.61
2016,7,16,6,15,228.5,45.0,2.45,15.0,83.5,207.67,171.52
2016,7,16,6,30,0.0,46.0,2.4,15.0,46.0,42.74,30.78
2016,7,16,6,45,0.0,57.0,2.4,15.5,57.0,52.99,39.57
2016,7,16,7,0,0.0,68.0,2.4,16.0,68.0,63.26,48.11
2016,7,16,7,15,0.0,67.0,2.4,16.0,67.0,62.33,47.19
2016,7,16,7,30,0.0,66.0,2.4,16.0,66.0,61.4,46.26
2016,7,16,7,45,0.0,85.0,2.4,16.5,85.0,79.17,60.8
2016,7,16,8,0,0.0,104.0,2.4,17.0,104.0,97.7,75.74
2016,7,16,8,15,5.5,155.0,2.45,17.0,158.5,153.51,121.22
2016,7,16,8,30,11.0,206.0,2.5,17.0,213.0,210.35,166.55
2016,7,16,8,45,17.5,234.0,2.55,17.5,246.0,244.38,192.79
2016,7,16,9,0,24.0,262.0,2.6,18.0,279.0,278.46,218.71
2016,7,16,9,15,15.0,231.0,2.6,18.0,242.0,236.99,185.46
2016,7,16,9,30,6.0,200.0,2.6,18.0,205.0,196.64,153.13
2016,7,16,9,45,10.5,237.5,2.65,18.0,246.5,237.77,185.36
2016,7,16,10,0,15.0,275.0,2.7,18.0,288.0,278.82,216.94
2016,7,16,10,15,38.5,337.0,2.75,18.0,371.0,375.19,290.9
2016,7,16,10,30,62.0,399.0,2.8,18.0,454.0,460.16,354.35
2016,7,16,10,45,36.5,321.5,2.9,18.5,354.5,352.56,272.07
2016,7,16,11,0,11.0,244.0,3.0,19.0,255.0,241.72,186.3
2016,7,16,11,15,17.5,300.0,3.1,19.0,317.5,301.15,232.29
2016,7,16,11,30,24.0,356.0,3.2,19.0,380.0,367.12,282.1
2016,7,16,11,45,20.0,329.0,3.3,19.0,349.0,328.82,252.85
2016,7,16,12,0,16.0,302.0,3.4,19.0,318.0,298.24,229.61
2016,7,16,12,15,13.0,260.5,3.5,19.0,273.5,255.43,196.86
2016,7,16,12,30,10.0,219.0,3.6,19.0,229.0,213.19,164.23
2016,7,16,12,45,11.5,247.0,3.7,19.0,258.5,239.65,184.92
2016,7,16,13,0,13.0,275.0,3.8,19.0,288.0,265.62,205.02
2016,7,16,13,15,21.0,318.0,3.9,19.0,338.0,309.59,239.0
2016,7,16,13,30,29.0,361.0,4.0,19.0,388.0,348.95,269.15
2016,7,16,13,45,26.5,345.0,4.1,19.0,369.0,329.47,254.4
2016,7,16,14,0,24.0,329.0,4.2,19.0,350.0,310.47,240.14
2016,7,16,14,15,34.5,342.0,4.25,18.5,371.5,324.16,251.56
2016,7,16,14,30,45.0,355.0,4.3,18.0,393.0,336.25,261.62
2016,7,16,14,45,25.5,278.5,4.35,18.0,300.0,258.65,201.66
2016,7,16,15,0,6.0,202.0,4.4,18.0,207.0,187.24,145.83
2016,7,16,15,15,5.0,193.5,4.45,18.0,197.5,178.46,139.23
2016,7,16,15,30,4.0,185.0,4.5,18.0,188.0,169.79,132.61
2016,7,16,15,45,2.5,177.0,4.55,18.0,179.0,161.5,126.32
2016,7,16,16,0,1.0,169.0,4.6,18.0,170.0,153.34,120.14
2016,7,16,16,15,0.5,151.0,4.65,17.5,151.5,137.09,107.55
2016,7,16,16,30,0.0,133.0,4.7,17.0,133.0,120.98,94.94
2016,7,16,16,45,0.0,124.0,4.8,17.0,124.0,112.58,88.35
2016,7,16,17,0,0.0,115.0,4.9,17.0,115.0,104.13,81.66
2016,7,16,17,15,0.0,89.5,4.9,17.0,89.5,82.19,66.76
2016,7,16,17,30,0.0,64.0,4.9,17.0,64.0,59.52,47.04
2016,7,16,17,45,285.0,64.0,4.95,17.0,140.0,44.61,33.94
2016,7,16,18,0,570.0,64.0,5.0,17.0,216.0,45.62,34.78
2016,7,16,18,15,497.0,56.5,5.0,16.5,168.0,41.81,31.28
2016,7,16,18,30,424.0,49.0,5.0,16.0,120.0,37.83,27.42
2016,7,16,18,45,313.0,37.5,5.0,15.5,80.5,29.81,19.69
2016,7,16,19,0,202.0,26.0,5.0,15.0,41.0,20.49,7.19
2016,7,16,19,15,101.0,13.0,4.95,15.0,20.5,12.39,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,138.5,11.0,4.35,15.0,21.0,66.52,0.0
2016,7,17,5,30,277.0,22.0,4.4,15.0,42.0,173.52,89.09
2016,7,17,5,45,391.0,30.5,4.45,15.0,82.5,258.8,202.97
2016,7,17,6,0,505.0,39.0,4.5,15.0,123.0,348.55,284.79
2016,7,17,6,15,252.5,43.5,4.5,15.0,85.5,219.49,182.32
2016,7,17,6,30,0.0,48.0,4.5,15.0,48.0,44.6,32.37
2016,7,17,6,45,0.0,59.5,4.5,15.5,59.5,55.33,41.54
2016,7,17,7,0,0.0,71.0,4.5,16.0,71.0,66.16,50.56
2016,7,17,7,15,0.0,97.5,4.5,16.0,97.5,92.83,72.83
2016,7,17,7,30,0.0,124.0,4.5,16.0,124.0,119.61,94.88
2016,7,17,7,45,1.5,145.0,4.5,16.0,146.0,141.74,112.87
2016,7,17,8,0,3.0,166.0,4.5,16.0,168.0,163.84,130.65
2016,7,17,8,15,9.0,191.0,4.55,16.0,197.0,194.1,155.07
2016,7,17,8,30,15.0,216.0,4.6,16.0,226.0,224.51,179.34
2016,7,17,8,45,15.0,226.5,4.65,16.5,237.0,234.27,186.27
2016,7,17,9,0,15.0,237.0,4.7,17.0,248.0,244.05,193.21
2016,7,17,9,15,22.0,268.5,4.8,17.0,285.5,282.09,223.1
2016,7,17,9,30,29.0,300.0,4.9,17.0,323.0,333.43,263.0
2016,7,17,9,45,182.5,334.5,5.0,17.5,487.0,531.78,419.76
2016,7,17,10,0,336.0,369.0,5.1,18.0,651.0,730.3,568.91
2016,7,17,10,15,209.0,391.5,5.2,18.0,569.0,612.96,477.36
2016,7,17,10,30,82.0,414.0,5.3,18.0,487.0,495.54,385.03
2016,7,17,10,45,192.0,423.0,5.4,18.0,599.0,619.44,481.51
2016,7,17,11,0,302.0,432.0,5.5,18.0,711.0,738.65,571.37
2016,7,17,11,15,209.5,449.5,5.55,18.0,644.5,649.96,502.81
2016,7,17,11,30,117.0,467.0,5.6,18.0,578.0,571.76,441.8
2016,7,17,11,45,210.0,461.5,5.7,18.0,662.5,645.07,499.46
2016,7,17,12,0,303.0,456.0,5.8,18.0,747.0,718.23,555.54
2016,7,17,12,15,321.0,450.0,5.9,18.0,758.5,714.37,553.05
2016,7,17,12,30,339.0,444.0,6.0,18.0,770.0,708.84,549.6
2016,7,17,12,45,617.0,286.0,6.15,18.0,873.5,777.05,608.44
2016,7,17,13,0,895.0,128.0,6.3,18.0,977.0,826.91,649.07
2016,7,17,13,15,676.5,248.0,6.4,17.5,883.5,736.39,580.42
2016,7,17,13,30,458.0,368.0,6.5,17.0,790.0,655.38,515.34
2016,7,17,13,45,467.0,353.5,6.65,17.0,775.5,625.35,492.98
2016,7,17,14,0,476.0,339.0,6.8,17.0,761.0,594.14,469.1
2016,7,17,14,15,397.5,357.0,6.85,17.0,701.5,536.62,423.27
2016,7,17,14,30,319.0,375.0,6.9,17.0,642.0,490.2,385.92
2016,7,17,14,45,205.0,365.5,7.0,17.0,534.5,412.71,324.78
2016,7,17,15,0,91.0,356.0,7.1,17.0,427.0,346.49,272.78
2016,7,17,15,15,123.5,341.0,7.15,17.0,431.5,332.31,261.4
2016,7,17,15,30,156.0,326.0,7.2,17.0,436.0,321.77,252.2
2016,7,17,15,45,484.5,211.5,7.25,17.0,523.0,307.5,232.14
2016,7,17,16,0,813.0,97.0,7.3,17.0,610.0,275.06,192.13
2016,7,17,16,15,793.5,94.0,7.3,16.5,562.0,225.4,148.23
2016,7,17,16,30,774.0,91.0,7.3,16.0,514.0,177.81,108.23
2016,7,17,16,45,751.5,86.5,7.3,16.0,464.0,130.98,73.34
2016,7,17,17,0,729.0,82.0,7.3,16.0,414.0,86.84,48.74
2016,7,17,17,15,465.5,110.0,7.25,15.5,312.5,74.12,60.09
2016,7,17,17,30,202.0,138.0,7.2,15.0,211.0,101.48,84.54
2016,7,17,17,45,184.0,118.5,7.2,15.0,177.0,88.85,73.46
2016,7,17,18,0,166.0,99.0,7.2,15.0,143.0,75.67,61.71
2016,7,17,18,15,297.0,72.5,7.05,14.5,130.5,53.95,42.27
2016,7,17,18,30,428.0,46.0,6.9,14.0,118.0,35.17,25.29
2016,7,17,18,45,319.0,35.0,6.8,14.0,78.5,27.53,17.82
2016,7,17,19,0,210.0,24.0,6.7,14.0,39.0,19.44,6.03
2016,7,17,19,15,105.0,12.0,6.55,14.0,19.5,11.44,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,117.5,11.0,3.95,14.0,19.0,57.86,0.0
2016,7,18,5,30,235.0,22.0,3.9,14.0,38.0,153.46,72.18
2016,7,18,5,45,351.0,31.5,3.85,14.0,77.5,239.72,187.74
2016,7,18,6,0,467.0,41.0,3.8,14.0,117.0,329.87,269.76
2016,7,18,6,15,234.5,64.0,3.75,14.0,102.5,237.9,197.2
2016,7,18,6,30,2.0,87.0,3.7,14.0,88.0,89.02,70.19
2016,7,18,6,45,8.0,106.0,3.7,14.5,109.0,112.03,89.89
2016,7,18,7,0,14.0,125.0,3.7,15.0,130.0,135.32,109.31
2016,7,18,7,15,11.5,139.0,3.65,15.0,143.5,146.83,118.53
2016,7,18,7,30,9.0,153.0,3.6,15.0,157.0,158.25,127.51
2016,7,18,7,45,4.5,150.0,3.6,15.5,152.0,149.58,119.53
2016,7,18,8,0,0.0,147.0,3.6,16.0,147.0,141.42,112.04
2016,7,18,8,15,42.5,209.5,3.6,16.0,236.5,255.05,205.34
2016,7,18,8,30,85.0,272.0,3.6,16.0,326.0,363.26,291.29
2016,7,18,8,45,96.0,296.0,3.6,16.0,361.0,399.04,318.21
2016,7,18,9,0,107.0,320.0,3.6,16.0,396.0,434.68,344.96
2016,7,18,9,15,177.5,337.5,3.65,16.0,472.0,533.76,421.55
2016,7,18,9,30,248.0,355.0,3.7,16.0,548.0,633.63,496.48
2016,7,18,9,45,571.0,225.5,3.8,16.5,695.0,825.47,644.25
2016,7,18,10,0,894.0,96.0,3.9,17.0,842.0,989.45,757.18
2016,7,18,10,15,900.5,97.0,4.0,17.0,870.5,996.77,760.44
2016,7,18,10,30,907.0,98.0,4.1,17.0,899.0,1001.0,762.98
2016,7,18,10,45,912.0,98.0,4.25,17.5,921.0,999.56,760.63
2016,7,18,11,0,917.0,98.0,4.4,18.0,943.0,994.98,756.38
2016,7,18,11,15,920.0,98.5,4.5,18.0,958.0,985.85,750.51
2016,7,18,11,30,923.0,99.0,4.6,18.0,973.0,973.63,742.59
2016,7,18,11,45,925.0,99.0,4.7,18.0,981.0,956.95,731.64
2016,7,18,12,0,927.0,99.0,4.8,18.0,989.0,937.37,718.69
2016,7,18,12,15,927.5,98.5,4.85,18.0,989.0,913.19,702.14
2016,7,18,12,30,928.0,98.0,4.9,18.0,989.0,886.39,683.74
2016,7,18,12,45,933.5,93.5,5.0,18.0,983.5,857.51,664.11
2016,7,18,13,0,939.0,89.0,5.1,18.0,978.0,825.99,642.45
2016,7,18,13,15,936.5,88.5,5.15,18.0,963.5,789.45,616.75
2016,7,18,13,30,934.0,88.0,5.2,18.0,949.0,750.94,589.43
2016,7,18,13,45,932.0,86.0,5.3,18.0,928.0,709.61,559.77
2016,7,18,14,0,930.0,84.0,5.4,18.0,907.0,666.59,526.4
2016,7,18,14,15,924.5,83.0,5.45,18.0,879.0,620.85,489.95
2016,7,18,14,30,919.0,82.0,5.5,18.0,851.0,574.05,451.81
2016,7,18,14,45,913.5,80.0,5.55,18.0,817.0,525.55,411.39
2016,7,18,15,0,908.0,78.0,5.6,18.0,783.0,476.41,369.38
2016,7,18,15,15,898.5,76.5,5.6,17.5,743.5,425.64,325.61
2016,7,18,15,30,889.0,75.0,5.6,17.0,704.0,375.0,280.83
2016,7,18,15,45,877.5,72.5,5.6,17.0,660.0,323.31,233.94
2016,7,18,16,0,866.0,70.0,5.6,17.0,616.0,272.38,187.5
2016,7,18,16,15,849.5,68.0,5.6,17.0,568.5,221.81,142.36
2016,7,18,16,30,833.0,66.0,5.6,17.0,521.0,172.88,101.04
2016,7,18,16,45,812.0,63.5,5.6,17.0,471.0,124.94,65.76
2016,7,18,17,0,791.0,61.0,5.6,17.0,421.0,79.4,41.35
2016,7,18,17,15,761.5,58.0,5.6,16.5,370.0,39.45,29.31
2016,7,18,17,30,732.0,55.0,5.6,16.0,319.0,38.68,28.78
2016,7,18,17,45,689.0,51.0,5.7,16.0,268.0,37.03,27.35
2016,7,18,18,0,646.0,47.0,5.8,16.0,217.0,35.32,25.78
2016,7,18,18,15,581.5,41.5,5.7,15.5,169.5,32.2,22.9
2016,7,18,18,30,517.0,36.0,5.6,15.0,122.0,28.99,19.77
2016,7,18,18,45,405.5,28.5,5.6,15.0,81.5,21.76,12.8
2016,7,18,19,0,294.0,21.0,5.6,15.0,41.0,16.7,3.8
2016,7,18,19,15,147.0,10.5,5.5,15.0,20.5,10.01,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,148.5,10.0,3.45,14.0,19.5,69.2,0.0
2016,7,19,5,30,297.0,20.0,3.4,14.0,39.0,177.98,75.58
2016,7,19,5,45,408.5,28.0,3.4,14.0,79.5,263.31,205.4
2016,7,19,6,0,520.0,36.0,3.4,14.0,120.0,347.22,283.37
2016,7,19,6,15,260.0,59.5,3.4,14.0,101.5,246.57,204.42
2016,7,19,6,30,0.0,83.0,3.4,14.0,83.0,83.06,65.07
2016,7,19,6,45,3.0,101.5,3.4,14.5,103.0,103.46,82.53
2016,7,19,7,0,6.0,120.0,3.4,15.0,123.0,123.93,99.53
2016,7,19,7,15,32.5,149.0,3.45,15.0,164.0,184.27,150.25
2016,7,19,7,30,59.0,178.0,3.5,15.0,205.0,237.69,194.36
2016,7,19,7,45,92.0,205.0,3.55,15.5,252.5,295.2,240.78
2016,7,19,8,0,125.0,232.0,3.6,16.0,300.0,367.48,297.72
2016,7,19,8,15,203.5,247.5,3.65,16.0,370.0,454.23,366.84
2016,7,19,8,30,282.0,263.0,3.7,16.0,440.0,558.71,447.49
2016,7,19,8,45,589.0,169.0,3.8,16.5,573.0,759.64,603.29
2016,7,19,9,0,896.0,75.0,3.9,17.0,706.0,936.72,726.82
2016,7,19,9,15,655.5,189.5,3.95,17.0,666.0,861.26,670.69
2016,7,19,9,30,415.0,304.0,4.0,17.0,626.0,752.03,585.28
2016,7,19,9,45,660.5,199.0,4.1,17.0,738.0,884.34,686.54
2016,7,19,10,0,906.0,94.0,4.2,17.0,850.0,998.43,764.79
2016,7,19,10,15,912.5,95.0,4.3,17.0,878.5,1005.81,768.5
2016,7,19,10,30,919.0,96.0,4.4,17.0,907.0,1010.05,771.19
2016,7,19,10,45,923.5,97.0,4.5,17.0,929.5,1009.14,770.66
2016,7,19,11,0,928.0,98.0,4.6,17.0,952.0,1005.03,768.06
2016,7,19,11,15,931.0,98.5,4.7,17.0,967.0,995.76,762.02
2016,7,19,11,30,934.0,99.0,4.8,17.0,982.0,983.37,753.89
2016,7,19,11,45,936.0,98.5,4.9,17.5,989.5,966.0,740.91
2016,7,19,12,0,938.0,98.0,5.0,18.0,997.0,945.69,725.95
2016,7,19,12,15,938.0,98.0,5.1,18.0,997.5,921.27,709.52
2016,7,19,12,30,938.0,98.0,5.2,18.0,998.0,894.2,691.17
2016,7,19,12,45,936.5,98.0,5.35,18.0,990.5,863.38,670.31
2016,7,19,13,0,935.0,98.0,5.5,18.0,983.0,830.24,647.6
2016,7,19,13,15,932.5,97.5,5.55,18.0,968.0,793.72,621.74
2016,7,19,13,30,930.0,97.0,5.6,18.0,953.0,755.22,594.26
2016,7,19,13,45,927.5,95.0,5.7,18.0,931.5,713.59,563.86
2016,7,19,14,0,925.0,93.0,5.8,18.0,910.0,670.32,530.13
2016,7,19,14,15,919.0,92.0,5.85,18.0,881.5,624.38,493.39
2016,7,19,14,30,913.0,91.0,5.9,18.0,853.0,577.43,455.01
2016,7,19,14,45,907.0,88.5,6.0,18.0,819.0,528.43,414.17
2016,7,19,15,0,901.0,86.0,6.1,18.0,785.0,478.83,371.78
2016,7,19,15,15,891.0,84.5,6.15,17.5,745.0,428.09,327.99
2016,7,19,15,30,881.0,83.0,6.2,17.0,705.0,377.53,283.23
2016,7,19,15,45,869.0,80.5,6.3,17.0,660.5,325.97,236.46
2016,7,19,16,0,857.0,78.0,6.4,17.0,616.0,275.22,190.19
2016,7,19,16,15,840.0,75.5,6.4,17.0,568.0,224.5,144.97
2016,7,19,16,30,823.0,73.0,6.4,17.0,520.0,175.46,103.67
2016,7,19,16,45,801.0,70.0,6.4,17.0,470.0,120.11,62.45
2016,7,19,17,0,779.0,67.0,6.4,17.0,420.0,74.61,38.29
2016,7,19,17,15,748.0,63.5,6.3,16.5,368.5,43.58,32.96
2016,7,19,17,30,717.0,60.0,6.2,16.0,317.0,42.61,32.27
2016,7,19,17,45,673.0,55.5,6.15,16.0,266.5,40.74,30.65
2016,7,19,18,0,629.0,51.0,6.1,16.0,216.0,38.81,28.87
2016,7,19,18,15,562.0,45.0,5.9,15.5,168.0,32.41,23.07
2016,7,19,18,30,495.0,39.0,5.7,15.0,120.0,29.21,19.95
2016,7,19,18,45,386.0,30.0,5.55,15.0,80.0,23.15,13.94
2016,7,19,19,0,277.0,21.0,5.4,15.0,40.0,16.77,3.17
2016,7,19,19,15,138.5,10.5,5.2,15.0,20.0,10.01,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,147.0,9.5,3.9,14.0,19.0,67.92,0.0
2016,7,20,5,30,294.0,19.0,4.0,14.0,38.0,174.3,63.73
2016,7,20,5,45,405.0,27.0,4.1,14.5,78.0,254.97,198.05
2016,7,20,6,0,516.0,35.0,4.2,15.0,118.0,343.2,279.48
2016,7,20,6,15,284.0,64.5,4.2,15.0,112.5,267.35,221.12
2016,7,20,6,30,52.0,94.0,4.2,15.0,107.0,137.36,111.62
2016,7,20,6,45,58.0,115.0,4.25,15.5,133.0,165.74,135.78
2016,7,20,7,0,64.0,136.0,4.3,16.0,159.0,194.15,159.21
2016,7,20,7,15,430.5,98.0,4.25,16.0,289.0,457.67,381.98
2016,7,20,7,30,797.0,60.0,4.2,16.0,419.0,709.31,577.74
2016,7,20,7,45,456.5,145.5,4.2,16.0,356.5,562.97,460.21
2016,7,20,8,0,116.0,231.0,4.2,16.0,294.0,358.67,290.2
2016,7,20,8,15,496.0,150.0,4.15,16.0,455.5,625.23,508.3
2016,7,20,8,30,876.0,69.0,4.1,16.0,617.0,877.87,693.38
2016,7,20,8,45,889.0,71.0,4.1,16.5,662.0,909.72,711.12
2016,7,20,9,0,902.0,73.0,4.1,17.0,707.0,939.27,728.65
2016,7,20,9,15,595.0,209.5,4.1,17.0,637.5,824.47,644.68
2016,7,20,9,30,288.0,346.0,4.1,17.0,568.0,662.2,516.52
2016,7,20,9,45,325.0,353.5,4.2,17.5,615.5,704.84,547.86
2016,7,20,10,0,362.0,361.0,4.3,18.0,663.0,746.69,577.13
2016,7,20,10,15,433.0,345.0,4.35,18.0,718.0,806.99,621.34
2016,7,20,10,30,504.0,329.0,4.4,18.0,773.0,855.01,656.47
2016,7,20,10,45,726.0,208.5,4.5,18.5,866.5,944.04,722.4
2016,7,20,11,0,948.0,88.0,4.6,19.0,960.0,1013.4,768.33
2016,7,20,11,15,951.0,88.5,4.75,19.0,975.5,1004.07,762.2
2016,7,20,11,30,954.0,89.0,4.9,19.0,991.0,991.54,754.46
2016,7,20,11,45,706.0,240.5,5.05,19.0,911.0,900.77,691.97
2016,7,20,12,0,458.0,392.0,5.2,19.0,831.0,800.32,613.86
2016,7,20,12,15,443.5,394.5,5.35,19.0,819.5,771.84,593.96
2016,7,20,12,30,429.0,397.0,5.5,19.0,808.0,742.72,573.02
2016,7,20,12,45,691.5,244.0,5.65,19.0,900.5,798.98,622.05
2016,7,20,13,0,954.0,91.0,5.8,19.0,993.0,838.02,652.49
2016,7,20,13,15,951.5,90.5,5.9,19.0,978.0,800.86,626.05
2016,7,20,13,30,949.0,90.0,6.0,19.0,963.0,761.68,598.26
2016,7,20,13,45,738.5,206.0,6.15,19.0,875.5,679.0,533.47
2016,7,20,14,0,528.0,322.0,6.3,19.0,788.0,611.33,478.03
2016,7,20,14,15,729.5,204.0,6.35,18.5,825.0,601.44,473.64
2016,7,20,14,30,931.0,86.0,6.4,18.0,862.0,581.85,459.47
2016,7,20,14,45,923.5,85.0,6.5,18.0,827.5,532.51,418.01
2016,7,20,15,0,916.0,84.0,6.6,18.0,793.0,482.68,375.17
2016,7,20,15,15,709.0,159.0,6.65,18.0,690.5,405.41,311.72
2016,7,20,15,30,502.0,234.0,6.7,18.0,588.0,356.66,272.37
2016,7,20,15,45,684.5,156.0,6.8,18.0,605.0,319.01,234.78
2016,7,20,16,0,867.0,78.0,6.9,18.0,622.0,276.29,189.97
2016,7,20,16,15,850.0,75.5,6.9,17.5,573.5,225.01,144.67
2016,7,20,16,30,833.0,73.0,6.9,17.0,525.0,175.42,103.26
2016,7,20,16,45,808.0,70.5,6.9,17.0,473.5,119.64,62.06
2016,7,20,17,0,783.0,68.0,6.9,17.0,422.0,74.02,38.43
2016,7,20,17,15,751.0,64.5,6.85,16.5,370.0,44.41,33.7
2016,7,20,17,30,719.0,61.0,6.8,16.0,318.0,43.49,33.04
2016,7,20,17,45,673.0,56.5,6.75,16.0,266.5,41.65,31.45
2016,7,20,18,0,627.0,52.0,6.7,16.0,215.0,39.76,29.71
2016,7,20,18,15,558.0,46.0,6.55,15.5,167.0,33.3,23.84
