Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,18,30,489.0,40.0,6.4,15.0,119.0,30.16,20.75
2016,7,20,18,45,377.0,30.5,6.3,15.0,78.5,23.68,14.32
2016,7,20,19,0,265.0,21.0,6.2,15.0,38.0,16.84,2.41
2016,7,20,19,15,132.5,10.5,6.0,15.0,19.0,10.01,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,139.5,9.5,4.6,14.0,18.0,64.72,0.0
2016,7,21,5,30,279.0,19.0,4.7,14.0,36.0,166.51,49.02
2016,7,21,5,45,393.0,27.5,4.8,14.5,76.5,254.13,196.74
2016,7,21,6,0,507.0,36.0,4.9,15.0,117.0,338.73,276.18
2016,7,21,6,15,573.5,42.0,4.9,15.0,164.5,407.77,338.73
2016,7,21,6,30,640.0,48.0,4.9,15.0,212.0,481.62,402.99
2016,7,21,6,45,684.5,52.0,4.9,15.5,263.0,542.59,453.74
2016,7,21,7,0,729.0,56.0,4.9,16.0,314.0,605.69,502.51
2016,7,21,7,15,660.5,80.0,4.8,16.0,342.0,614.54,507.79
2016,7,21,7,30,592.0,104.0,4.7,16.0,370.0,612.6,504.44
2016,7,21,7,45,713.5,86.0,4.65,16.0,444.0,704.43,573.46
2016,7,21,8,0,835.0,68.0,4.6,16.0,518.0,798.34,641.52
2016,7,21,8,15,851.5,70.0,4.5,16.0,566.0,836.77,666.68
2016,7,21,8,30,868.0,72.0,4.4,16.0,614.0,873.55,690.54
2016,7,21,8,45,764.0,123.0,4.3,16.5,625.5,862.6,678.44
2016,7,21,9,0,660.0,174.0,4.2,17.0,637.0,839.77,658.62
2016,7,21,9,15,788.0,126.0,4.15,17.0,710.5,910.81,707.75
2016,7,21,9,30,916.0,78.0,4.1,17.0,784.0,979.47,753.6
2016,7,21,9,45,923.0,79.0,4.05,17.5,819.0,993.82,759.86
2016,7,21,10,0,930.0,80.0,4.0,18.0,854.0,1005.12,764.5
2016,7,21,10,15,936.5,81.0,4.0,18.0,883.0,1012.79,768.54
2016,7,21,10,30,943.0,82.0,4.0,18.0,912.0,1017.24,770.55
2016,7,21,10,45,948.5,82.0,4.05,18.0,935.0,1016.37,769.43
2016,7,21,11,0,954.0,82.0,4.1,18.0,958.0,1012.23,766.26
2016,7,21,11,15,957.0,82.5,4.25,18.0,973.5,1002.93,760.32
2016,7,21,11,30,960.0,83.0,4.4,18.0,989.0,990.41,752.38
2016,7,21,11,45,962.5,82.5,4.55,18.5,997.5,973.25,740.25
2016,7,21,12,0,965.0,82.0,4.7,19.0,1006.0,953.05,726.02
2016,7,21,12,15,965.5,82.0,4.9,19.0,1006.5,928.61,710.56
2016,7,21,12,30,966.0,82.0,5.1,19.0,1007.0,901.4,692.97
2016,7,21,12,45,957.5,87.5,5.3,19.0,998.0,869.26,671.66
2016,7,21,13,0,949.0,93.0,5.5,19.0,989.0,835.0,648.56
2016,7,21,13,15,946.5,92.5,5.6,18.5,974.5,797.96,623.89
2016,7,21,13,30,944.0,92.0,5.7,18.0,960.0,758.9,597.41
2016,7,21,13,45,943.5,89.0,5.8,18.0,939.0,717.13,567.0
2016,7,21,14,0,943.0,86.0,5.9,18.0,918.0,673.53,532.97
2016,7,21,14,15,937.5,85.5,5.85,18.0,889.0,627.49,495.78
2016,7,21,14,30,932.0,85.0,5.8,18.0,860.0,580.36,456.94
2016,7,21,14,45,927.5,82.0,5.8,18.0,826.0,530.72,415.38
2016,7,21,15,0,923.0,79.0,5.8,18.0,792.0,480.33,372.16
2016,7,21,15,15,913.5,77.5,5.8,18.0,752.0,428.66,326.89
2016,7,21,15,30,904.0,76.0,5.8,18.0,712.0,377.12,280.75
2016,7,21,15,45,893.5,73.0,5.8,18.0,667.5,324.4,233.03
2016,7,21,16,0,883.0,70.0,5.8,18.0,623.0,272.35,185.72
2016,7,21,16,15,866.5,68.0,5.8,17.5,574.5,220.79,140.25
2016,7,21,16,30,850.0,66.0,5.8,17.0,526.0,170.87,98.69
2016,7,21,16,45,829.0,63.0,5.8,17.0,475.0,121.59,63.12
2016,7,21,17,0,808.0,60.0,5.8,17.0,424.0,74.74,39.27
2016,7,21,17,15,777.5,57.0,5.8,16.5,372.0,45.87,34.99
2016,7,21,17,30,747.0,54.0,5.8,16.0,320.0,38.11,28.29
2016,7,21,17,45,703.5,50.0,5.8,16.0,268.5,36.43,26.82
2016,7,21,18,0,660.0,46.0,5.8,16.0,217.0,34.69,25.21
2016,7,21,18,15,594.0,40.5,5.7,15.5,168.5,31.54,22.29
2016,7,21,18,30,528.0,35.0,5.6,15.0,120.0,28.3,19.11
2016,7,21,18,45,414.5,27.0,5.5,15.0,79.0,22.48,13.25
2016,7,21,19,0,301.0,19.0,5.4,15.0,38.0,15.06,0.68
2016,7,21,19,15,150.5,9.5,5.25,15.0,19.0,9.05,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,139.5,9.5,4.15,14.0,17.5,64.53,0.0
2016,7,22,5,30,279.0,19.0,4.2,14.0,35.0,165.4,34.69
2016,7,22,5,45,394.0,27.5,4.3,14.5,75.0,254.22,195.56
2016,7,22,6,0,509.0,36.0,4.4,15.0,115.0,339.07,275.65
2016,7,22,6,15,273.0,63.5,4.4,15.0,108.0,259.16,214.18
2016,7,22,6,30,37.0,91.0,4.4,15.0,101.0,124.23,100.29
2016,7,22,6,45,43.0,111.5,4.45,15.5,125.5,151.38,123.45
2016,7,22,7,0,49.0,132.0,4.5,16.0,150.0,178.61,146.0
2016,7,22,7,15,70.5,156.5,4.5,16.0,186.0,222.64,182.65
2016,7,22,7,30,92.0,181.0,4.5,16.0,222.0,267.69,219.51
2016,7,22,7,45,98.0,204.5,4.5,16.5,253.0,299.76,244.35
2016,7,22,8,0,104.0,228.0,4.5,17.0,284.0,331.69,268.65
2016,7,22,8,15,122.0,252.0,4.5,17.0,324.0,388.16,312.66
2016,7,22,8,30,140.0,276.0,4.5,17.0,364.0,431.57,345.87
2016,7,22,8,45,165.5,297.5,4.5,17.5,409.0,479.03,381.34
2016,7,22,9,0,191.0,319.0,4.5,18.0,454.0,526.67,416.3
2016,7,22,9,15,140.0,335.0,4.5,18.0,437.0,495.0,389.38
2016,7,22,9,30,89.0,351.0,4.5,18.0,420.0,447.5,350.8
2016,7,22,9,45,96.0,371.0,4.55,18.5,448.0,473.43,369.45
2016,7,22,10,0,103.0,391.0,4.6,19.0,476.0,498.85,387.3
2016,7,22,10,15,201.0,398.5,4.65,19.0,572.5,612.07,473.93
2016,7,22,10,30,299.0,406.0,4.7,19.0,669.0,722.89,556.25
2016,7,22,10,45,302.5,417.0,4.8,19.0,688.5,730.98,561.24
2016,7,22,11,0,306.0,428.0,4.9,19.0,708.0,737.54,565.72
2016,7,22,11,15,296.0,438.5,5.0,19.0,714.0,729.12,559.14
2016,7,22,11,30,286.0,449.0,5.1,19.0,720.0,719.5,551.8
2016,7,22,11,45,367.5,420.0,5.2,19.5,770.0,754.89,578.93
2016,7,22,12,0,449.0,391.0,5.3,20.0,820.0,790.52,605.56
2016,7,22,12,15,456.0,390.5,5.45,20.0,826.5,778.35,597.17
2016,7,22,12,30,463.0,390.0,5.6,20.0,833.0,764.5,587.7
2016,7,22,12,45,449.0,388.0,5.8,20.0,814.5,730.5,563.34
2016,7,22,13,0,435.0,386.0,6.0,20.0,796.0,696.39,538.65
2016,7,22,13,15,482.0,365.0,6.2,19.5,813.0,691.73,537.68
2016,7,22,13,30,529.0,344.0,6.4,19.0,830.0,683.14,533.34
2016,7,22,13,45,729.5,220.0,6.6,19.0,872.5,683.34,537.75
2016,7,22,14,0,930.0,96.0,6.8,19.0,915.0,672.88,532.59
2016,7,22,14,15,923.5,95.0,6.9,19.0,886.0,626.25,495.04
2016,7,22,14,30,917.0,94.0,7.0,19.0,857.0,578.65,455.95
2016,7,22,14,45,906.5,93.5,7.15,19.0,821.0,528.74,414.16
2016,7,22,15,0,896.0,93.0,7.3,19.0,785.0,478.63,371.17
2016,7,22,15,15,885.0,91.0,7.35,18.5,744.5,427.12,326.61
2016,7,22,15,30,874.0,89.0,7.4,18.0,704.0,375.91,281.23
2016,7,22,15,45,846.5,92.5,7.45,18.0,656.0,324.74,235.1
2016,7,22,16,0,819.0,96.0,7.5,18.0,608.0,269.13,185.64
2016,7,22,16,15,799.0,93.0,7.5,18.0,559.5,218.94,141.39
2016,7,22,16,30,779.0,90.0,7.5,18.0,511.0,170.87,101.57
2016,7,22,16,45,740.5,90.0,7.5,18.0,458.0,125.93,70.27
2016,7,22,17,0,702.0,90.0,7.5,18.0,405.0,79.51,46.16
2016,7,22,17,15,665.0,85.0,7.4,17.5,353.5,54.77,42.67
2016,7,22,17,30,628.0,80.0,7.3,17.0,302.0,53.67,41.9
2016,7,22,17,45,570.0,74.5,7.25,17.0,251.0,52.04,40.49
2016,7,22,18,0,512.0,69.0,7.2,17.0,200.0,50.38,38.93
2016,7,22,18,15,436.5,59.5,7.0,16.5,153.5,45.04,34.03
2016,7,22,18,30,361.0,50.0,6.8,16.0,107.0,39.42,28.64
2016,7,22,18,45,244.0,36.5,6.65,16.0,69.0,28.37,18.0
2016,7,22,19,0,127.0,23.0,6.5,16.0,31.0,18.17,0.68
2016,7,22,19,15,63.5,11.5,6.3,16.0,15.5,10.96,0.0
2016,7,22,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,23,5,15,51.0,11.0,4.35,14.5,14.0,30.69,0.0
2016,7,23,5,30,102.0,22.0,4.3,15.0,28.0,88.88,6.99
2016,7,23,5,45,213.0,37.0,4.25,15.5,64.5,176.13,133.21
2016,7,23,6,0,324.0,52.0,4.2,16.0,101.0,261.96,211.43
2016,7,23,6,15,402.0,62.5,4.1,16.0,147.5,332.76,274.17
2016,7,23,6,30,480.0,73.0,4.0,16.0,194.0,413.97,343.58
2016,7,23,6,45,536.5,80.0,3.95,16.5,244.0,480.38,398.31
2016,7,23,7,0,593.0,87.0,3.9,17.0,294.0,549.91,453.42
2016,7,23,7,15,632.0,93.0,3.85,17.0,345.5,607.98,498.16
2016,7,23,7,30,671.0,99.0,3.8,17.0,397.0,667.17,541.65
2016,7,23,7,45,701.5,103.0,3.75,17.5,448.0,717.74,576.45
2016,7,23,8,0,732.0,107.0,3.7,18.0,499.0,768.17,610.28
2016,7,23,8,15,753.5,111.0,3.65,18.0,547.5,806.09,635.43
2016,7,23,8,30,775.0,115.0,3.6,18.0,596.0,847.13,662.55
2016,7,23,8,45,789.5,118.5,3.6,18.5,640.5,879.59,682.2
2016,7,23,9,0,804.0,122.0,3.6,19.0,685.0,909.94,700.21
2016,7,23,9,15,817.0,124.5,3.7,19.0,725.0,935.45,716.69
2016,7,23,9,30,830.0,127.0,3.8,19.0,765.0,958.44,731.51
2016,7,23,9,45,635.5,223.5,3.9,19.5,725.5,884.07,677.58
2016,7,23,10,0,441.0,320.0,4.0,20.0,686.0,791.47,605.04
2016,7,23,10,15,366.5,364.5,4.15,20.0,675.5,750.39,573.73
2016,7,23,10,30,292.0,409.0,4.3,20.0,665.0,718.97,548.5
2016,7,23,10,45,360.5,390.5,4.5,20.0,715.0,759.92,580.4
2016,7,23,11,0,429.0,372.0,4.7,20.0,765.0,807.62,616.36
2016,7,23,11,15,332.5,417.0,4.9,20.0,725.0,742.2,566.96
2016,7,23,11,30,236.0,462.0,5.1,20.0,685.0,678.2,518.34
2016,7,23,11,45,230.0,467.0,5.35,20.5,686.0,667.9,510.44
2016,7,23,12,0,224.0,472.0,5.6,21.0,687.0,656.86,501.74
2016,7,23,12,15,205.5,474.5,5.8,21.0,671.5,631.91,483.37
2016,7,23,12,30,187.0,477.0,6.0,21.0,656.0,607.18,465.1
2016,7,23,12,45,231.0,465.0,6.25,21.0,684.0,620.94,477.0
2016,7,23,13,0,275.0,453.0,6.5,21.0,712.0,630.56,485.6
2016,7,23,13,15,258.5,449.0,6.65,21.0,689.5,598.54,461.65
2016,7,23,13,30,242.0,445.0,6.8,21.0,667.0,567.36,438.26
2016,7,23,13,45,250.0,431.5,6.95,21.0,656.5,545.62,422.31
2016,7,23,14,0,258.0,418.0,7.1,21.0,646.0,523.18,405.55
2016,7,23,14,15,316.5,386.0,7.15,20.5,656.0,514.47,400.23
2016,7,23,14,30,375.0,354.0,7.2,20.0,666.0,500.76,390.36
2016,7,23,14,45,443.5,308.5,7.3,20.0,662.0,470.41,366.34
2016,7,23,15,0,512.0,263.0,7.4,20.0,658.0,438.75,339.99
2016,7,23,15,15,629.5,208.0,7.4,20.0,667.5,410.67,314.31
2016,7,23,15,30,747.0,153.0,7.4,20.0,677.0,371.86,277.92
2016,7,23,15,45,747.5,141.0,7.45,20.0,636.0,321.85,233.36
2016,7,23,16,0,748.0,129.0,7.5,20.0,595.0,271.71,188.49
2016,7,23,16,15,725.5,125.0,7.45,19.5,547.0,223.44,147.04
2016,7,23,16,30,703.0,121.0,7.4,19.0,499.0,177.61,109.97
2016,7,23,16,45,684.5,112.5,7.35,19.0,450.5,131.27,76.83
2016,7,23,17,0,666.0,104.0,7.3,19.0,402.0,87.26,53.92
2016,7,23,17,15,627.0,97.5,7.25,18.5,350.5,64.28,50.82
2016,7,23,17,30,588.0,91.0,7.2,18.0,299.0,62.49,49.47
2016,7,23,17,45,535.5,83.0,7.15,17.5,248.5,59.24,46.75
2016,7,23,18,0,483.0,75.0,7.1,17.0,198.0,55.79,43.7
2016,7,23,18,15,404.5,64.5,6.95,16.5,151.5,48.31,36.88
2016,7,23,18,30,326.0,54.0,6.8,16.0,105.0,41.38,30.31
2016,7,23,18,45,214.0,39.0,6.65,16.0,67.5,30.43,19.6
2016,7,23,19,0,102.0,24.0,6.5,16.0,30.0,19.84,0.0
2016,7,23,19,15,51.0,12.0,6.3,15.5,15.0,11.44,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,33.5,11.0,3.85,14.0,12.5,23.71,0.0
2016,7,24,5,30,67.0,22.0,3.9,14.0,25.0,66.13,0.0
2016,7,24,5,45,167.5,39.0,4.0,14.5,61.0,157.01,117.87
2016,7,24,6,0,268.0,56.0,4.1,15.0,97.0,237.28,191.59
2016,7,24,6,15,347.0,68.5,4.05,15.0,142.5,308.49,254.75
2016,7,24,6,30,426.0,81.0,4.0,15.0,188.0,386.6,322.07
2016,7,24,6,45,222.5,102.0,4.0,15.5,159.0,280.4,233.56
2016,7,24,7,0,19.0,123.0,4.0,16.0,130.0,137.33,110.57
2016,7,24,7,15,18.5,140.0,3.95,16.0,147.5,153.88,124.26
2016,7,24,7,30,18.0,157.0,3.9,16.0,165.0,170.35,137.44
2016,7,24,7,45,33.5,185.0,3.9,16.5,202.0,223.65,180.67
2016,7,24,8,0,49.0,213.0,3.9,17.0,239.0,267.32,215.24
2016,7,24,8,15,40.5,225.5,3.9,17.0,248.5,272.23,218.03
2016,7,24,8,30,32.0,238.0,3.9,17.0,258.0,276.72,220.56
2016,7,24,8,45,54.0,272.0,3.9,17.5,309.0,333.18,264.6
2016,7,24,9,0,76.0,306.0,3.9,18.0,360.0,389.89,307.79
2016,7,24,9,15,73.5,324.0,3.95,18.0,378.5,405.29,318.53
2016,7,24,9,30,71.0,342.0,4.0,18.0,397.0,420.23,329.03
2016,7,24,9,45,82.0,364.5,4.05,18.5,430.5,452.72,352.63
2016,7,24,10,0,93.0,387.0,4.1,19.0,464.0,484.73,375.53
2016,7,24,10,15,94.0,401.5,4.15,19.0,482.0,497.79,384.57
2016,7,24,10,30,95.0,416.0,4.2,19.0,500.0,510.31,393.29
2016,7,24,10,45,141.0,434.0,4.3,19.5,561.5,580.42,445.17
2016,7,24,11,0,187.0,452.0,4.4,20.0,623.0,637.25,486.41
2016,7,24,11,15,196.0,459.0,4.55,20.0,641.5,645.63,492.53
2016,7,24,11,30,205.0,466.0,4.7,20.0,660.0,652.84,498.06
2016,7,24,11,45,226.0,466.5,4.85,20.0,681.5,663.51,506.59
2016,7,24,12,0,247.0,467.0,5.0,20.0,703.0,676.68,516.83
2016,7,24,12,15,301.5,449.0,5.2,20.0,736.5,694.53,531.85
2016,7,24,12,30,356.0,431.0,5.4,20.0,770.0,709.21,544.43
2016,7,24,12,45,275.5,449.5,5.65,20.0,711.0,643.11,494.63
2016,7,24,13,0,195.0,468.0,5.9,20.0,652.0,581.96,448.06
2016,7,24,13,15,192.0,460.0,6.1,20.0,639.0,560.27,432.43
2016,7,24,13,30,189.0,452.0,6.3,20.0,626.0,538.61,416.53
2016,7,24,13,45,243.5,429.5,6.5,20.0,648.0,539.21,418.42
2016,7,24,14,0,298.0,407.0,6.7,20.0,670.0,538.78,419.0
2016,7,24,14,15,261.5,400.5,6.75,19.5,625.0,493.66,384.71
2016,7,24,14,30,225.0,394.0,6.8,19.0,580.0,457.71,357.2
2016,7,24,14,45,257.5,369.0,6.9,19.0,573.5,432.0,337.19
2016,7,24,15,0,290.0,344.0,7.0,19.0,567.0,409.55,318.93
2016,7,24,15,15,228.5,332.5,6.95,19.0,502.5,364.96,283.55
2016,7,24,15,30,167.0,321.0,6.9,19.0,438.0,319.31,247.86
2016,7,24,15,45,132.0,296.5,6.9,19.0,385.5,278.16,215.67
2016,7,24,16,0,97.0,272.0,6.9,19.0,333.0,248.61,193.03
2016,7,24,16,15,88.0,248.0,6.8,18.5,299.5,220.55,171.25
2016,7,24,16,30,79.0,224.0,6.7,18.0,266.0,193.71,150.62
2016,7,24,16,45,68.0,199.5,6.65,18.0,233.5,167.62,130.72
2016,7,24,17,0,57.0,175.0,6.6,18.0,201.0,143.03,112.49
2016,7,24,17,15,47.5,154.5,6.5,17.5,174.0,125.01,103.98
2016,7,24,17,30,38.0,134.0,6.4,17.0,147.0,109.67,91.04
2016,7,24,17,45,234.0,106.5,6.3,17.0,167.5,80.87,65.86
2016,7,24,18,0,430.0,79.0,6.2,17.0,188.0,57.94,45.57
2016,7,24,18,15,354.0,66.5,6.0,16.5,142.5,49.84,38.21
2016,7,24,18,30,278.0,54.0,5.8,16.0,97.0,41.38,30.28
2016,7,24,18,45,190.0,37.5,5.6,16.0,61.5,29.24,18.48
2016,7,24,19,0,102.0,21.0,5.4,16.0,26.0,16.58,0.0
2016,7,24,19,15,51.0,10.5,5.2,15.5,13.0,10.01,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,29.71,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,84.3,0.0
2016,7,25,5,45,213.0,34.0,3.3,14.5,60.5,171.61,128.23
2016,7,25,6,0,321.0,49.0,3.3,15.0,97.0,255.67,206.24
2016,7,25,6,15,399.0,60.0,3.25,15.0,143.0,329.22,271.34
2016,7,25,6,30,477.0,71.0,3.2,15.0,189.0,408.6,339.36
2016,7,25,6,45,238.5,72.0,3.15,15.5,131.0,264.66,220.76
2016,7,25,7,0,0.0,73.0,3.1,16.0,73.0,68.46,52.36
2016,7,25,7,15,0.0,89.0,3.0,16.0,89.0,84.25,65.67
2016,7,25,7,30,0.0,105.0,2.9,16.0,105.0,100.0,78.59
2016,7,25,7,45,0.0,120.5,2.85,16.5,120.5,115.17,90.69
2016,7,25,8,0,0.0,136.0,2.8,17.0,136.0,130.29,102.58
2016,7,25,8,15,1.5,157.0,2.75,17.0,158.0,152.34,120.2
2016,7,25,8,30,3.0,178.0,2.7,17.0,180.0,174.38,137.62
2016,7,25,8,45,5.5,194.0,2.65,17.5,198.0,192.17,151.23
2016,7,25,9,0,8.0,210.0,2.6,18.0,216.0,209.99,164.7
2016,7,25,9,15,8.5,216.0,2.6,18.0,222.5,215.76,168.82
2016,7,25,9,30,9.0,222.0,2.6,18.0,229.0,221.58,173.03
2016,7,25,9,45,15.5,262.5,2.6,18.5,275.5,267.79,208.54
2016,7,25,10,0,22.0,303.0,2.6,19.0,322.0,313.88,243.18
2016,7,25,10,15,26.5,325.5,2.65,19.0,349.0,351.55,271.37
2016,7,25,10,30,31.0,348.0,2.7,19.0,376.0,376.83,290.07
2016,7,25,10,45,41.0,375.0,2.75,19.0,412.5,411.5,315.91
2016,7,25,11,0,51.0,402.0,2.8,19.0,449.0,445.33,340.88
2016,7,25,11,15,79.5,430.5,2.85,19.0,505.0,497.27,379.62
2016,7,25,11,30,108.0,459.0,2.9,19.0,561.0,547.43,416.47
2016,7,25,11,45,116.0,465.5,2.95,19.0,576.0,561.22,426.21
2016,7,25,12,0,124.0,472.0,3.0,19.0,591.0,566.63,430.19
2016,7,25,12,15,125.5,472.5,3.05,19.0,592.5,559.72,425.21
2016,7,25,12,30,127.0,473.0,3.1,19.0,594.0,552.32,419.95
2016,7,25,12,45,111.0,464.0,3.2,19.0,569.5,521.62,397.46
2016,7,25,13,0,95.0,455.0,3.3,19.0,545.0,492.51,376.09
2016,7,25,13,15,116.5,453.0,3.35,19.0,561.5,497.52,380.59
2016,7,25,13,30,138.0,451.0,3.4,19.0,578.0,501.3,383.92
2016,7,25,13,45,212.5,430.0,3.5,19.0,620.0,522.65,401.3
2016,7,25,14,0,287.0,409.0,3.6,19.0,662.0,533.05,410.05
2016,7,25,14,15,233.5,403.5,3.65,19.0,604.5,484.91,373.3
2016,7,25,14,30,180.0,398.0,3.7,19.0,547.0,436.31,336.38
2016,7,25,14,45,164.5,380.0,3.75,19.0,512.0,401.27,309.82
2016,7,25,15,0,149.0,362.0,3.8,19.0,477.0,367.82,284.21
2016,7,25,15,15,141.5,341.0,3.8,19.0,445.5,336.9,260.27
2016,7,25,15,30,134.0,320.0,3.8,19.0,414.0,306.94,236.89
2016,7,25,15,45,110.5,294.5,3.8,19.0,368.5,277.73,214.39
2016,7,25,16,0,87.0,269.0,3.8,19.0,323.0,243.77,188.37
2016,7,25,16,15,70.5,242.0,3.75,18.5,283.5,212.81,164.92
2016,7,25,16,30,54.0,215.0,3.7,18.0,244.0,183.95,143.22
2016,7,25,16,45,28.5,179.5,3.7,18.0,194.5,150.7,118.05
2016,7,25,17,0,3.0,144.0,3.7,18.0,145.0,126.57,99.75
2016,7,25,17,15,1.5,125.5,3.7,17.5,126.0,110.56,91.3
2016,7,25,17,30,0.0,107.0,3.7,17.0,107.0,94.95,78.08
2016,7,25,17,45,234.0,90.0,3.7,17.0,149.0,69.33,55.7
2016,7,25,18,0,468.0,73.0,3.7,17.0,191.0,54.28,42.35
2016,7,25,18,15,390.0,62.0,3.6,16.5,145.0,46.48,35.25
2016,7,25,18,30,312.0,51.0,3.5,16.0,99.0,39.09,28.28
2016,7,25,18,45,207.5,35.5,3.4,16.0,62.5,27.68,17.07
2016,7,25,19,0,103.0,20.0,3.3,16.0,26.0,15.79,0.0
2016,7,25,19,15,51.5,10.0,3.15,15.5,13.0,9.53,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,42.0,8.5,0.4,15.0,10.5,24.57,0.0
2016,7,26,5,30,84.0,17.0,0.3,15.0,21.0,71.29,0.0
2016,7,26,5,45,182.5,33.5,0.25,15.5,56.0,156.11,113.93
2016,7,26,6,0,281.0,50.0,0.2,16.0,91.0,235.59,185.87
2016,7,26,6,15,355.5,62.5,0.2,16.0,136.0,304.74,244.66
2016,7,26,6,30,430.0,75.0,0.2,16.0,181.0,380.37,306.49
2016,7,26,6,45,483.5,84.5,0.2,16.5,230.0,448.1,359.03
2016,7,26,7,0,537.0,94.0,0.2,17.0,279.0,516.34,409.72
2016,7,26,7,15,577.5,101.5,0.2,17.0,330.0,575.32,452.29
2016,7,26,7,30,618.0,109.0,0.2,17.0,381.0,635.58,494.0
2016,7,26,7,45,497.0,151.0,0.25,17.5,387.0,599.93,464.4
2016,7,26,8,0,376.0,193.0,0.3,18.0,393.0,545.95,422.31
2016,7,26,8,15,364.0,218.0,0.35,18.5,426.5,572.54,439.81
2016,7,26,8,30,352.0,243.0,0.4,19.0,460.0,596.9,454.46
2016,7,26,8,45,256.5,280.5,0.45,19.5,445.0,556.96,421.78
2016,7,26,9,0,161.0,318.0,0.5,20.0,430.0,497.22,375.72
2016,7,26,9,15,211.5,332.5,0.6,20.0,489.0,560.06,422.05
2016,7,26,9,30,262.0,347.0,0.7,20.0,548.0,637.25,475.94
2016,7,26,9,45,297.5,356.0,0.8,20.5,594.0,679.58,504.05
2016,7,26,10,0,333.0,365.0,0.9,21.0,640.0,721.17,531.69
2016,7,26,10,15,377.0,359.0,1.0,21.0,681.0,753.94,554.76
2016,7,26,10,30,421.0,353.0,1.1,21.0,722.0,795.94,583.68
2016,7,26,10,45,391.0,379.0,1.2,21.5,728.5,776.74,568.95
2016,7,26,11,0,361.0,405.0,1.3,22.0,735.0,766.09,560.34
2016,7,26,11,15,288.5,434.5,1.4,22.0,700.5,716.94,525.8
2016,7,26,11,30,216.0,464.0,1.5,22.0,666.0,660.76,486.36
2016,7,26,11,45,183.0,469.5,1.65,22.0,642.5,626.47,463.04
2016,7,26,12,0,150.0,475.0,1.8,22.0,619.0,592.64,439.46
2016,7,26,12,15,169.5,475.0,1.95,22.0,637.5,600.27,446.18
2016,7,26,12,30,189.0,475.0,2.1,22.0,656.0,606.34,451.45
2016,7,26,12,45,200.5,470.0,2.25,22.0,660.0,599.72,447.64
2016,7,26,13,0,212.0,465.0,2.4,22.0,664.0,592.01,443.04
2016,7,26,13,15,210.5,457.0,2.45,21.5,652.0,570.85,429.02
2016,7,26,13,30,209.0,449.0,2.5,21.0,640.0,549.56,414.79
2016,7,26,13,45,188.0,438.5,2.6,21.0,607.5,513.04,388.43
2016,7,26,14,0,167.0,428.0,2.7,21.0,575.0,478.15,363.05
2016,7,26,14,15,180.0,412.0,2.75,21.0,565.5,460.27,350.27
2016,7,26,14,30,193.0,396.0,2.8,21.0,556.0,441.27,336.28
2016,7,26,14,45,211.0,375.5,2.9,21.0,543.5,419.99,320.39
2016,7,26,15,0,229.0,355.0,3.0,21.0,531.0,397.1,302.79
2016,7,26,15,15,216.5,336.0,3.0,21.0,495.0,361.83,275.53
2016,7,26,15,30,204.0,317.0,3.0,21.0,459.0,327.9,249.11
2016,7,26,15,45,173.5,296.0,3.05,21.0,411.5,288.78,219.08
2016,7,26,16,0,143.0,275.0,3.1,21.0,364.0,253.02,191.85
2016,7,26,16,15,105.0,247.0,3.1,20.5,309.5,222.19,169.43
2016,7,26,16,30,67.0,219.0,3.1,20.0,255.0,188.04,144.7
2016,7,26,16,45,50.0,192.0,3.1,20.0,217.5,160.57,124.24
2016,7,26,17,0,33.0,165.0,3.1,20.0,180.0,135.29,105.52
2016,7,26,17,15,26.0,144.5,3.05,19.5,155.5,118.34,97.22
2016,7,26,17,30,19.0,124.0,3.0,19.0,131.0,107.67,88.43
2016,7,26,17,45,193.5,102.5,3.0,19.0,152.0,78.02,62.79
2016,7,26,18,0,368.0,81.0,3.0,19.0,173.0,59.48,46.52
2016,7,26,18,15,300.0,66.0,2.9,18.5,129.5,49.5,37.56
2016,7,26,18,30,232.0,51.0,2.8,18.0,86.0,39.05,27.96
2016,7,26,18,45,149.5,33.0,2.75,17.5,52.0,25.64,15.13
2016,7,26,19,0,67.0,15.0,2.7,17.0,18.0,11.72,0.0
2016,7,26,19,15,33.5,7.5,2.55,16.5,9.0,7.15,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.5,0.45,16.0,7.5,15.96,0.0
2016,7,27,5,30,50.0,13.0,0.4,16.0,15.0,42.46,0.0
2016,7,27,5,45,125.0,31.5,0.4,16.0,47.0,114.03,81.43
2016,7,27,6,0,200.0,50.0,0.4,16.0,79.0,192.44,151.96
2016,7,27,6,15,265.0,66.0,0.35,16.5,120.5,256.96,206.75
2016,7,27,6,30,330.0,82.0,0.3,17.0,162.0,326.96,263.94
2016,7,27,6,45,199.5,106.5,0.3,17.5,158.5,270.97,218.66
2016,7,27,7,0,69.0,131.0,0.3,18.0,155.0,192.33,153.86
2016,7,27,7,15,50.0,147.0,0.3,18.0,166.0,196.04,156.54
2016,7,27,7,30,31.0,163.0,0.3,18.0,177.0,198.36,157.32
2016,7,27,7,45,103.5,194.0,0.35,18.5,247.5,304.47,241.4
2016,7,27,8,0,176.0,225.0,0.4,19.0,318.0,402.22,315.06
2016,7,27,8,15,129.5,245.0,0.45,19.0,317.0,386.47,300.28
2016,7,27,8,30,83.0,265.0,0.5,19.0,316.0,353.87,274.03
2016,7,27,8,45,75.0,282.5,0.6,19.5,331.5,364.66,281.14
2016,7,27,9,0,67.0,300.0,0.7,20.0,347.0,374.81,287.36
2016,7,27,9,15,77.5,323.5,0.8,20.0,381.0,408.65,312.12
2016,7,27,9,30,88.0,347.0,0.9,20.0,415.0,442.19,336.28
2016,7,27,9,45,91.0,366.0,1.0,20.5,439.0,463.12,350.27
2016,7,27,10,0,94.0,385.0,1.1,21.0,463.0,483.52,363.89
2016,7,27,10,15,103.0,402.5,1.2,21.0,491.0,507.58,380.99
2016,7,27,10,30,112.0,420.0,1.3,21.0,519.0,542.6,405.61
2016,7,27,10,45,135.0,435.0,1.45,21.0,557.0,575.33,429.32
2016,7,27,11,0,158.0,450.0,1.6,21.0,595.0,606.84,452.06
2016,7,27,11,15,157.5,458.5,1.7,21.0,605.0,607.99,452.7
2016,7,27,11,30,157.0,467.0,1.8,21.0,615.0,608.3,453.02
2016,7,27,11,45,159.0,471.0,1.9,21.0,622.0,605.7,451.48
2016,7,27,12,0,161.0,475.0,2.0,21.0,629.0,602.3,449.41
2016,7,27,12,15,189.5,473.0,2.05,21.0,653.5,615.59,459.63
2016,7,27,12,30,218.0,471.0,2.1,21.0,678.0,626.85,468.27
2016,7,27,12,45,178.5,468.5,2.2,21.0,637.0,580.19,434.7
2016,7,27,13,0,139.0,466.0,2.3,21.0,596.0,535.65,402.63
2016,7,27,13,15,172.5,457.5,2.4,20.5,616.5,542.67,409.84
2016,7,27,13,30,206.0,449.0,2.5,20.0,637.0,547.07,414.71
2016,7,27,13,45,180.0,438.0,2.65,20.0,600.0,506.94,385.49
2016,7,27,14,0,154.0,427.0,2.8,20.0,563.0,468.87,357.7
2016,7,27,14,15,158.5,412.0,2.85,20.0,547.5,447.44,342.13
2016,7,27,14,30,163.0,397.0,2.9,20.0,532.0,425.64,325.98
2016,7,27,14,45,175.0,378.0,3.0,20.0,517.5,403.98,309.78
2016,7,27,15,0,187.0,359.0,3.1,20.0,503.0,381.28,292.39
2016,7,27,15,15,159.0,338.5,3.1,20.0,456.0,340.95,261.51
2016,7,27,15,30,131.0,318.0,3.1,20.0,409.0,303.62,232.97
2016,7,27,15,45,122.0,295.0,3.15,20.0,375.5,272.96,209.18
2016,7,27,16,0,113.0,272.0,3.2,20.0,342.0,243.5,186.27
2016,7,27,16,15,68.0,232.5,3.2,19.5,273.5,205.02,158.07
2016,7,27,16,30,23.0,193.0,3.2,19.0,205.0,171.67,134.11
2016,7,27,16,45,19.0,173.5,3.2,19.0,182.5,152.6,119.51
2016,7,27,17,0,15.0,154.0,3.2,19.0,160.0,134.08,105.31
2016,7,27,17,15,10.0,134.5,3.2,18.5,138.5,117.19,96.63
2016,7,27,17,30,5.0,115.0,3.2,18.0,117.0,100.89,82.92
2016,7,27,17,45,216.0,92.5,3.2,18.0,146.0,71.09,56.99
2016,7,27,18,0,427.0,70.0,3.2,18.0,175.0,51.33,39.57
2016,7,27,18,15,354.5,58.5,3.15,17.5,131.5,43.83,32.75
2016,7,27,18,30,282.0,47.0,3.1,17.0,88.0,35.98,25.4
2016,7,27,18,45,190.5,32.0,3.05,17.0,54.5,24.92,14.4
2016,7,27,19,0,99.0,17.0,3.0,17.0,21.0,13.39,0.0
2016,7,27,19,15,49.5,8.5,2.85,16.5,10.5,8.1,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,52.0,7.5,0.7,14.0,10.0,27.39,0.0
2016,7,28,5,30,104.0,15.0,0.6,14.0,20.0,75.74,0.0
2016,7,28,5,45,209.5,29.0,0.55,14.5,54.0,162.05,116.47
2016,7,28,6,0,315.0,43.0,0.5,15.0,88.0,245.3,194.53
2016,7,28,6,15,389.5,53.5,0.45,15.0,132.0,314.99,254.57
2016,7,28,6,30,464.0,64.0,0.4,15.0,176.0,390.7,316.99
2016,7,28,6,45,232.0,78.5,0.4,15.5,134.5,254.94,208.59
2016,7,28,7,0,0.0,93.0,0.4,16.0,93.0,90.09,69.99
2016,7,28,7,15,4.5,120.0,0.4,16.0,122.0,121.24,96.26
2016,7,28,7,30,9.0,147.0,0.4,16.0,151.0,152.52,121.51
2016,7,28,7,45,15.0,168.5,0.45,16.5,176.0,178.97,142.25
2016,7,28,8,0,21.0,190.0,0.5,17.0,201.0,205.61,162.79
2016,7,28,8,15,56.0,228.0,0.55,17.0,262.0,289.0,228.4
2016,7,28,8,30,91.0,266.0,0.6,17.0,323.0,362.25,284.03
2016,7,28,8,45,78.5,282.0,0.7,17.5,333.5,367.34,285.84
2016,7,28,9,0,66.0,298.0,0.8,18.0,344.0,371.66,287.63
2016,7,28,9,15,75.5,322.0,0.9,18.0,377.0,405.1,312.33
2016,7,28,9,30,85.0,346.0,1.0,18.0,410.0,438.22,336.37
2016,7,28,9,45,72.5,355.0,1.1,18.5,412.0,433.17,331.09
2016,7,28,10,0,60.0,364.0,1.2,19.0,414.0,427.76,325.86
2016,7,28,10,15,94.0,393.5,1.3,19.0,474.5,489.17,371.42
2016,7,28,10,30,128.0,423.0,1.4,19.0,535.0,561.27,423.22
2016,7,28,10,45,207.0,426.5,1.5,19.0,613.0,636.24,477.93
2016,7,28,11,0,286.0,430.0,1.6,19.0,691.0,718.71,536.54
2016,7,28,11,15,201.0,445.0,1.7,19.0,630.0,635.59,476.11
2016,7,28,11,30,116.0,460.0,1.8,19.0,569.0,562.93,423.01
2016,7,28,11,45,123.5,454.0,1.9,19.0,571.0,556.53,419.53
2016,7,28,12,0,131.0,448.0,2.0,19.0,573.0,549.56,415.14
2016,7,28,12,15,128.0,459.5,2.05,19.0,581.5,549.22,414.78
2016,7,28,12,30,125.0,471.0,2.1,19.0,590.0,548.24,413.95
2016,7,28,12,45,121.0,466.0,2.15,19.0,580.0,531.0,401.63
2016,7,28,13,0,117.0,461.0,2.2,19.0,570.0,513.86,389.45
2016,7,28,13,15,119.0,453.5,2.25,19.0,563.5,499.16,379.15
2016,7,28,13,30,121.0,446.0,2.3,19.0,557.0,484.26,368.61
2016,7,28,13,45,122.5,434.5,2.4,19.0,544.0,465.47,355.28
2016,7,28,14,0,124.0,423.0,2.5,19.0,531.0,446.6,341.75
2016,7,28,14,15,157.0,409.0,2.55,19.0,541.5,443.77,340.24
2016,7,28,14,30,190.0,395.0,2.6,19.0,552.0,437.97,336.07
2016,7,28,14,45,194.0,376.0,2.65,19.0,530.5,411.14,315.76
2016,7,28,15,0,198.0,357.0,2.7,19.0,509.0,384.02,294.94
2016,7,28,15,15,159.5,336.5,2.7,19.0,454.5,339.17,260.7
2016,7,28,15,30,121.0,316.0,2.7,19.0,400.0,298.39,229.68
2016,7,28,15,45,106.5,292.0,2.75,19.0,362.5,273.59,210.66
2016,7,28,16,0,92.0,268.0,2.8,19.0,325.0,243.1,187.22
2016,7,28,16,15,77.0,242.0,2.85,18.5,287.0,212.92,164.48
2016,7,28,16,30,62.0,216.0,2.9,18.0,249.0,184.67,143.34
2016,7,28,16,45,48.0,190.0,2.95,18.0,214.0,158.44,123.63
2016,7,28,17,0,34.0,164.0,3.0,18.0,179.0,134.07,105.47
2016,7,28,17,15,28.5,143.5,3.0,17.5,155.0,117.52,97.3
2016,7,28,17,30,23.0,123.0,3.0,17.0,131.0,106.76,88.35
2016,7,28,17,45,228.5,95.0,3.0,17.0,152.0,72.9,58.81
2016,7,28,18,0,434.0,67.0,3.0,17.0,173.0,49.34,37.97
2016,7,28,18,15,361.0,56.0,2.9,16.5,130.0,41.97,31.25
2016,7,28,18,30,288.0,45.0,2.8,16.0,87.0,34.46,24.16
2016,7,28,18,45,191.0,30.5,2.7,16.0,53.5,23.75,13.33
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,12.6,0.0
2016,7,28,19,15,47.0,8.0,2.4,16.0,10.0,7.63,0.0
2016,7,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,36.5,6.5,0.7,15.0,8.5,20.35,0.0
2016,7,29,5,30,73.0,13.0,0.7,15.0,17.0,58.4,0.0
2016,7,29,5,45,171.5,28.5,0.7,15.5,49.5,143.1,100.7
2016,7,29,6,0,270.0,44.0,0.7,16.0,82.0,220.66,174.43
2016,7,29,6,15,343.0,56.0,0.7,16.0,125.0,287.64,232.67
2016,7,29,6,30,416.0,68.0,0.7,16.0,168.0,361.03,294.06
2016,7,29,6,45,283.5,99.0,0.75,16.5,174.5,316.26,258.11
2016,7,29,7,0,151.0,130.0,0.8,17.0,181.0,259.79,211.18
2016,7,29,7,15,122.5,153.0,0.8,17.0,199.0,269.25,218.05
2016,7,29,7,30,94.0,176.0,0.8,17.0,217.0,263.74,212.36
2016,7,29,7,45,109.5,200.0,0.85,17.5,253.5,316.87,253.25
2016,7,29,8,0,125.0,224.0,0.9,18.0,290.0,358.16,283.81
2016,7,29,8,15,200.5,240.5,0.95,18.0,358.0,442.67,348.73
2016,7,29,8,30,276.0,257.0,1.0,18.0,426.0,544.69,423.93
2016,7,29,8,45,314.5,269.5,1.1,18.5,476.0,596.75,460.02
2016,7,29,9,0,353.0,282.0,1.2,19.0,526.0,649.21,496.21
2016,7,29,9,15,268.5,319.5,1.2,19.0,511.5,613.17,466.39
2016,7,29,9,30,184.0,357.0,1.2,19.0,497.0,559.17,424.73
2016,7,29,9,45,202.0,373.5,1.3,19.5,533.5,592.18,447.99
2016,7,29,10,0,220.0,390.0,1.4,20.0,570.0,624.45,469.7
2016,7,29,10,15,206.5,407.0,1.45,20.0,581.0,625.54,469.18
2016,7,29,10,30,193.0,424.0,1.5,20.0,592.0,625.49,468.22
2016,7,29,10,45,213.5,433.0,1.6,20.0,623.5,649.05,485.23
2016,7,29,11,0,234.0,442.0,1.7,20.0,655.0,671.33,501.11
2016,7,29,11,15,230.0,451.0,1.8,20.0,663.5,668.87,499.19
2016,7,29,11,30,226.0,460.0,1.9,20.0,672.0,665.4,496.83
2016,7,29,11,45,185.5,466.5,2.0,20.0,641.0,625.17,467.83
2016,7,29,12,0,145.0,473.0,2.1,20.0,610.0,585.67,439.3
2016,7,29,12,15,149.5,473.5,2.2,20.0,615.0,580.78,436.5
2016,7,29,12,30,154.0,474.0,2.3,20.0,620.0,575.16,432.92
2016,7,29,12,45,124.0,463.0,2.45,20.0,580.0,530.51,400.72
2016,7,29,13,0,94.0,452.0,2.6,20.0,540.0,488.34,370.11
2016,7,29,13,15,102.0,447.0,2.7,20.0,541.5,482.39,366.47
2016,7,29,13,30,110.0,442.0,2.8,20.0,543.0,475.68,362.03
2016,7,29,13,45,91.5,422.0,2.95,20.0,504.0,437.84,334.25
2016,7,29,14,0,73.0,402.0,3.1,20.0,465.0,401.8,307.68
2016,7,29,14,15,84.0,393.5,3.15,19.5,464.0,394.09,302.95
2016,7,29,14,30,95.0,385.0,3.2,19.0,463.0,385.26,297.1
2016,7,29,14,45,93.0,367.0,3.3,19.0,440.5,361.48,279.23
2016,7,29,15,0,91.0,349.0,3.4,19.0,418.0,338.01,261.47
2016,7,29,15,15,68.5,317.0,3.4,19.0,367.5,296.35,229.68
2016,7,29,15,30,46.0,285.0,3.4,19.0,317.0,257.42,200.0
2016,7,29,15,45,35.5,256.0,3.45,19.0,279.5,226.85,176.56
2016,7,29,16,0,25.0,227.0,3.5,19.0,242.0,205.7,160.52
2016,7,29,16,15,22.0,207.5,3.5,18.5,220.0,186.13,145.7
2016,7,29,16,30,19.0,188.0,3.5,18.0,198.0,166.98,131.15
2016,7,29,16,45,10.0,163.5,3.5,18.0,168.5,144.04,113.42
2016,7,29,17,0,1.0,139.0,3.5,18.0,139.0,122.26,96.29
2016,7,29,17,15,0.5,120.5,3.45,17.5,120.5,106.48,87.8
2016,7,29,17,30,0.0,102.0,3.4,17.0,102.0,90.82,74.5
2016,7,29,17,45,211.0,85.5,3.4,17.0,136.5,66.14,52.88
2016,7,29,18,0,422.0,69.0,3.4,17.0,171.0,50.72,39.17
2016,7,29,18,15,348.5,57.0,3.2,17.0,127.5,42.79,31.87
2016,7,29,18,30,275.0,45.0,3.0,17.0,84.0,34.51,24.05
2016,7,29,18,45,178.5,30.0,2.85,17.0,51.0,23.39,12.72
2016,7,29,19,0,82.0,15.0,2.7,17.0,18.0,11.81,0.0
2016,7,29,19,15,41.0,7.5,2.45,16.5,9.0,7.15,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,47.0,7.0,1.55,15.0,8.5,6.67,0.0
2016,7,30,5,30,94.0,14.0,1.6,15.0,17.0,53.9,0.0
2016,7,30,5,45,201.5,28.0,1.7,15.0,51.0,156.87,109.4
2016,7,30,6,0,309.0,42.0,1.8,15.0,85.0,240.09,191.37
2016,7,30,6,15,385.5,52.5,1.85,15.0,129.0,310.44,253.86
2016,7,30,6,30,462.0,63.0,1.9,15.0,173.0,387.03,319.42
2016,7,30,6,45,262.0,95.5,2.0,15.5,161.0,297.2,246.1
2016,7,30,7,0,62.0,128.0,2.1,16.0,149.0,184.01,149.92
2016,7,30,7,15,198.5,141.0,2.1,16.0,224.0,322.29,265.73
2016,7,30,7,30,335.0,154.0,2.1,16.0,299.0,447.79,366.66
2016,7,30,7,45,333.5,177.0,2.1,16.5,336.5,482.75,391.01
2016,7,30,8,0,332.0,200.0,2.1,17.0,374.0,516.26,414.15
2016,7,30,8,15,272.0,233.0,2.05,17.0,385.0,509.53,405.54
2016,7,30,8,30,212.0,266.0,2.0,17.0,396.0,483.92,383.17
2016,7,30,8,45,270.0,277.5,2.0,17.5,455.0,565.14,443.25
2016,7,30,9,0,328.0,289.0,2.0,18.0,514.0,633.61,491.91
2016,7,30,9,15,562.5,208.0,2.0,18.0,623.0,786.6,605.58
2016,7,30,9,30,797.0,127.0,2.0,18.0,732.0,921.22,696.15
2016,7,30,9,45,511.5,257.5,2.0,18.5,652.5,791.76,600.89
2016,7,30,10,0,226.0,388.0,2.0,19.0,573.0,627.94,476.27
2016,7,30,10,15,280.5,389.5,2.0,19.0,628.0,690.98,522.6
2016,7,30,10,30,335.0,391.0,2.0,19.0,683.0,740.13,556.97
2016,7,30,10,45,393.5,376.0,2.0,19.0,727.0,774.43,581.26
2016,7,30,11,0,452.0,361.0,2.0,19.0,771.0,815.66,609.92
2016,7,30,11,15,461.0,368.0,2.0,19.0,792.5,819.93,611.92
2016,7,30,11,30,470.0,375.0,2.0,19.0,814.0,821.96,612.83
2016,7,30,11,45,334.5,423.5,2.0,19.0,737.0,724.9,542.32
2016,7,30,12,0,199.0,472.0,2.0,19.0,660.0,632.64,474.49
2016,7,30,12,15,292.0,441.5,1.95,19.0,717.5,676.96,508.51
2016,7,30,12,30,385.0,411.0,1.9,19.0,775.0,712.28,534.62
2016,7,30,12,45,213.5,405.5,1.85,19.0,607.0,550.87,416.68
2016,7,30,13,0,42.0,400.0,1.8,19.0,439.0,401.05,304.28
2016,7,30,13,15,55.5,410.0,1.75,19.0,461.0,415.09,315.71
2016,7,30,13,30,69.0,420.0,1.7,19.0,483.0,427.61,325.02
2016,7,30,13,45,108.0,422.5,1.65,19.0,518.0,448.92,341.21
2016,7,30,14,0,147.0,425.0,1.6,19.0,553.0,461.8,350.88
2016,7,30,14,15,128.0,406.5,1.55,19.0,515.5,424.33,322.97
2016,7,30,14,30,109.0,388.0,1.5,19.0,478.0,394.74,301.03
2016,7,30,14,45,135.5,373.0,1.5,19.0,479.5,379.75,290.07
