Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,15,0,162.0,358.0,1.5,19.0,481.0,368.18,281.11
2016,7,30,15,15,122.0,331.5,1.5,18.5,421.5,320.2,245.5
2016,7,30,15,30,82.0,305.0,1.5,18.0,362.0,284.0,218.97
2016,7,30,15,45,54.5,267.0,1.5,18.0,303.5,240.07,185.82
2016,7,30,16,0,27.0,229.0,1.5,18.0,245.0,199.49,155.24
2016,7,30,16,15,15.0,196.0,1.55,18.0,205.0,175.7,137.34
2016,7,30,16,30,3.0,163.0,1.6,18.0,165.0,145.3,113.94
2016,7,30,16,45,2.5,151.5,1.65,18.0,153.0,134.13,105.38
2016,7,30,17,0,2.0,140.0,1.7,18.0,141.0,122.9,96.64
2016,7,30,17,15,1.0,121.5,1.75,17.5,122.0,107.17,88.27
2016,7,30,17,30,0.0,103.0,1.8,17.0,103.0,91.52,75.04
2016,7,30,17,45,211.0,87.5,1.85,17.0,138.0,67.58,54.13
2016,7,30,18,0,422.0,72.0,1.9,17.0,173.0,53.08,41.24
2016,7,30,18,15,347.0,59.5,1.9,16.5,129.0,44.82,33.7
2016,7,30,18,30,272.0,47.0,1.9,16.0,85.0,36.18,25.55
2016,7,30,18,45,179.0,30.5,1.9,16.0,51.5,23.85,12.85
2016,7,30,19,0,86.0,14.0,1.9,16.0,18.0,13.34,0.0
2016,7,30,19,15,43.0,7.0,1.8,16.0,9.0,6.67,0.0
2016,7,30,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,23.5,5.5,2.4,14.0,6.5,5.24,0.0
2016,7,31,5,30,47.0,11.0,2.4,14.0,13.0,30.69,0.0
2016,7,31,5,45,125.0,29.5,2.45,14.5,44.5,122.68,83.09
2016,7,31,6,0,203.0,48.0,2.5,15.0,76.0,191.14,151.72
2016,7,31,6,15,271.5,64.0,2.4,15.0,118.0,257.26,210.44
2016,7,31,6,30,340.0,80.0,2.3,15.0,160.0,329.3,272.44
2016,7,31,6,45,170.0,75.5,2.25,15.5,115.5,209.68,173.84
2016,7,31,7,0,0.0,71.0,2.2,16.0,71.0,66.59,50.82
2016,7,31,7,15,4.0,108.0,2.05,16.0,110.0,107.86,85.56
2016,7,31,7,30,8.0,145.0,1.9,16.0,149.0,149.83,120.04
2016,7,31,7,45,36.0,179.0,1.8,16.5,198.0,219.32,176.65
2016,7,31,8,0,64.0,213.0,1.7,17.0,247.0,280.68,225.08
2016,7,31,8,15,41.0,214.0,1.6,17.0,236.5,259.88,206.83
2016,7,31,8,30,18.0,215.0,1.5,17.0,226.0,226.84,179.28
2016,7,31,8,45,17.5,226.5,1.45,17.5,238.0,237.14,186.54
2016,7,31,9,0,17.0,238.0,1.4,18.0,250.0,247.42,193.57
2016,7,31,9,15,25.5,269.5,1.3,18.0,289.0,286.86,223.63
2016,7,31,9,30,34.0,301.0,1.2,18.0,328.0,339.92,263.24
2016,7,31,9,45,25.0,287.0,1.15,18.5,307.0,313.96,241.96
2016,7,31,10,0,16.0,273.0,1.1,19.0,286.0,277.94,213.61
2016,7,31,10,15,18.5,292.0,1.05,19.0,307.5,298.33,228.82
2016,7,31,10,30,21.0,311.0,1.0,19.0,329.0,318.5,243.44
2016,7,31,10,45,17.5,295.0,0.95,19.0,310.5,298.23,227.67
2016,7,31,11,0,14.0,279.0,0.9,19.0,292.0,278.31,212.4
2016,7,31,11,15,14.0,281.5,0.9,19.0,294.5,279.81,213.46
2016,7,31,11,30,14.0,284.0,0.9,19.0,297.0,281.24,214.39
2016,7,31,11,45,17.5,312.0,0.9,19.0,329.0,310.03,235.85
2016,7,31,12,0,21.0,340.0,0.9,19.0,361.0,338.26,256.54
2016,7,31,12,15,30.0,369.5,0.9,19.0,398.5,375.41,283.77
2016,7,31,12,30,39.0,399.0,0.9,19.0,436.0,406.74,306.42
2016,7,31,12,45,30.0,366.0,0.95,19.0,394.5,364.76,275.69
2016,7,31,13,0,21.0,333.0,1.0,19.0,353.0,324.55,246.38
2016,7,31,13,15,27.0,350.0,1.05,19.0,375.5,340.54,258.81
2016,7,31,13,30,33.0,367.0,1.1,19.0,398.0,355.99,270.49
2016,7,31,13,45,25.0,331.0,1.15,19.0,354.0,315.27,240.35
2016,7,31,14,0,17.0,295.0,1.2,19.0,310.0,279.95,214.22
2016,7,31,14,15,18.5,293.5,1.2,19.0,309.5,277.53,212.79
2016,7,31,14,30,20.0,292.0,1.2,19.0,309.0,274.84,211.0
2016,7,31,14,45,26.0,294.5,1.3,19.0,315.0,270.64,208.21
2016,7,31,15,0,32.0,297.0,1.4,19.0,321.0,271.27,209.05
2016,7,31,15,15,40.5,291.5,1.45,18.5,320.5,265.52,205.21
2016,7,31,15,30,49.0,286.0,1.5,18.0,320.0,258.65,200.36
2016,7,31,15,45,37.0,256.0,1.55,18.0,281.0,226.8,176.12
2016,7,31,16,0,25.0,226.0,1.6,18.0,242.0,204.56,159.46
2016,7,31,16,15,12.5,188.0,1.6,17.5,196.0,168.77,132.19
2016,7,31,16,30,0.0,150.0,1.6,17.0,150.0,134.41,105.7
2016,7,31,16,45,0.0,141.0,1.65,17.0,141.0,125.62,98.95
2016,7,31,17,0,0.0,132.0,1.7,17.0,132.0,116.66,96.37
2016,7,31,17,15,0.0,114.0,1.75,17.0,114.0,101.34,83.42
2016,7,31,17,30,0.0,96.0,1.8,17.0,96.0,86.0,70.24
2016,7,31,17,45,191.0,85.5,1.9,17.0,130.5,66.12,52.85
2016,7,31,18,0,382.0,75.0,2.0,17.0,165.0,55.38,43.25
2016,7,31,18,15,308.0,61.0,2.05,16.5,122.0,46.01,34.7
2016,7,31,18,30,234.0,47.0,2.1,16.0,79.0,36.21,25.51
2016,7,31,18,45,152.5,30.0,2.15,16.0,47.5,23.48,12.18
2016,7,31,19,0,71.0,13.0,2.2,16.0,16.0,12.39,0.0
2016,7,31,19,15,35.5,6.5,2.15,16.0,8.0,6.2,0.0
2016,7,31,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,60.5,6.5,1.0,15.0,8.5,0.0,0.0
2016,8,1,5,30,121.0,13.0,1.0,15.0,17.0,64.21,0.0
2016,8,1,5,45,244.5,24.5,1.0,15.5,51.0,173.43,115.58
2016,8,1,6,0,368.0,36.0,1.0,16.0,85.0,263.41,207.5
2016,8,1,6,15,446.0,44.0,1.0,16.0,129.5,333.61,269.51
2016,8,1,6,30,524.0,52.0,1.0,16.0,174.0,410.27,334.05
2016,8,1,6,45,262.0,77.5,1.0,16.0,138.5,286.16,234.92
2016,8,1,7,0,0.0,103.0,1.0,16.0,103.0,101.8,79.92
2016,8,1,7,15,2.0,121.5,0.95,16.0,122.5,121.52,96.6
2016,8,1,7,30,4.0,140.0,0.9,16.0,142.0,141.26,112.53
2016,8,1,7,45,4.0,152.5,0.9,16.5,154.5,152.85,121.31
2016,8,1,8,0,4.0,165.0,0.9,17.0,167.0,164.54,130.04
2016,8,1,8,15,7.0,182.0,0.9,17.0,186.0,183.64,144.95
2016,8,1,8,30,10.0,199.0,0.9,17.0,205.0,202.83,159.73
2016,8,1,8,45,14.5,221.5,0.95,17.5,231.5,229.2,179.76
2016,8,1,9,0,19.0,244.0,1.0,18.0,258.0,255.56,199.47
2016,8,1,9,15,38.0,285.0,1.05,18.0,314.0,328.59,255.33
2016,8,1,9,30,57.0,326.0,1.1,18.0,370.0,389.35,300.5
2016,8,1,9,45,42.0,319.5,1.2,18.5,353.0,365.23,280.8
2016,8,1,10,0,27.0,313.0,1.3,19.0,336.0,341.34,261.81
2016,8,1,10,15,46.0,352.5,1.4,19.0,392.0,398.92,305.15
2016,8,1,10,30,65.0,392.0,1.5,19.0,448.0,455.64,346.71
2016,8,1,10,45,60.0,398.0,1.65,19.0,451.0,453.39,344.58
2016,8,1,11,0,55.0,404.0,1.8,19.0,454.0,450.93,342.71
2016,8,1,11,15,71.0,424.5,1.95,19.0,490.0,482.66,366.44
2016,8,1,11,30,87.0,445.0,2.1,19.0,526.0,513.18,388.96
2016,8,1,11,45,101.0,455.0,2.25,19.0,549.5,530.2,401.71
2016,8,1,12,0,115.0,465.0,2.4,19.0,573.0,550.7,416.99
2016,8,1,12,15,127.0,467.5,2.6,19.0,587.0,554.97,420.8
2016,8,1,12,30,139.0,470.0,2.8,19.0,601.0,558.12,423.86
2016,8,1,12,45,106.0,453.0,3.0,19.0,552.5,505.53,385.31
2016,8,1,13,0,73.0,436.0,3.2,19.0,504.0,457.15,349.56
2016,8,1,13,15,85.5,435.5,3.35,19.0,514.0,459.4,352.05
2016,8,1,13,30,98.0,435.0,3.5,19.0,524.0,460.45,353.37
2016,8,1,13,45,172.0,424.5,3.65,19.0,575.5,488.37,375.83
2016,8,1,14,0,246.0,414.0,3.8,19.0,627.0,507.93,391.39
2016,8,1,14,15,227.5,401.5,3.9,19.0,593.5,476.17,367.19
2016,8,1,14,30,209.0,389.0,4.0,19.0,560.0,441.11,340.57
2016,8,1,14,45,247.5,363.5,4.1,19.0,557.0,418.06,322.95
2016,8,1,15,0,286.0,338.0,4.2,19.0,554.0,397.6,306.41
2016,8,1,15,15,232.0,325.5,4.2,18.5,494.5,356.03,274.45
2016,8,1,15,30,178.0,313.0,4.2,18.0,435.0,312.77,241.48
2016,8,1,15,45,196.0,289.0,4.25,18.0,415.0,286.34,219.6
2016,8,1,16,0,214.0,265.0,4.3,18.0,395.0,258.3,196.07
2016,8,1,16,15,491.5,172.5,4.3,17.5,438.0,206.84,143.08
2016,8,1,16,30,769.0,80.0,4.3,17.0,481.0,142.98,80.13
2016,8,1,16,45,739.0,78.0,4.3,17.0,430.0,97.77,51.97
2016,8,1,17,0,709.0,76.0,4.3,17.0,379.0,56.07,43.82
2016,8,1,17,15,672.5,71.0,4.25,16.5,328.5,45.68,34.89
2016,8,1,17,30,636.0,66.0,4.2,16.0,278.0,44.11,33.65
2016,8,1,17,45,579.5,60.5,4.2,16.0,228.0,41.99,31.75
2016,8,1,18,0,523.0,55.0,4.2,16.0,178.0,39.78,29.64
2016,8,1,18,15,444.0,46.5,4.1,15.5,132.5,34.83,25.01
2016,8,1,18,30,365.0,38.0,4.0,15.0,87.0,29.64,19.9
2016,8,1,18,45,242.0,25.5,3.95,15.0,52.5,20.29,9.4
2016,8,1,19,0,119.0,13.0,3.9,15.0,18.0,12.39,0.0
2016,8,1,19,15,59.5,6.5,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,46.0,6.5,2.2,14.0,8.0,0.0,0.0
2016,8,2,5,30,92.0,13.0,2.2,14.0,16.0,51.65,0.0
2016,8,2,5,45,221.0,26.0,2.25,14.5,50.5,162.58,105.69
2016,8,2,6,0,350.0,39.0,2.3,15.0,85.0,256.87,203.9
2016,8,2,6,15,433.5,48.5,2.25,15.0,131.0,331.44,270.73
2016,8,2,6,30,517.0,58.0,2.2,15.0,177.0,412.86,340.53
2016,8,2,6,45,258.5,77.0,2.2,15.5,136.5,282.98,234.73
2016,8,2,7,0,0.0,96.0,2.2,16.0,96.0,93.94,73.66
2016,8,2,7,15,0.0,99.5,2.25,16.0,99.5,95.82,75.36
2016,8,2,7,30,0.0,103.0,2.3,16.0,103.0,98.25,77.17
2016,8,2,7,45,7.0,141.0,2.35,16.5,145.0,142.88,113.85
2016,8,2,8,0,14.0,179.0,2.4,17.0,187.0,188.11,150.15
2016,8,2,8,15,23.0,205.5,2.45,17.0,219.5,222.77,177.71
2016,8,2,8,30,32.0,232.0,2.5,17.0,252.0,270.59,215.3
2016,8,2,8,45,34.5,252.0,2.6,17.5,275.0,293.21,231.96
2016,8,2,9,0,37.0,272.0,2.7,18.0,298.0,315.63,248.35
2016,8,2,9,15,29.0,272.5,2.8,18.0,294.0,306.38,240.29
2016,8,2,9,30,21.0,273.0,2.9,18.0,290.0,284.96,222.98
2016,8,2,9,45,23.0,290.0,3.0,18.0,309.0,303.01,236.68
2016,8,2,10,0,25.0,307.0,3.1,18.0,328.0,333.07,259.4
2016,8,2,10,15,26.5,321.0,3.2,18.0,343.5,346.92,269.58
2016,8,2,10,30,28.0,335.0,3.3,18.0,359.0,360.45,279.58
2016,8,2,10,45,31.0,352.0,3.45,18.5,379.5,378.14,292.28
2016,8,2,11,0,34.0,369.0,3.6,19.0,400.0,395.32,304.52
2016,8,2,11,15,45.5,394.0,3.7,19.0,436.0,427.96,329.11
2016,8,2,11,30,57.0,419.0,3.8,19.0,472.0,459.5,352.68
2016,8,2,11,45,42.5,394.0,3.9,19.0,434.0,417.46,320.76
2016,8,2,12,0,28.0,369.0,4.0,19.0,396.0,376.59,289.74
2016,8,2,12,15,43.0,398.5,4.05,19.0,439.5,413.86,318.32
2016,8,2,12,30,58.0,428.0,4.1,19.0,483.0,449.37,345.09
2016,8,2,12,45,61.5,428.0,4.2,19.0,485.5,446.7,343.17
2016,8,2,13,0,65.0,428.0,4.3,19.0,488.0,443.62,341.18
2016,8,2,13,15,84.5,432.0,4.35,19.0,509.0,455.35,350.59
2016,8,2,13,30,104.0,436.0,4.4,19.0,530.0,465.22,358.46
2016,8,2,13,45,92.0,419.5,4.5,19.0,501.5,435.01,335.82
2016,8,2,14,0,80.0,403.0,4.6,19.0,473.0,405.97,314.05
2016,8,2,14,15,99.5,395.0,4.65,19.0,478.5,402.99,312.26
2016,8,2,14,30,119.0,387.0,4.7,19.0,484.0,392.09,304.17
2016,8,2,14,45,118.0,369.0,4.8,19.0,462.0,367.03,285.01
2016,8,2,15,0,117.0,351.0,4.9,19.0,440.0,342.23,265.87
2016,8,2,15,15,124.0,331.5,4.95,19.0,421.0,319.54,248.0
2016,8,2,15,30,131.0,312.0,5.0,19.0,402.0,296.3,229.41
2016,8,2,15,45,126.0,289.0,5.1,19.0,371.0,266.79,206.0
2016,8,2,16,0,121.0,266.0,5.2,19.0,340.0,238.08,183.19
2016,8,2,16,15,139.5,243.0,5.25,18.5,321.0,214.02,163.54
2016,8,2,16,30,158.0,220.0,5.3,18.0,302.0,188.31,142.95
2016,8,2,16,45,113.0,194.5,5.35,18.0,250.0,155.7,120.01
2016,8,2,17,0,68.0,169.0,5.4,18.0,198.0,135.68,112.73
2016,8,2,17,15,60.0,147.5,5.4,17.5,171.0,119.65,99.38
2016,8,2,17,30,52.0,126.0,5.4,17.0,144.0,103.53,85.68
2016,8,2,17,45,254.5,96.0,5.45,17.0,157.5,73.75,59.56
2016,8,2,18,0,457.0,66.0,5.5,17.0,171.0,49.44,37.98
2016,8,2,18,15,372.0,55.0,5.45,16.5,126.0,41.58,30.74
2016,8,2,18,30,287.0,44.0,5.4,16.0,81.0,34.01,23.46
2016,8,2,18,45,167.5,28.5,5.35,16.0,47.5,22.38,10.31
2016,8,2,19,0,48.0,13.0,5.3,16.0,14.0,12.39,0.0
2016,8,2,19,15,24.0,6.5,5.15,16.0,7.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,28.5,6.0,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,57.0,12.0,2.7,15.0,13.0,35.67,0.0
2016,8,3,5,45,180.0,27.0,2.75,15.5,47.0,142.23,88.33
2016,8,3,6,0,303.0,42.0,2.8,16.0,81.0,234.38,185.01
2016,8,3,6,15,388.5,53.0,2.7,16.0,126.5,310.29,252.79
2016,8,3,6,30,474.0,64.0,2.6,16.0,172.0,392.83,323.55
2016,8,3,6,45,237.0,80.0,2.55,16.0,134.0,259.29,215.16
2016,8,3,7,0,0.0,96.0,2.5,16.0,96.0,94.06,73.82
2016,8,3,7,15,0.0,100.0,2.4,16.0,100.0,96.43,75.88
2016,8,3,7,30,0.0,104.0,2.3,16.0,104.0,99.34,78.09
2016,8,3,7,45,0.0,126.5,2.2,16.5,126.5,121.86,96.28
2016,8,3,8,0,0.0,149.0,2.1,17.0,149.0,144.29,114.03
2016,8,3,8,15,3.5,168.5,2.05,17.0,170.5,166.46,131.69
2016,8,3,8,30,7.0,188.0,2.0,17.0,192.0,188.71,149.21
2016,8,3,8,45,14.0,217.5,2.0,17.5,227.0,224.63,177.2
2016,8,3,9,0,21.0,247.0,2.0,18.0,262.0,260.63,204.7
2016,8,3,9,15,21.0,259.0,2.05,18.0,274.5,271.8,212.77
2016,8,3,9,30,21.0,271.0,2.1,18.0,287.0,282.92,220.88
2016,8,3,9,45,31.5,305.0,2.2,18.5,330.0,339.55,263.71
2016,8,3,10,0,42.0,339.0,2.3,19.0,373.0,383.54,296.09
2016,8,3,10,15,34.5,336.0,2.4,19.0,365.0,370.39,285.44
2016,8,3,10,30,27.0,333.0,2.5,19.0,357.0,357.4,275.19
2016,8,3,10,45,34.0,357.0,2.7,19.0,388.0,386.12,296.95
2016,8,3,11,0,41.0,381.0,2.9,19.0,419.0,414.11,317.9
2016,8,3,11,15,39.5,385.0,3.1,19.0,421.5,413.24,317.09
2016,8,3,11,30,38.0,389.0,3.3,19.0,424.0,412.2,316.3
2016,8,3,11,45,39.0,394.0,3.5,19.0,431.0,414.2,317.91
2016,8,3,12,0,40.0,399.0,3.7,19.0,438.0,415.89,319.3
2016,8,3,12,15,46.5,409.5,3.85,19.0,454.0,427.16,328.0
2016,8,3,12,30,53.0,420.0,4.0,19.0,470.0,437.63,336.07
2016,8,3,12,45,53.5,417.5,4.15,19.0,468.0,430.53,330.92
2016,8,3,13,0,54.0,415.0,4.3,19.0,466.0,423.3,325.8
2016,8,3,13,15,53.0,406.5,4.45,19.0,455.5,409.53,315.77
2016,8,3,13,30,52.0,398.0,4.6,19.0,445.0,395.89,305.82
2016,8,3,13,45,68.5,401.0,4.8,19.0,461.0,403.63,312.42
2016,8,3,14,0,85.0,404.0,5.0,19.0,477.0,409.58,317.51
2016,8,3,14,15,76.0,384.5,5.1,18.5,448.0,380.76,296.2
2016,8,3,14,30,67.0,365.0,5.2,18.0,419.0,352.99,275.59
2016,8,3,14,45,73.5,352.0,5.35,18.0,409.5,338.74,264.84
2016,8,3,15,0,80.0,339.0,5.5,18.0,400.0,323.84,253.36
2016,8,3,15,15,54.5,300.0,5.55,18.0,341.0,276.56,216.66
2016,8,3,15,30,29.0,261.0,5.6,18.0,282.0,232.41,182.43
2016,8,3,15,45,26.5,241.5,5.7,18.0,259.5,220.38,173.26
2016,8,3,16,0,24.0,222.0,5.8,18.0,237.0,200.62,157.83
2016,8,3,16,15,15.5,195.0,5.85,17.5,204.5,174.38,137.63
2016,8,3,16,30,7.0,168.0,5.9,17.0,172.0,149.26,118.19
2016,8,3,16,45,5.0,152.5,5.95,17.0,155.5,134.55,106.63
2016,8,3,17,0,3.0,137.0,6.0,17.0,139.0,120.1,99.74
2016,8,3,17,15,1.5,118.5,6.0,16.5,119.5,104.56,86.65
2016,8,3,17,30,0.0,100.0,6.0,16.0,100.0,88.89,73.18
2016,8,3,17,45,248.0,80.5,6.0,16.0,137.0,57.73,45.65
2016,8,3,18,0,496.0,61.0,6.0,16.0,174.0,45.24,34.42
2016,8,3,18,15,410.5,51.0,5.9,15.5,128.0,39.19,28.75
2016,8,3,18,30,325.0,41.0,5.8,15.0,82.0,32.83,22.47
2016,8,3,18,45,200.0,26.5,5.75,15.0,48.0,20.82,8.6
2016,8,3,19,0,75.0,12.0,5.7,15.0,14.0,11.44,0.0
2016,8,3,19,15,37.5,6.0,5.6,15.0,7.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,35.0,5.5,4.15,14.0,6.5,0.0,0.0
2016,8,4,5,30,70.0,11.0,4.0,14.0,13.0,40.14,0.0
2016,8,4,5,45,200.0,25.0,3.85,14.5,46.5,147.45,88.13
2016,8,4,6,0,330.0,39.0,3.7,15.0,80.0,245.34,194.36
2016,8,4,6,15,414.5,48.5,3.6,15.0,125.5,319.44,261.76
2016,8,4,6,30,499.0,58.0,3.5,15.0,171.0,400.45,332.24
2016,8,4,6,45,249.5,50.0,3.4,15.5,106.5,239.36,200.33
2016,8,4,7,0,0.0,42.0,3.3,16.0,42.0,39.0,27.53
2016,8,4,7,15,0.0,61.5,3.25,16.0,61.5,57.19,42.97
2016,8,4,7,30,0.0,81.0,3.2,16.0,81.0,75.67,58.37
2016,8,4,7,45,0.0,90.5,3.2,16.0,90.5,84.81,65.8
2016,8,4,8,0,0.0,100.0,3.2,16.0,100.0,93.95,73.16
2016,8,4,8,15,0.0,118.0,3.25,16.0,118.0,111.58,87.46
2016,8,4,8,30,0.0,136.0,3.3,16.0,136.0,129.2,101.6
2016,8,4,8,45,2.0,162.0,3.4,16.5,163.5,156.65,123.46
2016,8,4,9,0,4.0,188.0,3.5,17.0,191.0,184.13,145.03
2016,8,4,9,15,10.0,221.5,3.55,17.0,229.0,222.96,175.82
2016,8,4,9,30,16.0,255.0,3.6,17.0,267.0,261.81,206.22
2016,8,4,9,45,31.0,299.5,3.7,17.5,325.0,333.18,261.38
2016,8,4,10,0,46.0,344.0,3.8,18.0,383.0,392.75,306.3
2016,8,4,10,15,126.0,380.5,3.9,18.0,489.0,518.2,402.86
2016,8,4,10,30,206.0,417.0,4.0,18.0,595.0,629.47,486.12
2016,8,4,10,45,211.0,428.5,4.15,18.0,614.5,640.49,493.37
2016,8,4,11,0,216.0,440.0,4.3,18.0,634.0,650.37,500.43
2016,8,4,11,15,293.5,424.0,4.4,18.0,692.5,707.8,544.28
2016,8,4,11,30,371.0,408.0,4.5,18.0,751.0,753.16,578.88
2016,8,4,11,45,377.0,403.0,4.6,18.0,754.5,740.93,570.21
2016,8,4,12,0,383.0,398.0,4.7,18.0,758.0,727.32,560.82
2016,8,4,12,15,434.5,387.0,4.75,18.0,795.5,748.53,577.32
2016,8,4,12,30,486.0,376.0,4.8,18.0,833.0,762.38,588.25
2016,8,4,12,45,478.0,372.5,4.85,18.0,818.5,731.25,565.46
2016,8,4,13,0,470.0,369.0,4.9,18.0,804.0,699.54,542.25
2016,8,4,13,15,650.5,261.0,4.95,18.0,853.0,712.07,555.92
2016,8,4,13,30,831.0,153.0,5.0,18.0,902.0,713.4,560.16
2016,8,4,13,45,658.0,238.5,5.05,18.0,822.0,636.69,498.92
2016,8,4,14,0,485.0,324.0,5.1,18.0,742.0,572.86,447.38
2016,8,4,14,15,500.0,304.5,5.1,17.5,722.5,538.5,421.54
2016,8,4,14,30,515.0,285.0,5.1,17.0,703.0,502.45,393.51
2016,8,4,14,45,605.5,232.5,5.15,17.0,703.0,471.94,368.3
2016,8,4,15,0,696.0,180.0,5.2,17.0,703.0,433.34,335.0
2016,8,4,15,15,490.0,237.0,5.25,17.0,595.0,366.74,281.75
2016,8,4,15,30,284.0,294.0,5.3,17.0,487.0,322.76,248.62
2016,8,4,15,45,222.0,279.5,5.35,17.0,424.5,284.18,218.47
2016,8,4,16,0,160.0,265.0,5.4,17.0,362.0,244.43,188.21
2016,8,4,16,15,137.0,241.5,5.4,16.5,319.0,211.29,162.74
2016,8,4,16,30,114.0,218.0,5.4,16.0,276.0,180.89,140.0
2016,8,4,16,45,112.0,196.0,5.45,16.0,248.0,155.3,120.95
2016,8,4,17,0,110.0,174.0,5.5,16.0,220.0,131.04,109.62
2016,8,4,17,15,104.5,150.5,5.5,16.0,190.0,115.45,96.33
2016,8,4,17,30,99.0,127.0,5.5,16.0,160.0,99.3,82.32
2016,8,4,17,45,90.0,105.0,5.5,16.0,130.5,83.57,68.43
2016,8,4,18,0,81.0,83.0,5.5,16.0,101.0,67.35,53.85
2016,8,4,18,15,64.0,62.5,5.4,15.5,74.5,51.67,39.61
2016,8,4,18,30,47.0,42.0,5.3,15.0,48.0,35.57,24.72
2016,8,4,18,45,23.5,25.0,5.25,15.0,28.0,22.39,8.77
2016,8,4,19,0,0.0,8.0,5.2,15.0,8.0,7.63,0.0
2016,8,4,19,15,0.0,4.0,5.1,15.0,4.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.5,3.1,15.0,1.5,0.0,0.0
2016,8,5,5,30,0.0,3.0,3.1,15.0,3.0,2.86,0.0
2016,8,5,5,45,0.0,12.0,3.1,15.0,12.0,11.12,1.06
2016,8,5,6,0,0.0,21.0,3.1,15.0,21.0,19.48,10.28
2016,8,5,6,15,0.0,33.0,3.0,15.0,33.0,30.64,20.14
2016,8,5,6,30,0.0,45.0,2.9,15.0,45.0,41.82,29.93
2016,8,5,6,45,0.0,58.5,2.8,15.5,58.5,54.63,40.91
2016,8,5,7,0,0.0,72.0,2.7,16.0,72.0,67.87,52.05
2016,8,5,7,15,0.0,74.5,2.6,16.0,74.5,69.62,53.44
2016,8,5,7,30,0.0,77.0,2.5,16.0,77.0,71.67,55.01
2016,8,5,7,45,11.5,132.0,2.45,16.5,138.0,137.02,109.33
2016,8,5,8,0,23.0,187.0,2.4,17.0,199.0,204.62,163.91
2016,8,5,8,15,20.0,198.5,2.25,17.0,210.0,212.79,169.56
2016,8,5,8,30,17.0,210.0,2.1,17.0,221.0,220.9,175.25
2016,8,5,8,45,25.0,237.0,2.0,17.5,254.0,255.27,201.69
2016,8,5,9,0,33.0,264.0,1.9,18.0,287.0,303.13,237.93
2016,8,5,9,15,27.0,268.0,1.85,18.0,287.5,299.68,234.17
2016,8,5,9,30,21.0,272.0,1.8,18.0,288.0,283.99,221.3
2016,8,5,9,45,30.5,303.5,1.8,18.0,328.0,337.01,261.7
2016,8,5,10,0,40.0,335.0,1.8,18.0,368.0,377.34,291.63
2016,8,5,10,15,52.0,362.0,1.85,18.0,406.5,414.69,319.28
2016,8,5,10,30,64.0,389.0,1.9,18.0,445.0,451.35,346.14
2016,8,5,10,45,48.5,376.5,1.95,18.5,420.0,419.98,321.39
2016,8,5,11,0,33.0,364.0,2.0,19.0,395.0,389.2,297.43
2016,8,5,11,15,40.5,385.0,2.1,19.0,423.0,414.06,316.15
2016,8,5,11,30,48.0,406.0,2.2,19.0,451.0,438.06,333.87
2016,8,5,11,45,47.5,408.5,2.3,19.0,453.5,435.82,332.12
2016,8,5,12,0,47.0,411.0,2.4,19.0,456.0,433.37,330.38
2016,8,5,12,15,177.5,426.5,2.65,19.0,593.5,558.86,426.52
2016,8,5,12,30,308.0,442.0,2.9,19.0,731.0,672.87,511.06
2016,8,5,12,45,597.5,287.5,3.15,19.0,841.5,747.73,572.32
2016,8,5,13,0,887.0,133.0,3.4,19.0,952.0,802.79,616.33
2016,8,5,13,15,883.0,132.0,3.65,19.0,936.5,765.15,590.7
2016,8,5,13,30,879.0,131.0,3.9,19.0,921.0,725.74,562.96
2016,8,5,13,45,870.0,131.5,4.15,19.0,897.0,682.77,531.09
2016,8,5,14,0,861.0,132.0,4.4,19.0,873.0,638.75,497.74
2016,8,5,14,15,640.5,226.5,4.55,19.0,767.5,549.4,427.37
2016,8,5,14,30,420.0,321.0,4.7,19.0,662.0,481.53,373.25
2016,8,5,14,45,487.0,279.5,4.85,19.0,657.5,454.52,351.63
2016,8,5,15,0,554.0,238.0,5.0,19.0,653.0,421.16,323.55
2016,8,5,15,15,344.5,273.5,5.1,18.5,526.5,347.14,266.74
2016,8,5,15,30,135.0,309.0,5.2,18.0,400.0,293.67,228.13
2016,8,5,15,45,138.5,286.5,5.3,18.0,374.5,266.53,206.24
2016,8,5,16,0,142.0,264.0,5.4,18.0,349.0,239.27,184.08
2016,8,5,16,15,82.0,224.5,5.45,17.5,272.5,198.09,153.89
2016,8,5,16,30,22.0,185.0,5.5,17.0,196.0,163.62,129.32
2016,8,5,16,45,21.5,167.5,5.55,17.0,178.0,146.36,115.92
2016,8,5,17,0,21.0,150.0,5.6,17.0,160.0,129.55,107.94
2016,8,5,17,15,15.0,130.5,5.55,16.5,137.0,113.36,94.33
2016,8,5,17,30,9.0,111.0,5.5,16.0,114.0,97.02,80.32
2016,8,5,17,45,194.0,91.5,5.5,16.0,135.0,70.47,56.88
2016,8,5,18,0,379.0,72.0,5.5,16.0,156.0,53.58,41.72
2016,8,5,18,15,294.5,58.0,5.45,15.5,112.5,44.09,32.95
2016,8,5,18,30,210.0,44.0,5.4,15.0,69.0,34.17,23.42
2016,8,5,18,45,114.0,26.0,5.35,15.0,39.0,20.47,6.46
2016,8,5,19,0,18.0,8.0,5.3,15.0,9.0,7.63,0.0
2016,8,5,19,15,9.0,4.0,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,17.0,5.0,4.6,14.0,5.0,0.0,0.0
2016,8,6,5,30,34.0,10.0,4.6,14.0,10.0,23.83,0.0
2016,8,6,5,45,147.5,25.5,4.6,14.5,41.5,122.08,63.26
2016,8,6,6,0,261.0,41.0,4.6,15.0,73.0,210.88,165.91
2016,8,6,6,15,348.5,53.0,4.6,15.0,117.5,284.19,232.99
2016,8,6,6,30,436.0,65.0,4.6,15.0,162.0,368.67,306.91
2016,8,6,6,45,218.0,62.0,4.6,15.0,110.5,235.43,197.21
2016,8,6,7,0,0.0,59.0,4.6,15.0,59.0,54.86,41.14
2016,8,6,7,15,0.0,70.5,4.6,15.0,70.5,65.6,50.27
2016,8,6,7,30,0.0,82.0,4.6,15.0,82.0,76.72,59.51
2016,8,6,7,45,0.0,91.5,4.65,15.5,91.5,85.85,66.85
2016,8,6,8,0,0.0,101.0,4.7,16.0,101.0,94.98,74.08
2016,8,6,8,15,0.0,114.0,4.75,16.0,114.0,107.61,84.28
2016,8,6,8,30,0.0,127.0,4.8,16.0,127.0,120.21,94.37
2016,8,6,8,45,1.5,154.5,4.85,16.5,155.5,148.67,117.19
2016,8,6,9,0,3.0,182.0,4.9,17.0,184.0,177.18,139.73
2016,8,6,9,15,4.5,193.5,4.95,17.0,197.0,189.51,149.33
2016,8,6,9,30,6.0,205.0,5.0,17.0,210.0,201.84,158.91
2016,8,6,9,45,8.5,222.0,5.1,17.0,229.0,220.57,173.63
2016,8,6,10,0,11.0,239.0,5.2,17.0,248.0,239.22,188.2
2016,8,6,10,15,10.5,237.5,5.25,17.0,246.5,236.59,185.8
2016,8,6,10,30,10.0,236.0,5.3,17.0,245.0,234.02,183.52
2016,8,6,10,45,14.0,270.5,5.4,17.5,283.5,270.82,212.03
2016,8,6,11,0,18.0,305.0,5.5,18.0,322.0,307.26,239.88
2016,8,6,11,15,24.5,337.5,5.55,18.0,360.5,351.65,274.13
2016,8,6,11,30,31.0,370.0,5.6,18.0,399.0,386.82,301.04
2016,8,6,11,45,70.0,414.5,5.65,18.0,480.5,461.86,359.26
2016,8,6,12,0,109.0,459.0,5.7,18.0,562.0,533.88,414.2
2016,8,6,12,15,157.5,462.0,5.7,18.0,609.5,574.58,445.68
2016,8,6,12,30,206.0,465.0,5.7,18.0,657.0,607.42,471.13
2016,8,6,12,45,212.5,455.5,5.75,18.0,652.5,592.0,459.76
2016,8,6,13,0,219.0,446.0,5.8,18.0,648.0,575.89,447.97
2016,8,6,13,15,230.5,440.0,5.85,18.0,649.5,565.72,440.61
2016,8,6,13,30,242.0,434.0,5.9,18.0,651.0,551.21,429.88
2016,8,6,13,45,352.0,381.5,6.0,18.0,688.0,562.2,440.27
2016,8,6,14,0,462.0,329.0,6.1,18.0,725.0,560.75,440.35
2016,8,6,14,15,377.5,348.0,6.2,18.0,664.5,507.68,397.99
2016,8,6,14,30,293.0,367.0,6.3,18.0,604.0,457.33,357.95
2016,8,6,14,45,296.0,348.5,6.45,18.0,579.0,425.01,332.26
2016,8,6,15,0,299.0,330.0,6.6,18.0,554.0,392.43,305.82
2016,8,6,15,15,273.5,314.5,6.7,17.5,510.0,351.57,273.31
2016,8,6,15,30,248.0,299.0,6.8,17.0,466.0,313.33,242.72
2016,8,6,15,45,219.5,280.0,6.95,17.0,420.5,282.14,217.5
2016,8,6,16,0,191.0,261.0,7.1,17.0,375.0,246.55,189.18
2016,8,6,16,15,184.5,240.0,7.15,16.5,342.5,216.08,164.98
2016,8,6,16,30,178.0,219.0,7.2,16.0,310.0,186.52,142.38
2016,8,6,16,45,175.0,195.5,7.25,16.0,277.0,156.48,120.76
2016,8,6,17,0,172.0,172.0,7.3,16.0,244.0,129.94,108.81
2016,8,6,17,15,395.5,122.5,7.3,16.0,257.0,84.97,69.66
2016,8,6,17,30,619.0,73.0,7.3,16.0,270.0,50.28,39.09
2016,8,6,17,45,560.5,65.5,7.3,16.0,219.0,46.82,35.98
2016,8,6,18,0,502.0,58.0,7.3,16.0,168.0,43.18,32.53
2016,8,6,18,15,410.0,48.0,7.3,15.5,122.0,37.01,26.73
2016,8,6,18,30,318.0,38.0,7.3,15.0,76.0,30.54,20.21
2016,8,6,18,45,180.5,23.5,7.3,15.0,43.0,18.51,4.05
2016,8,6,19,0,43.0,9.0,7.3,15.0,10.0,8.58,0.0
2016,8,6,19,15,21.5,4.5,7.25,14.5,5.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,26.5,5.0,6.4,14.0,5.5,0.0,0.0
2016,8,7,5,30,53.0,10.0,6.4,14.0,11.0,31.74,0.0
2016,8,7,5,45,195.0,23.5,6.45,14.5,44.0,141.14,67.28
2016,8,7,6,0,337.0,37.0,6.5,15.0,77.0,245.23,193.4
2016,8,7,6,15,428.0,46.5,6.4,15.0,123.5,322.83,265.7
2016,8,7,6,30,519.0,56.0,6.3,15.0,170.0,407.98,341.26
2016,8,7,6,45,266.5,84.0,6.25,15.0,143.0,296.23,248.72
2016,8,7,7,0,14.0,112.0,6.2,15.0,116.0,123.0,99.12
2016,8,7,7,15,19.0,131.5,6.15,15.0,138.5,146.25,118.82
2016,8,7,7,30,24.0,151.0,6.1,15.0,161.0,169.72,138.27
2016,8,7,7,45,28.0,171.5,6.05,15.5,185.0,204.76,166.64
2016,8,7,8,0,32.0,192.0,6.0,16.0,209.0,229.63,186.22
2016,8,7,8,15,72.5,226.5,5.95,16.0,268.5,302.24,245.83
2016,8,7,8,30,113.0,261.0,5.9,16.0,328.0,389.92,316.13
2016,8,7,8,45,492.5,175.5,5.9,16.5,503.0,661.5,538.01
2016,8,7,9,0,872.0,90.0,5.9,17.0,678.0,914.32,725.43
2016,8,7,9,15,884.0,92.0,5.85,17.0,720.0,939.53,740.42
2016,8,7,9,30,896.0,94.0,5.8,17.0,762.0,962.03,754.63
2016,8,7,9,45,895.5,100.5,5.8,17.5,795.5,974.72,760.67
2016,8,7,10,0,895.0,107.0,5.8,18.0,829.0,984.07,764.47
2016,8,7,10,15,902.0,108.5,5.8,18.0,859.0,991.93,768.85
2016,8,7,10,30,909.0,110.0,5.8,18.0,889.0,996.59,771.1
2016,8,7,10,45,911.0,113.0,5.85,18.0,911.0,994.76,769.24
2016,8,7,11,0,913.0,116.0,5.9,18.0,933.0,989.65,765.25
2016,8,7,11,15,916.5,116.5,5.9,18.0,948.5,980.19,758.0
2016,8,7,11,30,920.0,117.0,5.9,18.0,964.0,967.56,748.65
2016,8,7,11,45,920.0,118.5,5.9,18.0,971.5,949.62,735.65
2016,8,7,12,0,920.0,120.0,5.9,18.0,979.0,928.74,720.66
2016,8,7,12,15,920.5,120.0,5.9,18.0,979.0,904.06,703.01
2016,8,7,12,30,921.0,120.0,5.9,18.0,979.0,876.68,683.45
2016,8,7,12,45,922.5,117.5,5.95,18.5,972.0,845.26,659.91
2016,8,7,13,0,924.0,115.0,6.0,19.0,965.0,811.36,634.58
2016,8,7,13,15,921.0,114.5,6.05,19.0,950.0,773.61,607.58
2016,8,7,13,30,918.0,114.0,6.1,19.0,935.0,733.91,578.3
2016,8,7,13,45,911.5,114.0,6.2,19.0,911.5,690.59,544.66
2016,8,7,14,0,905.0,114.0,6.3,19.0,888.0,645.94,509.25
2016,8,7,14,15,898.0,112.5,6.4,18.5,858.0,598.61,471.87
2016,8,7,14,30,891.0,111.0,6.5,18.0,828.0,550.39,432.7
2016,8,7,14,45,885.5,107.5,6.6,18.0,793.0,500.54,390.32
2016,8,7,15,0,880.0,104.0,6.7,18.0,758.0,450.1,346.37
2016,8,7,15,15,867.5,101.5,6.75,18.0,716.0,397.53,299.76
2016,8,7,15,30,855.0,99.0,6.8,18.0,674.0,345.45,252.81
2016,8,7,15,45,841.0,95.5,6.85,18.0,628.0,286.33,200.03
2016,8,7,16,0,827.0,92.0,6.9,18.0,582.0,234.59,153.78
2016,8,7,16,15,805.5,89.0,6.9,17.5,532.0,183.5,110.87
2016,8,7,16,30,784.0,86.0,6.9,17.0,482.0,134.75,74.65
2016,8,7,16,45,754.0,82.0,6.9,17.0,429.5,87.37,48.51
2016,8,7,17,0,724.0,78.0,6.9,17.0,377.0,54.68,42.65
2016,8,7,17,15,683.5,73.0,6.85,16.5,324.0,48.02,36.97
2016,8,7,17,30,643.0,68.0,6.8,16.0,271.0,46.54,35.79
2016,8,7,17,45,581.0,61.5,6.75,16.0,219.0,43.71,33.22
2016,8,7,18,0,519.0,55.0,6.7,16.0,167.0,40.76,30.38
2016,8,7,18,15,426.5,45.5,6.55,15.5,120.5,34.93,24.88
2016,8,7,18,30,334.0,36.0,6.4,15.0,74.0,28.82,18.64
2016,8,7,18,45,167.0,18.0,6.3,15.0,37.0,14.03,0.46
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,175.5,17.0,5.8,15.5,37.5,123.05,50.68
2016,8,8,6,0,351.0,34.0,5.9,16.0,75.0,248.74,194.62
2016,8,8,6,15,440.5,42.5,5.85,16.0,120.5,324.4,265.51
2016,8,8,6,30,530.0,51.0,5.8,16.0,166.0,407.65,339.24
2016,8,8,6,45,265.0,69.0,5.75,16.0,126.5,275.07,230.28
2016,8,8,7,0,0.0,87.0,5.7,16.0,87.0,84.46,65.95
2016,8,8,7,15,0.0,104.0,5.65,16.0,104.0,101.23,80.07
2016,8,8,7,30,0.0,121.0,5.6,16.0,121.0,117.9,93.78
2016,8,8,7,45,0.0,135.0,5.55,16.5,135.0,131.25,104.36
2016,8,8,8,0,0.0,149.0,5.5,17.0,149.0,144.6,114.78
2016,8,8,8,15,19.0,191.0,5.5,17.0,202.5,204.02,163.64
2016,8,8,8,30,38.0,233.0,5.5,17.0,256.0,277.54,222.91
2016,8,8,8,45,32.0,242.5,5.5,17.5,263.0,280.57,223.87
2016,8,8,9,0,26.0,252.0,5.5,18.0,270.0,270.67,214.75
2016,8,8,9,15,50.0,292.0,5.6,18.0,328.5,347.86,275.86
2016,8,8,9,30,74.0,332.0,5.7,18.0,387.0,412.22,325.91
2016,8,8,9,45,84.5,353.5,5.8,18.0,419.5,442.94,349.15
2016,8,8,10,0,95.0,375.0,5.9,18.0,452.0,473.17,371.98
2016,8,8,10,15,223.0,377.0,6.0,18.0,565.5,607.18,477.34
2016,8,8,10,30,351.0,379.0,6.1,18.0,679.0,738.92,577.92
2016,8,8,10,45,332.0,396.5,6.25,18.5,686.5,732.0,570.18
2016,8,8,11,0,313.0,414.0,6.4,19.0,694.0,723.56,561.94
2016,8,8,11,15,360.0,400.0,6.5,19.0,727.5,743.82,578.17
2016,8,8,11,30,407.0,386.0,6.6,19.0,761.0,767.82,596.85
2016,8,8,11,45,454.0,377.5,6.75,19.0,798.5,787.78,612.64
2016,8,8,12,0,501.0,369.0,6.9,19.0,836.0,804.39,625.93
2016,8,8,12,15,684.5,257.0,7.05,19.0,895.0,836.8,655.55
2016,8,8,12,30,868.0,145.0,7.2,19.0,954.0,853.93,670.08
2016,8,8,12,45,865.0,145.5,7.35,19.0,946.0,822.88,647.78
2016,8,8,13,0,862.0,146.0,7.5,19.0,938.0,789.75,623.99
2016,8,8,13,15,858.5,145.5,7.6,18.5,923.0,753.46,598.55
2016,8,8,13,30,855.0,145.0,7.7,18.0,908.0,715.43,569.92
2016,8,8,13,45,854.5,141.0,7.8,18.0,886.5,674.8,537.7
2016,8,8,14,0,854.0,137.0,7.9,18.0,865.0,632.52,503.54
2016,8,8,14,15,845.5,135.5,7.9,18.0,835.5,583.6,463.32
2016,8,8,14,30,837.0,134.0,7.9,18.0,806.0,536.12,423.33
2016,8,8,14,45,838.5,125.5,7.95,18.0,773.0,486.95,381.21
2016,8,8,15,0,840.0,117.0,8.0,18.0,740.0,436.73,337.18
2016,8,8,15,15,826.5,114.5,8.0,17.5,698.5,385.21,291.81
2016,8,8,15,30,813.0,112.0,8.0,17.0,657.0,334.41,246.23
2016,8,8,15,45,809.0,103.5,8.0,17.0,613.5,282.08,198.44
2016,8,8,16,0,805.0,95.0,8.0,17.0,570.0,229.95,151.43
2016,8,8,16,15,782.5,92.0,7.9,17.0,520.5,179.87,109.19
2016,8,8,16,30,760.0,89.0,7.8,17.0,471.0,132.26,74.03
2016,8,8,16,45,739.5,82.0,7.75,17.0,420.5,84.18,47.43
2016,8,8,17,0,719.0,75.0,7.7,17.0,370.0,52.4,40.66
2016,8,8,17,15,678.5,70.5,7.6,16.5,317.5,46.29,35.45
2016,8,8,17,30,638.0,66.0,7.5,16.0,265.0,45.12,34.52
2016,8,8,17,45,585.0,58.5,7.45,16.0,214.5,41.42,31.17
2016,8,8,18,0,532.0,51.0,7.4,16.0,164.0,37.49,27.48
2016,8,8,18,15,438.5,42.0,7.25,15.5,118.0,31.96,22.24
2016,8,8,18,30,345.0,33.0,7.1,15.0,72.0,26.15,16.26
2016,8,8,18,45,172.5,16.5,7.0,15.0,36.0,12.79,0.0
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,169.0,17.0,4.85,15.5,36.5,119.12,40.58
2016,8,9,6,0,338.0,34.0,4.9,16.0,73.0,241.56,187.78
2016,8,9,6,15,429.5,43.0,4.8,16.0,118.5,318.26,259.46
2016,8,9,6,30,521.0,52.0,4.7,16.0,164.0,402.75,333.69
2016,8,9,6,45,260.5,63.0,4.65,16.0,119.0,263.69,220.25
2016,8,9,7,0,0.0,74.0,4.6,16.0,74.0,70.24,53.94
2016,8,9,7,15,0.0,88.5,4.35,16.0,88.5,84.45,65.96
2016,8,9,7,30,0.0,103.0,4.1,16.0,103.0,98.6,77.62
2016,8,9,7,45,0.0,109.5,3.95,16.5,109.5,104.35,81.98
2016,8,9,8,0,0.0,116.0,3.8,17.0,116.0,110.24,86.39
2016,8,9,8,15,5.5,156.5,3.5,17.0,159.5,155.88,123.65
2016,8,9,8,30,11.0,197.0,3.2,17.0,203.0,202.02,160.59
2016,8,9,8,45,13.0,213.0,2.95,17.0,221.0,219.27,173.79
2016,8,9,9,0,15.0,229.0,2.7,17.0,239.0,236.52,186.9
2016,8,9,9,15,16.0,242.5,2.5,17.0,254.0,250.21,197.08
2016,8,9,9,30,17.0,256.0,2.3,17.0,269.0,263.86,207.15
2016,8,9,9,45,17.5,267.0,2.1,17.5,281.0,274.42,214.31
2016,8,9,10,0,18.0,278.0,1.9,18.0,293.0,284.91,221.35
2016,8,9,10,15,40.5,329.0,1.9,18.0,363.0,368.72,285.35
2016,8,9,10,30,63.0,380.0,1.9,18.0,433.0,440.72,338.72
2016,8,9,10,45,60.5,390.0,1.9,18.5,442.5,445.1,340.31
2016,8,9,11,0,58.0,400.0,1.9,19.0,452.0,449.12,342.08
2016,8,9,11,15,72.0,419.0,2.0,19.0,485.0,477.19,362.91
2016,8,9,11,30,86.0,438.0,2.1,19.0,518.0,504.11,382.68
2016,8,9,11,45,162.5,447.5,2.25,19.0,598.5,582.52,441.53
2016,8,9,12,0,239.0,457.0,2.4,19.0,679.0,649.57,491.02
2016,8,9,12,15,254.0,453.5,2.55,19.0,689.5,650.33,491.88
2016,8,9,12,30,269.0,450.0,2.7,19.0,700.0,645.44,489.22
2016,8,9,12,45,241.0,451.0,2.9,19.0,674.0,609.11,463.18
2016,8,9,13,0,213.0,452.0,3.1,19.0,648.0,574.93,438.53
2016,8,9,13,15,207.5,444.5,3.2,19.0,632.5,551.2,421.51
2016,8,9,13,30,202.0,437.0,3.3,19.0,617.0,527.59,404.36
2016,8,9,13,45,198.5,425.0,3.4,19.0,598.0,501.68,385.4
2016,8,9,14,0,195.0,413.0,3.5,19.0,579.0,475.95,366.37
2016,8,9,14,15,316.0,361.5,3.6,19.0,619.5,481.57,371.81
2016,8,9,14,30,437.0,310.0,3.7,19.0,660.0,476.33,367.64
2016,8,9,14,45,314.5,327.0,3.8,19.0,573.5,413.64,318.83
2016,8,9,15,0,192.0,344.0,3.9,19.0,487.0,363.67,280.54
2016,8,9,15,15,192.0,323.0,4.05,19.0,459.0,333.36,256.67
2016,8,9,15,30,192.0,302.0,4.2,19.0,431.0,303.2,232.53
2016,8,9,15,45,179.5,280.0,4.35,19.0,394.0,269.4,205.74
2016,8,9,16,0,167.0,258.0,4.5,19.0,357.0,237.14,180.28
2016,8,9,16,15,160.5,234.5,4.6,18.5,323.0,206.29,156.37
2016,8,9,16,30,154.0,211.0,4.7,18.0,289.0,176.46,134.04
2016,8,9,16,45,107.0,185.0,4.8,18.0,236.0,144.68,112.31
