Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,17,0,60.0,159.0,4.9,18.0,183.0,128.2,106.38
2016,8,9,17,15,51.0,137.5,4.95,17.5,156.5,112.26,93.02
2016,8,9,17,30,42.0,116.0,5.0,17.0,130.0,95.97,79.07
2016,8,9,17,45,231.0,89.5,5.1,17.0,140.0,69.2,55.48
2016,8,9,18,0,420.0,63.0,5.2,17.0,150.0,48.25,36.77
2016,8,9,18,15,326.5,50.5,5.15,16.5,106.5,38.57,27.83
2016,8,9,18,30,233.0,38.0,5.1,16.0,63.0,29.65,18.92
2016,8,9,18,45,116.5,19.0,5.1,16.0,31.5,14.94,0.0
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.0,18.0,3.35,15.5,32.5,100.24,24.81
2016,8,10,6,0,268.0,36.0,3.3,16.0,65.0,206.6,158.98
2016,8,10,6,15,358.5,47.0,3.15,16.0,109.0,282.78,229.18
2016,8,10,6,30,449.0,58.0,3.0,16.0,153.0,365.99,301.44
2016,8,10,6,45,224.5,67.0,2.95,16.0,114.5,245.83,203.95
2016,8,10,7,0,0.0,76.0,2.9,16.0,76.0,72.48,55.78
2016,8,10,7,15,0.0,92.0,2.75,16.0,92.0,88.28,69.14
2016,8,10,7,30,0.0,108.0,2.6,16.0,108.0,103.99,82.06
2016,8,10,7,45,21.0,152.0,2.5,16.5,162.5,166.62,133.99
2016,8,10,8,0,42.0,196.0,2.4,17.0,217.0,243.04,195.48
2016,8,10,8,15,33.0,206.5,2.3,17.0,224.5,245.16,195.9
2016,8,10,8,30,24.0,217.0,2.2,17.0,232.0,234.85,186.69
2016,8,10,8,45,25.5,235.5,2.1,17.5,252.0,254.35,201.15
2016,8,10,9,0,27.0,254.0,2.0,18.0,272.0,286.7,225.25
2016,8,10,9,15,16.5,226.0,1.95,18.0,237.0,233.75,183.0
2016,8,10,9,30,6.0,198.0,1.9,18.0,202.0,194.89,151.82
2016,8,10,9,45,14.5,247.5,1.85,18.0,259.0,251.87,196.42
2016,8,10,10,0,23.0,297.0,1.8,18.0,316.0,308.86,239.84
2016,8,10,10,15,30.0,324.0,1.85,18.0,349.5,353.38,273.18
2016,8,10,10,30,37.0,351.0,1.9,18.0,383.0,385.52,296.96
2016,8,10,10,45,29.0,334.5,2.0,18.5,360.0,358.08,275.31
2016,8,10,11,0,21.0,318.0,2.1,19.0,337.0,322.64,247.91
2016,8,10,11,15,40.5,367.0,2.25,19.0,404.0,395.7,303.4
2016,8,10,11,30,60.0,416.0,2.4,19.0,471.0,458.4,349.89
2016,8,10,11,45,61.5,421.5,2.55,19.0,478.5,460.43,351.22
2016,8,10,12,0,63.0,427.0,2.7,19.0,486.0,462.04,352.58
2016,8,10,12,15,61.5,425.0,2.9,19.0,483.0,453.58,346.6
2016,8,10,12,30,60.0,423.0,3.1,19.0,480.0,445.06,340.59
2016,8,10,12,45,50.5,406.0,3.35,19.0,453.5,416.49,319.55
2016,8,10,13,0,41.0,389.0,3.6,19.0,427.0,388.86,299.09
2016,8,10,13,15,51.5,396.0,3.85,19.0,442.5,397.82,306.52
2016,8,10,13,30,62.0,403.0,4.1,19.0,458.0,405.56,312.86
2016,8,10,13,45,67.0,396.0,4.35,19.0,454.0,396.55,306.56
2016,8,10,14,0,72.0,389.0,4.6,19.0,450.0,387.04,299.88
2016,8,10,14,15,75.0,376.5,4.7,19.0,438.5,371.37,288.21
2016,8,10,14,30,78.0,364.0,4.8,19.0,427.0,355.43,276.22
2016,8,10,14,45,61.5,335.0,4.95,19.0,383.5,317.37,247.1
2016,8,10,15,0,45.0,306.0,5.1,19.0,340.0,281.37,219.48
2016,8,10,15,15,40.5,284.5,5.1,18.5,313.5,257.47,201.39
2016,8,10,15,30,36.0,263.0,5.1,18.0,287.0,234.27,183.71
2016,8,10,15,45,34.0,243.5,5.15,18.0,265.0,213.9,167.78
2016,8,10,16,0,32.0,224.0,5.2,18.0,243.0,193.92,152.12
2016,8,10,16,15,16.0,180.0,5.15,17.5,189.5,161.36,127.11
2016,8,10,16,30,0.0,136.0,5.1,17.0,136.0,122.23,96.35
2016,8,10,16,45,0.0,113.0,5.05,17.0,113.0,102.27,80.16
2016,8,10,17,0,0.0,90.0,5.0,17.0,90.0,82.48,67.05
2016,8,10,17,15,0.0,77.0,4.9,16.5,77.0,70.96,57.23
2016,8,10,17,30,0.0,64.0,4.8,16.0,64.0,59.34,47.12
2016,8,10,17,45,243.5,58.5,4.75,16.0,108.5,42.07,31.74
2016,8,10,18,0,487.0,53.0,4.7,16.0,153.0,39.52,29.23
2016,8,10,18,15,392.5,42.5,4.55,15.5,108.0,32.72,22.84
2016,8,10,18,30,298.0,32.0,4.4,15.0,63.0,25.55,15.42
2016,8,10,18,45,149.0,16.0,4.3,15.0,31.5,12.55,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,97.0,17.5,1.6,14.5,28.0,81.78,10.91
2016,8,11,6,0,194.0,35.0,1.8,15.0,56.0,167.51,127.7
2016,8,11,6,15,274.0,50.5,1.85,15.0,98.0,237.95,192.39
2016,8,11,6,30,354.0,66.0,1.9,15.0,140.0,315.46,259.67
2016,8,11,6,45,177.0,68.5,2.0,15.5,105.5,203.87,168.67
2016,8,11,7,0,0.0,71.0,2.1,16.0,71.0,67.14,51.29
2016,8,11,7,15,0.0,86.0,2.1,16.0,86.0,81.9,63.79
2016,8,11,7,30,0.0,101.0,2.1,16.0,101.0,96.6,75.89
2016,8,11,7,45,0.0,108.5,2.1,16.5,108.5,103.39,81.12
2016,8,11,8,0,0.0,116.0,2.1,17.0,116.0,110.3,86.36
2016,8,11,8,15,27.0,178.5,2.05,17.0,194.5,207.74,166.16
2016,8,11,8,30,54.0,241.0,2.0,17.0,273.0,301.13,239.99
2016,8,11,8,45,54.5,261.0,1.95,17.5,295.5,322.13,254.62
2016,8,11,9,0,55.0,281.0,1.9,18.0,318.0,342.81,269.1
2016,8,11,9,15,58.0,301.0,1.85,18.0,342.0,365.44,285.5
2016,8,11,9,30,61.0,321.0,1.8,18.0,366.0,387.74,301.48
2016,8,11,9,45,42.0,308.0,1.75,18.0,340.0,352.87,273.73
2016,8,11,10,0,23.0,295.0,1.7,18.0,314.0,306.83,237.72
2016,8,11,10,15,31.0,324.0,1.65,18.0,350.5,354.32,273.6
2016,8,11,10,30,39.0,353.0,1.6,18.0,387.0,389.48,299.32
2016,8,11,10,45,29.0,331.5,1.55,18.5,357.0,354.97,272.12
2016,8,11,11,0,19.0,310.0,1.5,19.0,327.0,312.93,239.64
2016,8,11,11,15,19.5,317.0,1.45,19.0,335.0,318.9,244.04
2016,8,11,11,30,20.0,324.0,1.4,19.0,343.0,324.71,248.1
2016,8,11,11,45,20.5,325.5,1.4,19.0,345.5,325.11,248.26
2016,8,11,12,0,21.0,327.0,1.4,19.0,348.0,325.4,248.4
2016,8,11,12,15,42.5,376.5,1.45,19.0,416.5,391.6,298.11
2016,8,11,12,30,64.0,426.0,1.5,19.0,485.0,450.91,341.55
2016,8,11,12,45,60.0,418.0,1.55,19.0,473.5,434.72,329.46
2016,8,11,13,0,56.0,410.0,1.6,19.0,462.0,418.82,318.06
2016,8,11,13,15,80.5,418.5,1.65,19.0,491.0,438.17,333.07
2016,8,11,13,30,105.0,427.0,1.7,19.0,520.0,455.07,345.92
2016,8,11,13,45,87.5,407.0,1.8,19.5,483.5,418.59,318.56
2016,8,11,14,0,70.0,387.0,1.9,20.0,447.0,383.86,292.63
2016,8,11,14,15,72.5,374.0,1.95,19.5,434.0,367.6,281.48
2016,8,11,14,30,75.0,361.0,2.0,19.0,421.0,351.13,269.91
2016,8,11,14,45,68.5,340.0,2.05,19.0,393.0,324.1,249.68
2016,8,11,15,0,62.0,319.0,2.1,19.0,365.0,297.95,230.0
2016,8,11,15,15,52.0,293.5,2.15,19.0,330.5,268.03,207.35
2016,8,11,15,30,42.0,268.0,2.2,19.0,296.0,239.5,185.66
2016,8,11,15,45,39.0,247.0,2.25,19.0,272.0,217.37,168.7
2016,8,11,16,0,36.0,226.0,2.3,19.0,248.0,195.78,152.07
2016,8,11,16,15,25.5,199.0,2.35,18.5,214.0,177.25,138.49
2016,8,11,16,30,15.0,172.0,2.4,18.0,180.0,151.67,119.13
2016,8,11,16,45,7.5,140.5,2.45,18.0,144.5,124.12,97.51
2016,8,11,17,0,0.0,109.0,2.5,18.0,109.0,97.83,80.02
2016,8,11,17,15,0.0,92.5,2.6,17.5,92.5,83.6,68.02
2016,8,11,17,30,0.0,76.0,2.7,17.0,76.0,69.24,55.62
2016,8,11,17,45,211.0,67.5,2.85,17.0,110.0,53.33,41.52
2016,8,11,18,0,422.0,59.0,3.0,17.0,144.0,45.05,33.93
2016,8,11,18,15,330.5,46.0,3.0,16.5,100.5,36.14,25.64
2016,8,11,18,30,239.0,33.0,3.0,16.0,57.0,25.74,15.27
2016,8,11,18,45,119.5,16.5,3.0,16.0,28.5,12.99,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,12,5,45,161.0,15.5,1.3,14.5,32.5,110.53,2.77
2016,8,12,6,0,322.0,31.0,1.3,15.0,65.0,228.67,173.91
2016,8,12,6,15,415.0,41.0,1.2,15.0,110.5,305.94,246.05
2016,8,12,6,30,508.0,51.0,1.1,15.0,156.0,391.46,318.95
2016,8,12,6,45,569.0,57.5,1.05,15.5,207.0,459.35,374.56
2016,8,12,7,0,630.0,64.0,1.0,16.0,258.0,531.09,430.33
2016,8,12,7,15,315.0,84.5,0.95,16.0,181.5,346.32,283.65
2016,8,12,7,30,0.0,105.0,0.9,16.0,105.0,100.91,78.76
2016,8,12,7,45,0.0,128.5,0.9,16.5,128.5,124.56,98.4
2016,8,12,8,0,0.0,152.0,0.9,17.0,152.0,148.09,116.91
2016,8,12,8,15,0.5,160.0,0.95,17.0,160.5,155.46,122.42
2016,8,12,8,30,1.0,168.0,1.0,17.0,169.0,163.01,128.1
2016,8,12,8,45,5.5,191.5,1.05,17.5,195.5,190.24,149.29
2016,8,12,9,0,10.0,215.0,1.1,18.0,222.0,217.51,170.12
2016,8,12,9,15,18.5,247.5,1.2,18.0,261.5,257.78,201.28
2016,8,12,9,30,27.0,280.0,1.3,18.0,301.0,310.76,241.63
2016,8,12,9,45,21.0,271.5,1.4,18.5,288.0,282.33,218.75
2016,8,12,10,0,15.0,263.0,1.5,19.0,275.0,266.98,206.25
2016,8,12,10,15,21.5,296.5,1.6,19.0,315.0,305.63,235.74
2016,8,12,10,30,28.0,330.0,1.7,19.0,355.0,355.07,272.73
2016,8,12,10,45,35.5,353.5,1.8,19.0,385.5,383.59,293.81
2016,8,12,11,0,43.0,377.0,1.9,19.0,416.0,411.37,314.33
2016,8,12,11,15,40.0,378.5,2.05,19.0,415.0,406.54,310.57
2016,8,12,11,30,37.0,380.0,2.2,19.0,414.0,401.66,306.96
2016,8,12,11,45,60.0,410.0,2.35,19.5,465.5,447.59,341.06
2016,8,12,12,0,83.0,440.0,2.5,20.0,517.0,491.51,372.99
2016,8,12,12,15,89.5,443.5,2.65,20.0,526.0,494.24,375.16
2016,8,12,12,30,96.0,447.0,2.8,20.0,535.0,496.22,377.02
2016,8,12,12,45,106.5,446.5,2.95,20.0,544.0,496.87,378.06
2016,8,12,13,0,117.0,446.0,3.1,20.0,553.0,495.89,377.87
2016,8,12,13,15,133.5,440.0,3.25,20.0,560.0,492.71,376.22
2016,8,12,13,30,150.0,434.0,3.4,20.0,567.0,488.1,373.42
2016,8,12,13,45,131.5,419.0,3.55,20.0,533.5,452.38,346.92
2016,8,12,14,0,113.0,404.0,3.7,20.0,500.0,418.35,321.59
2016,8,12,14,15,95.5,383.0,3.75,19.5,462.0,387.04,298.61
2016,8,12,14,30,78.0,362.0,3.8,19.0,424.0,353.02,273.39
2016,8,12,14,45,74.5,342.5,3.85,19.0,399.5,328.34,254.66
2016,8,12,15,0,71.0,323.0,3.9,19.0,375.0,304.2,236.17
2016,8,12,15,15,115.0,311.0,3.95,19.0,389.5,295.48,228.7
2016,8,12,15,30,159.0,299.0,4.0,19.0,404.0,288.76,221.97
2016,8,12,15,45,136.5,275.5,4.05,19.0,361.5,253.34,194.33
2016,8,12,16,0,114.0,252.0,4.1,19.0,319.0,220.59,169.11
2016,8,12,16,15,59.0,204.5,4.1,19.0,239.0,177.43,137.28
2016,8,12,16,30,4.0,157.0,4.1,19.0,159.0,139.02,109.09
2016,8,12,16,45,2.0,142.5,4.1,19.0,144.0,125.32,98.4
2016,8,12,17,0,0.0,128.0,4.1,19.0,129.0,112.41,92.38
2016,8,12,17,15,0.0,109.0,4.05,18.5,109.5,96.43,78.92
2016,8,12,17,30,0.0,90.0,4.0,18.0,90.0,80.28,65.05
2016,8,12,17,45,216.5,73.0,3.95,18.0,116.0,57.38,44.87
2016,8,12,18,0,433.0,56.0,3.9,18.0,142.0,42.56,31.57
2016,8,12,18,15,336.5,44.0,3.85,17.5,98.5,34.49,24.04
2016,8,12,18,30,240.0,32.0,3.8,17.0,55.0,25.01,14.29
2016,8,12,18,45,120.0,16.0,3.8,16.5,27.5,12.63,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,138.0,16.0,2.0,15.5,30.5,99.81,0.0
2016,8,13,6,0,276.0,32.0,2.0,16.0,61.0,206.08,155.19
2016,8,13,6,15,369.5,43.0,2.0,16.0,105.0,282.65,227.38
2016,8,13,6,30,463.0,54.0,2.0,16.0,149.0,367.56,300.82
2016,8,13,6,45,254.0,84.0,2.05,16.5,138.5,274.18,225.93
2016,8,13,7,0,45.0,114.0,2.1,17.0,128.0,156.64,126.48
2016,8,13,7,15,51.5,135.5,2.1,17.0,154.5,185.36,150.48
2016,8,13,7,30,58.0,157.0,2.1,17.0,181.0,214.17,173.75
2016,8,13,7,45,90.5,183.0,2.1,17.5,225.5,269.15,217.96
2016,8,13,8,0,123.0,209.0,2.1,18.0,270.0,338.44,272.09
2016,8,13,8,15,127.0,232.5,2.05,18.0,301.5,369.29,294.8
2016,8,13,8,30,131.0,256.0,2.0,18.0,333.0,399.61,316.9
2016,8,13,8,45,120.0,277.0,2.0,18.5,352.0,413.03,324.91
2016,8,13,9,0,109.0,298.0,2.0,19.0,371.0,411.57,321.86
2016,8,13,9,15,146.0,320.5,2.05,19.0,424.5,482.73,375.24
2016,8,13,9,30,183.0,343.0,2.1,19.0,478.0,540.23,417.32
2016,8,13,9,45,190.0,361.0,2.15,19.5,507.0,564.02,432.78
2016,8,13,10,0,197.0,379.0,2.2,20.0,536.0,586.88,447.67
2016,8,13,10,15,227.0,389.5,2.35,20.0,577.0,622.61,473.75
2016,8,13,10,30,257.0,400.0,2.5,20.0,618.0,668.49,506.58
2016,8,13,10,45,271.0,408.5,2.65,20.5,643.5,683.68,516.34
2016,8,13,11,0,285.0,417.0,2.8,21.0,669.0,697.36,525.23
2016,8,13,11,15,354.0,395.5,3.0,21.0,714.0,730.17,550.69
2016,8,13,11,30,423.0,374.0,3.2,21.0,759.0,766.51,578.16
2016,8,13,11,45,431.5,374.5,3.45,21.0,770.0,759.98,574.24
2016,8,13,12,0,440.0,375.0,3.7,21.0,781.0,751.54,569.17
2016,8,13,12,15,364.5,407.0,4.0,21.0,743.5,697.28,529.45
2016,8,13,12,30,289.0,439.0,4.3,21.0,706.0,648.83,493.45
2016,8,13,12,45,275.0,438.5,4.6,21.0,690.5,621.78,474.66
2016,8,13,13,0,261.0,438.0,4.9,21.0,675.0,594.97,455.64
2016,8,13,13,15,382.0,385.5,5.05,21.0,725.5,619.16,476.44
2016,8,13,13,30,503.0,333.0,5.2,21.0,776.0,632.56,488.44
2016,8,13,13,45,484.0,326.5,5.4,21.0,744.0,588.71,455.47
2016,8,13,14,0,465.0,320.0,5.6,21.0,712.0,545.78,422.81
2016,8,13,14,15,456.0,310.5,5.65,21.0,683.5,506.87,392.42
2016,8,13,14,30,447.0,301.0,5.7,21.0,655.0,468.36,361.79
2016,8,13,14,45,470.5,276.0,5.8,21.0,633.0,432.33,332.54
2016,8,13,15,0,494.0,251.0,5.9,21.0,611.0,393.95,300.49
2016,8,13,15,15,422.0,258.5,5.85,20.5,554.0,346.03,262.14
2016,8,13,15,30,350.0,266.0,5.8,20.0,497.0,311.34,234.66
2016,8,13,15,45,354.5,244.0,5.8,20.0,462.5,273.55,202.72
2016,8,13,16,0,359.0,222.0,5.8,20.0,428.0,235.53,170.86
2016,8,13,16,15,317.5,207.0,5.75,19.5,377.5,196.3,141.45
2016,8,13,16,30,276.0,192.0,5.7,19.0,327.0,161.62,117.81
2016,8,13,16,45,228.0,174.0,5.7,19.0,277.0,129.39,98.8
2016,8,13,17,0,180.0,156.0,5.7,19.0,227.0,119.63,98.73
2016,8,13,17,15,163.5,135.0,5.65,18.5,192.5,105.15,86.57
2016,8,13,17,30,147.0,114.0,5.6,18.0,158.0,90.2,73.73
2016,8,13,17,45,285.5,84.5,5.55,18.0,147.5,62.18,49.04
2016,8,13,18,0,424.0,55.0,5.5,18.0,137.0,41.87,30.93
2016,8,13,18,15,327.0,43.0,5.4,17.5,94.5,33.77,23.35
2016,8,13,18,30,230.0,31.0,5.3,17.0,52.0,24.26,13.31
2016,8,13,18,45,115.0,15.5,5.2,17.0,26.0,14.77,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.5,28.5,89.67,0.0
2016,8,14,6,0,247.0,32.0,2.9,16.0,57.0,189.62,141.64
2016,8,14,6,15,339.5,44.0,2.9,16.0,100.5,266.71,214.9
2016,8,14,6,30,432.0,56.0,2.9,16.0,144.0,350.75,288.26
2016,8,14,6,45,216.0,65.0,2.9,16.0,109.0,236.92,196.27
2016,8,14,7,0,0.0,74.0,2.9,16.0,74.0,70.6,54.2
2016,8,14,7,15,0.0,90.0,2.9,16.5,90.0,86.41,67.47
2016,8,14,7,30,0.0,106.0,2.9,17.0,106.0,102.12,80.25
2016,8,14,7,45,5.0,136.5,2.95,17.5,139.5,137.3,109.02
2016,8,14,8,0,10.0,167.0,3.0,18.0,173.0,172.69,137.38
2016,8,14,8,15,25.0,198.5,3.0,18.0,213.5,217.68,173.62
2016,8,14,8,30,40.0,230.0,3.0,18.0,254.0,276.3,219.98
2016,8,14,8,45,34.5,241.5,3.05,18.0,263.0,282.06,223.49
2016,8,14,9,0,29.0,253.0,3.1,18.0,272.0,287.61,226.99
2016,8,14,9,15,40.0,282.0,3.15,18.0,310.5,327.58,257.85
2016,8,14,9,30,51.0,311.0,3.2,18.0,349.0,367.28,288.03
2016,8,14,9,45,89.5,344.0,3.25,18.5,414.5,436.94,340.96
2016,8,14,10,0,128.0,377.0,3.3,19.0,480.0,518.84,401.5
2016,8,14,10,15,201.5,386.0,3.35,19.0,553.5,594.22,458.25
2016,8,14,10,30,275.0,395.0,3.4,19.0,627.0,679.84,521.06
2016,8,14,10,45,308.5,397.0,3.45,19.5,664.0,706.64,539.11
2016,8,14,11,0,342.0,399.0,3.5,20.0,701.0,731.72,556.12
2016,8,14,11,15,318.5,414.0,3.6,20.0,699.0,715.18,543.28
2016,8,14,11,30,295.0,429.0,3.7,20.0,697.0,697.62,529.99
2016,8,14,11,45,374.5,400.0,3.8,20.0,743.0,728.06,554.12
2016,8,14,12,0,454.0,371.0,3.9,20.0,789.0,758.82,577.85
2016,8,14,12,15,400.5,396.0,4.0,20.0,765.0,716.22,545.91
2016,8,14,12,30,347.0,421.0,4.1,20.0,741.0,678.5,517.6
2016,8,14,12,45,299.0,430.0,4.25,20.0,704.0,632.02,483.25
2016,8,14,13,0,251.0,439.0,4.4,20.0,667.0,587.62,450.26
2016,8,14,13,15,383.5,383.5,4.55,20.0,724.5,617.35,475.48
2016,8,14,13,30,516.0,328.0,4.7,20.0,782.0,635.47,491.08
2016,8,14,13,45,450.0,343.0,4.85,20.0,731.0,579.83,448.55
2016,8,14,14,0,384.0,358.0,5.0,20.0,680.0,532.43,411.99
2016,8,14,14,15,353.0,353.5,5.1,20.0,641.5,489.63,378.97
2016,8,14,14,30,322.0,349.0,5.2,20.0,603.0,449.21,347.41
2016,8,14,14,45,309.5,334.0,5.35,20.0,569.0,411.27,317.54
2016,8,14,15,0,297.0,319.0,5.5,20.0,535.0,374.49,288.14
2016,8,14,15,15,307.5,296.0,5.55,19.5,508.0,340.69,260.73
2016,8,14,15,30,318.0,273.0,5.6,19.0,481.0,305.99,231.99
2016,8,14,15,45,275.0,258.5,5.7,19.0,429.0,264.17,198.71
2016,8,14,16,0,232.0,244.0,5.8,19.0,377.0,234.69,176.07
2016,8,14,16,15,187.0,224.0,5.8,18.5,325.0,198.11,149.17
2016,8,14,16,30,142.0,204.0,5.8,18.0,273.0,166.53,127.34
2016,8,14,16,45,121.5,180.0,5.85,18.0,234.5,137.93,108.05
2016,8,14,17,0,101.0,156.0,5.9,18.0,196.0,119.26,98.82
2016,8,14,17,15,88.5,134.5,5.8,17.5,165.5,109.61,90.82
2016,8,14,17,30,76.0,113.0,5.7,17.0,135.0,93.23,76.67
2016,8,14,17,45,237.0,85.0,5.65,17.0,134.0,66.06,52.63
2016,8,14,18,0,398.0,57.0,5.6,17.0,133.0,43.94,32.83
2016,8,14,18,15,300.0,44.0,5.4,16.5,91.0,33.82,23.43
2016,8,14,18,30,202.0,31.0,5.2,16.0,49.0,24.31,12.94
2016,8,14,18,45,101.0,15.5,5.05,16.0,24.5,14.77,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,165.0,15.0,2.1,14.5,31.0,108.92,0.0
2016,8,15,6,0,330.0,30.0,2.1,15.0,62.0,230.13,171.11
2016,8,15,6,15,429.5,39.0,2.05,15.0,108.0,309.56,249.14
2016,8,15,6,30,529.0,48.0,2.0,15.0,154.0,397.8,325.83
2016,8,15,6,45,264.5,73.5,1.95,15.0,126.5,279.07,230.95
2016,8,15,7,0,0.0,99.0,1.9,15.0,99.0,99.33,78.42
2016,8,15,7,15,4.5,117.5,1.85,15.0,119.0,120.66,96.64
2016,8,15,7,30,9.0,136.0,1.8,15.0,139.0,142.2,114.41
2016,8,15,7,45,12.5,155.0,1.8,15.5,160.5,163.73,131.62
2016,8,15,8,0,16.0,174.0,1.8,16.0,182.0,185.37,148.59
2016,8,15,8,15,45.0,209.5,1.8,16.0,235.0,259.33,208.34
2016,8,15,8,30,74.0,245.0,1.8,16.0,288.0,323.5,258.78
2016,8,15,8,45,76.0,266.5,1.8,16.5,314.0,347.87,276.07
2016,8,15,9,0,78.0,288.0,1.8,17.0,340.0,371.85,293.01
2016,8,15,9,15,70.5,303.5,1.85,17.0,352.5,379.86,298.0
2016,8,15,9,30,63.0,319.0,1.9,17.0,365.0,387.36,302.7
2016,8,15,9,45,88.5,346.5,1.95,17.5,415.0,438.66,340.86
2016,8,15,10,0,114.0,374.0,2.0,18.0,465.0,502.12,386.85
2016,8,15,10,15,140.0,391.5,2.1,18.0,507.0,541.33,415.51
2016,8,15,10,30,166.0,409.0,2.2,18.0,549.0,579.59,443.38
2016,8,15,10,45,137.5,417.5,2.35,18.5,535.5,555.92,424.25
2016,8,15,11,0,109.0,426.0,2.5,19.0,522.0,522.55,398.53
2016,8,15,11,15,152.5,437.0,2.65,19.0,574.0,576.72,439.27
2016,8,15,11,30,196.0,448.0,2.8,19.0,626.0,619.31,470.87
2016,8,15,11,45,190.0,452.5,2.95,19.0,626.0,609.23,463.36
2016,8,15,12,0,184.0,457.0,3.1,19.0,626.0,598.58,455.76
2016,8,15,12,15,201.0,455.0,3.2,19.0,639.5,600.63,457.86
2016,8,15,12,30,218.0,453.0,3.3,19.0,653.0,601.17,458.77
2016,8,15,12,45,178.5,449.5,3.4,19.0,613.0,554.93,424.35
2016,8,15,13,0,139.0,446.0,3.5,19.0,573.0,510.9,391.5
2016,8,15,13,15,186.5,435.0,3.55,19.0,601.5,524.21,402.62
2016,8,15,13,30,234.0,424.0,3.6,19.0,630.0,533.75,410.39
2016,8,15,13,45,158.5,406.5,3.65,19.0,544.5,457.18,352.35
2016,8,15,14,0,83.0,389.0,3.7,19.0,459.0,391.63,302.37
2016,8,15,14,15,57.5,350.0,3.7,18.5,397.5,338.42,262.57
2016,8,15,14,30,32.0,311.0,3.7,18.0,336.0,288.24,224.58
2016,8,15,14,45,67.5,321.0,3.7,18.0,371.0,307.04,239.36
2016,8,15,15,0,103.0,331.0,3.7,18.0,406.0,321.28,249.9
2016,8,15,15,15,76.5,300.0,3.6,18.0,353.5,279.55,217.61
2016,8,15,15,30,50.0,269.0,3.5,18.0,301.0,241.02,188.06
2016,8,15,15,45,56.5,253.0,3.45,18.0,287.0,224.21,174.71
2016,8,15,16,0,63.0,237.0,3.4,18.0,273.0,206.7,160.7
2016,8,15,16,15,42.0,205.5,3.35,18.0,229.0,174.58,136.25
2016,8,15,16,30,21.0,174.0,3.3,18.0,185.0,152.56,119.98
2016,8,15,16,45,10.5,142.5,3.25,18.0,148.0,124.86,98.35
2016,8,15,17,0,0.0,111.0,3.2,18.0,111.0,99.06,81.19
2016,8,15,17,15,0.0,94.0,3.15,17.5,94.0,84.47,68.81
2016,8,15,17,30,0.0,77.0,3.1,17.0,77.0,69.74,56.04
2016,8,15,17,45,241.5,63.0,3.05,17.0,108.0,45.92,34.93
2016,8,15,18,0,483.0,49.0,3.0,17.0,139.0,37.0,26.77
2016,8,15,18,15,377.0,38.5,2.9,16.5,95.0,30.06,20.15
2016,8,15,18,30,271.0,28.0,2.8,16.0,51.0,22.73,11.16
2016,8,15,18,45,135.5,14.0,2.75,16.0,25.5,13.34,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,151.5,15.0,1.75,14.0,29.5,101.89,0.0
2016,8,16,6,0,303.0,30.0,1.7,14.0,59.0,216.15,159.2
2016,8,16,6,15,404.5,40.5,1.6,14.0,104.5,297.07,239.12
2016,8,16,6,30,506.0,51.0,1.5,14.0,150.0,387.14,317.03
2016,8,16,6,45,300.0,83.5,1.4,14.5,147.0,314.41,259.18
2016,8,16,7,0,94.0,116.0,1.3,15.0,144.0,203.69,166.71
2016,8,16,7,15,104.5,137.5,1.3,15.0,174.5,237.57,195.08
2016,8,16,7,30,115.0,159.0,1.3,15.0,205.0,271.69,222.4
2016,8,16,7,45,87.5,178.0,1.3,15.5,216.0,260.81,211.81
2016,8,16,8,0,60.0,197.0,1.3,16.0,227.0,259.65,208.94
2016,8,16,8,15,46.5,210.0,1.4,16.0,234.5,261.27,209.21
2016,8,16,8,30,33.0,223.0,1.5,16.0,242.0,262.24,208.9
2016,8,16,8,45,44.0,249.5,1.6,16.5,277.5,299.8,237.71
2016,8,16,9,0,55.0,276.0,1.7,17.0,313.0,337.28,265.83
2016,8,16,9,15,63.5,299.5,1.8,17.0,344.0,368.89,289.53
2016,8,16,9,30,72.0,323.0,1.9,17.0,375.0,400.19,312.81
2016,8,16,9,45,109.0,350.0,2.05,17.5,434.0,461.74,359.0
2016,8,16,10,0,146.0,377.0,2.2,18.0,493.0,535.49,412.92
2016,8,16,10,15,152.5,392.5,2.3,18.0,517.5,554.0,425.67
2016,8,16,10,30,159.0,408.0,2.4,18.0,542.0,571.59,438.11
2016,8,16,10,45,145.0,419.0,2.5,18.5,543.5,564.22,431.1
2016,8,16,11,0,131.0,430.0,2.6,19.0,545.0,556.24,423.86
2016,8,16,11,15,142.0,439.0,2.7,19.0,566.0,568.7,433.12
2016,8,16,11,30,153.0,448.0,2.8,19.0,587.0,580.03,441.45
2016,8,16,11,45,183.0,450.5,2.9,19.0,618.0,600.6,457.09
2016,8,16,12,0,213.0,453.0,3.0,19.0,649.0,619.18,471.18
2016,8,16,12,15,150.5,446.0,3.1,19.0,584.0,549.54,419.23
2016,8,16,12,30,88.0,439.0,3.2,19.0,519.0,481.11,367.89
2016,8,16,12,45,75.0,425.0,3.3,19.5,493.5,451.51,345.52
2016,8,16,13,0,62.0,411.0,3.4,20.0,468.0,422.96,323.69
2016,8,16,13,15,75.0,412.5,3.45,20.0,479.5,427.41,327.52
2016,8,16,13,30,88.0,414.0,3.5,20.0,491.0,430.52,330.18
2016,8,16,13,45,86.5,401.5,3.55,20.0,475.5,411.36,315.96
2016,8,16,14,0,85.0,389.0,3.6,20.0,460.0,392.36,301.87
2016,8,16,14,15,89.0,376.0,3.7,19.5,448.0,376.02,290.34
2016,8,16,14,30,93.0,363.0,3.8,19.0,436.0,359.29,278.3
2016,8,16,14,45,103.5,347.5,3.9,19.0,425.0,342.99,265.83
2016,8,16,15,0,114.0,332.0,4.0,19.0,414.0,318.85,247.03
2016,8,16,15,15,98.0,307.5,4.1,19.0,375.0,291.74,226.1
2016,8,16,15,30,82.0,283.0,4.2,19.0,336.0,259.78,201.43
2016,8,16,15,45,89.0,263.5,4.3,19.0,317.0,238.52,184.46
2016,8,16,16,0,96.0,244.0,4.4,19.0,298.0,216.62,166.9
2016,8,16,16,15,66.5,213.5,4.4,18.5,249.5,182.43,141.52
2016,8,16,16,30,37.0,183.0,4.4,18.0,201.0,151.92,119.11
2016,8,16,16,45,18.5,146.0,4.45,18.0,155.0,127.3,105.4
2016,8,16,17,0,0.0,109.0,4.5,18.0,109.0,97.4,79.82
2016,8,16,17,15,0.0,91.5,4.5,17.5,91.5,82.39,67.03
2016,8,16,17,30,0.0,74.0,4.5,17.0,74.0,67.24,53.84
2016,8,16,17,45,201.5,65.0,4.55,17.0,101.5,51.54,39.84
2016,8,16,18,0,403.0,56.0,4.6,17.0,129.0,43.58,32.44
2016,8,16,18,15,300.0,42.0,4.5,16.5,86.5,32.41,22.05
2016,8,16,18,30,197.0,28.0,4.4,16.0,44.0,22.01,9.86
2016,8,16,18,45,98.5,14.0,4.35,16.0,22.0,13.34,0.0
2016,8,16,19,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,17,5,45,90.5,16.0,1.65,14.5,24.5,73.22,0.0
2016,8,17,6,0,181.0,32.0,1.7,15.0,49.0,157.18,112.91
2016,8,17,6,15,272.0,46.5,1.65,15.0,90.5,230.08,184.25
2016,8,17,6,30,363.0,61.0,1.6,15.0,132.0,311.65,255.21
2016,8,17,6,45,428.5,71.5,1.55,15.5,180.0,379.32,312.26
2016,8,17,7,0,494.0,82.0,1.5,16.0,228.0,456.63,374.34
2016,8,17,7,15,247.0,96.0,1.45,16.0,169.0,296.7,244.81
2016,8,17,7,30,0.0,110.0,1.4,16.0,110.0,106.68,83.87
2016,8,17,7,45,22.5,150.5,1.4,16.5,162.0,166.72,133.93
2016,8,17,8,0,45.0,191.0,1.4,17.0,214.0,240.27,192.84
2016,8,17,8,15,32.5,199.0,1.4,17.0,216.5,236.59,188.55
2016,8,17,8,30,20.0,207.0,1.4,17.0,219.0,221.0,175.16
2016,8,17,8,45,18.0,217.0,1.4,17.5,228.5,228.31,180.03
2016,8,17,9,0,16.0,227.0,1.4,18.0,238.0,235.61,184.78
2016,8,17,9,15,19.0,246.5,1.4,18.0,260.0,257.32,201.24
2016,8,17,9,30,22.0,266.0,1.4,18.0,282.0,278.93,217.43
2016,8,17,9,45,25.5,286.5,1.45,18.5,306.5,301.88,234.17
2016,8,17,10,0,29.0,307.0,1.5,19.0,331.0,336.9,259.79
2016,8,17,10,15,62.5,351.5,1.5,19.0,404.0,412.97,316.96
2016,8,17,10,30,96.0,396.0,1.5,19.0,477.0,487.99,371.7
2016,8,17,10,45,160.5,411.0,1.55,19.0,550.0,570.16,431.75
2016,8,17,11,0,225.0,426.0,1.6,19.0,623.0,639.12,481.22
2016,8,17,11,15,133.0,404.5,1.65,19.0,522.0,525.57,397.69
2016,8,17,11,30,41.0,383.0,1.7,19.0,421.0,407.67,309.85
2016,8,17,11,45,42.0,388.0,1.75,19.5,426.5,409.5,311.26
2016,8,17,12,0,43.0,393.0,1.8,20.0,432.0,411.0,311.78
2016,8,17,12,15,40.5,387.5,1.85,20.0,424.5,399.37,303.22
2016,8,17,12,30,38.0,382.0,1.9,20.0,417.0,387.89,294.85
2016,8,17,12,45,44.0,388.5,2.0,20.0,428.5,394.09,299.86
2016,8,17,13,0,50.0,395.0,2.1,20.0,440.0,399.53,304.22
2016,8,17,13,15,64.5,401.5,2.2,20.0,458.5,410.08,312.56
2016,8,17,13,30,79.0,408.0,2.3,20.0,477.0,419.03,319.63
2016,8,17,13,45,56.0,371.0,2.4,20.0,419.5,366.27,280.35
2016,8,17,14,0,33.0,334.0,2.5,20.0,362.0,316.17,242.85
2016,8,17,14,15,43.5,335.5,2.65,19.5,371.0,318.44,245.64
2016,8,17,14,30,54.0,337.0,2.8,19.0,380.0,319.32,247.07
2016,8,17,14,45,60.0,325.5,2.95,19.0,370.5,306.53,237.48
2016,8,17,15,0,66.0,314.0,3.1,19.0,361.0,293.08,227.24
2016,8,17,15,15,58.0,290.0,3.2,19.0,330.0,264.94,205.66
2016,8,17,15,30,50.0,266.0,3.3,19.0,299.0,237.94,184.9
2016,8,17,15,45,36.5,236.5,3.4,19.0,259.5,206.86,161.05
2016,8,17,16,0,23.0,207.0,3.5,19.0,220.0,185.35,144.86
2016,8,17,16,15,25.0,191.5,3.55,18.5,204.5,169.69,132.95
2016,8,17,16,30,27.0,176.0,3.6,18.0,189.0,146.17,114.72
2016,8,17,16,45,13.5,145.5,3.65,18.0,152.0,126.6,104.76
2016,8,17,17,0,0.0,115.0,3.7,18.0,115.0,101.96,83.75
2016,8,17,17,15,0.0,96.5,3.7,17.5,96.5,86.23,70.37
2016,8,17,17,30,0.0,78.0,3.7,17.0,78.0,70.35,56.56
2016,8,17,17,45,171.0,67.5,3.7,17.0,98.5,53.33,41.38
2016,8,17,18,0,342.0,57.0,3.7,17.0,119.0,43.18,32.05
2016,8,17,18,15,244.5,42.0,3.6,16.5,78.5,32.44,21.99
2016,8,17,18,30,147.0,27.0,3.5,16.0,38.0,21.23,8.33
2016,8,17,18,45,73.5,13.5,3.45,16.0,19.0,12.87,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,8,18,5,45,66.5,15.5,0.9,14.5,21.5,44.5,0.0
2016,8,18,6,0,133.0,31.0,0.9,15.0,43.0,132.02,92.52
2016,8,18,6,15,216.5,48.5,0.9,15.0,83.0,202.83,161.28
2016,8,18,6,30,300.0,66.0,0.9,15.0,123.0,281.15,228.89
2016,8,18,6,45,362.0,79.0,0.95,15.5,170.0,346.88,284.09
2016,8,18,7,0,424.0,92.0,1.0,16.0,217.0,417.24,340.87
2016,8,18,7,15,212.0,99.0,1.05,16.0,161.5,275.49,226.38
2016,8,18,7,30,0.0,106.0,1.1,16.0,106.0,102.41,80.3
2016,8,18,7,45,26.5,149.5,1.15,16.5,162.5,178.41,143.49
2016,8,18,8,0,53.0,193.0,1.2,17.0,219.0,249.3,200.05
2016,8,18,8,15,30.0,188.5,1.3,17.0,203.5,222.29,177.04
2016,8,18,8,30,7.0,184.0,1.4,17.0,188.0,185.28,146.31
2016,8,18,8,45,19.5,218.5,1.5,17.5,231.0,231.27,182.68
2016,8,18,9,0,32.0,253.0,1.6,18.0,274.0,290.52,228.28
2016,8,18,9,15,28.5,262.5,1.65,18.0,282.5,295.47,231.16
2016,8,18,9,30,25.0,272.0,1.7,18.0,291.0,287.92,224.73
2016,8,18,9,45,40.5,307.5,1.8,18.5,339.5,350.83,272.42
2016,8,18,10,0,56.0,343.0,1.9,19.0,388.0,400.85,309.2
2016,8,18,10,15,76.0,369.0,1.95,19.0,432.0,444.21,341.29
2016,8,18,10,30,96.0,395.0,2.0,19.0,476.0,486.76,372.42
2016,8,18,10,45,104.0,409.0,2.1,19.0,498.5,504.54,385.13
2016,8,18,11,0,112.0,423.0,2.2,19.0,521.0,530.87,404.09
2016,8,18,11,15,194.5,426.5,2.25,19.0,600.0,603.39,458.4
2016,8,18,11,30,277.0,430.0,2.3,19.0,679.0,679.45,513.68
2016,8,18,11,45,287.5,422.5,2.35,19.0,683.0,669.65,506.51
2016,8,18,12,0,298.0,415.0,2.4,19.0,687.0,658.64,499.12
2016,8,18,12,15,292.0,424.5,2.4,19.0,691.0,648.58,491.48
2016,8,18,12,30,286.0,434.0,2.4,19.0,695.0,637.62,483.21
2016,8,18,12,45,298.5,426.0,2.4,19.0,696.5,624.38,473.97
2016,8,18,13,0,311.0,418.0,2.4,19.0,698.0,609.8,463.67
2016,8,18,13,15,325.0,405.5,2.35,19.0,693.0,590.96,450.07
2016,8,18,13,30,339.0,393.0,2.3,19.0,688.0,570.7,435.26
2016,8,18,13,45,200.0,381.5,2.3,19.0,554.5,459.82,352.26
2016,8,18,14,0,61.0,370.0,2.3,19.0,421.0,362.04,278.09
2016,8,18,14,15,76.0,364.5,2.25,19.0,425.5,358.9,276.29
2016,8,18,14,30,91.0,359.0,2.2,19.0,430.0,354.11,272.64
2016,8,18,14,45,88.0,340.0,2.15,19.0,406.0,329.38,253.8
2016,8,18,15,0,85.0,321.0,2.1,19.0,382.0,305.08,235.24
2016,8,18,15,15,101.5,304.5,2.1,18.5,373.0,289.38,223.22
2016,8,18,15,30,118.0,288.0,2.1,18.0,364.0,264.62,203.71
2016,8,18,15,45,97.0,262.0,2.15,18.0,321.5,237.89,183.37
2016,8,18,16,0,76.0,236.0,2.2,18.0,279.0,206.43,159.53
2016,8,18,16,15,42.5,197.5,2.25,18.0,221.0,167.72,130.57
2016,8,18,16,30,9.0,159.0,2.3,18.0,163.0,139.7,109.9
2016,8,18,16,45,14.5,146.5,2.4,18.0,152.5,127.14,105.12
2016,8,18,17,0,20.0,134.0,2.5,18.0,142.0,116.1,95.93
2016,8,18,17,15,11.0,113.5,2.6,17.5,118.0,99.03,81.47
2016,8,18,17,30,2.0,93.0,2.7,17.0,94.0,81.81,66.56
2016,8,18,17,45,89.0,78.0,2.8,17.0,94.0,63.93,50.63
2016,8,18,18,0,176.0,63.0,2.9,17.0,94.0,49.99,37.9
2016,8,18,18,15,117.5,41.0,2.85,16.5,58.5,33.33,22.62
2016,8,18,18,30,59.0,19.0,2.8,16.0,23.0,15.98,3.88
2016,8,18,18,45,29.5,9.5,2.8,16.0,11.5,9.05,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,27.5,10.0,2.45,15.5,12.5,21.78,0.0
2016,8,19,6,0,55.0,20.0,2.6,16.0,25.0,61.69,39.64
2016,8,19,6,15,99.5,43.5,2.6,16.0,59.5,120.49,94.18
2016,8,19,6,30,144.0,67.0,2.6,16.0,94.0,179.89,146.12
2016,8,19,6,45,72.0,62.5,2.65,16.0,76.0,118.82,96.07
2016,8,19,7,0,0.0,58.0,2.7,16.0,58.0,53.93,40.22
2016,8,19,7,15,0.0,72.5,2.65,16.0,72.5,68.04,52.18
2016,8,19,7,30,0.0,87.0,2.6,16.0,87.0,82.28,64.02
2016,8,19,7,45,0.0,110.0,2.55,16.5,110.0,105.34,82.89
2016,8,19,8,0,0.0,133.0,2.5,17.0,133.0,128.35,101.35
2016,8,19,8,15,0.0,148.5,2.4,17.0,148.5,143.36,113.21
2016,8,19,8,30,0.0,164.0,2.3,17.0,164.0,158.32,124.92
2016,8,19,8,45,1.0,170.0,2.2,17.5,171.0,164.34,129.12
2016,8,19,9,0,2.0,176.0,2.1,18.0,178.0,170.51,133.44
2016,8,19,9,15,9.0,211.5,1.95,18.0,218.5,212.16,166.3
2016,8,19,9,30,16.0,247.0,1.8,18.0,259.0,253.86,198.53
2016,8,19,9,45,23.0,277.0,1.65,18.5,295.0,289.82,225.34
2016,8,19,10,0,30.0,307.0,1.5,19.0,331.0,337.8,260.64
2016,8,19,10,15,42.0,336.5,1.45,19.0,371.0,377.62,289.96
2016,8,19,10,30,54.0,366.0,1.4,19.0,411.0,416.71,318.34
2016,8,19,10,45,64.5,385.5,1.35,19.5,441.0,443.13,336.46
2016,8,19,11,0,75.0,405.0,1.3,20.0,471.0,468.73,353.81
2016,8,19,11,15,73.5,411.5,1.3,20.0,476.5,469.37,353.66
2016,8,19,11,30,72.0,418.0,1.3,20.0,482.0,469.65,353.51
2016,8,19,11,45,97.5,433.0,1.3,20.0,521.5,501.47,376.77
2016,8,19,12,0,123.0,448.0,1.3,20.0,561.0,535.85,401.3
2016,8,19,12,15,138.5,450.0,1.35,20.0,576.5,541.85,405.79
2016,8,19,12,30,154.0,452.0,1.4,20.0,592.0,546.47,409.53
2016,8,19,12,45,138.5,445.0,1.45,20.0,570.5,517.82,389.0
2016,8,19,13,0,123.0,438.0,1.5,20.0,549.0,490.05,369.19
2016,8,19,13,15,124.5,428.0,1.6,20.0,538.5,472.46,357.16
2016,8,19,13,30,126.0,418.0,1.7,20.0,528.0,454.72,344.79
2016,8,19,13,45,141.0,409.0,1.8,20.0,528.5,445.9,338.95
2016,8,19,14,0,156.0,400.0,1.9,20.0,529.0,435.65,331.8
2016,8,19,14,15,107.0,369.0,1.95,19.5,456.0,378.22,289.57
2016,8,19,14,30,58.0,338.0,2.0,19.0,383.0,321.26,247.44
2016,8,19,14,45,71.5,328.5,2.15,19.0,381.5,312.89,241.51
2016,8,19,15,0,85.0,319.0,2.3,19.0,380.0,302.99,233.93
2016,8,19,15,15,174.5,297.5,2.35,19.0,412.5,299.84,229.53
2016,8,19,15,30,264.0,276.0,2.4,19.0,445.0,286.75,215.94
