Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,15,45,293.0,248.0,2.5,19.0,422.0,253.98,188.07
2016,8,19,16,0,322.0,220.0,2.6,19.0,399.0,218.53,158.22
2016,8,19,16,15,291.5,202.0,2.65,18.5,352.5,181.07,130.85
2016,8,19,16,30,261.0,184.0,2.7,18.0,306.0,147.11,108.71
2016,8,19,16,45,242.5,163.0,2.8,18.0,265.5,117.02,96.48
2016,8,19,17,0,224.0,142.0,2.9,18.0,225.0,104.1,85.61
2016,8,19,17,15,180.0,124.5,2.95,17.5,185.0,97.86,80.49
2016,8,19,17,30,136.0,107.0,3.0,17.0,145.0,84.88,69.24
2016,8,19,17,45,136.0,82.0,3.05,17.0,112.5,66.65,52.97
2016,8,19,18,0,136.0,57.0,3.1,17.0,80.0,45.52,33.97
2016,8,19,18,15,90.0,35.5,3.05,16.5,48.5,29.09,18.91
2016,8,19,18,30,44.0,14.0,3.0,16.0,17.0,11.92,0.43
2016,8,19,18,45,22.0,7.0,2.95,16.0,8.5,6.67,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,33.5,11.0,1.4,15.5,13.5,25.34,0.0
2016,8,20,6,0,67.0,22.0,1.5,16.0,27.0,71.23,45.46
2016,8,20,6,15,119.0,44.5,1.45,16.0,63.0,132.92,104.05
2016,8,20,6,30,171.0,67.0,1.4,16.0,99.0,195.76,158.79
2016,8,20,6,45,223.5,88.0,1.4,16.0,143.5,259.78,213.47
2016,8,20,7,0,276.0,109.0,1.4,16.0,188.0,327.23,269.46
2016,8,20,7,15,138.0,94.5,1.35,16.0,134.0,205.7,169.38
2016,8,20,7,30,0.0,80.0,1.3,16.0,80.0,75.06,57.75
2016,8,20,7,45,0.0,92.0,1.3,16.5,92.0,86.7,67.35
2016,8,20,8,0,0.0,104.0,1.3,17.0,104.0,98.32,76.57
2016,8,20,8,15,0.0,122.0,1.3,17.0,122.0,116.01,90.79
2016,8,20,8,30,0.0,140.0,1.3,17.0,140.0,133.65,104.79
2016,8,20,8,45,1.5,161.5,1.35,17.5,163.0,156.12,122.37
2016,8,20,9,0,3.0,183.0,1.4,18.0,186.0,178.56,139.66
2016,8,20,9,15,5.5,198.5,1.4,18.0,203.0,195.75,152.91
2016,8,20,9,30,8.0,214.0,1.4,18.0,220.0,212.92,166.06
2016,8,20,9,45,8.5,219.5,1.45,18.5,226.0,218.15,169.46
2016,8,20,10,0,9.0,225.0,1.5,19.0,232.0,223.39,172.93
2016,8,20,10,15,13.5,256.0,1.55,19.0,267.0,257.58,199.17
2016,8,20,10,30,18.0,287.0,1.6,19.0,302.0,291.5,224.82
2016,8,20,10,45,30.5,329.0,1.65,19.0,355.5,353.31,271.41
2016,8,20,11,0,43.0,371.0,1.7,19.0,409.0,404.5,309.23
2016,8,20,11,15,47.0,383.0,1.85,19.0,425.0,416.54,318.01
2016,8,20,11,30,51.0,395.0,2.0,19.0,441.0,428.0,326.61
2016,8,20,11,45,50.0,397.0,2.15,19.5,442.5,424.75,323.66
2016,8,20,12,0,49.0,399.0,2.3,20.0,444.0,421.32,320.69
2016,8,20,12,15,78.0,420.5,2.4,20.0,491.5,460.75,350.58
2016,8,20,12,30,107.0,442.0,2.5,20.0,539.0,497.63,378.1
2016,8,20,12,45,118.0,440.0,2.7,20.0,546.5,497.18,378.29
2016,8,20,13,0,129.0,438.0,2.9,20.0,554.0,493.89,376.55
2016,8,20,13,15,96.0,414.5,2.95,20.0,500.0,442.24,338.03
2016,8,20,13,30,63.0,391.0,3.0,20.0,446.0,392.83,301.04
2016,8,20,13,45,76.0,388.0,3.15,20.0,452.0,391.85,300.99
2016,8,20,14,0,89.0,385.0,3.3,20.0,458.0,389.48,299.58
2016,8,20,14,15,105.0,374.0,3.3,19.5,457.5,380.67,293.62
2016,8,20,14,30,121.0,363.0,3.3,19.0,457.0,364.36,281.74
2016,8,20,14,45,97.5,338.0,3.35,19.0,411.0,330.68,256.0
2016,8,20,15,0,74.0,313.0,3.4,19.0,365.0,293.8,227.85
2016,8,20,15,15,106.5,299.5,3.45,19.0,369.5,285.91,221.07
2016,8,20,15,30,139.0,286.0,3.5,19.0,374.0,267.15,205.16
2016,8,20,15,45,115.0,261.0,3.6,19.0,330.5,232.09,178.1
2016,8,20,16,0,91.0,236.0,3.7,19.0,287.0,207.44,159.68
2016,8,20,16,15,92.0,213.5,3.7,18.5,261.0,182.46,140.61
2016,8,20,16,30,93.0,191.0,3.7,18.0,235.0,157.61,122.48
2016,8,20,16,45,63.5,164.0,3.75,18.0,192.0,131.74,109.24
2016,8,20,17,0,34.0,137.0,3.8,18.0,149.0,112.28,92.75
2016,8,20,17,15,24.0,115.5,3.8,17.5,123.5,95.98,78.88
2016,8,20,17,30,14.0,94.0,3.8,17.0,98.0,82.25,66.94
2016,8,20,17,45,126.5,75.5,3.8,17.0,97.5,62.05,48.91
2016,8,20,18,0,239.0,57.0,3.8,17.0,97.0,43.4,32.07
2016,8,20,18,15,161.5,38.0,3.7,16.5,60.5,29.42,19.02
2016,8,20,18,30,84.0,19.0,3.6,16.0,24.0,14.85,0.16
2016,8,20,18,45,42.0,9.5,3.55,16.0,12.0,9.05,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,37.0,11.5,2.15,15.5,14.5,27.31,0.0
2016,8,21,6,0,74.0,23.0,2.2,16.0,29.0,76.34,47.65
2016,8,21,6,15,132.0,44.5,2.2,16.0,65.0,140.17,109.88
2016,8,21,6,30,190.0,66.0,2.2,16.0,101.0,205.37,167.07
2016,8,21,6,45,95.0,72.0,2.2,16.0,89.5,146.23,119.04
2016,8,21,7,0,0.0,78.0,2.2,16.0,78.0,75.74,58.56
2016,8,21,7,15,0.0,97.5,2.15,16.0,97.5,95.36,75.11
2016,8,21,7,30,0.0,117.0,2.1,16.0,117.0,114.79,91.13
2016,8,21,7,45,1.0,134.5,2.05,16.5,135.0,132.63,105.41
2016,8,21,8,0,2.0,152.0,2.0,17.0,153.0,150.46,119.43
2016,8,21,8,15,13.5,181.5,2.0,17.0,189.5,189.99,151.42
2016,8,21,8,30,25.0,211.0,2.0,17.0,226.0,229.86,183.12
2016,8,21,8,45,39.0,240.5,2.0,17.5,265.0,285.31,226.16
2016,8,21,9,0,53.0,270.0,2.0,18.0,304.0,328.77,258.96
2016,8,21,9,15,52.0,287.0,2.05,18.0,322.5,344.3,269.99
2016,8,21,9,30,51.0,304.0,2.1,18.0,341.0,359.49,280.84
2016,8,21,9,45,62.0,328.0,2.15,18.5,375.0,393.14,305.47
2016,8,21,10,0,73.0,352.0,2.2,19.0,409.0,426.31,329.31
2016,8,21,10,15,173.0,370.0,2.25,19.0,512.0,547.7,421.22
2016,8,21,10,30,273.0,388.0,2.3,19.0,615.0,666.41,507.63
2016,8,21,10,45,426.0,342.5,2.4,19.0,707.0,763.73,579.43
2016,8,21,11,0,579.0,297.0,2.5,19.0,799.0,849.37,641.8
2016,8,21,11,15,633.5,263.0,2.55,19.0,821.0,854.07,645.79
2016,8,21,11,30,688.0,229.0,2.6,19.0,843.0,853.92,647.2
2016,8,21,11,45,692.5,228.5,2.7,19.0,850.5,838.82,637.05
2016,8,21,12,0,697.0,228.0,2.8,19.0,858.0,821.22,625.2
2016,8,21,12,15,696.5,228.0,2.9,19.0,857.5,797.57,608.92
2016,8,21,12,30,696.0,228.0,3.0,19.0,857.0,771.86,591.02
2016,8,21,12,45,709.0,217.5,3.2,19.0,853.0,744.9,572.85
2016,8,21,13,0,722.0,207.0,3.4,19.0,849.0,715.48,552.41
2016,8,21,13,15,717.0,205.5,3.5,19.0,833.0,679.28,525.8
2016,8,21,13,30,712.0,204.0,3.6,19.0,817.0,641.89,497.79
2016,8,21,13,45,604.0,251.5,3.7,19.0,761.5,583.5,452.21
2016,8,21,14,0,496.0,299.0,3.8,19.0,706.0,532.82,412.18
2016,8,21,14,15,459.0,301.0,3.85,18.5,666.5,487.62,377.59
2016,8,21,14,30,422.0,303.0,3.9,18.0,627.0,445.2,344.56
2016,8,21,14,45,314.0,313.5,3.95,18.0,548.0,388.21,299.93
2016,8,21,15,0,206.0,324.0,4.0,18.0,469.0,342.87,265.04
2016,8,21,15,15,201.5,304.5,4.05,18.0,439.0,311.44,239.83
2016,8,21,15,30,197.0,285.0,4.1,18.0,409.0,280.57,214.85
2016,8,21,15,45,243.5,254.0,4.2,18.0,395.5,245.22,184.41
2016,8,21,16,0,290.0,223.0,4.3,18.0,382.0,212.62,156.04
2016,8,21,16,15,219.5,207.0,4.35,17.5,321.0,182.28,136.03
2016,8,21,16,30,149.0,191.0,4.4,17.0,260.0,151.7,116.98
2016,8,21,16,45,164.5,166.5,4.45,17.0,234.0,126.46,105.21
2016,8,21,17,0,180.0,142.0,4.5,17.0,208.0,110.12,91.3
2016,8,21,17,15,151.0,122.5,4.55,16.5,172.0,96.25,79.46
2016,8,21,17,30,122.0,103.0,4.6,16.0,136.0,81.97,66.95
2016,8,21,17,45,169.5,80.0,4.65,16.0,114.0,62.34,49.33
2016,8,21,18,0,217.0,57.0,4.7,16.0,92.0,43.5,32.22
2016,8,21,18,15,143.5,37.0,4.6,16.0,57.0,30.24,19.54
2016,8,21,18,30,70.0,17.0,4.5,16.0,22.0,14.34,0.0
2016,8,21,18,45,35.0,8.5,4.45,16.0,11.0,8.1,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.5,3.5,15.5,7.5,7.15,0.0
2016,8,22,6,0,0.0,15.0,3.5,16.0,15.0,13.91,3.71
2016,8,22,6,15,0.0,33.0,3.4,16.0,33.0,31.25,19.98
2016,8,22,6,30,0.0,51.0,3.3,16.0,51.0,50.11,36.4
2016,8,22,6,45,0.0,72.5,3.2,16.0,73.0,72.67,55.83
2016,8,22,7,0,0.0,94.0,3.1,16.0,95.0,94.69,74.57
2016,8,22,7,15,7.5,114.5,3.0,16.0,118.0,120.42,96.32
2016,8,22,7,30,15.0,135.0,2.9,16.0,141.0,146.48,117.99
2016,8,22,7,45,23.0,157.0,2.85,16.5,167.5,174.96,141.07
2016,8,22,8,0,31.0,179.0,2.8,17.0,194.0,215.04,173.07
2016,8,22,8,15,50.0,208.0,2.75,17.0,235.0,262.34,210.94
2016,8,22,8,30,69.0,237.0,2.7,17.0,276.0,310.04,248.41
2016,8,22,8,45,116.5,264.5,2.7,17.5,337.0,394.62,314.18
2016,8,22,9,0,164.0,292.0,2.7,18.0,398.0,466.95,368.73
2016,8,22,9,15,196.0,310.0,2.75,18.0,445.0,514.8,404.31
2016,8,22,9,30,228.0,328.0,2.8,18.0,492.0,562.56,439.46
2016,8,22,9,45,219.5,347.5,2.85,18.5,511.5,573.82,445.39
2016,8,22,10,0,211.0,367.0,2.9,19.0,531.0,583.8,450.61
2016,8,22,10,15,269.5,369.5,2.95,19.0,587.0,648.79,498.54
2016,8,22,10,30,328.0,372.0,3.0,19.0,643.0,700.25,535.94
2016,8,22,10,45,304.0,390.0,3.15,19.0,647.0,689.5,526.96
2016,8,22,11,0,280.0,408.0,3.3,19.0,651.0,677.4,517.47
2016,8,22,11,15,243.0,423.0,3.4,19.0,636.5,649.44,496.15
2016,8,22,11,30,206.0,438.0,3.5,19.0,622.0,614.5,469.9
2016,8,22,11,45,220.5,439.5,3.6,19.0,638.0,619.16,473.8
2016,8,22,12,0,235.0,441.0,3.7,19.0,654.0,622.4,476.44
2016,8,22,12,15,266.0,433.5,3.75,19.0,673.5,631.99,484.04
2016,8,22,12,30,297.0,426.0,3.8,19.0,693.0,635.2,486.96
2016,8,22,12,45,294.5,422.0,3.9,19.0,684.5,613.73,471.31
2016,8,22,13,0,292.0,418.0,4.0,19.0,676.0,591.78,455.3
2016,8,22,13,15,235.0,419.0,4.05,19.0,624.5,538.49,414.92
2016,8,22,13,30,178.0,420.0,4.1,19.0,573.0,488.07,376.54
2016,8,22,13,45,197.0,405.5,4.2,19.0,570.5,474.61,366.93
2016,8,22,14,0,216.0,391.0,4.3,19.0,568.0,459.45,355.64
2016,8,22,14,15,242.5,370.0,4.35,19.0,561.5,435.81,337.62
2016,8,22,14,30,269.0,349.0,4.4,19.0,555.0,414.38,320.69
2016,8,22,14,45,175.0,331.0,4.45,19.0,462.5,349.65,270.81
2016,8,22,15,0,81.0,313.0,4.5,19.0,370.0,295.23,229.52
2016,8,22,15,15,87.5,294.5,4.5,19.0,352.5,274.94,213.51
2016,8,22,15,30,94.0,276.0,4.5,19.0,335.0,254.04,196.74
2016,8,22,15,45,65.0,244.0,4.5,19.0,283.5,215.86,167.52
2016,8,22,16,0,36.0,212.0,4.5,19.0,232.0,181.3,141.41
2016,8,22,16,15,25.5,186.0,4.45,18.5,199.5,163.91,128.65
2016,8,22,16,30,15.0,160.0,4.4,18.0,167.0,139.64,110.17
2016,8,22,16,45,14.0,142.5,4.35,18.0,148.5,123.6,102.36
2016,8,22,17,0,13.0,125.0,4.3,18.0,130.0,108.84,89.83
2016,8,22,17,15,6.5,104.5,4.2,17.5,107.0,91.7,75.16
2016,8,22,17,30,0.0,84.0,4.1,17.0,84.0,74.4,60.03
2016,8,22,17,45,85.0,70.5,4.05,17.0,84.0,58.25,45.51
2016,8,22,18,0,170.0,57.0,4.0,17.0,84.0,45.5,33.74
2016,8,22,18,15,108.0,35.5,3.8,16.5,50.5,29.04,18.26
2016,8,22,18,30,46.0,14.0,3.6,16.0,17.0,11.89,0.0
2016,8,22,18,45,23.0,7.0,3.45,16.0,8.5,6.67,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,49.0,12.0,2.2,16.0,16.0,32.92,0.0
2016,8,23,6,0,98.0,24.0,2.2,16.0,32.0,89.48,52.32
2016,8,23,6,15,173.5,43.5,2.1,16.0,70.0,172.38,135.27
2016,8,23,6,30,249.0,63.0,2.0,16.0,108.0,246.12,200.06
2016,8,23,6,45,310.0,78.5,1.95,16.5,153.0,311.61,256.0
2016,8,23,7,0,371.0,94.0,1.9,17.0,198.0,381.64,313.62
2016,8,23,7,15,185.5,99.5,1.8,17.0,151.5,256.51,211.03
2016,8,23,7,30,0.0,105.0,1.7,17.0,105.0,101.74,79.67
2016,8,23,7,45,3.0,131.0,1.6,17.5,132.5,130.53,103.34
2016,8,23,8,0,6.0,157.0,1.5,18.0,160.0,159.31,126.2
2016,8,23,8,15,9.0,173.5,1.45,18.0,178.5,177.73,140.61
2016,8,23,8,30,12.0,190.0,1.4,18.0,197.0,196.24,154.94
2016,8,23,8,45,23.5,221.0,1.35,18.5,236.0,237.67,187.11
2016,8,23,9,0,35.0,252.0,1.3,19.0,275.0,292.29,228.58
2016,8,23,9,15,64.5,288.0,1.3,19.0,333.5,356.78,277.71
2016,8,23,9,30,94.0,324.0,1.3,19.0,392.0,421.26,325.61
2016,8,23,9,45,89.0,339.5,1.3,19.0,406.0,430.7,331.17
2016,8,23,10,0,84.0,355.0,1.3,19.0,420.0,439.61,336.74
2016,8,23,10,15,86.5,367.5,1.35,19.0,437.0,451.8,345.24
2016,8,23,10,30,89.0,380.0,1.4,19.0,454.0,463.54,353.4
2016,8,23,10,45,195.0,383.5,1.45,19.5,550.0,571.26,433.06
2016,8,23,11,0,301.0,387.0,1.5,20.0,646.0,674.48,506.04
2016,8,23,11,15,290.0,404.5,1.5,20.0,658.0,672.58,502.7
2016,8,23,11,30,279.0,422.0,1.5,20.0,670.0,669.34,499.49
2016,8,23,11,45,488.5,325.0,1.55,20.0,762.5,750.41,561.37
2016,8,23,12,0,698.0,228.0,1.6,20.0,855.0,818.01,611.85
2016,8,23,12,15,540.0,309.5,1.7,20.0,794.5,741.86,555.64
2016,8,23,12,30,382.0,391.0,1.8,20.0,734.0,668.86,501.99
2016,8,23,12,45,561.5,294.0,1.9,20.0,792.5,699.28,528.65
2016,8,23,13,0,741.0,197.0,2.0,20.0,851.0,715.4,543.69
2016,8,23,13,15,628.5,255.0,2.15,20.0,802.5,658.07,500.76
2016,8,23,13,30,516.0,313.0,2.3,20.0,754.0,607.17,462.4
2016,8,23,13,45,502.5,305.0,2.5,20.0,725.0,565.12,432.03
2016,8,23,14,0,489.0,297.0,2.7,20.0,696.0,523.52,401.1
2016,8,23,14,15,594.0,238.5,2.9,20.0,704.0,499.84,383.29
2016,8,23,14,30,699.0,180.0,3.1,20.0,712.0,466.46,356.29
2016,8,23,14,45,582.5,214.5,3.3,20.0,643.5,409.73,310.99
2016,8,23,15,0,466.0,249.0,3.5,20.0,575.0,363.1,273.94
2016,8,23,15,15,361.0,259.5,3.65,19.5,502.0,317.16,238.67
2016,8,23,15,30,256.0,270.0,3.8,19.0,429.0,275.08,207.55
2016,8,23,15,45,218.0,251.5,4.0,19.0,380.0,243.32,183.04
2016,8,23,16,0,180.0,233.0,4.2,19.0,331.0,208.36,156.79
2016,8,23,16,15,126.0,208.0,4.3,18.5,273.0,171.99,131.21
2016,8,23,16,30,72.0,183.0,4.4,18.0,215.0,149.32,116.92
2016,8,23,16,45,56.0,158.0,4.5,18.0,181.0,127.39,105.66
2016,8,23,17,0,40.0,133.0,4.6,18.0,147.0,109.16,90.14
2016,8,23,17,15,29.0,112.0,4.6,17.5,121.0,93.12,76.41
2016,8,23,17,30,18.0,91.0,4.6,17.0,95.0,79.51,64.49
2016,8,23,17,45,126.5,72.0,4.65,17.0,92.0,59.26,46.34
2016,8,23,18,0,235.0,53.0,4.7,17.0,89.0,40.59,29.43
2016,8,23,18,15,152.0,34.0,4.55,16.5,54.0,26.46,15.85
2016,8,23,18,30,69.0,15.0,4.4,16.0,19.0,11.75,0.0
2016,8,23,18,45,34.5,7.5,4.3,16.0,9.5,7.15,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,61.5,12.0,1.7,15.5,16.5,38.29,0.0
2016,8,24,6,0,123.0,24.0,1.7,16.0,33.0,111.59,62.82
2016,8,24,6,15,207.5,42.0,1.65,16.0,72.5,188.19,147.46
2016,8,24,6,30,292.0,60.0,1.6,16.0,112.0,266.53,216.26
2016,8,24,6,45,357.0,74.0,1.6,16.0,158.5,334.35,274.51
2016,8,24,7,0,422.0,88.0,1.6,16.0,205.0,407.05,334.71
2016,8,24,7,15,211.0,84.5,1.6,16.0,143.0,254.59,210.73
2016,8,24,7,30,0.0,81.0,1.6,16.0,81.0,76.24,58.73
2016,8,24,7,45,0.0,94.0,1.6,16.5,94.0,88.89,69.23
2016,8,24,8,0,0.0,107.0,1.6,17.0,107.0,101.51,79.28
2016,8,24,8,15,0.0,129.5,1.65,17.0,129.5,123.85,97.31
2016,8,24,8,30,0.0,152.0,1.7,17.0,152.0,146.12,115.05
2016,8,24,8,45,4.0,176.0,1.75,17.5,179.0,173.35,136.48
2016,8,24,9,0,8.0,200.0,1.8,18.0,206.0,200.6,157.59
2016,8,24,9,15,12.5,225.0,1.9,18.0,234.5,229.3,179.92
2016,8,24,9,30,17.0,250.0,2.0,18.0,263.0,257.91,201.97
2016,8,24,9,45,16.5,256.0,2.1,18.5,268.5,262.37,204.57
2016,8,24,10,0,16.0,262.0,2.2,19.0,274.0,266.85,207.29
2016,8,24,10,15,18.5,281.0,2.3,19.0,295.5,287.07,222.64
2016,8,24,10,30,21.0,300.0,2.4,19.0,317.0,307.07,237.68
2016,8,24,10,45,43.0,346.0,2.5,19.0,382.5,381.93,294.77
2016,8,24,11,0,65.0,392.0,2.6,19.0,448.0,445.41,342.16
2016,8,24,11,15,40.5,343.5,2.7,19.0,379.0,370.72,285.42
2016,8,24,11,30,16.0,295.0,2.8,19.0,310.0,292.61,225.66
2016,8,24,11,45,78.0,369.0,2.95,19.0,439.5,420.98,324.9
2016,8,24,12,0,140.0,443.0,3.1,19.0,569.0,543.1,415.79
2016,8,24,12,15,106.0,430.0,3.25,19.0,525.5,491.16,376.4
2016,8,24,12,30,72.0,417.0,3.4,19.0,482.0,445.5,342.1
2016,8,24,12,45,111.5,425.5,3.55,19.0,524.5,477.29,367.1
2016,8,24,13,0,151.0,434.0,3.7,19.0,567.0,503.81,387.61
2016,8,24,13,15,159.5,425.0,3.85,19.0,563.5,490.68,378.11
2016,8,24,13,30,168.0,416.0,4.0,19.0,560.0,476.73,368.03
2016,8,24,13,45,141.5,401.0,4.2,19.0,519.5,436.17,337.42
2016,8,24,14,0,115.0,386.0,4.4,19.0,479.0,398.0,308.62
2016,8,24,14,15,143.0,372.5,4.55,19.0,483.5,390.89,303.53
2016,8,24,14,30,171.0,359.0,4.7,19.0,488.0,381.1,295.85
2016,8,24,14,45,218.5,333.5,4.85,19.0,490.5,367.22,284.38
2016,8,24,15,0,266.0,308.0,5.0,19.0,493.0,342.0,263.2
2016,8,24,15,15,274.5,285.5,5.1,18.5,465.5,308.99,236.26
2016,8,24,15,30,283.0,263.0,5.2,18.0,438.0,275.3,208.32
2016,8,24,15,45,193.5,246.5,5.3,18.0,362.5,233.86,177.68
2016,8,24,16,0,104.0,230.0,5.4,18.0,287.0,202.1,156.08
2016,8,24,16,15,82.5,204.5,5.45,17.5,246.5,172.54,134.23
2016,8,24,16,30,61.0,179.0,5.5,17.0,206.0,145.7,114.95
2016,8,24,16,45,53.5,157.5,5.55,17.0,179.0,126.87,105.74
2016,8,24,17,0,46.0,136.0,5.6,17.0,152.0,110.91,92.09
2016,8,24,17,15,37.0,113.5,5.55,17.0,125.0,93.93,77.29
2016,8,24,17,30,28.0,91.0,5.5,17.0,98.0,76.55,61.89
2016,8,24,17,45,150.5,71.0,5.45,17.0,94.5,55.83,43.3
2016,8,24,18,0,273.0,51.0,5.4,17.0,91.0,39.17,28.12
2016,8,24,18,15,176.5,33.0,5.3,16.5,55.0,25.76,14.93
2016,8,24,18,30,80.0,15.0,5.2,16.0,19.0,11.8,0.0
2016,8,24,18,45,40.0,7.5,5.1,16.0,9.5,7.15,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,90.5,12.0,2.6,15.0,18.5,50.8,0.0
2016,8,25,6,0,181.0,24.0,2.6,15.0,37.0,138.79,74.31
2016,8,25,6,15,283.0,37.5,2.5,15.0,77.5,223.16,175.99
2016,8,25,6,30,385.0,51.0,2.4,15.0,118.0,309.73,253.02
2016,8,25,6,45,192.5,44.0,2.35,15.5,77.5,190.12,157.0
2016,8,25,7,0,0.0,37.0,2.3,16.0,37.0,34.35,23.57
2016,8,25,7,15,0.0,46.0,2.2,16.0,46.0,42.73,30.8
2016,8,25,7,30,0.0,55.0,2.1,16.0,55.0,51.12,37.85
2016,8,25,7,45,0.0,66.5,2.05,16.5,66.5,61.86,46.68
2016,8,25,8,0,0.0,78.0,2.0,17.0,78.0,72.61,55.38
2016,8,25,8,15,0.0,88.5,2.0,17.0,88.5,82.54,63.4
2016,8,25,8,30,0.0,99.0,2.0,17.0,99.0,92.69,71.54
2016,8,25,8,45,0.0,115.5,2.0,17.0,115.5,108.73,84.44
2016,8,25,9,0,0.0,132.0,2.0,17.0,132.0,124.76,97.19
2016,8,25,9,15,0.0,139.5,2.05,17.0,139.5,131.87,102.66
2016,8,25,9,30,0.0,147.0,2.1,17.0,147.0,138.97,108.13
2016,8,25,9,45,1.0,157.0,2.2,17.5,158.0,149.42,116.1
2016,8,25,10,0,2.0,167.0,2.3,18.0,169.0,159.84,124.0
2016,8,25,10,15,3.5,179.5,2.35,18.0,183.0,173.1,134.36
2016,8,25,10,30,5.0,192.0,2.4,18.0,197.0,186.28,144.61
2016,8,25,10,45,9.0,226.5,2.45,18.0,234.5,222.92,173.29
2016,8,25,11,0,13.0,261.0,2.5,18.0,272.0,259.25,201.38
2016,8,25,11,15,10.0,232.0,2.55,18.0,241.0,227.86,176.7
2016,8,25,11,30,7.0,203.0,2.6,18.0,210.0,196.98,152.5
2016,8,25,11,45,7.5,204.0,2.65,18.0,211.5,197.86,153.22
2016,8,25,12,0,8.0,205.0,2.7,18.0,213.0,198.67,153.84
2016,8,25,12,15,21.0,284.5,2.75,18.0,303.5,285.3,221.44
2016,8,25,12,30,34.0,364.0,2.8,18.0,394.0,366.61,283.32
2016,8,25,12,45,64.5,392.5,2.85,18.5,449.0,411.22,316.78
2016,8,25,13,0,95.0,421.0,2.9,19.0,504.0,452.56,347.38
2016,8,25,13,15,93.5,411.5,2.95,18.5,492.0,435.64,335.34
2016,8,25,13,30,92.0,402.0,3.0,18.0,480.0,418.79,323.51
2016,8,25,13,45,100.5,393.0,3.15,18.0,476.0,408.32,316.07
2016,8,25,14,0,109.0,384.0,3.3,18.0,472.0,396.97,307.77
2016,8,25,14,15,120.5,370.0,3.4,18.0,463.5,376.91,292.67
2016,8,25,14,30,132.0,356.0,3.5,18.0,455.0,360.31,279.9
2016,8,25,14,45,119.0,335.0,3.6,18.0,421.5,327.47,254.53
2016,8,25,15,0,106.0,314.0,3.7,18.0,388.0,302.87,235.46
2016,8,25,15,15,67.5,274.5,3.75,18.0,320.5,252.21,196.55
2016,8,25,15,30,29.0,235.0,3.8,18.0,253.0,206.18,161.45
2016,8,25,15,45,40.5,225.5,3.85,18.0,248.5,196.26,153.41
2016,8,25,16,0,52.0,216.0,3.9,18.0,244.0,184.76,144.06
2016,8,25,16,15,26.0,173.5,3.9,17.5,187.5,146.37,114.88
2016,8,25,16,30,0.0,131.0,3.9,17.0,131.0,116.37,91.8
2016,8,25,16,45,0.0,114.0,3.9,17.0,114.0,101.63,83.74
2016,8,25,17,0,0.0,97.0,3.9,17.0,97.0,87.06,71.21
2016,8,25,17,15,253.0,81.0,3.85,16.5,143.5,57.44,45.33
2016,8,25,17,30,506.0,65.0,3.8,16.0,190.0,47.65,36.65
2016,8,25,17,45,430.5,54.5,3.8,16.0,142.5,41.37,30.78
2016,8,25,18,0,355.0,44.0,3.8,16.0,95.0,34.74,24.37
2016,8,25,18,15,236.5,29.5,3.65,16.0,57.5,23.75,12.94
2016,8,25,18,30,118.0,15.0,3.5,16.0,20.0,14.3,0.0
2016,8,25,18,45,59.0,7.5,3.35,16.0,10.0,7.15,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,26,5,45,99.5,12.0,2.45,15.5,18.5,54.54,0.0
2016,8,26,6,0,199.0,24.0,2.5,16.0,37.0,147.3,71.89
2016,8,26,6,15,308.5,36.5,2.5,16.0,79.0,234.99,184.09
2016,8,26,6,30,418.0,49.0,2.5,16.0,121.0,325.64,264.76
2016,8,26,6,45,209.0,39.5,2.55,16.5,75.5,193.27,159.28
2016,8,26,7,0,0.0,30.0,2.6,17.0,30.0,27.83,17.95
2016,8,26,7,15,0.0,37.0,2.6,17.0,37.0,34.35,23.56
2016,8,26,7,30,0.0,44.0,2.6,17.0,44.0,40.87,29.04
2016,8,26,7,45,0.0,59.0,2.65,17.0,59.0,54.86,40.72
2016,8,26,8,0,0.0,74.0,2.7,17.0,74.0,68.88,52.28
2016,8,26,8,15,0.0,87.0,2.65,17.0,87.0,81.07,62.21
2016,8,26,8,30,0.0,100.0,2.6,17.0,100.0,93.68,72.4
2016,8,26,8,45,1.0,137.0,2.6,17.5,138.0,131.03,102.54
2016,8,26,9,0,2.0,174.0,2.6,18.0,176.0,168.68,132.33
2016,8,26,9,15,8.0,206.0,2.55,18.0,212.0,205.78,161.67
2016,8,26,9,30,14.0,238.0,2.5,18.0,248.0,242.89,190.6
2016,8,26,9,45,11.5,230.5,2.5,18.5,239.0,231.97,181.11
2016,8,26,10,0,9.0,223.0,2.5,19.0,230.0,221.38,172.09
2016,8,26,10,15,13.5,253.0,2.5,19.0,264.0,254.51,197.74
2016,8,26,10,30,18.0,283.0,2.5,19.0,298.0,287.36,222.79
2016,8,26,10,45,19.5,296.5,2.5,19.0,313.0,300.84,232.75
2016,8,26,11,0,21.0,310.0,2.5,19.0,328.0,314.09,242.58
2016,8,26,11,15,22.0,319.5,2.45,19.0,339.0,322.75,248.86
2016,8,26,11,30,23.0,329.0,2.4,19.0,350.0,331.2,255.0
2016,8,26,11,45,20.5,317.0,2.4,19.5,336.0,315.96,242.79
2016,8,26,12,0,18.0,305.0,2.4,20.0,322.0,300.99,230.91
2016,8,26,12,15,16.5,294.5,2.4,20.0,310.0,288.47,221.39
2016,8,26,12,30,15.0,284.0,2.4,20.0,298.0,276.13,212.02
2016,8,26,12,45,15.0,282.5,2.4,20.0,296.5,273.36,209.98
2016,8,26,13,0,15.0,281.0,2.4,20.0,295.0,270.54,207.9
2016,8,26,13,15,13.0,263.5,2.4,19.5,275.0,251.85,194.04
2016,8,26,13,30,11.0,246.0,2.4,19.0,255.0,233.46,180.36
2016,8,26,13,45,7.5,212.5,2.4,19.0,218.5,200.15,154.6
2016,8,26,14,0,4.0,179.0,2.4,19.0,182.0,167.32,129.03
2016,8,26,14,15,3.5,177.0,2.4,19.0,179.5,164.69,127.2
2016,8,26,14,30,3.0,175.0,2.4,19.0,177.0,162.08,125.34
2016,8,26,14,45,6.0,194.0,2.4,19.0,198.0,179.21,139.12
2016,8,26,15,0,9.0,213.0,2.4,19.0,219.0,195.3,152.01
2016,8,26,15,15,13.0,215.0,2.35,19.0,223.5,196.32,152.95
2016,8,26,15,30,17.0,217.0,2.3,19.0,228.0,196.44,153.21
2016,8,26,15,45,8.5,183.5,2.3,19.0,189.0,165.01,128.84
2016,8,26,16,0,0.0,150.0,2.3,19.0,150.0,134.67,105.2
2016,8,26,16,15,0.0,135.0,2.25,18.5,135.0,121.08,94.73
2016,8,26,16,30,0.0,120.0,2.2,18.0,120.0,107.56,84.13
2016,8,26,16,45,0.0,104.0,2.2,18.0,104.0,93.64,76.45
2016,8,26,17,0,0.0,88.0,2.2,18.0,88.0,79.78,64.56
2016,8,26,17,15,240.5,77.0,2.1,17.5,135.5,54.62,42.67
2016,8,26,17,30,481.0,66.0,2.0,17.0,183.0,48.77,37.48
2016,8,26,17,45,404.5,54.5,1.95,17.0,136.0,41.62,30.84
2016,8,26,18,0,328.0,43.0,1.9,17.0,89.0,34.05,23.6
2016,8,26,18,15,211.5,28.0,1.85,17.0,53.0,21.89,10.9
2016,8,26,18,30,95.0,13.0,1.8,17.0,17.0,12.39,0.0
2016,8,26,18,45,47.5,6.5,1.8,17.0,8.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,2.5,2.8,15.5,2.5,2.38,0.0
2016,8,27,6,0,0.0,5.0,2.9,16.0,5.0,4.62,0.0
2016,8,27,6,15,0.0,12.5,2.9,16.0,12.5,11.58,3.72
2016,8,27,6,30,0.0,20.0,2.9,16.0,20.0,18.54,9.89
2016,8,27,6,45,0.0,29.0,2.9,16.0,29.0,26.9,17.18
2016,8,27,7,0,0.0,38.0,2.9,16.0,38.0,35.28,24.43
2016,8,27,7,15,0.0,47.5,2.85,16.0,47.5,44.13,31.97
2016,8,27,7,30,0.0,57.0,2.8,16.0,57.0,52.99,39.42
2016,8,27,7,45,0.0,68.5,2.8,16.5,68.5,63.73,48.26
2016,8,27,8,0,0.0,80.0,2.8,17.0,80.0,74.48,56.96
2016,8,27,8,15,0.0,91.5,2.8,17.0,91.5,85.52,65.91
2016,8,27,8,30,0.0,103.0,2.8,17.0,103.0,96.65,74.86
2016,8,27,8,45,0.0,113.0,2.85,17.0,113.0,106.29,82.52
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,115.91,90.11
2016,8,27,9,15,0.5,144.5,2.9,17.0,145.0,137.27,107.21
2016,8,27,9,30,1.0,166.0,2.9,17.0,167.0,158.61,124.12
2016,8,27,9,45,3.5,184.5,2.95,17.5,187.5,178.75,139.78
2016,8,27,10,0,6.0,203.0,3.0,18.0,208.0,198.81,155.21
2016,8,27,10,15,8.5,224.5,3.05,18.0,232.0,221.71,173.04
2016,8,27,10,30,11.0,246.0,3.1,18.0,256.0,244.42,190.61
2016,8,27,10,45,12.5,259.0,3.15,18.0,270.0,257.67,200.7
2016,8,27,11,0,14.0,272.0,3.2,18.0,284.0,270.74,210.66
2016,8,27,11,15,19.5,302.5,3.25,18.0,319.5,304.02,236.31
2016,8,27,11,30,25.0,333.0,3.3,18.0,355.0,343.13,266.12
2016,8,27,11,45,30.5,351.0,3.35,18.5,378.5,362.21,280.02
2016,8,27,12,0,36.0,369.0,3.4,19.0,402.0,380.46,293.27
2016,8,27,12,15,37.5,371.5,3.4,19.0,405.5,380.04,292.86
2016,8,27,12,30,39.0,374.0,3.4,19.0,409.0,379.33,292.33
2016,8,27,12,45,47.0,381.5,3.4,19.0,423.5,387.65,298.81
2016,8,27,13,0,55.0,389.0,3.4,19.0,438.0,395.0,304.51
2016,8,27,13,15,72.0,393.0,3.35,19.0,455.5,404.21,311.74
2016,8,27,13,30,89.0,397.0,3.3,19.0,473.0,411.63,317.52
2016,8,27,13,45,87.5,384.0,3.25,19.0,456.5,392.07,302.72
2016,8,27,14,0,86.0,371.0,3.2,19.0,440.0,372.68,288.08
2016,8,27,14,15,222.0,344.0,3.1,19.0,512.5,404.58,312.63
2016,8,27,14,30,358.0,317.0,3.0,19.0,585.0,422.15,324.28
2016,8,27,14,45,410.0,281.5,2.95,19.0,573.0,386.85,295.1
2016,8,27,15,0,462.0,246.0,2.9,19.0,561.0,351.15,264.46
2016,8,27,15,15,621.0,176.5,2.8,18.5,571.0,313.34,228.45
2016,8,27,15,30,780.0,107.0,2.7,18.0,581.0,264.11,180.56
2016,8,27,15,45,761.0,102.5,2.65,18.0,534.5,213.14,136.72
2016,8,27,16,0,742.0,98.0,2.6,18.0,488.0,164.03,97.35
2016,8,27,16,15,714.0,93.5,2.6,18.0,437.5,110.66,60.94
2016,8,27,16,30,686.0,89.0,2.6,18.0,387.0,65.76,42.59
2016,8,27,16,45,648.5,83.0,2.6,18.0,335.5,54.24,42.17
2016,8,27,17,0,611.0,77.0,2.6,18.0,284.0,52.35,40.6
2016,8,27,17,15,557.0,69.5,2.65,17.5,233.0,49.06,37.79
2016,8,27,17,30,503.0,62.0,2.7,17.0,182.0,45.59,34.65
2016,8,27,17,45,422.0,51.5,2.8,17.0,134.5,39.19,28.67
2016,8,27,18,0,341.0,41.0,2.9,17.0,87.0,32.45,22.12
2016,8,27,18,15,221.0,26.5,2.95,16.5,51.0,21.33,9.78
2016,8,27,18,30,101.0,12.0,3.0,16.0,15.0,11.44,0.0
2016,8,27,18,45,50.5,6.0,3.15,16.0,7.5,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.0,16.5,48.26,0.0
2016,8,28,6,0,178.0,21.0,1.9,15.0,33.0,131.59,47.34
2016,8,28,6,15,286.0,35.0,1.8,15.0,74.0,220.46,171.57
2016,8,28,6,30,394.0,49.0,1.7,15.0,115.0,310.35,251.86
2016,8,28,6,45,216.0,74.0,1.65,15.5,112.5,234.31,192.25
2016,8,28,7,0,38.0,99.0,1.6,16.0,110.0,135.38,108.94
2016,8,28,7,15,47.0,120.5,1.6,16.0,136.5,165.5,134.53
2016,8,28,7,30,56.0,142.0,1.6,16.0,163.0,195.86,159.47
2016,8,28,7,45,48.5,160.5,1.6,16.5,181.0,210.13,170.03
2016,8,28,8,0,41.0,179.0,1.6,17.0,199.0,223.75,179.83
2016,8,28,8,15,64.5,207.0,1.65,17.0,241.5,273.56,219.6
2016,8,28,8,30,88.0,235.0,1.7,17.0,284.0,323.95,258.95
2016,8,28,8,45,118.5,260.0,1.8,17.5,331.5,390.43,309.6
2016,8,28,9,0,149.0,285.0,1.9,18.0,379.0,444.22,349.54
2016,8,28,9,15,312.0,267.0,2.0,18.0,481.0,581.52,455.42
2016,8,28,9,30,475.0,249.0,2.1,18.0,583.0,722.84,559.55
2016,8,28,9,45,662.0,184.0,2.25,18.5,675.5,829.25,635.86
2016,8,28,10,0,849.0,119.0,2.4,19.0,768.0,918.24,694.79
2016,8,28,10,15,857.5,120.5,2.5,19.0,797.0,925.92,698.92
2016,8,28,10,30,866.0,122.0,2.6,19.0,826.0,930.47,701.86
2016,8,28,10,45,871.5,123.5,2.75,19.0,848.0,929.07,701.32
2016,8,28,11,0,877.0,125.0,2.9,19.0,870.0,924.45,698.72
2016,8,28,11,15,880.5,125.5,2.95,19.0,884.5,913.85,691.39
2016,8,28,11,30,884.0,126.0,3.0,19.0,899.0,900.14,682.06
2016,8,28,11,45,885.0,126.5,3.15,19.5,905.5,881.23,668.65
2016,8,28,12,0,886.0,127.0,3.3,20.0,912.0,859.42,653.26
2016,8,28,12,15,885.5,127.0,3.3,20.0,910.5,833.15,635.14
2016,8,28,12,30,885.0,127.0,3.3,20.0,909.0,804.29,615.23
2016,8,28,12,45,898.0,118.0,3.35,20.0,904.5,774.74,595.04
2016,8,28,13,0,911.0,109.0,3.4,20.0,900.0,742.06,572.51
2016,8,28,13,15,907.5,108.0,3.35,19.5,882.5,702.49,543.86
2016,8,28,13,30,904.0,107.0,3.3,19.0,865.0,661.03,512.94
2016,8,28,13,45,897.5,106.0,3.3,19.0,840.0,616.12,477.9
2016,8,28,14,0,891.0,105.0,3.3,19.0,815.0,569.94,441.05
2016,8,28,14,15,882.5,103.5,3.25,19.0,783.5,521.28,401.24
2016,8,28,14,30,874.0,102.0,3.2,19.0,752.0,471.94,359.88
2016,8,28,14,45,861.5,100.5,3.2,19.0,713.5,420.58,316.03
2016,8,28,15,0,849.0,99.0,3.2,19.0,675.0,369.36,271.29
2016,8,28,15,15,833.5,96.5,3.15,19.0,632.0,310.73,220.16
2016,8,28,15,30,818.0,94.0,3.1,19.0,589.0,258.8,174.18
2016,8,28,15,45,796.0,91.5,3.05,19.0,541.0,206.95,129.72
2016,8,28,16,0,774.0,89.0,3.0,19.0,493.0,157.23,90.36
2016,8,28,16,15,746.5,85.0,3.0,18.5,442.0,108.3,58.75
2016,8,28,16,30,719.0,81.0,3.0,18.0,391.0,62.51,49.25
2016,8,28,16,45,678.5,76.5,3.0,18.0,338.0,49.72,38.22
2016,8,28,17,0,638.0,72.0,3.0,18.0,285.0,48.75,37.44
2016,8,28,17,15,583.0,65.0,3.1,17.5,233.5,45.67,34.8
2016,8,28,17,30,528.0,58.0,3.2,17.0,182.0,42.44,31.86
2016,8,28,17,45,442.0,48.5,3.3,17.0,134.0,36.78,26.52
2016,8,28,18,0,356.0,39.0,3.4,17.0,86.0,30.84,20.64
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,20.13,7.97
2016,8,28,18,30,95.0,11.0,3.5,16.0,14.0,10.48,0.0
2016,8,28,18,45,47.5,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,85.0,11.0,4.65,14.5,16.0,46.87,0.0
2016,8,29,6,0,170.0,22.0,4.7,15.0,32.0,126.76,34.77
2016,8,29,6,15,284.0,35.0,4.65,15.0,73.0,218.83,170.48
2016,8,29,6,30,398.0,48.0,4.6,15.0,114.0,310.72,254.38
2016,8,29,6,45,259.0,75.5,4.55,15.0,124.5,274.14,227.31
2016,8,29,7,0,120.0,103.0,4.5,15.0,135.0,204.71,169.44
2016,8,29,7,15,136.5,124.0,4.45,15.0,168.0,242.85,202.03
2016,8,29,7,30,153.0,145.0,4.4,15.0,201.0,281.61,234.19
2016,8,29,7,45,98.0,162.0,4.4,15.5,200.0,261.56,215.31
2016,8,29,8,0,43.0,179.0,4.4,16.0,199.0,225.45,183.18
2016,8,29,8,15,405.5,138.0,4.45,16.0,358.5,509.94,420.79
2016,8,29,8,30,768.0,97.0,4.5,16.0,518.0,777.43,626.18
2016,8,29,8,45,791.0,98.5,4.55,16.5,564.5,813.67,648.58
2016,8,29,9,0,814.0,100.0,4.6,17.0,611.0,848.02,670.73
2016,8,29,9,15,828.5,102.0,4.6,17.0,652.5,873.18,687.05
2016,8,29,9,30,843.0,104.0,4.6,17.0,694.0,888.47,696.31
2016,8,29,9,45,871.5,97.0,4.6,17.5,734.0,911.13,709.61
2016,8,29,10,0,900.0,90.0,4.6,18.0,774.0,931.17,720.97
2016,8,29,10,15,907.5,91.0,4.6,18.0,803.5,937.81,724.37
2016,8,29,10,30,915.0,92.0,4.6,18.0,833.0,941.16,725.7
2016,8,29,10,45,919.5,93.0,4.65,18.5,855.0,938.44,721.91
2016,8,29,11,0,924.0,94.0,4.7,19.0,877.0,932.37,715.97
2016,8,29,11,15,927.5,94.5,4.8,19.0,892.0,921.55,708.62
2016,8,29,11,30,931.0,95.0,4.9,19.0,907.0,907.46,699.06
2016,8,29,11,45,692.5,222.5,5.0,19.0,829.0,816.31,633.88
2016,8,29,12,0,454.0,350.0,5.1,19.0,751.0,718.44,556.56
2016,8,29,12,15,407.0,373.0,5.25,19.0,732.0,683.51,530.28
2016,8,29,12,30,360.0,396.0,5.4,19.0,713.0,648.38,503.35
2016,8,29,12,45,637.0,250.5,5.6,19.0,804.0,703.04,551.03
2016,8,29,13,0,914.0,105.0,5.8,19.0,895.0,737.3,581.68
2016,8,29,13,15,910.0,104.0,5.95,19.0,878.0,697.25,550.79
2016,8,29,13,30,906.0,103.0,6.1,19.0,861.0,655.36,517.9
2016,8,29,13,45,900.0,102.0,6.25,19.0,836.0,610.64,482.04
2016,8,29,14,0,894.0,101.0,6.4,19.0,811.0,564.59,444.22
2016,8,29,14,15,886.0,100.0,6.45,19.0,779.5,516.45,403.61
2016,8,29,14,30,878.0,99.0,6.5,19.0,748.0,467.57,361.41
2016,8,29,14,45,868.5,96.0,6.6,19.0,710.5,415.94,316.1
2016,8,29,15,0,859.0,93.0,6.7,19.0,673.0,364.17,269.74
2016,8,29,15,15,844.0,91.0,6.7,18.5,629.5,311.73,222.77
