Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,15,30,829.0,89.0,6.7,18.0,586.0,253.59,171.26
2016,8,29,15,45,811.5,85.5,6.75,18.0,539.0,201.19,125.52
2016,8,29,16,0,794.0,82.0,6.8,18.0,492.0,150.42,84.93
2016,8,29,16,15,767.0,78.5,6.75,18.0,441.0,100.91,53.3
2016,8,29,16,30,740.0,75.0,6.7,18.0,390.0,54.46,42.25
2016,8,29,16,45,702.0,70.5,6.7,18.0,337.5,50.33,38.75
2016,8,29,17,0,664.0,66.0,6.7,18.0,285.0,44.42,33.61
2016,8,29,17,15,609.5,60.0,6.65,17.5,233.0,41.92,31.46
2016,8,29,17,30,555.0,54.0,6.6,17.0,181.0,39.32,29.06
2016,8,29,17,45,466.0,45.5,6.55,17.0,132.5,34.38,24.35
2016,8,29,18,0,377.0,37.0,6.5,17.0,84.0,29.24,19.14
2016,8,29,18,15,188.5,25.0,6.4,16.5,48.5,19.67,6.38
2016,8,29,18,30,0.0,13.0,6.3,16.0,13.0,12.39,0.0
2016,8,29,18,45,0.0,6.5,6.2,16.0,6.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,113.0,10.0,4.6,16.0,16.5,57.7,0.0
2016,8,30,6,0,226.0,20.0,4.6,16.0,33.0,150.58,26.52
2016,8,30,6,15,346.0,30.5,4.65,16.0,74.5,245.47,189.88
2016,8,30,6,30,466.0,41.0,4.7,16.0,116.0,340.09,277.2
2016,8,30,6,45,539.5,47.5,4.8,16.5,166.0,411.48,340.57
2016,8,30,7,0,613.0,54.0,4.9,17.0,216.0,487.93,405.53
2016,8,30,7,15,659.5,59.0,4.9,17.0,268.5,544.9,453.08
2016,8,30,7,30,706.0,64.0,4.9,17.0,321.0,607.44,501.81
2016,8,30,7,45,740.5,67.5,4.9,17.5,373.0,660.18,540.4
2016,8,30,8,0,775.0,71.0,4.9,18.0,425.0,712.87,577.81
2016,8,30,8,15,798.0,74.0,4.95,18.0,475.0,755.13,607.85
2016,8,30,8,30,821.0,77.0,5.0,18.0,525.0,789.12,631.36
2016,8,30,8,45,840.0,78.5,5.05,18.5,571.5,823.01,653.36
2016,8,30,9,0,859.0,80.0,5.1,19.0,618.0,854.86,673.63
2016,8,30,9,15,871.5,82.0,5.1,19.0,659.5,879.16,689.34
2016,8,30,9,30,884.0,84.0,5.1,19.0,701.0,900.71,703.11
2016,8,30,9,45,899.5,82.5,5.2,19.0,738.0,918.09,714.62
2016,8,30,10,0,915.0,81.0,5.3,19.0,775.0,932.51,724.14
2016,8,30,10,15,921.5,82.0,5.35,19.0,804.0,938.31,727.36
2016,8,30,10,30,928.0,83.0,5.4,19.0,833.0,940.78,728.41
2016,8,30,10,45,933.0,83.5,5.5,19.5,855.0,937.95,724.77
2016,8,30,11,0,938.0,84.0,5.6,20.0,877.0,931.74,718.89
2016,8,30,11,15,940.5,84.5,5.6,20.0,891.0,919.94,710.01
2016,8,30,11,30,943.0,85.0,5.6,20.0,905.0,904.84,698.94
2016,8,30,11,45,945.0,84.5,5.7,20.0,911.5,885.08,685.19
2016,8,30,12,0,947.0,84.0,5.8,20.0,918.0,862.2,669.23
2016,8,30,12,15,946.5,84.0,5.85,20.0,916.0,834.78,649.76
2016,8,30,12,30,946.0,84.0,5.9,20.0,914.0,804.57,628.24
2016,8,30,12,45,943.5,84.0,6.0,20.0,904.5,770.22,603.81
2016,8,30,13,0,941.0,84.0,6.1,20.0,895.0,733.47,577.45
2016,8,30,13,15,937.0,83.5,6.1,20.0,877.5,693.04,546.56
2016,8,30,13,30,933.0,83.0,6.1,20.0,860.0,650.67,512.83
2016,8,30,13,45,926.5,82.5,6.2,20.0,834.5,605.12,476.17
2016,8,30,14,0,920.0,82.0,6.3,20.0,809.0,558.22,437.56
2016,8,30,14,15,912.5,81.0,6.3,20.0,777.5,509.27,396.2
2016,8,30,14,30,905.0,80.0,6.3,20.0,746.0,459.5,353.17
2016,8,30,14,45,894.0,78.5,6.3,20.0,708.0,407.37,307.3
2016,8,30,15,0,883.0,77.0,6.3,20.0,670.0,355.19,260.5
2016,8,30,15,15,869.5,75.5,6.25,19.5,627.0,302.52,213.24
2016,8,30,15,30,856.0,74.0,6.2,19.0,584.0,250.5,166.6
2016,8,30,15,45,837.5,71.5,6.2,19.0,536.5,197.72,120.87
2016,8,30,16,0,819.0,69.0,6.2,19.0,489.0,146.55,80.66
2016,8,30,16,15,794.0,66.0,6.15,18.5,438.0,89.21,43.86
2016,8,30,16,30,769.0,63.0,6.1,18.0,387.0,42.82,32.06
2016,8,30,16,45,733.0,59.5,6.05,18.0,335.0,41.81,31.27
2016,8,30,17,0,697.0,56.0,6.0,18.0,283.0,40.77,30.41
2016,8,30,17,15,644.5,51.0,5.95,17.5,231.0,38.42,28.36
2016,8,30,17,30,592.0,46.0,5.9,17.0,179.0,36.01,26.13
2016,8,30,17,45,505.5,39.0,5.9,17.0,131.0,28.98,19.61
2016,8,30,18,0,419.0,32.0,5.9,17.0,83.0,24.87,15.32
2016,8,30,18,15,209.5,22.0,5.8,17.0,47.5,17.69,3.53
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,11.44,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,31,5,45,112.5,9.5,5.4,15.5,16.0,56.82,0.0
2016,8,31,6,0,225.0,19.0,5.5,16.0,32.0,147.7,7.24
2016,8,31,6,15,351.5,29.5,5.55,16.0,74.0,246.51,189.87
2016,8,31,6,30,478.0,40.0,5.6,16.0,116.0,344.7,281.29
2016,8,31,6,45,551.5,47.0,5.7,16.5,166.5,417.06,345.99
2016,8,31,7,0,625.0,54.0,5.8,17.0,217.0,494.51,412.28
2016,8,31,7,15,672.0,58.5,5.85,17.0,270.0,551.49,460.44
2016,8,31,7,30,719.0,63.0,5.9,17.0,323.0,614.1,509.85
2016,8,31,7,45,514.5,117.5,6.0,17.0,318.5,546.75,453.77
2016,8,31,8,0,310.0,172.0,6.1,17.0,314.0,451.67,372.95
2016,8,31,8,15,282.5,199.5,6.1,17.0,340.0,467.52,383.84
2016,8,31,8,30,255.0,227.0,6.1,17.0,366.0,480.38,391.83
2016,8,31,8,45,327.5,232.5,6.15,17.5,427.0,550.53,446.82
2016,8,31,9,0,400.0,238.0,6.2,18.0,488.0,635.78,511.79
2016,8,31,9,15,317.0,277.0,6.25,18.0,483.5,595.16,476.85
2016,8,31,9,30,234.0,316.0,6.3,18.0,479.0,550.41,439.03
2016,8,31,9,45,238.5,333.5,6.35,18.0,507.0,571.4,454.31
2016,8,31,10,0,243.0,351.0,6.4,18.0,535.0,591.24,468.5
2016,8,31,10,15,230.5,368.0,6.35,18.0,548.0,593.79,468.9
2016,8,31,10,30,218.0,385.0,6.3,18.0,561.0,595.12,468.51
2016,8,31,10,45,393.0,337.0,6.25,18.5,664.5,707.16,556.13
2016,8,31,11,0,568.0,289.0,6.2,19.0,768.0,814.76,637.52
2016,8,31,11,15,748.0,193.5,6.1,19.0,835.0,867.11,678.05
2016,8,31,11,30,928.0,98.0,6.0,19.0,902.0,902.13,702.27
2016,8,31,11,45,930.5,97.5,5.95,19.0,909.0,882.8,687.64
2016,8,31,12,0,933.0,97.0,5.9,19.0,916.0,860.38,671.14
2016,8,31,12,15,932.5,97.0,5.85,19.0,914.0,833.06,651.16
2016,8,31,12,30,932.0,97.0,5.8,19.0,912.0,802.98,629.21
2016,8,31,12,45,929.5,96.5,5.8,19.0,902.0,768.36,604.12
2016,8,31,13,0,927.0,96.0,5.8,19.0,892.0,731.4,577.23
2016,8,31,13,15,922.5,95.5,5.75,19.0,874.0,690.95,545.52
2016,8,31,13,30,918.0,95.0,5.7,19.0,856.0,648.64,511.69
2016,8,31,13,45,914.5,92.5,5.7,19.0,831.5,603.48,475.15
2016,8,31,14,0,911.0,90.0,5.7,19.0,807.0,556.77,436.56
2016,8,31,14,15,902.5,89.0,5.7,19.0,775.0,507.63,395.08
2016,8,31,14,30,894.0,88.0,5.7,19.0,743.0,457.77,352.01
2016,8,31,14,45,885.5,85.0,5.75,19.0,705.0,405.75,306.28
2016,8,31,15,0,877.0,82.0,5.8,19.0,667.0,353.48,259.39
2016,8,31,15,15,561.0,168.5,5.85,18.5,533.5,279.43,204.12
2016,8,31,15,30,245.0,255.0,5.9,18.0,400.0,250.59,189.66
2016,8,31,15,45,139.0,224.5,5.95,18.0,305.5,201.29,153.91
2016,8,31,16,0,33.0,194.0,6.0,18.0,211.0,163.98,128.72
2016,8,31,16,15,26.0,172.0,6.0,18.0,184.5,150.01,118.36
2016,8,31,16,30,19.0,150.0,6.0,18.0,158.0,129.43,107.47
2016,8,31,16,45,14.5,130.5,6.0,18.0,136.5,113.26,93.73
2016,8,31,17,0,10.0,111.0,6.0,18.0,115.0,96.92,79.62
2016,8,31,17,15,293.5,79.0,5.95,17.5,144.5,57.05,44.75
2016,8,31,17,30,577.0,47.0,5.9,17.0,174.0,33.93,24.27
2016,8,31,17,45,487.5,39.0,5.9,17.0,126.0,29.15,19.71
2016,8,31,18,0,398.0,31.0,5.9,17.0,78.0,24.15,14.58
2016,8,31,18,15,199.0,15.5,5.8,17.0,39.0,11.85,0.0
2016,8,31,18,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,115.0,9.5,4.9,15.5,15.5,57.69,0.0
2016,9,1,6,0,230.0,19.0,4.9,16.0,31.0,148.65,0.0
2016,9,1,6,15,359.0,29.5,4.9,16.0,73.5,249.78,190.83
2016,9,1,6,30,488.0,40.0,4.9,16.0,116.0,349.4,284.1
2016,9,1,6,45,563.0,46.5,4.95,16.0,167.0,422.28,349.7
2016,9,1,7,0,638.0,53.0,5.0,16.0,218.0,496.3,413.91
2016,9,1,7,15,319.0,83.0,5.0,16.0,165.5,338.0,283.11
2016,9,1,7,30,0.0,113.0,5.0,16.0,113.0,111.69,88.63
2016,9,1,7,45,0.0,117.5,5.05,16.5,117.5,114.33,90.63
2016,9,1,8,0,0.0,122.0,5.1,17.0,122.0,117.54,92.84
2016,9,1,8,15,0.5,142.0,5.1,17.0,142.5,137.73,109.2
2016,9,1,8,30,1.0,162.0,5.1,17.0,163.0,157.83,125.3
2016,9,1,8,45,4.5,179.5,5.15,17.5,182.5,177.78,141.0
2016,9,1,9,0,8.0,197.0,5.2,18.0,202.0,197.78,156.56
2016,9,1,9,15,11.0,215.0,5.25,18.0,222.5,217.84,172.32
2016,9,1,9,30,14.0,233.0,5.3,18.0,243.0,237.84,187.93
2016,9,1,9,45,32.5,278.0,5.35,18.0,302.0,311.22,246.08
2016,9,1,10,0,51.0,323.0,5.4,18.0,361.0,373.7,294.73
2016,9,1,10,15,87.0,353.5,5.5,18.0,422.5,435.72,343.21
2016,9,1,10,30,123.0,384.0,5.6,18.0,484.0,507.31,398.22
2016,9,1,10,45,186.5,392.5,5.75,18.5,547.5,567.78,444.61
2016,9,1,11,0,250.0,401.0,5.9,19.0,611.0,634.95,495.15
2016,9,1,11,15,589.0,254.0,6.1,19.0,760.0,785.59,616.78
2016,9,1,11,30,928.0,107.0,6.3,19.0,909.0,908.18,708.63
2016,9,1,11,45,925.0,110.0,6.5,19.0,914.0,887.44,693.69
2016,9,1,12,0,922.0,113.0,6.7,19.0,919.0,863.76,677.23
2016,9,1,12,15,921.0,113.0,6.8,18.5,917.0,836.01,658.61
2016,9,1,12,30,920.0,113.0,6.9,18.0,915.0,805.58,637.89
2016,9,1,12,45,921.0,111.0,7.05,18.0,906.0,772.21,613.76
2016,9,1,13,0,922.0,109.0,7.2,18.0,897.0,736.32,587.13
2016,9,1,13,15,751.0,192.0,7.1,18.0,825.5,660.65,524.95
2016,9,1,13,30,580.0,275.0,7.0,18.0,754.0,595.05,470.53
2016,9,1,13,45,541.0,277.0,6.95,18.0,713.0,544.83,430.26
2016,9,1,14,0,502.0,279.0,6.9,18.0,672.0,496.97,391.41
2016,9,1,14,15,385.5,304.5,6.8,18.0,599.0,438.77,344.12
2016,9,1,14,30,269.0,330.0,6.7,18.0,526.0,386.35,302.09
2016,9,1,14,45,268.5,312.0,6.65,18.0,499.0,353.6,275.12
2016,9,1,15,0,268.0,294.0,6.6,18.0,472.0,320.94,247.86
2016,9,1,15,15,259.5,275.0,6.65,17.5,437.5,285.53,218.9
2016,9,1,15,30,251.0,256.0,6.7,17.0,403.0,251.14,190.75
2016,9,1,15,45,253.5,231.0,6.75,17.0,369.0,215.34,161.13
2016,9,1,16,0,256.0,206.0,6.8,17.0,335.0,179.65,132.87
2016,9,1,16,15,142.5,180.0,6.8,17.0,250.5,145.69,112.13
2016,9,1,16,30,29.0,154.0,6.8,17.0,166.0,125.13,104.23
2016,9,1,16,45,23.5,133.5,6.8,17.0,142.5,115.27,95.9
2016,9,1,17,0,18.0,113.0,6.8,17.0,119.0,98.22,81.09
2016,9,1,17,15,266.0,84.5,6.75,16.5,143.0,65.72,52.56
2016,9,1,17,30,514.0,56.0,6.7,16.0,167.0,41.75,31.24
2016,9,1,17,45,415.0,46.0,6.65,16.0,119.0,35.56,25.33
2016,9,1,18,0,316.0,36.0,6.6,16.0,71.0,29.09,18.58
2016,9,1,18,15,158.0,18.0,6.55,15.5,35.5,14.26,0.0
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,61.5,9.5,5.5,15.5,12.5,34.96,0.0
2016,9,2,6,0,123.0,19.0,5.6,16.0,25.0,96.61,0.0
2016,9,2,6,15,244.5,33.0,5.65,16.0,64.0,193.14,145.77
2016,9,2,6,30,366.0,47.0,5.7,16.0,103.0,288.36,234.46
2016,9,2,6,45,443.5,56.0,5.8,16.5,151.0,361.24,299.42
2016,9,2,7,0,521.0,65.0,5.9,17.0,199.0,439.32,366.52
2016,9,2,7,15,573.0,72.0,5.9,17.0,250.0,502.33,419.72
2016,9,2,7,30,625.0,79.0,5.9,17.0,301.0,567.54,472.93
2016,9,2,7,45,664.0,83.5,5.9,17.5,352.5,621.59,513.72
2016,9,2,8,0,703.0,88.0,5.9,18.0,404.0,676.07,553.57
2016,9,2,8,15,729.0,91.5,5.85,18.0,453.0,715.27,581.69
2016,9,2,8,30,755.0,95.0,5.8,18.0,502.0,757.23,611.49
2016,9,2,8,45,776.0,98.0,5.8,18.0,548.0,792.87,636.32
2016,9,2,9,0,797.0,101.0,5.8,18.0,594.0,826.56,659.52
2016,9,2,9,15,811.5,103.5,5.85,18.0,634.5,851.71,676.51
2016,9,2,9,30,826.0,106.0,5.9,18.0,675.0,874.25,691.65
2016,9,2,9,45,845.0,103.5,5.95,18.5,712.5,885.45,697.21
2016,9,2,10,0,864.0,101.0,6.0,19.0,750.0,901.13,706.17
2016,9,2,10,15,872.0,102.5,6.15,19.0,778.5,908.21,710.86
2016,9,2,10,30,880.0,104.0,6.3,19.0,807.0,912.09,713.42
2016,9,2,10,45,883.5,106.0,6.45,19.0,828.5,909.2,711.21
2016,9,2,11,0,887.0,108.0,6.6,19.0,850.0,903.06,706.78
2016,9,2,11,15,890.5,108.5,6.65,19.0,864.0,892.16,698.58
2016,9,2,11,30,894.0,109.0,6.7,19.0,878.0,878.12,688.2
2016,9,2,11,45,895.0,109.5,6.75,19.0,884.0,858.87,674.13
2016,9,2,12,0,896.0,110.0,6.8,19.0,890.0,836.68,657.97
2016,9,2,12,15,895.5,110.0,6.8,19.0,888.5,810.0,638.36
2016,9,2,12,30,895.0,110.0,6.8,19.0,887.0,780.68,616.81
2016,9,2,12,45,713.0,210.0,6.85,19.0,824.5,711.28,562.08
2016,9,2,13,0,531.0,310.0,6.9,19.0,762.0,646.38,508.47
2016,9,2,13,15,517.0,305.0,6.95,19.0,737.5,606.96,477.91
2016,9,2,13,30,503.0,300.0,7.0,19.0,713.0,567.64,446.94
2016,9,2,13,45,681.5,205.0,7.1,19.0,746.5,558.71,441.1
2016,9,2,14,0,860.0,110.0,7.2,19.0,780.0,540.21,425.7
2016,9,2,14,15,851.0,108.5,7.3,19.0,748.5,492.5,384.96
2016,9,2,14,30,842.0,107.0,7.4,19.0,717.0,444.22,342.85
2016,9,2,14,45,830.0,104.5,7.55,19.0,679.0,388.45,294.03
2016,9,2,15,0,818.0,102.0,7.7,19.0,641.0,337.6,248.22
2016,9,2,15,15,801.5,99.5,7.75,18.5,598.0,286.05,201.99
2016,9,2,15,30,785.0,97.0,7.8,18.0,555.0,235.67,157.12
2016,9,2,15,45,762.5,93.5,7.9,18.0,507.5,184.94,113.97
2016,9,2,16,0,740.0,90.0,8.0,18.0,460.0,136.47,77.36
2016,9,2,16,15,710.5,86.0,7.95,17.5,410.0,84.32,46.74
2016,9,2,16,30,681.0,82.0,7.9,17.0,360.0,52.43,40.68
2016,9,2,16,45,638.5,77.0,7.9,17.0,308.5,51.19,39.71
2016,9,2,17,0,596.0,72.0,7.9,17.0,257.0,49.91,38.61
2016,9,2,17,15,533.5,64.5,7.8,16.5,206.5,46.45,35.55
2016,9,2,17,30,471.0,57.0,7.7,16.0,156.0,42.85,32.17
2016,9,2,17,45,371.5,46.5,7.6,16.0,110.5,36.27,25.87
2016,9,2,18,0,272.0,36.0,7.5,16.0,65.0,28.11,17.5
2016,9,2,18,15,136.0,18.0,7.35,15.5,32.5,14.19,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,15.5,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,15.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,4.0,7.5,15.5,4.0,3.81,0.0
2016,9,3,6,0,0.0,8.0,7.5,16.0,8.0,7.41,0.0
2016,9,3,6,15,0.0,22.5,7.4,16.0,22.5,20.89,10.54
2016,9,3,6,30,0.0,37.0,7.3,16.0,37.0,34.92,23.32
2016,9,3,6,45,0.0,54.5,7.2,16.0,54.5,52.97,39.0
2016,9,3,7,0,0.0,72.0,7.1,16.0,72.0,70.59,54.22
2016,9,3,7,15,0.0,91.5,7.0,16.0,91.5,90.27,70.97
2016,9,3,7,30,0.0,111.0,6.9,16.0,111.0,109.7,87.25
2016,9,3,7,45,0.0,118.5,6.85,16.0,118.5,115.63,92.0
2016,9,3,8,0,0.0,126.0,6.8,16.0,126.0,121.95,96.99
2016,9,3,8,15,12.0,162.5,6.75,16.0,169.0,169.1,136.18
2016,9,3,8,30,24.0,199.0,6.7,16.0,212.0,216.74,175.21
2016,9,3,8,45,15.0,195.0,6.65,16.5,203.5,203.14,162.87
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,189.9,150.99
2016,9,3,9,15,18.0,229.0,6.55,17.0,241.5,238.57,190.33
2016,9,3,9,30,30.0,267.0,6.5,17.0,288.0,299.49,238.83
2016,9,3,9,45,25.0,269.0,6.5,17.0,287.5,283.31,225.21
2016,9,3,10,0,20.0,271.0,6.5,17.0,287.0,279.44,221.52
2016,9,3,10,15,24.5,291.0,6.55,17.0,311.0,302.29,239.39
2016,9,3,10,30,29.0,311.0,6.6,17.0,335.0,335.09,264.93
2016,9,3,10,45,23.5,301.5,6.65,17.5,321.5,308.94,243.41
2016,9,3,11,0,18.0,292.0,6.7,18.0,308.0,293.39,230.37
2016,9,3,11,15,17.5,292.0,6.8,18.0,307.5,291.66,228.86
2016,9,3,11,30,17.0,292.0,6.9,18.0,307.0,289.94,227.38
2016,9,3,11,45,14.0,271.5,7.0,18.0,284.5,266.71,208.98
2016,9,3,12,0,11.0,251.0,7.1,18.0,262.0,243.89,190.9
2016,9,3,12,15,11.5,253.0,7.2,18.0,264.0,245.18,191.96
2016,9,3,12,30,12.0,255.0,7.3,18.0,266.0,246.36,192.93
2016,9,3,12,45,33.0,316.0,7.4,18.0,344.5,316.24,248.47
2016,9,3,13,0,54.0,377.0,7.5,18.0,423.0,381.3,299.52
2016,9,3,13,15,55.5,368.0,7.55,17.5,414.5,368.87,290.43
2016,9,3,13,30,57.0,359.0,7.6,17.0,406.0,356.35,281.33
2016,9,3,13,45,40.5,324.5,7.65,17.0,357.5,312.19,246.57
2016,9,3,14,0,24.0,290.0,7.7,17.0,309.0,274.93,217.18
2016,9,3,14,15,23.5,278.5,7.65,17.0,296.5,262.1,207.21
2016,9,3,14,30,23.0,267.0,7.6,17.0,284.0,249.32,197.22
2016,9,3,14,45,182.0,269.0,7.6,17.0,389.5,292.72,229.76
2016,9,3,15,0,341.0,271.0,7.6,17.0,495.0,323.26,249.24
2016,9,3,15,15,206.0,259.0,7.65,17.0,391.5,264.14,204.01
2016,9,3,15,30,71.0,247.0,7.7,17.0,288.0,219.46,172.38
2016,9,3,15,45,55.0,220.0,7.75,17.0,250.5,189.77,149.19
2016,9,3,16,0,39.0,193.0,7.8,17.0,213.0,162.26,127.94
2016,9,3,16,15,88.0,179.0,7.85,16.5,216.5,147.93,116.27
2016,9,3,16,30,137.0,165.0,7.9,16.0,220.0,125.22,104.82
2016,9,3,16,45,123.0,143.5,8.0,16.0,188.0,110.63,92.28
2016,9,3,17,0,109.0,122.0,8.1,16.0,156.0,95.55,79.08
2016,9,3,17,15,286.0,90.5,8.05,15.5,155.0,70.05,56.56
2016,9,3,17,30,463.0,59.0,8.0,15.0,154.0,44.98,34.14
2016,9,3,17,45,348.5,48.0,7.95,15.0,107.5,38.0,27.41
2016,9,3,18,0,234.0,37.0,7.9,15.0,61.0,29.01,17.96
2016,9,3,18,15,117.0,18.5,7.85,15.0,30.5,14.66,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,3.5,7.95,15.0,3.5,3.34,0.0
2016,9,4,6,0,0.0,7.0,8.0,15.0,7.0,6.48,0.0
2016,9,4,6,15,0.0,22.5,7.95,15.0,22.5,20.89,10.43
2016,9,4,6,30,0.0,38.0,7.9,15.0,38.0,36.34,24.56
2016,9,4,6,45,0.0,57.0,7.9,15.5,57.0,56.21,41.78
2016,9,4,7,0,0.0,76.0,7.9,16.0,76.0,75.54,58.38
2016,9,4,7,15,1.0,96.5,7.8,16.0,97.0,96.97,76.65
2016,9,4,7,30,2.0,117.0,7.7,16.0,118.0,118.19,94.47
2016,9,4,7,45,87.5,150.5,7.6,16.0,189.5,227.57,188.17
2016,9,4,8,0,173.0,184.0,7.5,16.0,261.0,345.41,286.69
2016,9,4,8,15,143.5,207.5,7.4,16.0,276.5,350.58,288.87
2016,9,4,8,30,114.0,231.0,7.3,16.0,292.0,353.4,289.16
2016,9,4,8,45,88.5,246.0,7.25,16.5,296.0,334.58,271.81
2016,9,4,9,0,63.0,261.0,7.2,17.0,300.0,327.32,263.75
2016,9,4,9,15,58.0,276.0,7.2,17.0,314.0,337.07,270.61
2016,9,4,9,30,53.0,291.0,7.2,17.0,328.0,346.45,277.14
2016,9,4,9,45,167.0,314.5,7.2,17.0,438.0,483.87,388.36
2016,9,4,10,0,281.0,338.0,7.2,17.0,548.0,620.67,495.88
2016,9,4,10,15,255.5,358.0,7.15,17.0,554.5,614.23,488.65
2016,9,4,10,30,230.0,378.0,7.1,17.0,561.0,595.87,472.98
2016,9,4,10,45,228.0,389.5,7.1,17.0,575.0,599.78,475.18
2016,9,4,11,0,226.0,401.0,7.1,17.0,589.0,602.59,476.55
2016,9,4,11,15,172.5,409.0,7.1,17.0,554.0,556.25,439.09
2016,9,4,11,30,119.0,417.0,7.1,17.0,519.0,510.77,402.31
2016,9,4,11,45,167.0,420.5,7.1,17.5,564.5,546.23,429.86
2016,9,4,12,0,215.0,424.0,7.1,18.0,610.0,578.83,454.66
2016,9,4,12,15,218.0,420.5,7.15,18.0,609.0,566.76,445.32
2016,9,4,12,30,221.0,417.0,7.2,18.0,608.0,553.94,435.48
2016,9,4,12,45,225.5,410.5,7.25,18.0,603.5,538.76,423.87
2016,9,4,13,0,230.0,404.0,7.3,18.0,599.0,522.81,411.58
2016,9,4,13,15,288.0,381.0,7.35,17.5,619.5,524.0,414.1
2016,9,4,13,30,346.0,358.0,7.4,17.0,640.0,521.41,413.16
2016,9,4,13,45,341.5,348.5,7.5,17.0,620.0,490.64,388.52
2016,9,4,14,0,337.0,339.0,7.6,17.0,600.0,459.84,363.56
2016,9,4,14,15,417.5,293.5,7.6,17.0,603.0,434.75,342.66
2016,9,4,14,30,498.0,248.0,7.6,17.0,606.0,405.61,317.05
2016,9,4,14,45,516.0,226.5,7.6,17.0,579.0,365.49,281.96
2016,9,4,15,0,534.0,205.0,7.6,17.0,552.0,323.39,244.48
2016,9,4,15,15,668.5,152.5,7.6,17.0,556.5,282.9,203.9
2016,9,4,15,30,803.0,100.0,7.6,17.0,561.0,234.23,155.09
2016,9,4,15,45,778.5,97.0,7.6,17.0,512.5,182.76,111.84
2016,9,4,16,0,754.0,94.0,7.6,17.0,464.0,133.78,76.07
2016,9,4,16,15,722.5,89.5,7.5,16.5,412.5,80.16,46.62
2016,9,4,16,30,691.0,85.0,7.4,16.0,361.0,55.22,43.35
2016,9,4,16,45,643.5,79.5,7.35,16.0,307.5,53.7,42.11
2016,9,4,17,0,596.0,74.0,7.3,16.0,254.0,52.13,40.74
2016,9,4,17,15,528.0,66.0,7.25,15.5,202.5,48.33,37.33
2016,9,4,17,30,460.0,58.0,7.2,15.0,151.0,44.39,33.58
2016,9,4,17,45,347.0,47.0,7.15,15.0,104.5,37.38,26.79
2016,9,4,18,0,234.0,36.0,7.1,15.0,58.0,28.31,16.93
2016,9,4,18,15,117.0,18.0,7.05,15.0,29.0,14.31,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,14.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,42.5,8.5,2.95,14.5,10.0,8.1,0.0
2016,9,5,6,0,85.0,17.0,2.9,15.0,20.0,73.8,0.0
2016,9,5,6,15,206.0,32.5,2.8,15.0,58.0,172.89,125.76
2016,9,5,6,30,327.0,48.0,2.7,15.0,96.0,265.02,213.59
2016,9,5,6,45,411.5,58.5,2.65,15.0,144.0,342.0,281.54
2016,9,5,7,0,496.0,69.0,2.6,15.0,192.0,424.66,351.79
2016,9,5,7,15,248.0,77.5,2.5,15.0,139.0,280.61,233.85
2016,9,5,7,30,0.0,86.0,2.4,15.0,86.0,82.2,64.08
2016,9,5,7,45,4.5,118.5,2.3,15.5,120.5,119.19,95.11
2016,9,5,8,0,9.0,151.0,2.2,16.0,155.0,156.4,125.41
2016,9,5,8,15,24.5,180.0,2.1,16.0,193.0,198.52,159.74
2016,9,5,8,30,40.0,209.0,2.0,16.0,231.0,253.3,203.51
2016,9,5,8,45,67.5,239.5,1.95,16.5,279.5,309.14,247.17
2016,9,5,9,0,95.0,270.0,1.9,17.0,328.0,365.32,289.98
2016,9,5,9,15,96.0,289.5,1.85,17.0,352.0,385.69,304.34
2016,9,5,9,30,97.0,309.0,1.8,17.0,376.0,405.55,318.37
2016,9,5,9,45,165.0,327.5,1.8,17.5,447.5,495.96,386.45
2016,9,5,10,0,233.0,346.0,1.8,18.0,519.0,573.51,442.75
2016,9,5,10,15,313.0,339.5,1.85,18.0,581.5,645.36,495.31
2016,9,5,10,30,393.0,333.0,1.9,18.0,644.0,704.17,537.91
2016,9,5,10,45,502.5,298.5,2.0,18.5,707.5,767.75,583.53
2016,9,5,11,0,612.0,264.0,2.1,19.0,771.0,820.55,620.98
2016,9,5,11,15,754.0,189.0,2.25,19.0,824.0,855.2,647.55
2016,9,5,11,30,896.0,114.0,2.4,19.0,877.0,875.75,662.16
2016,9,5,11,45,893.0,117.0,2.6,19.0,882.0,855.26,649.26
2016,9,5,12,0,890.0,120.0,2.8,19.0,887.0,831.93,634.58
2016,9,5,12,15,889.5,120.0,3.0,19.0,885.0,805.03,617.2
2016,9,5,12,30,889.0,120.0,3.2,19.0,883.0,775.5,597.74
2016,9,5,12,45,889.5,118.0,3.45,19.0,873.5,742.37,575.66
2016,9,5,13,0,890.0,116.0,3.7,19.0,864.0,706.85,549.95
2016,9,5,13,15,885.5,115.0,3.95,19.0,846.0,666.79,519.96
2016,9,5,13,30,881.0,114.0,4.2,19.0,828.0,625.0,487.8
2016,9,5,13,45,868.5,116.0,4.5,19.0,801.0,579.83,452.47
2016,9,5,14,0,856.0,118.0,4.8,19.0,774.0,533.92,415.45
2016,9,5,14,15,846.0,116.0,4.95,19.0,742.0,481.38,371.95
2016,9,5,14,30,836.0,114.0,5.1,19.0,710.0,431.75,329.44
2016,9,5,14,45,821.0,112.5,5.35,19.0,671.0,380.64,284.88
2016,9,5,15,0,806.0,111.0,5.6,19.0,632.0,330.11,239.92
2016,9,5,15,15,788.5,108.0,5.75,18.5,588.5,278.54,194.28
2016,9,5,15,30,771.0,105.0,5.9,18.0,545.0,228.31,150.32
2016,9,5,15,45,747.5,101.0,6.1,18.0,497.0,177.96,108.72
2016,9,5,16,0,724.0,97.0,6.3,18.0,449.0,124.26,69.73
2016,9,5,16,15,692.5,92.0,6.2,17.5,398.5,77.5,46.7
2016,9,5,16,30,661.0,87.0,6.1,17.0,348.0,56.91,44.67
2016,9,5,16,45,618.0,80.5,6.05,17.0,296.5,54.71,42.83
2016,9,5,17,0,575.0,74.0,6.0,17.0,245.0,52.39,40.79
2016,9,5,17,15,509.0,65.5,5.95,16.5,194.0,48.17,37.01
2016,9,5,17,30,443.0,57.0,5.9,16.0,143.0,43.77,32.86
2016,9,5,17,45,336.5,44.5,5.9,16.0,98.0,35.29,24.79
2016,9,5,18,0,230.0,32.0,5.9,16.0,53.0,25.12,13.78
2016,9,5,18,15,115.0,16.0,5.85,15.5,26.5,15.25,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,6,5,45,54.0,7.5,2.75,14.5,10.0,0.0,0.0
2016,9,6,6,0,108.0,15.0,2.7,15.0,20.0,63.7,0.0
2016,9,6,6,15,238.0,29.0,2.55,15.0,58.0,184.87,132.69
2016,9,6,6,30,368.0,43.0,2.4,15.0,96.0,281.93,226.7
2016,9,6,6,45,452.5,52.0,2.25,15.5,144.5,358.08,293.43
2016,9,6,7,0,537.0,61.0,2.1,16.0,193.0,440.1,361.88
2016,9,6,7,15,591.0,67.5,1.9,16.0,244.5,503.82,413.36
2016,9,6,7,30,645.0,74.0,1.7,16.0,296.0,569.85,464.11
2016,9,6,7,45,685.0,78.0,1.5,16.5,348.5,624.15,501.49
2016,9,6,8,0,725.0,82.0,1.3,17.0,401.0,675.42,534.71
2016,9,6,8,15,751.5,85.5,1.25,17.5,450.5,719.1,562.43
2016,9,6,8,30,778.0,89.0,1.2,18.0,500.0,761.58,588.53
2016,9,6,8,45,798.0,92.0,1.15,18.5,546.5,796.47,608.7
2016,9,6,9,0,818.0,95.0,1.1,19.0,593.0,829.3,627.11
2016,9,6,9,15,833.0,97.5,1.2,19.0,634.0,854.84,643.69
2016,9,6,9,30,848.0,100.0,1.3,19.0,675.0,870.81,653.97
2016,9,6,9,45,852.0,105.0,1.45,19.5,709.0,883.94,661.95
2016,9,6,10,0,856.0,110.0,1.6,20.0,743.0,893.88,667.84
2016,9,6,10,15,864.5,111.5,1.7,20.0,772.0,900.87,672.53
2016,9,6,10,30,873.0,113.0,1.8,20.0,801.0,904.69,675.22
2016,9,6,10,45,877.0,115.0,1.9,20.0,822.5,901.77,673.57
2016,9,6,11,0,881.0,117.0,2.0,20.0,844.0,895.63,669.9
2016,9,6,11,15,885.0,117.5,2.1,20.0,858.0,884.74,663.14
2016,9,6,11,30,889.0,118.0,2.2,20.0,872.0,870.7,654.32
2016,9,6,11,45,889.5,119.0,2.3,20.5,878.0,851.15,640.57
2016,9,6,12,0,890.0,120.0,2.4,21.0,884.0,828.68,624.86
2016,9,6,12,15,890.0,119.5,2.6,21.0,882.0,801.61,607.82
2016,9,6,12,30,890.0,119.0,2.8,21.0,880.0,771.9,588.68
2016,9,6,12,45,889.0,118.0,3.05,21.0,870.0,738.52,566.83
2016,9,6,13,0,888.0,117.0,3.3,21.0,860.0,702.83,541.26
2016,9,6,13,15,883.5,116.0,3.6,21.0,842.0,662.78,511.86
2016,9,6,13,30,879.0,115.0,3.9,21.0,824.0,620.99,480.21
2016,9,6,13,45,871.0,114.5,4.2,21.0,798.5,576.17,445.23
2016,9,6,14,0,863.0,114.0,4.5,21.0,773.0,530.27,408.52
2016,9,6,14,15,853.5,112.0,4.7,20.5,740.5,481.58,369.05
2016,9,6,14,30,844.0,110.0,4.9,20.0,708.0,427.74,324.31
2016,9,6,14,45,832.5,107.0,5.1,20.0,670.0,376.22,279.44
2016,9,6,15,0,821.0,104.0,5.3,20.0,632.0,324.94,233.88
2016,9,6,15,15,804.0,101.0,5.35,20.0,588.0,272.76,187.45
2016,9,6,15,30,787.0,98.0,5.4,20.0,544.0,221.84,142.93
2016,9,6,15,45,768.5,93.0,5.5,20.0,496.5,170.57,100.98
2016,9,6,16,0,750.0,88.0,5.6,20.0,449.0,121.15,66.41
2016,9,6,16,15,718.5,83.5,5.5,19.5,398.0,68.37,40.37
2016,9,6,16,30,687.0,79.0,5.4,19.0,347.0,51.27,39.39
2016,9,6,16,45,649.0,72.5,5.35,19.0,295.5,48.8,37.31
2016,9,6,17,0,611.0,66.0,5.3,19.0,244.0,46.17,35.0
2016,9,6,17,15,545.0,58.0,5.15,18.5,193.0,42.06,31.34
2016,9,6,17,30,479.0,50.0,5.0,18.0,142.0,37.76,27.31
2016,9,6,17,45,378.5,39.0,4.9,17.5,97.0,30.43,20.39
2016,9,6,18,0,278.0,28.0,4.8,17.0,52.0,22.71,11.16
2016,9,6,18,15,139.0,14.0,4.7,17.0,26.0,13.34,0.0
2016,9,6,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,54.5,7.0,1.7,15.5,9.0,0.0,0.0
2016,9,7,6,0,109.0,14.0,1.7,16.0,18.0,62.99,0.0
2016,9,7,6,15,235.0,28.0,1.65,16.5,55.5,181.87,127.09
2016,9,7,6,30,361.0,42.0,1.6,17.0,93.0,276.19,219.27
2016,9,7,6,45,433.5,53.5,1.55,17.5,140.5,347.58,281.32
2016,9,7,7,0,506.0,65.0,1.5,18.0,188.0,424.1,344.53
2016,9,7,7,15,560.5,73.0,1.4,18.0,239.5,488.84,396.28
2016,9,7,7,30,615.0,81.0,1.3,18.0,291.0,555.92,447.42
2016,9,7,7,45,645.5,89.0,1.25,18.5,341.5,607.14,483.54
2016,9,7,8,0,676.0,97.0,1.2,19.0,392.0,658.2,517.64
2016,9,7,8,15,704.0,101.5,1.2,19.5,441.5,702.51,546.23
2016,9,7,8,30,732.0,106.0,1.2,20.0,491.0,745.82,573.43
2016,9,7,8,45,746.5,112.5,1.25,20.5,535.5,778.88,593.57
2016,9,7,9,0,761.0,119.0,1.3,21.0,580.0,805.7,609.32
2016,9,7,9,15,777.5,122.0,1.35,21.0,621.0,832.1,625.93
2016,9,7,9,30,794.0,125.0,1.4,21.0,662.0,855.96,640.81
2016,9,7,9,45,829.0,117.0,1.5,21.5,703.5,881.35,656.14
2016,9,7,10,0,864.0,109.0,1.6,22.0,745.0,897.36,665.21
2016,9,7,10,15,872.0,110.5,1.65,22.0,774.0,903.82,668.83
2016,9,7,10,30,880.0,112.0,1.7,22.0,803.0,907.07,670.58
2016,9,7,10,45,881.5,115.0,1.8,22.5,823.5,902.87,666.87
2016,9,7,11,0,883.0,118.0,1.9,23.0,844.0,895.43,661.17
2016,9,7,11,15,886.5,119.0,1.9,23.0,858.0,884.48,653.51
2016,9,7,11,30,890.0,120.0,1.9,23.0,872.0,870.36,643.9
2016,9,7,11,45,887.0,122.5,1.95,23.0,876.5,849.27,630.23
2016,9,7,12,0,884.0,125.0,2.0,23.0,881.0,825.38,614.73
2016,9,7,12,15,883.0,125.0,2.05,23.0,878.5,798.02,596.86
2016,9,7,12,30,882.0,125.0,2.1,23.0,876.0,768.09,577.16
2016,9,7,12,45,867.5,131.0,2.2,23.0,862.0,731.69,552.48
2016,9,7,13,0,853.0,137.0,2.3,23.0,848.0,693.95,525.38
2016,9,7,13,15,848.0,135.5,2.35,22.5,829.5,653.37,496.57
2016,9,7,13,30,843.0,134.0,2.4,22.0,811.0,611.23,465.78
2016,9,7,13,45,830.5,135.0,2.5,22.0,784.0,565.89,430.97
2016,9,7,14,0,818.0,136.0,2.6,22.0,757.0,520.0,394.76
2016,9,7,14,15,806.5,133.5,2.65,22.0,724.0,471.24,355.29
2016,9,7,14,30,795.0,131.0,2.7,22.0,691.0,422.37,314.67
2016,9,7,14,45,775.5,130.0,2.8,22.0,651.0,372.13,272.22
2016,9,7,15,0,756.0,129.0,2.9,22.0,611.0,318.01,226.12
2016,9,7,15,15,736.0,125.0,2.9,21.5,567.0,267.2,182.66
2016,9,7,15,30,716.0,121.0,2.9,21.0,523.0,218.06,141.24
2016,9,7,15,45,684.5,117.5,2.95,21.0,474.5,169.71,103.22
2016,9,7,16,0,653.0,114.0,3.0,21.0,426.0,124.72,73.27
2016,9,7,16,15,617.5,107.5,2.95,20.5,375.5,80.87,54.08
2016,9,7,16,30,582.0,101.0,2.9,20.0,325.0,68.36,54.08
2016,9,7,16,45,528.0,93.0,2.85,20.0,273.0,65.45,51.66
2016,9,7,17,0,474.0,85.0,2.8,20.0,221.0,61.41,48.13
2016,9,7,17,15,406.0,73.0,2.65,19.5,172.5,53.96,41.55
2016,9,7,17,30,338.0,61.0,2.5,19.0,124.0,46.17,34.42
2016,9,7,17,45,241.5,44.5,2.4,18.5,82.0,34.33,23.52
2016,9,7,18,0,145.0,28.0,2.3,18.0,40.0,21.98,9.64
2016,9,7,18,15,72.5,14.0,2.1,17.5,20.0,13.34,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,35.0,6.0,2.0,15.5,7.5,0.0,0.0
2016,9,8,6,0,70.0,12.0,2.0,16.0,15.0,43.17,0.0
2016,9,8,6,15,183.0,29.0,2.05,16.0,51.0,155.2,105.75
2016,9,8,6,30,296.0,46.0,2.1,16.0,87.0,244.01,194.36
2016,9,8,6,45,384.5,57.0,2.15,16.5,134.5,321.55,262.18
2016,9,8,7,0,473.0,68.0,2.2,17.0,182.0,405.57,332.71
2016,9,8,7,15,236.5,57.5,2.15,17.0,114.5,244.27,202.39
2016,9,8,7,30,0.0,47.0,2.1,17.0,47.0,43.66,31.31
2016,9,8,7,45,0.0,55.0,2.1,17.0,55.0,51.13,37.66
2016,9,8,8,0,0.0,63.0,2.1,17.0,63.0,58.6,43.81
2016,9,8,8,15,0.0,73.5,2.05,17.0,73.5,68.41,51.84
2016,9,8,8,30,0.0,84.0,2.0,17.0,84.0,78.24,59.81
2016,9,8,8,45,0.0,110.5,1.95,17.5,110.5,103.97,80.62
2016,9,8,9,0,0.0,137.0,1.9,18.0,137.0,129.96,101.28
2016,9,8,9,15,0.0,149.5,1.8,18.0,149.5,141.96,110.59
2016,9,8,9,30,0.0,162.0,1.7,18.0,162.0,153.92,119.84
2016,9,8,9,45,2.0,177.5,1.65,18.5,179.5,170.55,132.59
2016,9,8,10,0,4.0,193.0,1.6,19.0,197.0,187.12,145.13
2016,9,8,10,15,5.5,202.0,1.55,19.0,206.5,196.76,152.42
2016,9,8,10,30,7.0,211.0,1.5,19.0,216.0,206.32,159.65
2016,9,8,10,45,9.0,229.5,1.45,19.0,236.5,225.44,174.27
2016,9,8,11,0,11.0,248.0,1.4,19.0,257.0,244.33,188.57
2016,9,8,11,15,17.0,281.5,1.4,19.0,296.0,280.77,216.33
2016,9,8,11,30,23.0,315.0,1.4,19.0,335.0,316.56,243.21
2016,9,8,11,45,23.5,316.0,1.4,19.0,336.5,316.22,242.66
2016,9,8,12,0,24.0,317.0,1.4,19.0,338.0,315.77,242.26
2016,9,8,12,15,24.0,316.0,1.45,19.0,337.0,312.96,240.19
2016,9,8,12,30,24.0,315.0,1.5,19.0,336.0,310.07,238.11
2016,9,8,12,45,24.5,313.5,1.6,19.0,334.5,306.98,236.0
2016,9,8,13,0,25.0,312.0,1.7,19.0,333.0,302.62,232.94
2016,9,8,13,15,24.5,305.5,1.8,19.0,326.0,295.29,227.63
2016,9,8,13,30,24.0,299.0,1.9,19.0,319.0,286.84,221.46
2016,9,8,13,45,270.0,278.0,2.0,19.0,483.0,386.9,299.85
2016,9,8,14,0,516.0,257.0,2.1,19.0,647.0,469.33,360.28
2016,9,8,14,15,510.0,248.0,2.2,19.0,619.0,430.17,328.45
2016,9,8,14,30,504.0,239.0,2.3,19.0,591.0,391.02,296.57
2016,9,8,14,45,487.0,232.0,2.45,19.0,557.0,349.86,262.69
2016,9,8,15,0,470.0,225.0,2.6,19.0,523.0,310.04,229.42
2016,9,8,15,15,466.0,207.5,2.7,19.0,485.0,266.64,192.84
2016,9,8,15,30,462.0,190.0,2.8,19.0,447.0,223.69,156.99
2016,9,8,15,45,568.5,147.5,2.95,19.0,435.0,176.51,114.66
2016,9,8,16,0,675.0,105.0,3.1,19.0,423.0,115.95,66.79
2016,9,8,16,15,640.0,99.0,3.2,18.5,373.0,71.43,48.75
2016,9,8,16,30,605.0,93.0,3.3,18.0,323.0,62.36,49.3
2016,9,8,16,45,555.0,85.5,3.45,18.0,271.5,59.58,46.95
2016,9,8,17,0,505.0,78.0,3.6,18.0,220.0,56.66,44.36
2016,9,8,17,15,436.5,67.0,3.65,17.5,171.0,50.39,38.74
2016,9,8,17,30,368.0,56.0,3.7,17.0,122.0,42.42,31.4
2016,9,8,17,45,269.5,41.0,3.8,17.0,80.5,31.67,21.27
2016,9,8,18,0,171.0,26.0,3.9,17.0,39.0,20.45,7.39
2016,9,8,18,15,85.5,13.0,3.85,16.5,19.5,12.39,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
