Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,45.5,6.0,1.2,15.0,7.0,0.0,0.0
2016,9,9,6,0,91.0,12.0,1.2,15.0,14.0,52.51,0.0
2016,9,9,6,15,213.5,26.5,1.2,15.0,50.0,166.82,111.12
2016,9,9,6,30,336.0,41.0,1.2,15.0,86.0,259.86,206.59
2016,9,9,6,45,420.5,51.0,1.25,15.5,133.5,335.12,272.44
2016,9,9,7,0,505.0,61.0,1.3,16.0,181.0,416.41,340.25
2016,9,9,7,15,252.5,59.0,1.25,16.0,119.0,256.56,212.13
2016,9,9,7,30,0.0,57.0,1.2,16.0,57.0,52.99,39.26
2016,9,9,7,45,0.0,71.0,1.2,16.5,71.0,66.06,50.32
2016,9,9,8,0,0.0,85.0,1.2,17.0,85.0,79.6,61.33
2016,9,9,8,15,0.0,96.5,1.2,17.0,96.5,90.74,70.33
2016,9,9,8,30,0.0,108.0,1.2,17.0,108.0,101.85,79.22
2016,9,9,8,45,0.0,124.0,1.2,17.5,124.0,117.44,91.5
2016,9,9,9,0,0.0,140.0,1.2,18.0,140.0,132.99,103.56
2016,9,9,9,15,0.0,152.5,1.2,18.0,152.5,144.97,112.86
2016,9,9,9,30,0.0,165.0,1.2,18.0,165.0,156.91,122.06
2016,9,9,9,45,3.0,183.5,1.25,18.5,186.0,177.39,137.87
2016,9,9,10,0,6.0,202.0,1.3,19.0,207.0,197.78,153.4
2016,9,9,10,15,7.0,209.0,1.35,19.0,215.0,204.95,158.73
2016,9,9,10,30,8.0,216.0,1.4,19.0,223.0,212.06,164.08
2016,9,9,10,45,10.5,239.0,1.5,19.0,248.5,235.96,182.49
2016,9,9,11,0,13.0,262.0,1.6,19.0,274.0,259.56,200.52
2016,9,9,11,15,14.0,270.5,1.65,19.0,283.0,267.57,206.46
2016,9,9,11,30,15.0,279.0,1.7,19.0,292.0,275.4,212.35
2016,9,9,11,45,15.5,283.0,1.8,19.5,297.0,278.37,214.19
2016,9,9,12,0,16.0,287.0,1.9,20.0,302.0,281.2,215.98
2016,9,9,12,15,23.5,312.5,2.05,20.0,333.0,309.18,237.5
2016,9,9,12,30,31.0,338.0,2.2,20.0,364.0,337.27,258.89
2016,9,9,12,45,41.5,350.5,2.35,20.0,385.0,352.01,270.3
2016,9,9,13,0,52.0,363.0,2.5,20.0,406.0,365.41,280.72
2016,9,9,13,15,64.0,364.5,2.65,20.0,416.5,368.7,283.59
2016,9,9,13,30,76.0,366.0,2.8,20.0,427.0,370.64,285.39
2016,9,9,13,45,56.0,336.0,2.95,20.0,380.0,327.95,253.13
2016,9,9,14,0,36.0,306.0,3.1,20.0,333.0,287.6,222.54
2016,9,9,14,15,31.5,286.0,3.2,19.5,309.0,264.56,205.49
2016,9,9,14,30,27.0,266.0,3.3,19.0,285.0,242.24,188.79
2016,9,9,14,45,34.0,260.5,3.45,19.0,283.0,235.88,183.96
2016,9,9,15,0,41.0,255.0,3.6,19.0,281.0,228.49,178.16
2016,9,9,15,15,25.0,220.0,3.65,19.0,235.5,199.98,156.3
2016,9,9,15,30,9.0,185.0,3.7,19.0,190.0,165.72,129.86
2016,9,9,15,45,10.0,173.0,3.75,19.0,178.0,153.75,120.59
2016,9,9,16,0,11.0,161.0,3.8,19.0,166.0,141.55,111.13
2016,9,9,16,15,6.5,143.5,3.75,18.5,146.5,124.97,103.21
2016,9,9,16,30,2.0,126.0,3.7,18.0,127.0,110.11,90.84
2016,9,9,16,45,275.0,97.0,3.7,18.0,173.5,74.18,59.71
2016,9,9,17,0,548.0,68.0,3.7,18.0,220.0,48.51,37.18
2016,9,9,17,15,477.0,59.0,3.6,17.5,171.0,43.64,32.79
2016,9,9,17,30,406.0,50.0,3.5,17.0,122.0,38.55,27.97
2016,9,9,17,45,296.0,37.0,3.45,16.5,80.0,29.32,19.2
2016,9,9,18,0,186.0,24.0,3.4,16.0,38.0,18.9,4.81
2016,9,9,18,15,93.0,12.0,3.25,16.0,19.0,11.44,0.0
2016,9,9,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,10,5,45,19.5,5.0,2.1,14.5,5.5,0.0,0.0
2016,9,10,6,0,39.0,10.0,2.1,15.0,11.0,27.05,0.0
2016,9,10,6,15,140.5,27.5,2.1,15.0,44.0,129.47,82.49
2016,9,10,6,30,242.0,45.0,2.1,15.0,77.0,212.73,169.06
2016,9,10,6,45,322.5,58.5,2.1,15.5,122.0,283.85,231.98
2016,9,10,7,0,403.0,72.0,2.1,16.0,167.0,361.49,297.88
2016,9,10,7,15,201.5,64.5,2.1,16.0,112.0,229.98,190.66
2016,9,10,7,30,0.0,57.0,2.1,16.0,57.0,52.99,39.33
2016,9,10,7,45,0.0,77.5,2.1,16.5,77.5,72.55,55.77
2016,9,10,8,0,0.0,98.0,2.1,17.0,98.0,92.92,72.45
2016,9,10,8,15,0.0,116.5,2.1,17.0,116.5,111.18,87.28
2016,9,10,8,30,0.0,135.0,2.1,17.0,135.0,129.37,101.87
2016,9,10,8,45,0.0,141.5,2.1,17.5,141.5,135.17,106.03
2016,9,10,9,0,0.0,148.0,2.1,18.0,148.0,141.05,110.26
2016,9,10,9,15,1.0,164.5,2.1,18.0,165.5,157.88,123.51
2016,9,10,9,30,2.0,181.0,2.1,18.0,183.0,174.65,136.6
2016,9,10,9,45,4.5,197.0,2.15,18.0,201.0,192.15,150.27
2016,9,10,10,0,7.0,213.0,2.2,18.0,219.0,209.57,163.78
2016,9,10,10,15,12.5,242.5,2.2,18.0,252.5,242.88,189.73
2016,9,10,10,30,18.0,272.0,2.2,18.0,286.0,275.89,215.11
2016,9,10,10,45,17.0,275.0,2.25,18.5,288.5,276.75,214.98
2016,9,10,11,0,16.0,278.0,2.3,19.0,291.0,277.61,215.0
2016,9,10,11,15,17.5,288.0,2.3,19.0,303.0,287.31,222.29
2016,9,10,11,30,19.0,298.0,2.3,19.0,315.0,296.78,229.37
2016,9,10,11,45,32.0,331.0,2.35,19.0,358.5,341.86,263.87
2016,9,10,12,0,45.0,364.0,2.4,19.0,402.0,379.9,292.56
2016,9,10,12,15,50.5,369.5,2.4,19.0,412.0,384.8,296.12
2016,9,10,12,30,56.0,375.0,2.4,19.0,422.0,389.02,299.32
2016,9,10,12,45,50.5,364.0,2.45,19.0,406.5,370.07,285.07
2016,9,10,13,0,45.0,353.0,2.5,19.0,391.0,351.64,271.27
2016,9,10,13,15,51.5,352.0,2.5,19.0,394.0,349.78,270.1
2016,9,10,13,30,58.0,351.0,2.5,19.0,397.0,347.14,268.25
2016,9,10,13,45,45.0,324.0,2.55,19.0,359.0,311.69,241.33
2016,9,10,14,0,32.0,297.0,2.6,19.0,321.0,277.89,215.63
2016,9,10,14,15,31.5,284.0,2.6,19.0,306.5,262.59,204.05
2016,9,10,14,30,31.0,271.0,2.6,19.0,292.0,247.42,192.47
2016,9,10,14,45,48.0,269.0,2.6,19.0,300.0,246.66,191.75
2016,9,10,15,0,65.0,267.0,2.6,19.0,308.0,243.61,188.93
2016,9,10,15,15,34.5,219.5,2.6,18.5,241.5,194.26,151.36
2016,9,10,15,30,4.0,172.0,2.6,18.0,175.0,154.17,121.1
2016,9,10,15,45,2.0,147.5,2.65,18.0,149.0,132.3,103.86
2016,9,10,16,0,0.0,123.0,2.7,18.0,123.0,110.81,86.69
2016,9,10,16,15,0.0,99.0,2.75,18.0,99.0,90.08,73.27
2016,9,10,16,30,0.0,75.0,2.8,18.0,75.0,69.45,55.51
2016,9,10,16,45,218.0,78.5,2.85,18.0,138.0,60.86,48.08
2016,9,10,17,0,436.0,82.0,2.9,18.0,201.0,59.62,46.93
2016,9,10,17,15,366.0,69.5,2.95,17.5,154.0,51.7,39.81
2016,9,10,17,30,296.0,57.0,3.0,17.0,107.0,43.4,32.12
2016,9,10,17,45,202.5,40.0,3.1,17.0,68.5,31.03,20.41
2016,9,10,18,0,109.0,23.0,3.2,17.0,30.0,18.12,2.05
2016,9,10,18,15,54.5,11.5,3.1,16.5,15.0,10.96,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.5,2.5,15.5,5.0,0.0,0.0
2016,9,11,6,0,35.0,9.0,2.5,16.0,10.0,24.23,0.0
2016,9,11,6,15,130.5,27.0,2.45,16.0,42.0,122.73,74.33
2016,9,11,6,30,226.0,45.0,2.4,16.0,74.0,203.93,161.01
2016,9,11,6,45,308.0,59.0,2.35,16.0,119.0,275.6,224.77
2016,9,11,7,0,390.0,73.0,2.3,16.0,164.0,353.95,291.86
2016,9,11,7,15,195.0,61.5,2.15,16.0,107.0,221.18,183.39
2016,9,11,7,30,0.0,50.0,2.0,16.0,50.0,46.46,33.83
2016,9,11,7,45,0.0,66.5,1.9,16.5,66.5,61.86,46.8
2016,9,11,8,0,0.0,83.0,1.8,17.0,83.0,77.63,59.74
2016,9,11,8,15,0.0,90.5,1.7,17.0,90.5,84.77,65.45
2016,9,11,8,30,0.0,98.0,1.6,17.0,98.0,91.91,71.12
2016,9,11,8,45,0.0,114.5,1.55,17.5,114.5,107.99,83.91
2016,9,11,9,0,0.0,131.0,1.5,18.0,131.0,124.04,96.47
2016,9,11,9,15,0.0,147.5,1.5,18.0,147.5,140.03,109.05
2016,9,11,9,30,0.0,164.0,1.5,18.0,164.0,155.96,121.48
2016,9,11,9,45,2.5,180.0,1.55,18.5,181.5,173.5,134.98
2016,9,11,10,0,5.0,196.0,1.6,19.0,199.0,190.96,148.27
2016,9,11,10,15,9.0,222.5,1.6,19.0,229.0,219.98,170.77
2016,9,11,10,30,13.0,249.0,1.6,19.0,259.0,248.75,192.81
2016,9,11,10,45,18.5,277.0,1.65,19.0,292.0,279.96,216.62
2016,9,11,11,0,24.0,305.0,1.7,19.0,325.0,310.69,239.84
2016,9,11,11,15,22.0,302.0,1.75,19.0,320.5,304.53,234.82
2016,9,11,11,30,20.0,299.0,1.8,19.0,316.0,298.47,230.1
2016,9,11,11,45,20.0,301.0,1.9,19.0,318.0,298.85,230.42
2016,9,11,12,0,20.0,303.0,2.0,19.0,320.0,299.13,230.68
2016,9,11,12,15,18.5,296.0,2.05,19.0,312.0,289.83,223.58
2016,9,11,12,30,17.0,289.0,2.1,19.0,304.0,280.65,216.63
2016,9,11,12,45,19.0,294.5,2.2,19.0,311.0,285.41,220.48
2016,9,11,13,0,21.0,300.0,2.3,19.0,318.0,289.81,224.03
2016,9,11,13,15,25.0,304.5,2.4,19.0,325.0,294.13,227.58
2016,9,11,13,30,29.0,309.0,2.5,19.0,332.0,294.42,228.05
2016,9,11,13,45,27.5,296.0,2.7,19.0,317.0,278.61,216.19
2016,9,11,14,0,26.0,283.0,2.9,19.0,302.0,268.02,208.35
2016,9,11,14,15,22.5,265.0,3.05,18.5,281.5,248.27,193.68
2016,9,11,14,30,19.0,247.0,3.2,18.0,261.0,228.98,179.26
2016,9,11,14,45,17.0,231.5,3.35,18.0,243.0,212.73,166.78
2016,9,11,15,0,15.0,216.0,3.5,18.0,225.0,196.75,154.45
2016,9,11,15,15,7.5,180.0,3.6,18.0,184.5,163.07,128.02
2016,9,11,15,30,0.0,144.0,3.7,18.0,144.0,130.31,102.14
2016,9,11,15,45,0.0,119.5,3.8,18.0,119.5,108.87,84.92
2016,9,11,16,0,0.0,95.0,3.9,18.0,95.0,87.47,67.52
2016,9,11,16,15,0.0,85.5,4.0,17.5,85.5,78.82,63.68
2016,9,11,16,30,0.0,76.0,4.1,17.0,76.0,70.23,56.45
2016,9,11,16,45,0.0,63.0,4.2,17.0,63.0,58.6,46.28
2016,9,11,17,0,0.0,50.0,4.3,17.0,50.0,46.47,35.52
2016,9,11,17,15,156.5,52.0,4.35,16.5,78.0,41.81,31.25
2016,9,11,17,30,313.0,54.0,4.4,16.0,106.0,41.19,30.26
2016,9,11,17,45,211.0,38.0,4.45,16.0,67.0,29.54,19.03
2016,9,11,18,0,109.0,22.0,4.5,16.0,28.0,17.38,0.0
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.0,10.48,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,6.0,3.75,14.5,6.0,0.0,0.0
2016,9,12,6,0,0.0,12.0,3.8,15.0,12.0,11.44,0.0
2016,9,12,6,15,160.0,27.0,3.85,15.0,47.5,136.25,79.06
2016,9,12,6,30,320.0,42.0,3.9,15.0,83.0,249.49,198.43
2016,9,12,6,45,416.0,52.0,4.0,15.0,131.0,330.53,271.63
2016,9,12,7,0,512.0,62.0,4.1,15.0,179.0,418.23,347.71
2016,9,12,7,15,256.0,70.0,4.1,15.0,128.5,272.56,228.22
2016,9,12,7,30,0.0,78.0,4.1,15.0,78.0,74.12,57.4
2016,9,12,7,45,0.0,98.5,4.2,15.5,98.5,94.72,74.67
2016,9,12,8,0,0.0,119.0,4.3,16.0,119.0,115.19,91.39
2016,9,12,8,15,2.0,142.0,4.35,16.0,143.0,139.76,111.52
2016,9,12,8,30,4.0,165.0,4.4,16.0,167.0,164.27,131.36
2016,9,12,8,45,25.5,203.5,4.45,16.5,219.0,221.4,177.89
2016,9,12,9,0,47.0,242.0,4.5,17.0,271.0,291.75,233.91
2016,9,12,9,15,31.0,235.0,4.55,17.0,254.5,267.55,213.4
2016,9,12,9,30,15.0,228.0,4.6,17.0,238.0,233.7,185.41
2016,9,12,9,45,45.0,276.5,4.65,17.0,309.0,320.12,254.51
2016,9,12,10,0,75.0,325.0,4.7,17.0,380.0,395.86,313.7
2016,9,12,10,15,70.0,335.0,4.7,17.0,388.0,398.64,314.86
2016,9,12,10,30,65.0,345.0,4.7,17.0,396.0,401.12,316.06
2016,9,12,10,45,59.5,350.0,4.75,17.5,398.0,397.75,312.3
2016,9,12,11,0,54.0,355.0,4.8,18.0,400.0,394.27,308.55
2016,9,12,11,15,46.5,351.5,4.85,18.0,390.5,380.58,297.6
2016,9,12,11,30,39.0,348.0,4.9,18.0,381.0,367.17,286.93
2016,9,12,11,45,28.5,320.5,5.0,18.0,345.0,328.6,256.9
2016,9,12,12,0,18.0,293.0,5.1,18.0,309.0,288.09,225.23
2016,9,12,12,15,33.5,328.5,5.25,18.0,357.0,333.32,260.91
2016,9,12,12,30,49.0,364.0,5.4,18.0,405.0,373.26,292.06
2016,9,12,12,45,43.0,350.5,5.55,18.0,386.0,352.14,275.69
2016,9,12,13,0,37.0,337.0,5.7,18.0,367.0,331.67,259.91
2016,9,12,13,15,41.0,335.0,5.8,17.5,368.0,327.91,257.72
2016,9,12,13,30,45.0,333.0,5.9,17.0,369.0,323.65,255.07
2016,9,12,13,45,187.5,328.5,6.05,17.0,468.5,384.78,304.06
2016,9,12,14,0,330.0,324.0,6.2,17.0,568.0,430.56,338.99
2016,9,12,14,15,292.5,316.0,6.15,17.0,525.0,387.49,303.94
2016,9,12,14,30,255.0,308.0,6.1,17.0,482.0,347.71,271.69
2016,9,12,14,45,254.0,290.5,6.1,17.0,455.5,315.88,245.16
2016,9,12,15,0,253.0,273.0,6.1,17.0,429.0,284.19,218.49
2016,9,12,15,15,139.0,237.5,6.05,16.5,322.5,222.36,172.21
2016,9,12,15,30,25.0,202.0,6.0,16.0,216.0,180.89,143.59
2016,9,12,15,45,14.0,175.0,5.95,16.0,183.0,154.86,123.17
2016,9,12,16,0,3.0,148.0,5.9,16.0,150.0,130.32,103.74
2016,9,12,16,15,1.5,109.5,5.9,16.0,110.5,98.35,81.23
2016,9,12,16,30,0.0,71.0,5.9,16.0,71.0,65.94,52.9
2016,9,12,16,45,0.0,59.5,5.9,16.0,59.5,55.33,43.57
2016,9,12,17,0,0.0,48.0,5.9,16.0,48.0,44.6,33.99
2016,9,12,17,15,0.0,37.0,5.8,15.5,37.0,34.36,24.76
2016,9,12,17,30,0.0,26.0,5.7,15.0,26.0,24.12,15.43
2016,9,12,17,45,0.0,16.5,5.65,15.0,16.5,15.29,7.03
2016,9,12,18,0,0.0,7.0,5.6,15.0,7.0,6.48,0.0
2016,9,12,18,15,0.0,3.5,5.5,14.5,3.5,3.34,0.0
2016,9,12,18,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,4.0,2.8,16.0,4.0,0.0,0.0
2016,9,13,6,0,0.0,8.0,2.9,16.0,8.0,7.63,0.0
2016,9,13,6,15,63.0,27.5,2.95,16.0,35.5,79.62,40.62
2016,9,13,6,30,126.0,47.0,3.0,16.0,63.0,143.27,111.3
2016,9,13,6,45,178.5,67.0,3.05,16.0,101.5,200.93,162.98
2016,9,13,7,0,231.0,87.0,3.1,16.0,140.0,262.21,216.33
2016,9,13,7,15,292.5,97.5,3.1,16.0,182.0,319.66,265.66
2016,9,13,7,30,354.0,108.0,3.1,16.0,224.0,394.84,327.63
2016,9,13,7,45,211.5,139.0,3.1,16.5,211.5,326.1,268.76
2016,9,13,8,0,69.0,170.0,3.1,17.0,199.0,235.87,191.51
2016,9,13,8,15,213.0,181.0,3.1,17.0,286.5,383.19,312.87
2016,9,13,8,30,357.0,192.0,3.1,17.0,374.0,513.23,415.89
2016,9,13,8,45,383.0,206.5,3.15,17.0,417.5,555.39,446.79
2016,9,13,9,0,409.0,221.0,3.2,17.0,461.0,609.88,486.66
2016,9,13,9,15,234.5,252.5,3.2,17.0,392.5,485.83,387.2
2016,9,13,9,30,60.0,284.0,3.2,17.0,324.0,344.22,272.43
2016,9,13,9,45,103.5,311.5,3.2,17.5,384.5,409.23,323.25
2016,9,13,10,0,147.0,339.0,3.2,18.0,445.0,485.1,380.23
2016,9,13,10,15,207.0,347.5,3.2,18.0,503.0,542.03,423.45
2016,9,13,10,30,267.0,356.0,3.2,18.0,561.0,607.85,472.38
2016,9,13,10,45,167.0,360.0,3.2,18.0,489.5,509.49,396.19
2016,9,13,11,0,67.0,364.0,3.2,18.0,418.0,414.2,321.7
2016,9,13,11,15,39.5,310.5,3.25,18.0,343.0,333.86,260.12
2016,9,13,11,30,12.0,257.0,3.3,18.0,268.0,251.69,195.93
2016,9,13,11,45,147.0,325.0,3.35,18.0,448.5,431.9,338.31
2016,9,13,12,0,282.0,393.0,3.4,18.0,629.0,596.02,461.77
2016,9,13,12,15,309.0,384.5,3.35,18.0,642.0,594.15,459.59
2016,9,13,12,30,336.0,376.0,3.3,18.0,655.0,589.99,456.55
2016,9,13,12,45,348.0,366.5,3.3,18.5,652.0,572.38,442.56
2016,9,13,13,0,360.0,357.0,3.3,19.0,649.0,553.26,427.38
2016,9,13,13,15,431.5,318.0,3.15,19.0,660.0,541.43,418.74
2016,9,13,13,30,503.0,279.0,3.0,19.0,671.0,524.29,405.39
2016,9,13,13,45,618.5,227.5,2.95,19.0,693.0,512.35,395.39
2016,9,13,14,0,734.0,176.0,2.9,19.0,715.0,489.27,375.43
2016,9,13,14,15,720.5,172.5,2.85,18.5,682.0,441.89,336.65
2016,9,13,14,30,707.0,169.0,2.8,18.0,649.0,394.84,297.26
2016,9,13,14,45,688.0,165.5,2.75,18.0,610.0,346.6,255.73
2016,9,13,15,0,669.0,162.0,2.7,18.0,571.0,299.7,214.95
2016,9,13,15,15,645.0,156.5,2.65,18.0,527.0,251.68,173.86
2016,9,13,15,30,621.0,151.0,2.6,18.0,483.0,206.0,136.24
2016,9,13,15,45,473.5,159.5,2.6,18.0,398.5,160.78,107.62
2016,9,13,16,0,326.0,168.0,2.6,18.0,314.0,137.6,100.13
2016,9,13,16,15,404.0,143.0,2.55,17.5,301.5,97.8,80.14
2016,9,13,16,30,482.0,118.0,2.5,17.0,289.0,82.75,67.4
2016,9,13,16,45,431.5,105.0,2.5,17.0,239.5,75.44,61.06
2016,9,13,17,0,381.0,92.0,2.5,17.0,190.0,67.75,54.18
2016,9,13,17,15,304.5,76.5,2.5,16.5,143.0,57.64,45.03
2016,9,13,17,30,228.0,61.0,2.5,16.0,96.0,48.45,36.36
2016,9,13,17,45,138.5,40.0,2.55,16.0,59.0,32.4,20.71
2016,9,13,18,0,49.0,19.0,2.6,16.0,22.0,15.84,0.0
2016,9,13,18,15,24.5,9.5,2.65,16.0,11.0,9.05,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,14,6,15,101.0,22.5,1.95,15.0,34.5,97.95,46.77
2016,9,14,6,30,202.0,45.0,1.9,15.0,69.0,190.68,149.29
2016,9,14,6,45,289.0,60.5,1.9,15.5,114.5,265.24,215.49
2016,9,14,7,0,376.0,76.0,1.9,16.0,160.0,346.91,284.84
2016,9,14,7,15,434.5,87.5,1.8,16.0,209.5,410.92,338.04
2016,9,14,7,30,493.0,99.0,1.7,16.0,259.0,478.22,391.73
2016,9,14,7,45,543.5,105.5,1.6,16.5,310.0,541.01,438.95
2016,9,14,8,0,594.0,112.0,1.5,17.0,361.0,601.67,482.7
2016,9,14,8,15,625.5,118.5,1.4,17.0,409.5,648.18,515.09
2016,9,14,8,30,657.0,125.0,1.3,17.0,458.0,693.94,545.4
2016,9,14,8,45,687.5,127.5,1.25,17.5,504.0,733.19,569.7
2016,9,14,9,0,718.0,130.0,1.2,18.0,550.0,770.97,592.46
2016,9,14,9,15,735.5,133.5,1.15,18.0,590.5,797.05,607.84
2016,9,14,9,30,753.0,137.0,1.1,18.0,631.0,820.73,621.58
2016,9,14,9,45,814.5,117.0,1.05,18.5,677.5,850.33,638.0
2016,9,14,10,0,876.0,97.0,1.0,19.0,724.0,875.22,650.97
2016,9,14,10,15,884.0,98.0,1.05,19.0,752.0,880.62,653.94
2016,9,14,10,30,892.0,99.0,1.1,19.0,780.0,882.77,655.16
2016,9,14,10,45,898.5,99.5,1.15,19.5,801.5,879.79,651.94
2016,9,14,11,0,905.0,100.0,1.2,20.0,823.0,873.49,646.71
2016,9,14,11,15,908.5,100.5,1.3,20.0,836.5,861.37,639.68
2016,9,14,11,30,912.0,101.0,1.4,20.0,850.0,846.02,630.54
2016,9,14,11,45,914.5,100.5,1.55,20.0,855.5,825.7,618.61
2016,9,14,12,0,917.0,100.0,1.7,20.0,861.0,802.34,604.43
2016,9,14,12,15,916.5,100.0,1.9,20.0,858.5,774.28,587.23
2016,9,14,12,30,916.0,100.0,2.1,20.0,856.0,743.52,567.76
2016,9,14,12,45,908.0,102.5,2.3,20.0,843.5,707.47,543.01
2016,9,14,13,0,900.0,105.0,2.5,20.0,831.0,669.46,515.4
2016,9,14,13,15,895.5,104.0,2.65,20.0,812.0,628.64,484.73
2016,9,14,13,30,891.0,103.0,2.8,20.0,793.0,586.06,451.82
2016,9,14,13,45,884.5,101.5,2.95,20.0,767.0,540.47,415.62
2016,9,14,14,0,878.0,100.0,3.1,20.0,741.0,493.69,377.36
2016,9,14,14,15,868.0,98.0,3.15,20.0,708.0,444.05,335.59
2016,9,14,14,30,858.0,96.0,3.2,20.0,675.0,393.97,292.38
2016,9,14,14,45,845.0,94.0,3.3,20.0,635.5,342.73,247.45
2016,9,14,15,0,832.0,92.0,3.4,20.0,596.0,285.88,197.63
2016,9,14,15,15,814.0,89.0,3.4,19.5,551.5,233.3,151.91
2016,9,14,15,30,796.0,86.0,3.4,19.0,507.0,182.1,109.21
2016,9,14,15,45,771.0,82.5,3.45,19.0,458.5,131.43,71.85
2016,9,14,16,0,746.0,79.0,3.5,19.0,410.0,83.34,46.01
2016,9,14,16,15,711.5,74.5,3.55,18.5,358.5,52.7,40.71
2016,9,14,16,30,677.0,70.0,3.6,18.0,307.0,46.54,35.49
2016,9,14,16,45,627.0,64.0,3.65,18.0,255.0,44.13,33.38
2016,9,14,17,0,577.0,58.0,3.7,18.0,203.0,41.61,31.07
2016,9,14,17,15,498.5,50.0,3.75,17.5,153.5,37.23,27.01
2016,9,14,17,30,420.0,42.0,3.8,17.0,104.0,32.69,22.56
2016,9,14,17,45,289.5,29.5,3.85,17.0,64.0,23.59,13.1
2016,9,14,18,0,159.0,17.0,3.9,17.0,24.0,13.92,0.0
2016,9,14,18,15,79.5,8.5,3.8,17.0,12.0,8.1,0.0
2016,9,14,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,6,15,191.5,17.0,1.95,15.0,40.0,135.36,58.72
2016,9,15,6,30,383.0,34.0,2.0,15.0,80.0,272.2,213.45
2016,9,15,6,45,476.5,42.5,2.05,15.5,128.5,350.84,284.74
2016,9,15,7,0,570.0,51.0,2.1,16.0,177.0,436.38,357.41
2016,9,15,7,15,386.0,88.0,2.15,16.0,183.5,379.08,312.43
2016,9,15,7,30,202.0,125.0,2.2,16.0,190.0,298.67,246.03
2016,9,15,7,45,215.0,145.0,2.25,16.5,225.0,335.54,275.66
2016,9,15,8,0,228.0,165.0,2.3,17.0,260.0,372.29,303.89
2016,9,15,8,15,214.5,189.5,2.35,17.0,287.5,381.3,309.8
2016,9,15,8,30,201.0,214.0,2.4,17.0,315.0,400.7,323.58
2016,9,15,8,45,251.5,228.0,2.5,17.5,366.5,471.01,377.32
2016,9,15,9,0,302.0,242.0,2.6,18.0,418.0,529.56,420.88
2016,9,15,9,15,366.5,245.0,2.7,18.0,473.5,587.75,464.8
2016,9,15,9,30,431.0,248.0,2.8,18.0,529.0,658.43,516.89
2016,9,15,9,45,460.5,250.0,2.9,18.5,565.0,685.14,534.84
2016,9,15,10,0,490.0,252.0,3.0,19.0,601.0,710.22,551.75
2016,9,15,10,15,705.5,171.0,3.1,19.0,695.5,811.37,627.71
2016,9,15,10,30,921.0,90.0,3.2,19.0,790.0,894.85,685.15
2016,9,15,10,45,703.0,192.5,3.3,19.5,735.5,815.39,627.43
2016,9,15,11,0,485.0,295.0,3.4,20.0,681.0,719.73,553.08
2016,9,15,11,15,711.5,193.5,3.55,20.0,770.5,796.24,614.12
2016,9,15,11,30,938.0,92.0,3.7,20.0,860.0,854.33,655.03
2016,9,15,11,45,939.5,92.5,3.85,20.0,865.0,833.71,640.62
2016,9,15,12,0,941.0,93.0,4.0,20.0,870.0,809.97,624.53
2016,9,15,12,15,685.5,212.5,4.2,20.0,777.5,710.55,550.77
2016,9,15,12,30,430.0,332.0,4.4,20.0,685.0,613.99,475.08
2016,9,15,12,45,391.5,343.5,4.6,20.0,661.5,577.39,447.78
2016,9,15,13,0,353.0,355.0,4.8,20.0,638.0,543.57,421.92
2016,9,15,13,15,348.0,347.0,4.95,20.0,620.5,514.34,399.71
2016,9,15,13,30,343.0,339.0,5.1,20.0,603.0,484.92,376.96
2016,9,15,13,45,373.5,318.0,5.25,20.0,597.0,462.44,359.28
2016,9,15,14,0,404.0,297.0,5.4,20.0,591.0,437.01,338.57
2016,9,15,14,15,316.0,300.5,5.5,19.5,524.0,379.85,294.06
2016,9,15,14,30,228.0,304.0,5.6,19.0,457.0,335.91,260.19
2016,9,15,14,45,186.0,287.5,5.7,19.0,407.5,294.13,227.27
2016,9,15,15,0,144.0,271.0,5.8,19.0,358.0,256.69,198.12
2016,9,15,15,15,161.0,249.0,5.85,19.0,339.0,231.62,177.04
2016,9,15,15,30,178.0,227.0,5.9,19.0,320.0,204.92,154.82
2016,9,15,15,45,157.0,205.0,5.95,19.0,281.5,173.18,131.12
2016,9,15,16,0,136.0,183.0,6.0,19.0,243.0,143.99,111.02
2016,9,15,16,15,126.5,161.5,6.0,18.5,212.0,122.75,101.64
2016,9,15,16,30,117.0,140.0,6.0,18.0,181.0,108.11,89.33
2016,9,15,16,45,337.0,100.5,6.0,18.0,190.0,72.29,58.07
2016,9,15,17,0,557.0,61.0,6.0,18.0,199.0,44.39,33.46
2016,9,15,17,15,474.0,52.0,5.9,17.5,149.0,39.25,28.71
2016,9,15,17,30,391.0,43.0,5.8,17.0,99.0,33.91,23.5
2016,9,15,17,45,255.0,29.5,5.7,16.5,60.0,23.86,12.79
2016,9,15,18,0,119.0,16.0,5.6,16.0,21.0,15.25,0.0
2016,9,15,18,15,59.5,8.0,5.55,16.0,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,182.0,17.0,2.2,15.0,38.0,129.6,46.68
2016,9,16,6,30,364.0,34.0,2.0,15.0,76.0,261.3,204.0
2016,9,16,6,45,461.0,42.5,1.85,15.0,124.5,340.89,276.67
2016,9,16,7,0,558.0,51.0,1.7,15.0,173.0,427.67,350.53
2016,9,16,7,15,615.5,57.5,1.6,15.0,225.5,492.61,404.18
2016,9,16,7,30,673.0,64.0,1.5,15.0,278.0,560.12,457.25
2016,9,16,7,45,346.5,107.5,1.4,15.5,218.5,395.07,323.62
2016,9,16,8,0,20.0,151.0,1.3,16.0,159.0,166.07,132.8
2016,9,16,8,15,23.0,169.5,1.25,16.5,180.0,186.6,149.58
2016,9,16,8,30,26.0,188.0,1.2,17.0,201.0,207.15,165.29
2016,9,16,8,45,53.5,219.5,1.2,17.5,249.5,274.12,218.08
2016,9,16,9,0,81.0,251.0,1.2,18.0,298.0,330.44,261.03
2016,9,16,9,15,87.0,271.5,1.2,18.0,325.5,355.99,279.58
2016,9,16,9,30,93.0,292.0,1.2,18.0,353.0,381.12,297.81
2016,9,16,9,45,192.0,304.5,1.2,18.5,438.0,488.56,378.93
2016,9,16,10,0,291.0,317.0,1.2,19.0,523.0,595.32,455.71
2016,9,16,10,15,602.0,206.0,1.3,19.0,654.5,756.27,575.67
2016,9,16,10,30,913.0,95.0,1.4,19.0,786.0,890.03,666.1
2016,9,16,10,45,918.0,96.0,1.5,19.5,807.0,886.0,661.06
2016,9,16,11,0,923.0,97.0,1.6,20.0,828.0,878.58,655.53
2016,9,16,11,15,926.0,97.5,1.85,20.0,841.0,865.64,649.22
2016,9,16,11,30,929.0,98.0,2.1,20.0,854.0,849.42,640.43
2016,9,16,11,45,929.5,98.5,2.4,20.0,859.0,828.03,628.18
2016,9,16,12,0,930.0,99.0,2.7,20.0,864.0,803.6,613.43
2016,9,16,12,15,929.5,99.0,2.95,20.0,861.0,775.04,595.08
2016,9,16,12,30,929.0,99.0,3.2,20.0,858.0,743.74,574.46
2016,9,16,12,45,721.5,192.5,3.45,20.0,777.5,658.64,509.6
2016,9,16,13,0,514.0,286.0,3.7,20.0,697.0,581.33,449.48
2016,9,16,13,15,462.5,300.0,3.75,20.0,663.5,537.68,415.86
2016,9,16,13,30,411.0,314.0,3.8,20.0,630.0,496.76,383.88
2016,9,16,13,45,655.5,203.5,3.9,20.0,686.0,501.12,387.15
2016,9,16,14,0,900.0,93.0,4.0,20.0,742.0,489.26,374.93
2016,9,16,14,15,890.0,91.5,3.95,20.0,708.5,439.05,331.8
2016,9,16,14,30,880.0,90.0,3.9,20.0,675.0,388.35,287.43
2016,9,16,14,45,864.0,88.5,3.85,20.0,634.0,335.59,240.79
2016,9,16,15,0,848.0,87.0,3.8,20.0,593.0,283.4,194.33
2016,9,16,15,15,654.0,130.5,3.7,19.5,503.0,222.42,148.96
2016,9,16,15,30,460.0,174.0,3.6,19.0,413.0,191.46,131.3
2016,9,16,15,45,325.0,176.0,3.55,19.0,337.0,159.39,113.27
2016,9,16,16,0,190.0,178.0,3.5,19.0,261.0,141.24,107.92
2016,9,16,16,15,179.0,157.0,3.45,18.5,227.5,120.05,99.15
2016,9,16,16,30,168.0,136.0,3.4,18.0,194.0,105.61,87.04
2016,9,16,16,45,369.0,96.5,3.35,18.0,194.5,69.6,55.68
2016,9,16,17,0,570.0,57.0,3.3,18.0,195.0,41.3,30.74
2016,9,16,17,15,488.0,48.0,3.25,17.5,145.5,36.0,25.85
2016,9,16,17,30,406.0,39.0,3.2,17.0,96.0,30.47,20.48
2016,9,16,17,45,266.5,26.0,3.2,17.0,57.0,20.76,9.73
2016,9,16,18,0,127.0,13.0,3.2,17.0,18.0,12.39,0.0
2016,9,16,18,15,63.5,6.5,3.15,16.5,9.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,171.0,17.0,2.0,15.0,36.5,123.14,33.17
2016,9,17,6,30,342.0,34.0,1.9,15.0,73.0,248.89,193.25
2016,9,17,6,45,438.0,43.0,1.8,15.5,120.5,327.38,264.93
2016,9,17,7,0,534.0,52.0,1.7,16.0,168.0,413.0,337.38
2016,9,17,7,15,267.0,77.0,1.55,16.0,135.0,286.37,235.79
2016,9,17,7,30,0.0,102.0,1.4,16.0,102.0,101.64,79.93
2016,9,17,7,45,2.5,120.5,1.3,16.5,121.5,121.54,96.59
2016,9,17,8,0,5.0,139.0,1.2,17.0,141.0,141.46,112.54
2016,9,17,8,15,11.5,159.5,1.1,17.0,165.5,166.7,132.84
2016,9,17,8,30,18.0,180.0,1.0,17.0,190.0,192.09,152.91
2016,9,17,8,45,28.5,205.0,0.95,17.5,221.5,236.97,187.85
2016,9,17,9,0,39.0,230.0,0.9,18.0,253.0,271.37,213.75
2016,9,17,9,15,68.5,261.0,1.0,18.5,304.0,328.35,257.37
2016,9,17,9,30,98.0,292.0,1.1,19.0,355.0,385.2,299.81
2016,9,17,9,45,142.5,311.5,1.2,19.5,409.0,453.26,350.1
2016,9,17,10,0,187.0,331.0,1.3,20.0,463.0,508.82,390.23
2016,9,17,10,15,260.5,331.5,1.55,20.0,523.5,578.54,442.38
2016,9,17,10,30,334.0,332.0,1.8,20.0,584.0,635.7,484.99
2016,9,17,10,45,279.0,354.5,2.05,20.0,569.5,604.76,461.54
2016,9,17,11,0,224.0,377.0,2.3,20.0,555.0,565.12,432.24
2016,9,17,11,15,229.5,379.5,2.6,20.0,563.5,564.05,432.42
2016,9,17,11,30,235.0,382.0,2.9,20.0,572.0,561.95,431.5
2016,9,17,11,45,324.5,357.5,3.2,20.5,622.0,602.84,463.09
2016,9,17,12,0,414.0,333.0,3.5,21.0,672.0,636.75,488.87
2016,9,17,12,15,403.0,341.0,3.7,21.0,669.5,615.89,473.28
2016,9,17,12,30,392.0,349.0,3.9,21.0,667.0,597.67,459.69
2016,9,17,12,45,349.0,356.5,4.1,21.0,637.0,557.31,429.24
2016,9,17,13,0,306.0,364.0,4.3,21.0,607.0,518.8,400.0
2016,9,17,13,15,339.5,345.0,4.35,20.5,608.5,504.14,389.91
2016,9,17,13,30,373.0,326.0,4.4,20.0,610.0,486.49,376.94
2016,9,17,13,45,377.0,310.0,4.5,20.0,588.5,453.62,351.17
2016,9,17,14,0,381.0,294.0,4.6,20.0,567.0,420.07,324.35
2016,9,17,14,15,333.5,291.5,4.6,20.0,522.5,376.14,289.3
2016,9,17,14,30,286.0,289.0,4.6,20.0,478.0,336.24,257.48
2016,9,17,14,45,237.5,276.5,4.7,20.0,427.0,298.66,227.9
2016,9,17,15,0,189.0,264.0,4.8,20.0,376.0,260.36,198.24
2016,9,17,15,15,186.5,243.5,4.8,20.0,347.0,230.14,173.77
2016,9,17,15,30,184.0,223.0,4.8,20.0,318.0,200.31,150.12
2016,9,17,15,45,179.5,201.0,4.8,20.0,286.0,169.78,127.25
2016,9,17,16,0,175.0,179.0,4.8,20.0,254.0,139.98,107.43
2016,9,17,16,15,416.5,123.5,4.75,19.5,271.5,85.05,68.67
2016,9,17,16,30,658.0,68.0,4.7,19.0,289.0,45.71,34.6
2016,9,17,16,45,601.0,62.5,4.7,19.0,237.0,43.63,32.77
2016,9,17,17,0,544.0,57.0,4.7,19.0,185.0,41.51,30.77
2016,9,17,17,15,459.0,48.0,4.65,18.5,137.0,36.23,25.88
2016,9,17,17,30,374.0,39.0,4.6,18.0,89.0,30.73,20.49
2016,9,17,17,45,233.5,25.5,4.55,17.5,52.0,20.52,8.6
2016,9,17,18,0,93.0,12.0,4.5,17.0,15.0,11.44,0.0
2016,9,17,18,15,46.5,6.0,4.4,17.0,7.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,160.5,17.0,0.85,16.5,34.5,116.93,18.17
2016,9,18,6,30,321.0,34.0,0.9,17.0,69.0,237.05,180.73
2016,9,18,6,45,412.5,44.5,1.0,17.5,115.5,313.7,250.24
2016,9,18,7,0,504.0,55.0,1.1,18.0,162.0,397.21,320.27
2016,9,18,7,15,564.5,62.0,1.05,18.0,213.0,462.46,373.42
2016,9,18,7,30,625.0,69.0,1.0,18.0,264.0,530.47,426.25
2016,9,18,7,45,663.5,75.0,0.95,18.5,315.0,583.84,464.8
2016,9,18,8,0,702.0,81.0,0.9,19.0,366.0,637.51,501.0
2016,9,18,8,15,731.5,85.0,0.9,19.5,415.5,678.23,527.15
2016,9,18,8,30,761.0,89.0,0.9,20.0,465.0,721.69,554.62
2016,9,18,8,45,781.0,92.5,0.9,20.5,510.5,755.45,574.72
2016,9,18,9,0,801.0,96.0,0.9,21.0,556.0,787.11,593.14
2016,9,18,9,15,817.0,98.5,1.0,21.5,597.0,811.92,608.18
2016,9,18,9,30,833.0,101.0,1.1,22.0,638.0,834.06,621.46
2016,9,18,9,45,853.0,99.5,1.2,22.5,675.0,845.98,627.98
2016,9,18,10,0,873.0,98.0,1.3,23.0,712.0,861.55,637.08
2016,9,18,10,15,881.5,99.5,1.5,23.0,740.5,867.48,642.31
2016,9,18,10,30,890.0,101.0,1.7,23.0,769.0,870.14,645.43
2016,9,18,10,45,890.5,104.5,1.95,23.0,788.0,864.83,643.7
2016,9,18,11,0,891.0,108.0,2.2,23.0,807.0,856.24,639.66
2016,9,18,11,15,894.5,108.5,2.4,23.0,820.0,843.83,632.5
2016,9,18,11,30,898.0,109.0,2.6,23.0,833.0,828.24,623.1
2016,9,18,11,45,892.5,112.5,2.85,23.0,836.0,805.49,608.98
2016,9,18,12,0,887.0,116.0,3.1,23.0,839.0,780.02,592.75
2016,9,18,12,15,886.0,116.0,3.25,23.0,835.5,751.92,573.98
2016,9,18,12,30,885.0,116.0,3.4,23.0,832.0,721.26,552.45
2016,9,18,12,45,880.5,116.0,3.6,23.0,820.5,685.86,526.54
2016,9,18,13,0,876.0,116.0,3.8,23.0,809.0,648.42,498.47
2016,9,18,13,15,871.0,115.0,3.85,23.0,789.5,607.93,467.04
2016,9,18,13,30,866.0,114.0,3.9,23.0,770.0,565.8,433.63
2016,9,18,13,45,850.5,115.5,3.95,23.0,741.0,516.24,393.87
2016,9,18,14,0,835.0,117.0,4.0,23.0,712.0,468.75,354.66
2016,9,18,14,15,823.5,115.0,4.05,23.0,678.5,419.79,313.36
2016,9,18,14,30,812.0,113.0,4.1,23.0,645.0,370.7,271.02
2016,9,18,14,45,792.0,112.0,4.15,23.0,604.5,320.09,227.03
2016,9,18,15,0,772.0,111.0,4.2,23.0,564.0,270.71,183.93
2016,9,18,15,15,750.5,107.0,4.2,23.0,519.0,214.86,136.76
2016,9,18,15,30,729.0,103.0,4.2,23.0,474.0,165.61,97.5
2016,9,18,15,45,695.0,99.5,4.2,23.0,424.5,117.86,65.68
2016,9,18,16,0,661.0,96.0,4.2,23.0,375.0,73.75,47.07
2016,9,18,16,15,620.5,89.5,4.15,22.5,324.5,59.86,46.24
2016,9,18,16,30,580.0,83.0,4.1,22.0,274.0,57.73,44.58
2016,9,18,16,45,515.5,75.0,4.1,21.5,223.0,54.18,41.56
2016,9,18,17,0,451.0,67.0,4.1,21.0,172.0,50.5,38.25
2016,9,18,17,15,366.0,54.5,4.1,20.5,125.0,41.26,29.91
2016,9,18,17,30,281.0,42.0,4.1,20.0,78.0,32.5,21.66
2016,9,18,17,45,162.5,25.0,4.15,19.5,43.5,19.63,6.65
2016,9,18,18,0,44.0,8.0,4.2,19.0,9.0,7.63,0.0
2016,9,18,18,15,22.0,4.0,4.1,18.5,4.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
