Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,19,6,15,103.5,18.0,1.5,19.0,29.5,87.55,0.16
2016,9,19,6,30,207.0,36.0,1.6,19.0,59.0,179.04,134.45
2016,9,19,6,45,292.5,51.5,1.7,19.5,102.5,252.11,200.44
2016,9,19,7,0,378.0,67.0,1.8,20.0,146.0,332.03,267.89
2016,9,19,7,15,439.5,78.0,1.85,20.0,195.0,396.53,321.57
2016,9,19,7,30,501.0,89.0,1.9,20.0,244.0,468.72,379.22
2016,9,19,7,45,542.0,97.5,2.0,20.0,293.0,523.06,421.49
2016,9,19,8,0,583.0,106.0,2.1,20.0,342.0,577.94,463.03
2016,9,19,8,15,615.5,112.5,2.15,20.5,390.0,624.2,495.94
2016,9,19,8,30,648.0,119.0,2.2,21.0,438.0,669.78,527.06
2016,9,19,8,45,673.0,124.0,2.3,21.5,482.5,706.57,551.32
2016,9,19,9,0,698.0,129.0,2.4,22.0,527.0,741.71,574.13
2016,9,19,9,15,716.5,132.5,2.45,22.0,567.0,767.77,591.12
2016,9,19,9,30,735.0,136.0,2.5,22.0,607.0,791.51,606.51
2016,9,19,9,45,779.5,125.0,2.6,22.0,649.0,815.19,622.21
2016,9,19,10,0,824.0,114.0,2.7,22.0,691.0,840.4,639.0
2016,9,19,10,15,833.0,116.0,2.75,22.0,719.0,846.69,642.44
2016,9,19,10,30,842.0,118.0,2.8,22.0,747.0,849.81,643.98
2016,9,19,10,45,845.0,121.0,2.85,22.5,766.5,845.7,639.48
2016,9,19,11,0,848.0,124.0,2.9,23.0,786.0,838.4,632.98
2016,9,19,11,15,851.5,124.5,2.95,23.0,799.0,821.42,621.18
2016,9,19,11,30,855.0,125.0,3.0,23.0,812.0,806.31,610.81
2016,9,19,11,45,851.0,128.5,3.1,23.0,815.0,785.31,596.66
2016,9,19,12,0,847.0,132.0,3.2,23.0,818.0,764.24,582.48
2016,9,19,12,15,846.0,131.5,3.3,23.0,815.0,735.77,562.75
2016,9,19,12,30,845.0,131.0,3.4,23.0,812.0,704.85,540.14
2016,9,19,12,45,845.0,129.0,3.5,23.0,801.5,670.87,514.92
2016,9,19,13,0,845.0,127.0,3.6,23.0,791.0,634.69,487.52
2016,9,19,13,15,839.5,125.5,3.7,23.0,771.5,593.77,455.94
2016,9,19,13,30,834.0,124.0,3.8,23.0,752.0,551.37,422.48
2016,9,19,13,45,818.5,125.5,3.95,23.0,723.5,505.52,385.6
2016,9,19,14,0,803.0,127.0,4.1,23.0,695.0,459.44,347.6
2016,9,19,14,15,790.5,124.5,4.15,22.5,661.5,411.13,307.44
2016,9,19,14,30,778.0,122.0,4.2,22.0,628.0,362.88,266.3
2016,9,19,14,45,755.0,121.0,4.3,22.0,587.0,308.54,219.56
2016,9,19,15,0,732.0,120.0,4.4,22.0,546.0,259.86,177.21
2016,9,19,15,15,709.0,116.0,4.4,21.5,502.0,210.62,135.72
2016,9,19,15,30,686.0,112.0,4.4,21.0,458.0,163.46,98.6
2016,9,19,15,45,649.0,108.0,4.4,21.0,409.0,117.61,68.58
2016,9,19,16,0,612.0,104.0,4.4,21.0,360.0,75.83,52.04
2016,9,19,16,15,569.0,96.5,4.35,20.5,310.0,65.69,51.7
2016,9,19,16,30,526.0,89.0,4.3,20.0,260.0,63.01,49.56
2016,9,19,16,45,461.0,80.0,4.25,20.0,210.0,58.06,45.19
2016,9,19,17,0,396.0,71.0,4.2,20.0,160.0,52.78,40.36
2016,9,19,17,15,312.5,56.5,4.2,19.5,115.0,42.9,31.39
2016,9,19,17,30,229.0,42.0,4.2,19.0,70.0,32.57,21.66
2016,9,19,17,45,127.5,24.0,4.2,19.0,38.5,18.87,4.49
2016,9,19,18,0,26.0,6.0,4.2,19.0,7.0,5.72,0.0
2016,9,19,18,15,13.0,3.0,4.15,18.5,3.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,10.5,2.55,16.0,10.5,9.73,0.0
2016,9,20,6,30,0.0,21.0,2.7,16.0,21.0,19.48,9.72
2016,9,20,6,45,0.0,37.5,2.9,16.5,37.5,35.24,23.64
2016,9,20,7,0,0.0,54.0,3.1,17.0,54.0,52.07,38.15
2016,9,20,7,15,0.0,72.5,3.25,17.0,72.5,70.89,54.26
2016,9,20,7,30,0.0,91.0,3.4,17.0,91.0,89.42,69.91
2016,9,20,7,45,0.0,111.0,3.55,17.5,111.0,109.43,86.37
2016,9,20,8,0,0.0,131.0,3.7,18.0,131.0,129.25,102.37
2016,9,20,8,15,33.5,166.5,3.85,18.0,183.0,201.93,162.6
2016,9,20,8,30,67.0,202.0,4.0,18.0,235.0,267.31,215.71
2016,9,20,8,45,112.0,227.5,4.15,18.5,288.5,342.6,275.53
2016,9,20,9,0,157.0,253.0,4.3,19.0,342.0,406.7,325.41
2016,9,20,9,15,83.0,229.0,4.4,19.0,276.5,304.08,242.48
2016,9,20,9,30,9.0,205.0,4.5,19.0,211.0,205.13,161.29
2016,9,20,9,45,19.0,238.5,4.6,19.0,251.5,246.58,194.35
2016,9,20,10,0,29.0,272.0,4.7,19.0,292.0,298.28,234.83
2016,9,20,10,15,30.0,283.5,4.8,19.0,305.0,308.62,242.45
2016,9,20,10,30,31.0,295.0,4.9,19.0,318.0,318.7,249.98
2016,9,20,10,45,76.0,334.0,5.0,19.5,393.0,393.29,308.14
2016,9,20,11,0,121.0,373.0,5.1,20.0,468.0,473.62,369.22
2016,9,20,11,15,113.5,377.5,5.25,20.0,467.5,458.69,357.35
2016,9,20,11,30,106.0,382.0,5.4,20.0,467.0,451.46,351.56
2016,9,20,11,45,109.0,382.0,5.55,20.0,469.5,447.78,348.82
2016,9,20,12,0,112.0,382.0,5.7,20.0,472.0,447.2,348.42
2016,9,20,12,15,249.5,358.5,5.85,20.0,558.5,517.48,404.94
2016,9,20,12,30,387.0,335.0,6.0,20.0,645.0,575.85,451.14
2016,9,20,12,45,382.0,336.0,6.15,20.0,638.0,555.0,434.67
2016,9,20,13,0,377.0,337.0,6.3,20.0,631.0,533.42,417.7
2016,9,20,13,15,605.5,228.0,6.45,20.0,687.0,546.95,430.15
2016,9,20,13,30,834.0,119.0,6.6,20.0,743.0,542.93,426.93
2016,9,20,13,45,822.5,119.0,6.8,20.0,716.0,497.75,388.92
2016,9,20,14,0,811.0,119.0,7.0,20.0,689.0,452.0,349.63
2016,9,20,14,15,584.0,192.5,7.05,20.0,592.5,381.82,292.68
2016,9,20,14,30,357.0,266.0,7.1,20.0,496.0,337.02,258.03
2016,9,20,14,45,319.0,255.0,7.2,20.0,451.5,294.98,223.7
2016,9,20,15,0,281.0,244.0,7.3,20.0,407.0,256.63,192.73
2016,9,20,15,15,496.0,172.5,7.3,19.5,432.0,215.2,149.79
2016,9,20,15,30,711.0,101.0,7.3,19.0,457.0,154.35,91.38
2016,9,20,15,45,684.0,96.0,7.3,19.0,409.5,107.23,60.5
2016,9,20,16,0,657.0,91.0,7.3,19.0,362.0,62.99,49.55
2016,9,20,16,15,615.5,85.0,7.25,18.5,312.0,56.98,44.52
2016,9,20,16,30,574.0,79.0,7.2,18.0,262.0,55.11,43.02
2016,9,20,16,45,513.5,71.0,7.2,18.0,212.5,51.42,39.72
2016,9,20,17,0,453.0,63.0,7.2,18.0,163.0,47.6,36.12
2016,9,20,17,15,362.5,51.5,7.15,17.5,117.5,40.29,29.32
2016,9,20,17,30,272.0,40.0,7.1,17.0,72.0,31.12,20.43
2016,9,20,17,45,136.0,20.0,7.05,17.0,36.0,15.69,0.75
2016,9,20,18,0,0.0,0.0,7.0,17.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,6.9,17.0,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,6.45,16.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,21,6,15,14.0,17.5,5.65,15.0,18.5,25.78,0.0
2016,9,21,6,30,28.0,35.0,5.8,15.0,37.0,56.87,39.14
2016,9,21,6,45,57.5,56.0,5.95,15.5,66.0,107.15,83.95
2016,9,21,7,0,87.0,77.0,6.1,16.0,95.0,150.14,121.78
2016,9,21,7,15,103.0,99.5,6.2,16.0,126.5,188.17,154.97
2016,9,21,7,30,119.0,122.0,6.3,16.0,158.0,226.48,187.74
2016,9,21,7,45,136.0,142.5,6.4,16.0,191.0,263.15,218.55
2016,9,21,8,0,153.0,163.0,6.5,16.0,224.0,300.26,249.16
2016,9,21,8,15,116.0,183.0,6.65,16.0,233.0,296.21,244.2
2016,9,21,8,30,79.0,203.0,6.8,16.0,242.0,277.88,227.51
2016,9,21,8,45,97.0,226.0,7.0,16.5,278.5,316.63,258.46
2016,9,21,9,0,115.0,249.0,7.2,17.0,315.0,367.42,298.44
2016,9,21,9,15,144.0,269.5,7.35,17.0,357.5,412.13,334.07
2016,9,21,9,30,173.0,290.0,7.5,17.0,400.0,456.59,369.2
2016,9,21,9,45,331.5,267.0,7.65,17.0,492.0,573.22,464.5
2016,9,21,10,0,490.0,244.0,7.8,17.0,584.0,690.49,558.1
2016,9,21,10,15,681.5,174.5,7.8,17.0,667.0,778.7,628.99
2016,9,21,10,30,873.0,105.0,7.8,17.0,750.0,849.94,681.89
2016,9,21,10,45,876.0,107.5,7.85,17.0,770.0,845.5,677.66
2016,9,21,11,0,879.0,110.0,7.9,17.0,790.0,837.81,671.39
2016,9,21,11,15,883.5,110.5,7.9,17.0,803.5,826.1,662.09
2016,9,21,11,30,888.0,111.0,7.9,17.0,817.0,811.2,650.52
2016,9,21,11,45,888.5,112.0,7.9,17.0,822.0,790.62,634.75
2016,9,21,12,0,889.0,113.0,7.9,17.0,827.0,767.13,616.87
2016,9,21,12,15,633.0,231.0,8.0,17.0,738.5,672.25,539.29
2016,9,21,12,30,377.0,349.0,8.1,17.0,650.0,579.94,462.17
2016,9,21,12,45,635.0,229.0,8.2,17.0,726.5,619.89,497.46
2016,9,21,13,0,893.0,109.0,8.3,17.0,803.0,640.23,515.5
2016,9,21,13,15,889.5,108.0,8.35,17.0,784.5,599.88,481.51
2016,9,21,13,30,886.0,107.0,8.4,17.0,766.0,557.74,445.51
2016,9,21,13,45,879.5,106.0,8.45,17.0,740.5,512.54,406.27
2016,9,21,14,0,873.0,105.0,8.5,17.0,715.0,466.18,365.18
2016,9,21,14,15,863.5,103.0,8.5,17.0,682.0,412.4,317.33
2016,9,21,14,30,854.0,101.0,8.5,17.0,649.0,362.13,271.39
2016,9,21,14,45,842.0,98.5,8.5,17.0,610.0,310.59,224.01
2016,9,21,15,0,830.0,96.0,8.5,17.0,571.0,259.39,177.13
2016,9,21,15,15,810.5,93.0,8.45,16.5,525.5,207.06,131.49
2016,9,21,15,30,791.0,90.0,8.4,16.0,480.0,156.32,91.0
2016,9,21,15,45,768.0,84.5,8.35,16.0,431.5,105.17,57.96
2016,9,21,16,0,745.0,79.0,8.3,16.0,383.0,56.45,44.4
2016,9,21,16,15,705.0,74.5,8.2,16.0,331.0,49.47,38.34
2016,9,21,16,30,665.0,70.0,8.1,16.0,279.0,48.37,37.4
2016,9,21,16,45,605.0,63.0,8.05,16.0,226.5,45.15,34.48
2016,9,21,17,0,545.0,56.0,8.0,16.0,174.0,41.82,31.3
2016,9,21,17,15,444.5,46.5,8.0,15.5,125.0,36.05,25.81
2016,9,21,17,30,344.0,37.0,8.0,15.0,76.0,30.08,19.51
2016,9,21,17,45,172.0,18.5,8.0,15.0,38.0,14.73,0.0
2016,9,21,18,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,9,22,6,15,11.5,16.5,8.65,15.0,18.0,23.22,0.0
2016,9,22,6,30,23.0,33.0,8.7,15.0,36.0,51.26,34.3
2016,9,22,6,45,45.0,54.5,8.8,15.0,62.5,89.65,69.41
2016,9,22,7,0,67.0,76.0,8.9,15.0,89.0,137.04,111.01
2016,9,22,7,15,81.5,98.5,8.75,15.0,119.5,173.33,142.89
2016,9,22,7,30,96.0,121.0,8.6,15.0,150.0,209.84,174.38
2016,9,22,7,45,110.0,141.5,8.5,15.5,180.5,243.61,202.61
2016,9,22,8,0,124.0,162.0,8.4,16.0,211.0,277.72,230.5
2016,9,22,8,15,87.5,178.0,8.3,16.0,215.0,256.86,211.72
2016,9,22,8,30,51.0,194.0,8.2,16.0,219.0,245.29,200.41
2016,9,22,8,45,233.5,200.0,8.1,16.0,329.5,418.64,346.33
2016,9,22,9,0,416.0,206.0,8.0,16.0,440.0,586.49,483.16
2016,9,22,9,15,288.5,247.0,8.0,16.0,415.0,517.3,423.46
2016,9,22,9,30,161.0,288.0,8.0,16.0,390.0,443.8,360.39
2016,9,22,9,45,116.5,297.5,8.0,16.5,373.5,413.68,333.76
2016,9,22,10,0,72.0,307.0,8.0,17.0,357.0,371.95,298.02
2016,9,22,10,15,115.5,329.0,7.9,17.0,413.0,438.65,351.33
2016,9,22,10,30,159.0,351.0,7.8,17.0,469.0,493.22,394.38
2016,9,22,10,45,127.5,356.5,7.75,17.0,453.0,467.07,372.32
2016,9,22,11,0,96.0,362.0,7.7,17.0,437.0,433.26,344.56
2016,9,22,11,15,331.0,314.0,7.6,17.0,575.5,581.53,465.99
2016,9,22,11,30,566.0,266.0,7.5,17.0,714.0,712.62,570.41
2016,9,22,11,45,359.0,327.5,7.4,17.5,612.5,592.5,471.74
2016,9,22,12,0,152.0,389.0,7.3,18.0,511.0,481.66,380.15
2016,9,22,12,15,153.0,386.0,7.3,18.0,508.5,470.31,371.41
2016,9,22,12,30,154.0,383.0,7.3,18.0,506.0,458.5,362.08
2016,9,22,12,45,153.5,377.5,7.3,18.0,498.0,443.07,349.91
2016,9,22,13,0,153.0,372.0,7.3,18.0,490.0,427.35,337.48
2016,9,22,13,15,518.5,240.0,7.3,18.0,626.0,503.01,400.1
2016,9,22,13,30,884.0,108.0,7.3,18.0,762.0,553.34,438.87
2016,9,22,13,45,873.0,107.5,7.35,18.0,734.0,506.52,398.49
2016,9,22,14,0,862.0,107.0,7.4,18.0,706.0,455.09,353.85
2016,9,22,14,15,850.5,105.5,7.45,17.5,671.5,405.41,310.2
2016,9,22,14,30,839.0,104.0,7.5,17.0,637.0,355.56,265.44
2016,9,22,14,45,820.0,102.0,7.55,17.0,596.0,303.33,217.96
2016,9,22,15,0,801.0,100.0,7.6,17.0,555.0,252.19,171.75
2016,9,22,15,15,779.0,97.0,7.6,17.0,509.5,201.07,127.41
2016,9,22,15,30,757.0,94.0,7.6,17.0,464.0,151.87,88.75
2016,9,22,15,45,723.5,90.5,7.65,17.0,414.5,98.08,54.57
2016,9,22,16,0,690.0,87.0,7.7,17.0,365.0,56.53,44.31
2016,9,22,16,15,646.5,81.5,7.65,16.5,313.5,54.98,43.14
2016,9,22,16,30,603.0,76.0,7.6,16.0,262.0,53.39,41.85
2016,9,22,16,45,538.5,68.5,7.55,16.0,211.0,50.01,38.77
2016,9,22,17,0,474.0,61.0,7.5,16.0,160.0,46.55,35.42
2016,9,22,17,15,372.5,49.5,7.35,15.5,113.5,39.14,28.42
2016,9,22,17,30,271.0,38.0,7.2,15.0,67.0,29.74,18.93
2016,9,22,17,45,135.5,19.0,7.1,15.0,33.5,15.01,0.0
2016,9,22,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,23,6,15,144.5,15.5,3.8,14.0,29.5,101.52,0.0
2016,9,23,6,30,289.0,31.0,3.8,14.0,59.0,213.34,158.32
2016,9,23,6,45,393.0,41.0,3.85,14.5,104.5,293.34,237.84
2016,9,23,7,0,497.0,51.0,3.9,15.0,150.0,381.31,314.95
2016,9,23,7,15,560.0,58.0,3.9,15.0,200.0,446.74,371.82
2016,9,23,7,30,623.0,65.0,3.9,15.0,250.0,515.12,428.91
2016,9,23,7,45,669.5,68.5,3.9,15.5,301.5,569.92,472.41
2016,9,23,8,0,716.0,72.0,3.9,16.0,353.0,622.38,511.41
2016,9,23,8,15,743.5,73.5,3.9,16.0,398.5,661.99,540.28
2016,9,23,8,30,771.0,75.0,3.9,16.0,444.0,700.38,567.7
2016,9,23,8,45,795.5,79.0,3.9,16.5,492.5,737.93,592.94
2016,9,23,9,0,820.0,83.0,3.9,17.0,541.0,773.52,616.3
2016,9,23,9,15,834.5,85.0,3.95,17.0,580.5,790.12,626.87
2016,9,23,9,30,849.0,87.0,4.0,17.0,620.0,810.29,640.22
2016,9,23,9,45,864.0,87.0,4.05,17.5,654.5,825.77,648.97
2016,9,23,10,0,879.0,87.0,4.1,18.0,689.0,838.27,655.65
2016,9,23,10,15,886.0,88.0,4.1,18.0,716.0,842.04,657.21
2016,9,23,10,30,893.0,89.0,4.1,18.0,743.0,842.56,656.64
2016,9,23,10,45,898.0,89.5,4.1,18.5,762.5,837.59,651.08
2016,9,23,11,0,903.0,90.0,4.1,19.0,782.0,829.33,643.37
2016,9,23,11,15,905.5,90.5,4.1,19.0,794.0,815.8,633.3
2016,9,23,11,30,908.0,91.0,4.1,19.0,806.0,799.1,621.08
2016,9,23,11,45,908.5,91.0,4.2,19.0,809.5,777.27,605.67
2016,9,23,12,0,909.0,91.0,4.3,19.0,813.0,752.5,588.11
2016,9,23,12,15,907.5,91.0,4.45,19.0,809.0,723.5,567.94
2016,9,23,12,30,906.0,91.0,4.6,19.0,805.0,691.89,544.6
2016,9,23,12,45,901.0,91.0,4.75,19.0,792.5,655.62,516.64
2016,9,23,13,0,896.0,91.0,4.9,19.0,780.0,617.29,486.45
2016,9,23,13,15,890.0,90.5,5.15,19.0,760.0,576.07,453.53
2016,9,23,13,30,884.0,90.0,5.4,19.0,740.0,533.25,418.37
2016,9,23,13,45,873.5,89.5,5.65,19.0,712.0,486.93,379.45
2016,9,23,14,0,863.0,89.0,5.9,19.0,684.0,439.81,338.78
2016,9,23,14,15,852.0,87.5,6.1,18.5,650.5,391.08,296.31
2016,9,23,14,30,841.0,86.0,6.3,18.0,617.0,342.06,252.55
2016,9,23,14,45,824.0,84.5,6.5,18.0,577.0,291.35,206.56
2016,9,23,15,0,807.0,83.0,6.7,18.0,537.0,235.37,156.69
2016,9,23,15,15,621.0,123.5,6.75,18.0,456.0,187.98,122.81
2016,9,23,15,30,435.0,164.0,6.8,18.0,375.0,163.71,111.99
2016,9,23,15,45,430.5,146.0,6.85,18.0,336.0,122.68,84.54
2016,9,23,16,0,426.0,128.0,6.9,18.0,297.0,87.45,71.18
2016,9,23,16,15,529.0,95.0,6.8,17.5,275.5,65.97,52.63
2016,9,23,16,30,632.0,62.0,6.7,17.0,254.0,42.48,32.03
2016,9,23,16,45,571.5,55.5,6.65,17.0,204.0,39.39,29.23
2016,9,23,17,0,511.0,49.0,6.6,17.0,154.0,36.2,26.17
2016,9,23,17,15,413.5,40.0,6.45,16.5,108.5,30.62,20.86
2016,9,23,17,30,316.0,31.0,6.3,16.0,63.0,24.82,14.48
2016,9,23,17,45,158.0,15.5,6.2,16.0,31.5,12.29,0.0
2016,9,23,18,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,24,6,15,176.0,13.0,2.75,15.0,29.5,93.41,0.0
2016,9,24,6,30,352.0,26.0,2.7,15.0,59.0,238.87,174.03
2016,9,24,6,45,454.0,34.5,2.65,15.5,105.5,317.42,255.04
2016,9,24,7,0,556.0,43.0,2.6,16.0,152.0,404.19,330.45
2016,9,24,7,15,616.0,48.5,2.5,16.0,202.5,463.92,381.98
2016,9,24,7,30,676.0,54.0,2.4,16.0,253.0,530.56,436.4
2016,9,24,7,45,716.0,58.0,2.3,16.5,304.5,583.47,476.35
2016,9,24,8,0,756.0,62.0,2.2,17.0,356.0,636.57,514.03
2016,9,24,8,15,783.5,65.0,2.1,17.5,405.0,678.85,542.23
2016,9,24,8,30,811.0,68.0,2.0,18.0,454.0,719.86,568.63
2016,9,24,8,45,831.5,70.0,1.95,18.5,499.5,746.44,584.31
2016,9,24,9,0,852.0,72.0,1.9,19.0,545.0,777.04,602.65
2016,9,24,9,15,866.5,74.0,1.95,19.0,585.5,800.36,617.61
2016,9,24,9,30,881.0,76.0,2.0,19.0,626.0,820.91,630.7
2016,9,24,9,45,894.0,76.5,2.05,19.5,661.0,835.52,638.53
2016,9,24,10,0,907.0,77.0,2.1,20.0,696.0,847.01,644.34
2016,9,24,10,15,915.0,78.0,2.15,20.0,723.5,851.64,646.8
2016,9,24,10,30,923.0,79.0,2.2,20.0,751.0,852.91,647.16
2016,9,24,10,45,928.0,79.5,2.3,20.5,771.5,847.75,642.47
2016,9,24,11,0,933.0,80.0,2.4,21.0,792.0,839.2,635.62
2016,9,24,11,15,936.0,80.5,2.45,21.0,804.5,825.68,626.31
2016,9,24,11,30,939.0,81.0,2.5,21.0,817.0,808.86,614.83
2016,9,24,11,45,940.0,81.0,2.65,21.5,821.0,786.79,599.26
2016,9,24,12,0,941.0,81.0,2.8,22.0,825.0,761.66,581.53
2016,9,24,12,15,940.0,81.0,2.9,22.0,821.5,732.18,561.49
2016,9,24,12,30,939.0,81.0,3.0,22.0,818.0,699.96,538.47
2016,9,24,12,45,931.0,83.5,3.15,22.5,804.5,663.14,509.91
2016,9,24,13,0,923.0,86.0,3.3,23.0,791.0,624.3,479.31
2016,9,24,13,15,918.0,85.5,3.45,23.0,771.0,582.59,446.81
2016,9,24,13,30,913.0,85.0,3.6,23.0,751.0,539.13,412.04
2016,9,24,13,45,903.5,84.5,3.75,23.0,723.5,492.05,373.53
2016,9,24,14,0,894.0,84.0,3.9,23.0,696.0,444.01,333.17
2016,9,24,14,15,883.0,82.5,4.05,22.5,662.0,393.86,290.67
2016,9,24,14,30,872.0,81.0,4.2,22.0,628.0,343.37,246.78
2016,9,24,14,45,855.5,80.0,4.35,22.0,587.5,291.73,201.08
2016,9,24,15,0,839.0,79.0,4.5,22.0,547.0,240.74,156.25
2016,9,24,15,15,819.0,76.5,4.6,21.5,501.5,182.55,107.93
2016,9,24,15,30,799.0,74.0,4.7,21.0,456.0,132.04,70.23
2016,9,24,15,45,769.0,71.0,4.85,21.0,407.0,82.52,42.64
2016,9,24,16,0,739.0,68.0,5.0,21.0,358.0,47.82,36.05
2016,9,24,16,15,698.5,63.5,5.1,20.5,307.0,46.12,34.73
2016,9,24,16,30,658.0,59.0,5.2,20.0,256.0,44.4,33.31
2016,9,24,16,45,594.5,53.0,5.3,20.0,204.5,37.65,27.31
2016,9,24,17,0,531.0,47.0,5.4,20.0,153.0,34.77,24.55
2016,9,24,17,15,429.5,38.0,5.4,19.5,107.0,29.1,19.21
2016,9,24,17,30,328.0,29.0,5.4,19.0,61.0,23.19,12.56
2016,9,24,17,45,164.0,14.5,5.45,18.5,30.5,11.53,0.0
2016,9,24,18,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,9,25,6,15,165.5,13.5,2.6,17.5,28.5,88.62,0.0
2016,9,25,6,30,331.0,27.0,2.6,18.0,57.0,228.7,161.6
2016,9,25,6,45,433.0,36.5,2.6,18.5,103.0,307.46,243.68
2016,9,25,7,0,535.0,46.0,2.6,19.0,149.0,394.38,318.53
2016,9,25,7,15,597.5,52.5,2.45,19.5,200.0,459.64,372.97
2016,9,25,7,30,660.0,59.0,2.3,20.0,251.0,524.04,424.13
2016,9,25,7,45,698.0,64.0,2.2,20.5,302.0,576.25,463.41
2016,9,25,8,0,736.0,69.0,2.1,21.0,353.0,628.49,499.94
2016,9,25,8,15,764.5,72.5,2.0,21.5,402.0,671.48,528.27
2016,9,25,8,30,793.0,76.0,1.9,22.0,451.0,713.25,554.81
2016,9,25,8,45,809.5,80.5,1.8,23.0,495.5,745.25,572.54
2016,9,25,9,0,826.0,85.0,1.7,24.0,540.0,774.92,588.18
2016,9,25,9,15,841.5,87.0,1.65,24.5,580.0,798.26,600.72
2016,9,25,9,30,857.0,89.0,1.6,25.0,620.0,812.94,607.33
2016,9,25,9,45,882.5,84.5,1.55,25.5,658.0,831.76,616.78
2016,9,25,10,0,908.0,80.0,1.5,26.0,696.0,847.73,624.24
2016,9,25,10,15,915.0,81.0,1.35,26.0,723.5,851.37,623.65
2016,9,25,10,30,922.0,82.0,1.2,26.0,751.0,851.65,620.98
2016,9,25,10,45,918.5,87.0,1.1,26.5,769.0,844.25,612.87
2016,9,25,11,0,915.0,92.0,1.0,27.0,787.0,833.5,602.83
2016,9,25,11,15,918.0,92.5,0.95,27.0,799.0,819.98,593.06
2016,9,25,11,30,921.0,93.0,0.9,27.0,811.0,803.22,581.36
2016,9,25,11,45,911.5,98.5,0.9,27.0,812.0,778.95,565.59
2016,9,25,12,0,902.0,104.0,0.9,27.0,813.0,752.02,548.16
2016,9,25,12,15,901.0,103.5,1.0,27.0,809.0,722.78,530.07
2016,9,25,12,30,900.0,103.0,1.1,27.0,805.0,690.95,508.7
2016,9,25,12,45,893.0,104.5,1.25,27.0,792.0,654.77,484.05
2016,9,25,13,0,886.0,106.0,1.4,27.0,779.0,616.67,457.15
2016,9,25,13,15,880.5,105.0,1.45,26.5,758.5,575.42,427.34
2016,9,25,13,30,875.0,104.0,1.5,26.0,738.0,532.56,395.34
2016,9,25,13,45,859.0,105.5,1.6,26.0,709.0,485.67,358.79
2016,9,25,14,0,843.0,107.0,1.7,26.0,680.0,434.58,318.08
2016,9,25,14,15,830.5,105.0,1.7,25.5,645.5,385.11,277.65
2016,9,25,14,30,818.0,103.0,1.7,25.0,611.0,335.63,236.14
2016,9,25,14,45,797.0,101.5,1.75,25.0,570.0,284.61,192.75
2016,9,25,15,0,776.0,100.0,1.8,25.0,529.0,234.93,150.74
2016,9,25,15,15,753.0,96.5,1.8,24.5,484.0,184.89,110.59
2016,9,25,15,30,730.0,93.0,1.8,24.0,439.0,131.59,72.05
2016,9,25,15,45,697.0,88.5,1.85,24.0,390.0,84.24,46.88
2016,9,25,16,0,664.0,84.0,1.9,24.0,341.0,55.11,41.84
2016,9,25,16,15,619.5,77.5,1.9,23.5,290.5,52.68,39.95
2016,9,25,16,30,575.0,71.0,1.9,23.0,240.0,50.13,37.84
2016,9,25,16,45,510.0,62.5,1.9,23.0,190.5,45.72,33.9
2016,9,25,17,0,445.0,54.0,1.9,23.0,141.0,41.12,29.63
2016,9,25,17,15,345.5,41.5,1.85,22.0,96.5,32.51,21.8
2016,9,25,17,30,246.0,29.0,1.8,21.0,52.0,23.41,12.07
2016,9,25,17,45,123.0,14.5,1.8,20.5,26.0,13.82,0.0
2016,9,25,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,6,15,112.5,14.5,1.3,20.0,24.5,65.02,0.0
2016,9,26,6,30,225.0,29.0,1.3,20.0,49.0,176.12,119.71
2016,9,26,6,45,325.0,42.5,1.35,20.5,93.0,254.66,198.8
2016,9,26,7,0,425.0,56.0,1.4,21.0,137.0,340.7,271.42
2016,9,26,7,15,491.0,65.5,1.35,21.5,186.5,408.06,326.5
2016,9,26,7,30,557.0,75.0,1.3,22.0,236.0,478.53,381.45
2016,9,26,7,45,603.0,82.0,1.3,22.5,286.5,534.94,423.63
2016,9,26,8,0,649.0,89.0,1.3,23.0,337.0,592.08,464.69
2016,9,26,8,15,681.5,94.0,1.2,23.0,386.0,637.11,495.21
2016,9,26,8,30,714.0,99.0,1.1,23.0,435.0,681.31,523.81
2016,9,26,8,45,738.0,103.0,1.05,23.5,480.0,716.48,544.78
2016,9,26,9,0,762.0,107.0,1.0,24.0,525.0,746.3,561.67
2016,9,26,9,15,779.5,110.5,0.95,24.5,565.5,771.94,575.45
2016,9,26,9,30,797.0,114.0,0.9,25.0,606.0,794.99,587.32
2016,9,26,9,45,810.0,116.5,0.9,25.5,640.0,810.44,594.83
2016,9,26,10,0,823.0,119.0,0.9,26.0,674.0,822.91,600.5
2016,9,26,10,15,832.5,120.5,1.0,26.0,701.5,828.28,604.33
2016,9,26,10,30,842.0,122.0,1.1,26.0,729.0,830.48,606.24
2016,9,26,10,45,847.5,123.5,1.2,26.0,749.0,826.18,604.02
2016,9,26,11,0,853.0,125.0,1.3,26.0,769.0,818.66,599.81
2016,9,26,11,15,857.0,125.5,1.35,25.5,781.5,805.74,592.67
2016,9,26,11,30,861.0,126.0,1.4,25.0,794.0,789.71,583.54
2016,9,26,11,45,862.0,126.5,1.5,25.0,798.0,768.4,570.26
2016,9,26,12,0,863.0,127.0,1.6,25.0,802.0,744.24,554.83
2016,9,26,12,15,861.5,126.5,1.65,25.0,797.5,714.67,534.1
2016,9,26,12,30,860.0,126.0,1.7,25.0,793.0,682.65,511.29
2016,9,26,12,45,894.0,107.5,1.75,25.0,791.0,653.96,490.81
2016,9,26,13,0,928.0,89.0,1.8,25.0,789.0,621.22,466.66
2016,9,26,13,15,923.0,88.0,1.8,25.0,769.0,578.75,434.11
2016,9,26,13,30,918.0,87.0,1.8,25.0,749.0,534.55,399.46
2016,9,26,13,45,909.5,86.0,1.85,25.0,721.5,487.23,361.73
2016,9,26,14,0,901.0,85.0,1.9,25.0,694.0,438.87,322.06
2016,9,26,14,15,890.5,83.5,1.95,24.5,659.5,388.57,280.38
2016,9,26,14,30,880.0,82.0,2.0,24.0,625.0,337.88,237.24
2016,9,26,14,45,864.5,80.0,2.05,24.0,584.0,285.35,191.77
2016,9,26,15,0,849.0,78.0,2.1,24.0,543.0,233.39,147.19
2016,9,26,15,15,828.5,75.5,2.15,24.0,497.5,174.77,99.74
2016,9,26,15,30,808.0,73.0,2.2,24.0,452.0,123.89,63.55
2016,9,26,15,45,763.5,73.0,2.25,24.0,399.5,76.04,40.58
2016,9,26,16,0,719.0,73.0,2.3,24.0,347.0,52.32,39.47
2016,9,26,16,15,676.0,68.0,2.3,23.5,296.0,45.73,33.97
2016,9,26,16,30,633.0,63.0,2.3,23.0,245.0,44.03,32.57
2016,9,26,16,45,549.5,57.5,2.35,22.5,192.5,41.81,30.58
2016,9,26,17,0,466.0,52.0,2.4,22.0,140.0,39.66,28.45
2016,9,26,17,15,362.0,40.0,2.35,21.5,95.0,31.42,20.84
2016,9,26,17,30,258.0,28.0,2.3,21.0,50.0,22.74,10.81
2016,9,26,17,45,129.0,14.0,2.3,21.0,25.0,13.34,0.0
2016,9,26,18,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,6,15,78.0,14.0,0.7,20.0,20.5,48.64,0.0
2016,9,27,6,30,156.0,28.0,0.7,20.0,41.0,138.82,90.81
2016,9,27,6,45,242.5,45.5,0.7,20.5,82.5,212.38,164.55
2016,9,27,7,0,329.0,63.0,0.7,21.0,124.0,291.2,230.66
2016,9,27,7,15,393.0,76.0,0.65,21.0,172.0,356.1,283.84
2016,9,27,7,30,457.0,89.0,0.6,21.0,220.0,424.71,337.7
2016,9,27,7,45,505.0,98.5,0.6,21.5,269.0,480.98,379.71
2016,9,27,8,0,553.0,108.0,0.6,22.0,318.0,543.44,424.46
2016,9,27,8,15,587.5,115.5,0.6,22.0,365.5,590.46,457.36
2016,9,27,8,30,622.0,123.0,0.6,22.0,413.0,636.86,489.06
2016,9,27,8,45,646.5,129.0,0.65,22.5,457.0,672.83,512.38
2016,9,27,9,0,671.0,135.0,0.7,23.0,501.0,707.14,533.86
2016,9,27,9,15,690.0,139.5,0.75,23.0,540.0,733.39,550.61
2016,9,27,9,30,709.0,144.0,0.8,23.0,579.0,757.33,565.84
2016,9,27,9,45,593.5,192.5,0.9,23.0,570.5,715.21,535.47
2016,9,27,10,0,478.0,241.0,1.0,23.0,562.0,665.41,499.23
2016,9,27,10,15,665.0,177.0,1.1,23.0,643.0,751.06,562.71
2016,9,27,10,30,852.0,113.0,1.2,23.0,724.0,825.45,612.43
2016,9,27,10,45,817.5,133.0,1.3,23.5,733.0,808.38,599.54
2016,9,27,11,0,783.0,153.0,1.4,24.0,742.0,788.12,585.59
2016,9,27,11,15,787.0,154.0,1.45,23.5,753.5,776.41,579.14
2016,9,27,11,30,791.0,155.0,1.5,23.0,765.0,761.78,570.66
2016,9,27,11,45,659.5,214.5,1.6,23.0,725.0,702.82,527.67
2016,9,27,12,0,528.0,274.0,1.7,23.0,685.0,642.47,483.44
2016,9,27,12,15,472.5,295.5,1.8,23.0,662.0,603.98,455.62
2016,9,27,12,30,417.0,317.0,1.9,23.0,639.0,566.71,428.17
2016,9,27,12,45,385.0,322.5,2.0,23.0,616.0,531.26,402.22
2016,9,27,13,0,353.0,328.0,2.1,23.0,593.0,498.21,377.64
2016,9,27,13,15,335.0,323.0,2.2,23.0,569.0,465.0,352.86
2016,9,27,13,30,317.0,318.0,2.3,23.0,545.0,432.6,328.32
2016,9,27,13,45,335.0,300.0,2.4,23.0,531.5,406.51,308.05
2016,9,27,14,0,353.0,282.0,2.5,23.0,518.0,378.58,285.7
2016,9,27,14,15,351.5,266.0,2.55,22.5,491.0,343.54,258.03
2016,9,27,14,30,350.0,250.0,2.6,22.0,464.0,308.44,229.77
2016,9,27,14,45,414.0,216.0,2.7,22.0,453.0,270.62,196.54
2016,9,27,15,0,478.0,182.0,2.8,22.0,442.0,230.67,160.81
2016,9,27,15,15,461.0,168.0,2.85,21.5,401.0,188.18,127.35
2016,9,27,15,30,444.0,154.0,2.9,21.0,360.0,147.49,98.24
2016,9,27,15,45,384.5,145.0,3.0,21.0,309.0,111.04,78.91
2016,9,27,16,0,325.0,136.0,3.1,21.0,258.0,100.42,81.45
2016,9,27,16,15,285.0,122.0,3.15,20.5,217.5,91.42,73.99
2016,9,27,16,30,245.0,108.0,3.2,20.0,177.0,82.05,66.0
2016,9,27,16,45,300.0,83.5,3.25,20.0,150.5,61.99,48.38
2016,9,27,17,0,355.0,59.0,3.3,20.0,124.0,44.68,32.96
2016,9,27,17,15,259.5,43.0,3.35,19.5,82.5,33.18,22.39
2016,9,27,17,30,164.0,27.0,3.4,19.0,41.0,21.19,8.82
2016,9,27,17,45,82.0,13.5,3.45,18.5,20.5,12.87,0.0
2016,9,27,18,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,96.5,14.5,1.2,16.0,22.0,57.24,0.0
2016,9,28,6,30,193.0,29.0,1.3,16.0,44.0,157.59,101.89
2016,9,28,6,45,297.0,42.5,1.4,16.5,86.5,236.64,186.68
2016,9,28,7,0,401.0,56.0,1.5,17.0,129.0,324.09,261.99
2016,9,28,7,15,469.5,65.0,1.55,17.0,177.5,391.18,319.01
2016,9,28,7,30,538.0,74.0,1.6,17.0,226.0,461.48,376.54
2016,9,28,7,45,286.0,108.5,1.7,17.5,191.0,330.59,270.67
2016,9,28,8,0,34.0,143.0,1.8,18.0,156.0,178.18,142.74
2016,9,28,8,15,66.5,169.5,1.85,18.0,199.0,230.87,186.3
2016,9,28,8,30,99.0,196.0,1.9,18.0,242.0,284.39,229.13
2016,9,28,8,45,102.0,216.5,2.0,18.5,268.0,308.45,246.87
2016,9,28,9,0,105.0,237.0,2.1,19.0,294.0,332.06,264.12
2016,9,28,9,15,116.0,257.0,2.2,19.0,324.5,372.47,294.76
2016,9,28,9,30,127.0,277.0,2.3,19.0,355.0,400.76,315.83
2016,9,28,9,45,150.0,294.0,2.45,19.5,391.0,434.82,341.0
2016,9,28,10,0,173.0,311.0,2.6,20.0,427.0,468.17,365.31
2016,9,28,10,15,169.0,325.0,2.8,20.0,442.0,475.29,370.0
2016,9,28,10,30,165.0,339.0,3.0,20.0,457.0,481.52,374.18
2016,9,28,10,45,108.0,331.5,3.25,20.0,409.5,413.96,322.0
2016,9,28,11,0,51.0,324.0,3.5,20.0,362.0,356.93,277.25
2016,9,28,11,15,60.0,336.5,3.75,20.0,382.0,372.54,289.51
2016,9,28,11,30,69.0,349.0,4.0,20.0,402.0,387.3,300.86
2016,9,28,11,45,77.0,355.0,4.25,20.0,415.0,394.12,306.21
2016,9,28,12,0,85.0,361.0,4.5,20.0,428.0,400.11,311.07
2016,9,28,12,15,106.0,365.0,4.75,20.0,447.0,412.06,320.75
2016,9,28,12,30,127.0,369.0,5.0,20.0,466.0,423.28,329.77
2016,9,28,12,45,168.0,362.5,5.25,20.0,489.0,433.16,338.01
2016,9,28,13,0,209.0,356.0,5.5,20.0,512.0,439.7,343.4
2016,9,28,13,15,208.0,346.0,5.65,19.5,498.0,417.52,326.69
2016,9,28,13,30,207.0,336.0,5.8,19.0,484.0,395.11,309.58
2016,9,28,13,45,150.0,321.0,6.0,19.0,426.0,343.89,269.42
2016,9,28,14,0,93.0,306.0,6.2,19.0,368.0,302.04,236.81
2016,9,28,14,15,94.0,288.5,6.2,19.0,348.5,280.17,219.34
2016,9,28,14,30,95.0,271.0,6.2,19.0,329.0,258.27,201.68
2016,9,28,14,45,97.0,252.5,6.25,19.0,308.5,235.82,183.46
2016,9,28,15,0,99.0,234.0,6.3,19.0,288.0,213.24,165.13
2016,9,28,15,15,66.0,205.0,6.25,18.5,240.0,178.58,139.0
2016,9,28,15,30,33.0,176.0,6.2,18.0,192.0,148.0,116.28
2016,9,28,15,45,28.5,157.5,6.2,18.0,170.0,129.23,101.93
2016,9,28,16,0,24.0,139.0,6.2,18.0,148.0,119.48,99.13
2016,9,28,16,15,231.5,114.0,6.15,17.5,179.5,85.86,70.1
2016,9,28,16,30,439.0,89.0,6.1,17.0,211.0,64.71,51.61
2016,9,28,16,45,387.5,74.5,6.05,17.0,165.5,55.38,43.16
2016,9,28,17,0,336.0,60.0,6.0,17.0,120.0,45.6,34.12
2016,9,28,17,15,234.5,44.0,5.9,16.5,79.0,34.09,23.32
2016,9,28,17,30,133.0,28.0,5.8,16.0,38.0,22.09,8.14
2016,9,28,17,45,66.5,14.0,5.75,16.0,19.0,13.34,0.0
2016,9,28,18,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,5.55,15.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
