Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,28,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,83.0,14.5,4.4,14.0,21.0,50.95,0.0
2016,9,29,6,30,166.0,29.0,4.4,14.0,42.0,143.04,89.11
2016,9,29,6,45,274.5,43.5,4.45,14.5,84.5,225.67,180.09
2016,9,29,7,0,383.0,58.0,4.5,15.0,127.0,313.59,258.0
2016,9,29,7,15,191.5,71.5,4.45,15.0,106.0,213.04,176.63
2016,9,29,7,30,0.0,85.0,4.4,15.0,85.0,84.05,65.8
2016,9,29,7,45,0.0,104.0,4.35,15.5,104.0,102.98,81.74
2016,9,29,8,0,0.0,123.0,4.3,16.0,123.0,121.71,97.09
2016,9,29,8,15,20.5,152.0,4.3,16.0,161.5,166.44,134.59
2016,9,29,8,30,41.0,181.0,4.3,16.0,200.0,222.54,180.76
2016,9,29,8,45,61.0,206.0,4.35,16.5,237.5,264.23,214.15
2016,9,29,9,0,81.0,231.0,4.4,17.0,275.0,306.0,247.06
2016,9,29,9,15,132.5,253.0,4.45,17.0,330.5,380.73,306.85
2016,9,29,9,30,184.0,275.0,4.5,17.0,386.0,444.11,356.71
2016,9,29,9,45,229.5,285.5,4.6,17.5,432.5,489.46,391.35
2016,9,29,10,0,275.0,296.0,4.7,18.0,479.0,544.77,432.95
2016,9,29,10,15,455.0,248.0,4.8,18.0,565.0,644.98,512.51
2016,9,29,10,30,635.0,200.0,4.9,18.0,651.0,737.45,584.45
2016,9,29,10,45,756.0,152.5,5.05,18.5,704.0,775.05,612.33
2016,9,29,11,0,877.0,105.0,5.2,19.0,757.0,801.6,630.57
2016,9,29,11,15,880.5,105.5,5.3,19.0,769.0,788.55,620.9
2016,9,29,11,30,884.0,106.0,5.4,19.0,781.0,772.38,609.21
2016,9,29,11,45,885.0,106.0,5.55,19.0,784.5,750.84,593.8
2016,9,29,12,0,886.0,106.0,5.7,19.0,788.0,726.43,576.25
2016,9,29,12,15,885.0,106.0,5.8,19.0,783.5,697.9,554.0
2016,9,29,12,30,884.0,106.0,5.9,19.0,779.0,666.82,529.35
2016,9,29,12,45,881.5,105.0,6.0,19.0,767.0,631.5,501.02
2016,9,29,13,0,879.0,104.0,6.1,19.0,755.0,594.04,470.42
2016,9,29,13,15,873.0,103.0,6.2,19.0,735.0,552.77,436.15
2016,9,29,13,30,867.0,102.0,6.3,19.0,715.0,509.97,399.86
2016,9,29,13,45,856.5,101.0,6.45,19.0,687.0,463.86,360.17
2016,9,29,14,0,846.0,100.0,6.6,19.0,659.0,412.95,315.79
2016,9,29,14,15,833.5,98.0,6.65,18.5,624.5,363.56,272.14
2016,9,29,14,30,821.0,96.0,6.7,18.0,590.0,314.17,227.71
2016,9,29,14,45,803.0,94.0,6.8,18.0,550.0,263.7,182.07
2016,9,29,15,0,785.0,92.0,6.9,18.0,510.0,214.26,138.35
2016,9,29,15,15,761.5,88.5,6.95,17.5,465.0,164.13,97.5
2016,9,29,15,30,738.0,85.0,7.0,17.0,420.0,116.12,64.46
2016,9,29,15,45,705.0,81.0,7.1,17.0,371.5,64.46,39.76
2016,9,29,16,0,672.0,77.0,7.2,17.0,323.0,51.01,39.53
2016,9,29,16,15,625.0,71.0,7.2,16.5,273.0,48.72,37.64
2016,9,29,16,30,578.0,65.0,7.2,16.0,223.0,46.36,35.58
2016,9,29,16,45,502.5,57.5,7.2,16.0,173.5,42.59,32.03
2016,9,29,17,0,427.0,50.0,7.2,16.0,124.0,38.73,28.2
2016,9,29,17,15,312.5,37.5,7.05,15.5,81.5,29.92,19.71
2016,9,29,17,30,198.0,25.0,6.9,15.0,39.0,19.75,4.85
2016,9,29,17,45,99.0,12.5,6.75,15.0,19.5,11.91,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,108.5,13.5,5.2,14.0,21.5,61.11,0.0
2016,9,30,6,30,217.0,27.0,5.3,14.0,43.0,163.31,96.9
2016,9,30,6,45,331.5,38.5,5.4,14.0,86.5,249.74,199.78
2016,9,30,7,0,446.0,50.0,5.5,14.0,130.0,340.59,281.84
2016,9,30,7,15,515.5,58.0,5.5,14.0,179.0,407.86,341.98
2016,9,30,7,30,585.0,66.0,5.5,14.0,228.0,478.47,402.86
2016,9,30,7,45,632.5,71.5,5.55,14.5,278.5,533.99,448.75
2016,9,30,8,0,680.0,77.0,5.6,15.0,329.0,590.31,493.69
2016,9,30,8,15,712.0,81.5,5.6,15.0,377.0,634.47,527.65
2016,9,30,8,30,744.0,86.0,5.6,15.0,425.0,674.55,557.56
2016,9,30,8,45,768.5,88.5,5.65,15.5,470.0,708.73,581.5
2016,9,30,9,0,793.0,91.0,5.7,16.0,515.0,740.97,603.61
2016,9,30,9,15,810.0,93.5,5.75,16.0,555.0,765.01,620.44
2016,9,30,9,30,827.0,96.0,5.8,16.0,595.0,786.41,635.29
2016,9,30,9,45,845.0,95.5,5.9,16.0,630.0,802.34,646.29
2016,9,30,10,0,863.0,95.0,6.0,16.0,665.0,810.02,651.2
2016,9,30,10,15,871.5,96.5,6.05,16.0,692.0,814.74,653.85
2016,9,30,10,30,880.0,98.0,6.1,16.0,719.0,816.23,654.25
2016,9,30,10,45,886.0,98.5,6.15,16.5,739.0,811.4,648.82
2016,9,30,11,0,892.0,99.0,6.2,17.0,759.0,803.3,641.15
2016,9,30,11,15,895.5,99.5,6.25,17.0,771.0,790.03,630.98
2016,9,30,11,30,899.0,100.0,6.3,17.0,783.0,773.59,618.57
2016,9,30,11,45,900.5,100.5,6.35,17.0,786.5,752.59,602.81
2016,9,30,12,0,902.0,101.0,6.4,17.0,790.0,728.63,584.87
2016,9,30,12,15,901.0,100.5,6.45,17.0,786.0,699.18,561.35
2016,9,30,12,30,900.0,100.0,6.5,17.0,782.0,667.16,535.4
2016,9,30,12,45,895.5,100.0,6.55,17.0,769.0,631.06,505.81
2016,9,30,13,0,891.0,100.0,6.6,17.0,756.0,592.91,474.03
2016,9,30,13,15,885.0,99.0,6.6,17.0,735.5,551.19,438.72
2016,9,30,13,30,879.0,98.0,6.6,17.0,715.0,507.93,401.4
2016,9,30,13,45,871.5,95.5,6.65,17.0,687.5,461.36,360.67
2016,9,30,14,0,864.0,93.0,6.7,17.0,660.0,413.79,318.21
2016,9,30,14,15,851.5,91.0,6.7,17.0,625.0,364.18,273.3
2016,9,30,14,30,839.0,89.0,6.7,17.0,590.0,309.26,223.6
2016,9,30,14,45,823.5,86.5,6.75,17.0,550.0,258.16,177.07
2016,9,30,15,0,808.0,84.0,6.8,17.0,510.0,207.8,132.38
2016,9,30,15,15,785.0,81.0,6.8,16.5,464.5,157.08,91.2
2016,9,30,15,30,762.0,78.0,6.8,16.0,419.0,108.36,58.36
2016,9,30,15,45,731.0,73.5,6.8,16.0,370.5,60.55,38.99
2016,9,30,16,0,700.0,69.0,6.8,16.0,322.0,49.99,38.81
2016,9,30,16,15,654.0,64.0,6.75,16.0,271.5,43.58,33.15
2016,9,30,16,30,608.0,59.0,6.7,16.0,221.0,41.75,31.48
2016,9,30,16,45,536.5,51.5,6.7,16.0,171.5,37.74,27.72
2016,9,30,17,0,465.0,44.0,6.7,16.0,122.0,33.58,23.66
2016,9,30,17,15,347.5,33.0,6.55,15.5,79.5,25.96,16.2
2016,9,30,17,30,230.0,22.0,6.4,15.0,37.0,17.93,1.44
2016,9,30,17,45,115.0,11.0,6.3,15.0,18.5,10.48,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,116.5,13.0,3.3,14.0,21.5,63.88,0.0
2016,10,1,6,30,233.0,26.0,3.3,14.0,43.0,167.76,92.34
2016,10,1,6,45,352.0,37.0,3.35,14.5,87.0,257.86,204.34
2016,10,1,7,0,471.0,48.0,3.4,15.0,131.0,350.99,287.06
2016,10,1,7,15,542.5,55.5,3.5,15.0,181.0,419.41,347.25
2016,10,1,7,30,614.0,63.0,3.6,15.0,231.0,491.28,408.08
2016,10,1,7,45,662.0,68.0,3.7,15.5,282.0,547.15,453.29
2016,10,1,8,0,710.0,73.0,3.8,16.0,333.0,603.81,497.42
2016,10,1,8,15,742.0,77.0,3.75,16.0,382.5,644.79,527.57
2016,10,1,8,30,774.0,81.0,3.7,16.0,432.0,688.31,558.98
2016,10,1,8,45,799.0,83.5,3.7,16.5,477.5,723.28,582.43
2016,10,1,9,0,824.0,86.0,3.7,17.0,523.0,756.23,604.01
2016,10,1,9,15,840.5,88.0,3.7,17.0,563.5,779.58,619.42
2016,10,1,9,30,857.0,90.0,3.7,17.0,604.0,800.18,632.86
2016,10,1,9,45,875.5,89.5,3.7,17.5,639.5,811.13,638.13
2016,10,1,10,0,894.0,89.0,3.7,18.0,675.0,824.83,645.51
2016,10,1,10,15,902.5,90.0,3.75,18.0,702.5,828.94,647.55
2016,10,1,10,30,911.0,91.0,3.8,18.0,730.0,829.73,647.42
2016,10,1,10,45,916.5,92.0,3.85,18.0,750.5,824.76,643.34
2016,10,1,11,0,922.0,93.0,3.9,18.0,771.0,816.42,637.02
2016,10,1,11,15,925.5,93.5,4.0,18.0,783.0,802.68,627.18
2016,10,1,11,30,929.0,94.0,4.1,18.0,795.0,785.67,615.07
2016,10,1,11,45,930.0,94.0,4.2,18.5,798.5,763.16,597.9
2016,10,1,12,0,931.0,94.0,4.3,19.0,802.0,737.64,578.59
2016,10,1,12,15,930.0,94.0,4.45,19.0,797.5,707.88,556.37
2016,10,1,12,30,929.0,94.0,4.6,19.0,793.0,675.45,531.43
2016,10,1,12,45,926.0,93.5,4.85,19.0,780.5,638.82,503.07
2016,10,1,13,0,923.0,93.0,5.1,19.0,768.0,599.96,472.14
2016,10,1,13,15,917.5,92.0,5.25,19.0,747.5,557.3,437.11
2016,10,1,13,30,912.0,91.0,5.4,19.0,727.0,512.97,399.81
2016,10,1,13,45,903.0,90.0,5.55,19.0,698.5,465.68,359.17
2016,10,1,14,0,894.0,89.0,5.7,19.0,670.0,417.43,316.71
2016,10,1,14,15,882.0,87.5,5.75,18.5,635.0,367.04,272.1
2016,10,1,14,30,870.0,86.0,5.8,18.0,600.0,316.42,226.54
2016,10,1,14,45,853.5,83.5,5.9,18.0,559.0,258.34,174.72
2016,10,1,15,0,837.0,81.0,6.0,18.0,518.0,206.33,129.07
2016,10,1,15,15,814.0,78.0,6.05,18.0,472.0,154.17,87.21
2016,10,1,15,30,791.0,75.0,6.1,18.0,426.0,104.01,54.39
2016,10,1,15,45,758.5,71.5,6.15,18.0,376.0,55.56,43.28
2016,10,1,16,0,726.0,68.0,6.2,18.0,326.0,49.5,38.06
2016,10,1,16,15,678.5,63.0,6.2,17.5,274.5,43.11,32.53
2016,10,1,16,30,631.0,58.0,6.2,17.0,223.0,41.24,30.88
2016,10,1,16,45,555.0,51.0,6.2,17.0,172.5,37.6,27.46
2016,10,1,17,0,479.0,44.0,6.2,17.0,122.0,33.89,23.75
2016,10,1,17,15,349.5,33.0,6.1,16.5,78.5,26.24,16.15
2016,10,1,17,30,220.0,22.0,6.0,16.0,35.0,18.2,0.0
2016,10,1,17,45,110.0,11.0,5.95,16.0,17.5,10.48,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,116.5,12.0,3.5,14.0,20.5,62.61,0.0
2016,10,2,6,30,233.0,24.0,3.5,14.0,41.0,164.05,81.6
2016,10,2,6,45,354.0,35.0,3.5,14.5,84.0,255.62,201.82
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,349.4,285.49
2016,10,2,7,15,335.0,74.5,3.45,15.0,141.5,313.91,259.75
2016,10,2,7,30,195.0,103.0,3.4,15.0,156.0,258.83,214.71
2016,10,2,7,45,213.0,122.0,3.35,15.5,190.5,296.71,246.3
2016,10,2,8,0,231.0,141.0,3.3,16.0,225.0,334.79,276.82
2016,10,2,8,15,231.5,162.5,3.3,16.0,257.0,363.37,299.09
2016,10,2,8,30,232.0,184.0,3.3,16.0,289.0,390.75,319.97
2016,10,2,8,45,524.0,133.0,3.3,16.5,400.5,566.21,461.84
2016,10,2,9,0,816.0,82.0,3.3,17.0,512.0,742.14,593.14
2016,10,2,9,15,831.0,84.0,3.35,17.0,551.0,764.11,606.74
2016,10,2,9,30,846.0,86.0,3.4,17.0,590.0,777.76,615.36
2016,10,2,9,45,861.0,86.0,3.5,17.0,624.0,792.07,624.86
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,803.4,632.28
2016,10,2,10,15,883.5,87.0,3.7,17.0,684.5,806.71,634.03
2016,10,2,10,30,891.0,88.0,3.8,17.0,711.0,806.77,633.63
2016,10,2,10,45,896.5,89.0,3.9,17.5,730.0,801.95,628.67
2016,10,2,11,0,902.0,90.0,4.0,18.0,749.0,793.84,621.5
2016,10,2,11,15,905.5,90.5,4.1,18.0,761.0,780.41,611.79
2016,10,2,11,30,909.0,91.0,4.2,18.0,773.0,763.78,599.85
2016,10,2,11,45,910.0,91.5,4.3,18.0,776.5,742.23,584.4
2016,10,2,12,0,911.0,92.0,4.4,18.0,780.0,717.71,566.94
2016,10,2,12,15,911.0,91.5,4.5,18.0,776.5,688.71,544.57
2016,10,2,12,30,911.0,91.0,4.6,18.0,773.0,657.04,519.74
2016,10,2,12,45,726.0,167.5,4.75,18.0,705.0,583.53,460.76
2016,10,2,13,0,541.0,244.0,4.9,18.0,637.0,518.28,408.0
2016,10,2,13,15,715.0,168.0,5.05,18.0,672.5,513.74,404.17
2016,10,2,13,30,889.0,92.0,5.2,18.0,708.0,498.73,389.88
2016,10,2,13,45,444.5,67.0,5.4,18.0,375.0,244.98,190.75
2016,10,2,14,0,0.0,42.0,5.6,18.0,42.0,39.09,26.74
2016,10,2,14,15,424.0,64.5,5.7,17.5,313.5,190.25,141.91
2016,10,2,14,30,848.0,87.0,5.8,17.0,585.0,301.68,216.0
2016,10,2,14,45,829.0,85.5,5.95,17.0,544.0,250.34,169.38
2016,10,2,15,0,810.0,84.0,6.1,17.0,503.0,200.08,125.42
2016,10,2,15,15,786.5,81.0,6.1,17.0,458.0,149.41,85.11
2016,10,2,15,30,763.0,78.0,6.1,17.0,413.0,100.83,54.15
2016,10,2,15,45,725.5,75.0,6.15,17.0,363.5,54.49,42.53
2016,10,2,16,0,688.0,72.0,6.2,17.0,314.0,48.07,36.97
2016,10,2,16,15,638.5,66.5,6.2,16.5,263.0,46.01,35.24
2016,10,2,16,30,589.0,61.0,6.2,16.0,212.0,43.9,33.35
2016,10,2,16,45,502.0,54.0,6.2,16.0,162.5,40.4,30.0
2016,10,2,17,0,415.0,47.0,6.2,16.0,113.0,36.9,26.41
2016,10,2,17,15,285.5,34.5,6.15,15.5,71.5,27.94,17.37
2016,10,2,17,30,156.0,22.0,6.1,15.0,30.0,17.51,0.0
2016,10,2,17,45,78.0,11.0,6.05,15.0,15.0,10.48,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,3,6,15,92.0,12.0,2.0,14.0,18.5,51.6,0.0
2016,10,3,6,30,184.0,24.0,2.0,14.0,37.0,138.51,58.99
2016,10,3,6,45,302.5,36.0,2.05,14.5,78.0,228.78,179.03
2016,10,3,7,0,421.0,48.0,2.1,15.0,119.0,319.96,259.91
2016,10,3,7,15,349.0,71.5,2.1,15.0,144.0,317.35,261.23
2016,10,3,7,30,277.0,95.0,2.1,15.0,169.0,299.13,247.83
2016,10,3,7,45,303.5,111.0,2.1,15.5,207.5,341.59,282.88
2016,10,3,8,0,330.0,127.0,2.1,16.0,246.0,384.63,316.95
2016,10,3,8,15,199.5,155.0,2.1,16.0,230.0,319.02,261.58
2016,10,3,8,30,69.0,183.0,2.1,16.0,214.0,246.01,199.33
2016,10,3,8,45,34.5,142.0,2.15,16.5,157.5,170.44,136.83
2016,10,3,9,0,0.0,101.0,2.2,17.0,101.0,94.74,73.32
2016,10,3,9,15,42.5,181.0,2.2,17.0,206.0,216.69,173.7
2016,10,3,9,30,85.0,261.0,2.2,17.0,311.0,336.58,268.4
2016,10,3,9,45,63.5,264.5,2.2,17.0,303.5,320.17,253.87
2016,10,3,10,0,42.0,268.0,2.2,17.0,296.0,303.78,239.98
2016,10,3,10,15,37.0,272.5,2.25,17.0,298.0,301.66,237.85
2016,10,3,10,30,32.0,277.0,2.3,17.0,300.0,299.56,235.74
2016,10,3,10,45,34.5,287.5,2.4,17.5,312.5,309.43,242.79
2016,10,3,11,0,37.0,298.0,2.5,18.0,325.0,318.94,249.49
2016,10,3,11,15,39.5,306.0,2.55,18.0,335.5,325.56,254.41
2016,10,3,11,30,42.0,314.0,2.6,18.0,346.0,331.77,259.06
2016,10,3,11,45,38.5,310.5,2.7,18.0,340.0,322.3,251.64
2016,10,3,12,0,35.0,307.0,2.8,18.0,334.0,313.01,244.44
2016,10,3,12,15,39.0,310.5,2.8,18.0,340.0,315.24,246.21
2016,10,3,12,30,43.0,314.0,2.8,18.0,346.0,316.95,247.55
2016,10,3,12,45,76.0,327.0,2.85,18.0,382.0,343.36,268.32
2016,10,3,13,0,109.0,340.0,2.9,18.0,418.0,366.48,286.15
2016,10,3,13,15,63.0,292.0,2.95,18.0,337.0,294.44,230.3
2016,10,3,13,30,17.0,244.0,3.0,18.0,256.0,229.96,180.09
2016,10,3,13,45,17.0,236.5,3.05,18.0,248.0,221.41,173.68
2016,10,3,14,0,17.0,229.0,3.1,18.0,240.0,212.8,167.07
2016,10,3,14,15,10.5,205.0,3.1,18.0,212.0,188.15,147.78
2016,10,3,14,30,4.0,181.0,3.1,18.0,184.0,164.36,129.16
2016,10,3,14,45,2.0,148.0,3.15,18.0,149.5,134.79,105.61
2016,10,3,15,0,0.0,115.0,3.2,18.0,115.0,105.47,82.02
2016,10,3,15,15,0.0,115.5,3.25,17.5,115.5,105.21,82.24
2016,10,3,15,30,0.0,116.0,3.3,17.0,116.0,104.58,82.12
2016,10,3,15,45,0.0,102.0,3.35,17.0,102.0,92.0,75.38
2016,10,3,16,0,0.0,88.0,3.4,17.0,88.0,79.82,64.88
2016,10,3,16,15,262.5,76.0,3.4,17.0,142.0,53.77,42.01
2016,10,3,16,30,525.0,64.0,3.4,17.0,196.0,46.61,35.6
2016,10,3,16,45,437.5,56.0,3.45,17.0,148.5,42.4,31.6
2016,10,3,17,0,350.0,48.0,3.5,17.0,101.0,38.13,27.29
2016,10,3,17,15,175.0,36.5,3.45,16.5,63.0,28.56,17.44
2016,10,3,17,30,0.0,25.0,3.4,16.0,25.0,21.66,0.0
2016,10,3,17,45,0.0,12.5,3.4,16.0,12.5,11.91,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,15.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,6.0,4.7,15.0,6.0,5.72,0.0
2016,10,4,6,30,0.0,12.0,4.7,15.0,12.0,11.12,0.0
2016,10,4,6,45,0.0,26.5,4.7,15.5,26.5,24.61,14.18
2016,10,4,7,0,0.0,41.0,4.7,16.0,41.0,38.95,26.87
2016,10,4,7,15,0.0,59.0,4.7,16.0,59.0,57.51,42.93
2016,10,4,7,30,0.0,77.0,4.7,16.0,77.0,75.67,58.54
2016,10,4,7,45,0.0,94.5,4.75,16.0,94.5,93.0,73.22
2016,10,4,8,0,0.0,112.0,4.8,16.0,112.0,110.17,87.55
2016,10,4,8,15,25.0,144.5,4.75,16.0,156.0,170.79,138.54
2016,10,4,8,30,50.0,177.0,4.7,16.0,200.0,224.8,183.2
2016,10,4,8,45,63.0,199.0,4.7,16.5,230.5,257.45,209.14
2016,10,4,9,0,76.0,221.0,4.7,17.0,261.0,290.01,234.64
2016,10,4,9,15,229.5,225.5,4.6,17.0,358.5,434.28,352.31
2016,10,4,9,30,383.0,230.0,4.5,17.0,456.0,558.23,450.21
2016,10,4,9,45,608.5,167.5,4.45,17.0,549.5,683.44,548.56
2016,10,4,10,0,834.0,105.0,4.4,17.0,643.0,789.15,626.58
2016,10,4,10,15,844.5,106.5,4.35,17.0,670.5,794.65,628.61
2016,10,4,10,30,855.0,108.0,4.3,17.0,698.0,796.93,629.05
2016,10,4,10,45,863.0,109.0,4.25,17.5,718.5,789.21,621.26
2016,10,4,11,0,871.0,110.0,4.2,18.0,739.0,782.94,614.81
2016,10,4,11,15,875.5,110.5,4.4,18.0,751.0,770.3,606.16
2016,10,4,11,30,880.0,111.0,4.6,18.0,763.0,754.53,595.47
2016,10,4,11,45,886.0,109.0,4.8,18.0,768.0,734.29,581.44
2016,10,4,12,0,892.0,107.0,5.0,18.0,773.0,710.99,564.01
2016,10,4,12,15,891.5,106.5,5.25,18.0,769.0,681.92,541.77
2016,10,4,12,30,891.0,106.0,5.5,18.0,765.0,650.27,517.01
2016,10,4,12,45,895.0,102.0,5.75,18.0,754.0,615.57,489.31
2016,10,4,13,0,899.0,98.0,6.0,18.0,743.0,578.3,458.81
2016,10,4,13,15,893.5,97.0,6.15,18.0,722.5,536.53,423.68
2016,10,4,13,30,888.0,96.0,6.3,18.0,702.0,493.15,386.38
2016,10,4,13,45,881.0,94.0,6.5,18.0,674.5,446.88,345.89
2016,10,4,14,0,874.0,92.0,6.7,18.0,647.0,399.55,303.53
2016,10,4,14,15,861.5,90.0,6.75,18.0,612.0,349.63,258.28
2016,10,4,14,30,849.0,88.0,6.8,18.0,577.0,294.41,208.4
2016,10,4,14,45,833.5,85.0,6.9,18.0,536.5,242.67,161.75
2016,10,4,15,0,818.0,82.0,7.0,18.0,496.0,191.69,117.56
2016,10,4,15,15,794.0,79.0,7.0,17.5,450.5,140.8,78.36
2016,10,4,15,30,770.0,76.0,7.0,17.0,405.0,92.04,49.4
2016,10,4,15,45,738.0,71.5,7.05,17.0,356.0,50.98,39.47
2016,10,4,16,0,706.0,67.0,7.1,17.0,307.0,49.37,38.12
2016,10,4,16,15,656.0,61.5,7.0,17.0,256.5,42.59,32.13
2016,10,4,16,30,606.0,56.0,6.9,17.0,206.0,40.29,29.98
2016,10,4,16,45,526.5,48.5,6.85,17.0,156.5,36.16,26.08
2016,10,4,17,0,447.0,41.0,6.8,17.0,107.0,31.93,21.85
2016,10,4,17,15,307.5,29.5,6.65,16.5,66.0,23.68,13.06
2016,10,4,17,30,168.0,18.0,6.5,16.0,25.0,14.95,0.0
2016,10,4,17,45,84.0,9.0,6.35,16.0,12.5,8.58,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,15.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,14.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,92.5,11.5,5.2,14.0,17.0,50.85,0.0
2016,10,5,6,30,185.0,23.0,5.2,14.0,34.0,134.89,32.5
2016,10,5,6,45,317.5,35.0,5.25,14.5,77.0,233.35,181.77
2016,10,5,7,0,450.0,47.0,5.3,15.0,120.0,331.96,271.46
2016,10,5,7,15,526.5,54.5,5.25,15.0,169.5,401.6,333.85
2016,10,5,7,30,603.0,62.0,5.2,15.0,219.0,474.92,397.1
2016,10,5,7,45,656.5,66.5,5.2,15.5,270.5,532.57,444.83
2016,10,5,8,0,710.0,71.0,5.2,16.0,322.0,591.29,491.61
2016,10,5,8,15,743.0,75.0,5.05,16.0,371.0,632.31,522.76
2016,10,5,8,30,776.0,79.0,4.9,16.0,420.0,675.88,554.64
2016,10,5,8,45,802.5,81.5,4.8,16.5,466.0,711.39,578.69
2016,10,5,9,0,829.0,84.0,4.7,17.0,512.0,744.92,600.73
2016,10,5,9,15,846.0,86.0,4.55,17.0,552.5,768.21,615.65
2016,10,5,9,30,863.0,88.0,4.4,17.0,593.0,788.74,628.41
2016,10,5,9,45,880.0,88.0,4.3,17.5,628.0,798.77,632.48
2016,10,5,10,0,897.0,88.0,4.2,18.0,663.0,811.29,638.74
2016,10,5,10,15,905.5,89.5,4.15,18.0,690.5,815.55,640.5
2016,10,5,10,30,914.0,91.0,4.1,18.0,718.0,816.47,640.02
2016,10,5,10,45,922.0,91.0,4.05,18.5,738.5,812.0,634.63
2016,10,5,11,0,930.0,91.0,4.0,19.0,759.0,804.12,626.99
2016,10,5,11,15,933.5,91.5,4.1,19.0,771.0,790.0,616.83
2016,10,5,11,30,937.0,92.0,4.2,19.0,783.0,772.59,604.41
2016,10,5,11,45,940.0,91.0,4.35,19.0,787.0,750.11,588.59
2016,10,5,12,0,943.0,90.0,4.5,19.0,791.0,724.52,570.13
2016,10,5,12,15,942.0,90.0,4.7,19.0,786.0,694.32,547.22
2016,10,5,12,30,941.0,90.0,4.9,19.0,781.0,661.41,521.69
2016,10,5,12,45,936.0,90.0,5.15,19.0,767.5,623.65,491.93
2016,10,5,13,0,931.0,90.0,5.4,19.0,754.0,583.78,459.68
2016,10,5,13,15,925.0,89.5,5.6,19.0,733.0,541.02,424.14
2016,10,5,13,30,919.0,89.0,5.8,19.0,712.0,496.63,386.29
2016,10,5,13,45,909.5,88.0,6.0,19.0,683.0,448.93,344.82
2016,10,5,14,0,900.0,87.0,6.2,19.0,654.0,400.32,301.59
2016,10,5,14,15,887.5,85.0,6.35,19.0,618.5,349.25,255.57
2016,10,5,14,30,875.0,83.0,6.5,19.0,583.0,298.04,209.01
2016,10,5,14,45,856.0,81.5,6.7,19.0,541.5,240.33,157.91
2016,10,5,15,0,837.0,80.0,6.9,19.0,500.0,188.96,113.95
2016,10,5,15,15,812.5,77.0,6.95,18.5,453.5,137.14,74.76
2016,10,5,15,30,788.0,74.0,7.0,18.0,407.0,87.48,46.49
2016,10,5,15,45,748.5,71.0,7.1,18.0,356.0,50.87,39.21
2016,10,5,16,0,709.0,68.0,7.2,18.0,305.0,50.51,38.97
2016,10,5,16,15,656.5,62.5,7.15,17.5,253.5,43.63,32.98
2016,10,5,16,30,604.0,57.0,7.1,17.0,202.0,41.38,30.93
2016,10,5,16,45,514.0,49.5,7.1,17.0,152.0,37.29,27.02
2016,10,5,17,0,424.0,42.0,7.1,17.0,102.0,33.14,22.79
2016,10,5,17,15,279.0,29.5,7.0,16.5,62.0,23.94,12.71
2016,10,5,17,30,134.0,17.0,6.9,16.0,22.0,16.2,0.0
2016,10,5,17,45,67.0,8.5,6.8,16.0,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,6,15,92.0,10.5,1.65,14.0,16.0,49.43,0.0
2016,10,6,6,30,184.0,21.0,1.7,14.0,32.0,130.49,14.27
2016,10,6,6,45,314.0,33.0,1.8,14.5,73.5,228.46,175.43
2016,10,6,7,0,444.0,45.0,1.9,15.0,115.0,324.92,262.32
2016,10,6,7,15,520.0,52.5,1.95,15.0,164.0,393.59,322.46
2016,10,6,7,30,596.0,60.0,2.0,15.0,213.0,466.03,383.36
2016,10,6,7,45,647.5,65.0,2.15,15.5,263.5,522.51,429.1
2016,10,6,8,0,699.0,70.0,2.3,16.0,314.0,580.0,473.95
2016,10,6,8,15,732.0,74.0,2.35,16.5,362.5,620.61,503.57
2016,10,6,8,30,765.0,78.0,2.4,17.0,411.0,663.76,533.76
2016,10,6,8,45,791.0,80.0,2.45,17.5,456.5,697.95,556.61
2016,10,6,9,0,817.0,82.0,2.5,18.0,502.0,730.17,577.69
2016,10,6,9,15,834.0,84.5,2.5,18.0,541.5,753.79,593.09
2016,10,6,9,30,851.0,87.0,2.5,18.0,581.0,774.69,606.54
2016,10,6,9,45,873.0,84.5,2.55,18.5,617.0,785.69,612.12
2016,10,6,10,0,895.0,82.0,2.6,19.0,653.0,799.25,619.68
2016,10,6,10,15,903.5,83.5,2.6,19.0,679.5,803.53,621.57
2016,10,6,10,30,912.0,85.0,2.6,19.0,706.0,804.48,621.33
2016,10,6,10,45,917.0,86.0,2.6,19.5,725.5,798.8,615.43
2016,10,6,11,0,922.0,87.0,2.6,20.0,745.0,789.78,607.39
2016,10,6,11,15,925.0,87.5,2.6,20.0,756.0,775.42,596.92
2016,10,6,11,30,928.0,88.0,2.6,20.0,767.0,757.83,584.3
2016,10,6,11,45,928.5,88.0,2.65,20.5,770.5,734.83,567.13
2016,10,6,12,0,929.0,88.0,2.7,21.0,774.0,708.86,547.14
2016,10,6,12,15,927.5,87.5,2.8,21.0,769.0,678.27,524.22
2016,10,6,12,30,926.0,87.0,2.9,21.0,764.0,645.07,498.88
2016,10,6,12,45,922.0,87.0,3.05,21.0,750.5,608.45,470.56
2016,10,6,13,0,918.0,87.0,3.2,21.0,737.0,569.69,439.83
2016,10,6,13,15,912.0,86.0,3.35,21.0,716.0,527.06,405.31
2016,10,6,13,30,906.0,85.0,3.5,21.0,695.0,482.85,368.55
2016,10,6,13,45,897.5,83.5,3.65,21.0,667.0,435.79,328.56
2016,10,6,14,0,889.0,82.0,3.8,21.0,639.0,387.77,286.74
2016,10,6,14,15,876.5,80.5,3.95,20.5,604.0,337.79,243.04
2016,10,6,14,30,864.0,79.0,4.1,20.0,569.0,287.67,198.59
2016,10,6,14,45,847.0,77.0,4.25,20.0,528.0,236.31,153.31
2016,10,6,15,0,830.0,75.0,4.4,20.0,487.0,179.76,105.91
2016,10,6,15,15,767.0,76.0,4.55,20.0,429.0,128.04,69.13
2016,10,6,15,30,704.0,77.0,4.7,20.0,371.0,82.69,45.88
2016,10,6,15,45,659.0,76.5,4.85,20.0,324.5,50.12,38.25
2016,10,6,16,0,614.0,76.0,5.0,20.0,278.0,52.1,40.05
2016,10,6,16,15,569.0,68.0,5.2,19.5,231.0,48.17,36.67
2016,10,6,16,30,524.0,60.0,5.4,19.0,184.0,44.06,32.99
2016,10,6,16,45,452.0,50.0,5.65,18.5,138.0,37.92,27.35
2016,10,6,17,0,380.0,40.0,5.9,18.0,92.0,31.49,21.19
2016,10,6,17,15,190.0,29.0,5.95,17.5,55.0,22.75,11.01
2016,10,6,17,30,0.0,18.0,6.0,17.0,18.0,17.16,0.0
2016,10,6,17,45,0.0,9.0,6.1,16.5,9.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,7,6,15,44.0,9.5,2.25,14.5,12.0,27.79,0.0
2016,10,7,6,30,88.0,19.0,2.3,15.0,24.0,80.73,0.0
2016,10,7,6,45,163.5,36.0,2.35,15.5,57.0,154.41,116.24
2016,10,7,7,0,239.0,53.0,2.4,16.0,90.0,220.21,176.95
2016,10,7,7,15,276.0,70.0,2.35,16.0,128.5,268.86,220.19
2016,10,7,7,30,313.0,87.0,2.3,16.0,167.0,319.26,263.39
2016,10,7,7,45,341.5,101.5,2.25,16.5,206.0,362.38,298.72
2016,10,7,8,0,370.0,116.0,2.2,17.0,245.0,406.01,333.13
2016,10,7,8,15,573.5,94.5,2.05,17.0,326.5,535.03,435.8
2016,10,7,8,30,777.0,73.0,1.9,17.0,408.0,663.53,531.62
2016,10,7,8,45,799.0,76.0,1.75,17.5,452.5,696.01,550.84
2016,10,7,9,0,821.0,79.0,1.6,18.0,497.0,726.38,568.71
2016,10,7,9,15,837.5,81.0,1.55,18.5,536.5,748.97,581.49
2016,10,7,9,30,854.0,83.0,1.5,19.0,576.0,763.49,588.52
2016,10,7,9,45,860.5,87.0,1.5,19.5,608.0,775.16,594.13
2016,10,7,10,0,867.0,91.0,1.5,20.0,640.0,783.66,597.65
2016,10,7,10,15,876.0,92.0,1.5,20.5,666.5,787.6,598.15
2016,10,7,10,30,885.0,93.0,1.5,21.0,693.0,788.32,596.63
2016,10,7,10,45,888.5,95.0,1.55,21.5,711.5,782.6,591.39
2016,10,7,11,0,892.0,97.0,1.6,22.0,730.0,773.64,584.12
2016,10,7,11,15,895.0,97.5,1.6,22.5,741.0,759.56,573.03
2016,10,7,11,30,898.0,98.0,1.6,23.0,752.0,742.35,559.97
2016,10,7,11,45,897.0,99.0,1.6,23.5,754.5,719.8,543.24
2016,10,7,12,0,896.0,100.0,1.6,24.0,757.0,694.44,523.46
2016,10,7,12,15,894.5,100.0,1.65,24.0,752.0,665.09,502.05
2016,10,7,12,30,893.0,100.0,1.7,24.0,747.0,633.23,478.39
2016,10,7,12,45,881.0,102.5,1.75,24.5,732.0,595.36,448.94
2016,10,7,13,0,869.0,105.0,1.8,25.0,717.0,555.97,417.81
2016,10,7,13,15,862.5,104.0,1.9,24.5,696.0,514.84,386.47
2016,10,7,13,30,856.0,103.0,2.0,24.0,675.0,469.31,350.78
2016,10,7,13,45,841.5,103.0,2.15,24.0,646.0,422.64,312.54
2016,10,7,14,0,827.0,103.0,2.3,24.0,617.0,375.7,273.0
2016,10,7,14,15,742.0,118.5,2.4,23.5,560.0,316.89,225.67
2016,10,7,14,30,657.0,134.0,2.5,23.0,503.0,268.33,186.56
2016,10,7,14,45,663.0,120.5,2.65,23.0,469.5,221.55,146.2
2016,10,7,15,0,669.0,107.0,2.8,23.0,436.0,173.79,106.47
2016,10,7,15,15,681.5,97.0,2.9,22.5,405.0,128.49,72.63
2016,10,7,15,30,694.0,87.0,3.0,22.0,374.0,81.63,46.43
2016,10,7,15,45,650.5,83.0,3.1,21.5,325.0,55.35,42.54
2016,10,7,16,0,607.0,79.0,3.2,21.0,276.0,54.83,42.25
2016,10,7,16,15,549.5,71.5,3.3,20.5,227.0,51.39,39.31
2016,10,7,16,30,492.0,64.0,3.4,20.0,178.0,47.85,36.12
2016,10,7,16,45,400.5,54.0,3.55,19.5,131.0,41.84,30.58
2016,10,7,17,0,309.0,44.0,3.7,19.0,84.0,34.06,23.17
2016,10,7,17,15,154.5,29.0,3.75,18.5,49.0,22.82,10.02
2016,10,7,17,30,0.0,14.0,3.8,18.0,14.0,13.34,0.0
2016,10,7,17,45,0.0,7.0,3.85,18.0,7.0,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.5,9.5,1.3,17.0,13.0,37.18,0.0
2016,10,8,6,30,133.0,19.0,1.3,17.0,26.0,100.73,0.0
2016,10,8,6,45,261.0,32.5,1.35,17.5,66.0,199.07,147.98
2016,10,8,7,0,389.0,46.0,1.4,18.0,106.0,293.0,232.6
2016,10,8,7,15,469.0,55.0,1.4,18.0,154.0,363.42,293.14
2016,10,8,7,30,549.0,64.0,1.4,18.0,202.0,437.91,354.61
2016,10,8,7,45,601.5,70.0,1.45,18.5,251.5,494.53,399.45
2016,10,8,8,0,654.0,76.0,1.5,19.0,301.0,552.21,443.36
2016,10,8,8,15,690.0,81.0,1.45,19.5,349.0,597.75,475.94
2016,10,8,8,30,726.0,86.0,1.4,20.0,397.0,642.6,506.44
2016,10,8,8,45,751.5,89.5,1.4,20.5,441.5,673.68,526.16
2016,10,8,9,0,777.0,93.0,1.4,21.0,486.0,706.36,546.72
2016,10,8,9,15,795.5,95.5,1.3,21.5,525.5,730.35,559.84
2016,10,8,9,30,814.0,98.0,1.2,22.0,565.0,751.74,570.94
2016,10,8,9,45,860.5,87.0,1.1,22.5,606.0,771.57,580.76
2016,10,8,10,0,907.0,76.0,1.0,23.0,647.0,794.24,592.3
2016,10,8,10,15,915.0,77.5,0.8,23.0,674.0,798.02,590.69
2016,10,8,10,30,923.0,79.0,0.6,23.0,701.0,798.43,586.88
2016,10,8,10,45,927.5,80.0,0.4,23.5,720.0,792.23,577.61
2016,10,8,11,0,932.0,81.0,0.2,24.0,739.0,782.65,566.54
2016,10,8,11,15,935.0,81.5,0.35,24.0,750.0,768.11,559.24
2016,10,8,11,30,938.0,82.0,0.5,24.0,761.0,750.31,549.93
2016,10,8,11,45,938.0,82.5,0.7,24.0,764.0,727.24,537.67
2016,10,8,12,0,938.0,83.0,0.9,24.0,767.0,701.2,521.85
2016,10,8,12,15,936.5,82.5,1.05,23.5,761.5,670.37,502.04
2016,10,8,12,30,935.0,82.0,1.2,23.0,756.0,636.91,479.5
2016,10,8,12,45,930.0,82.5,1.4,23.0,742.5,599.95,452.89
2016,10,8,13,0,925.0,83.0,1.6,23.0,729.0,560.88,423.61
2016,10,8,13,15,919.0,82.0,1.7,23.0,708.0,518.05,389.97
2016,10,8,13,30,913.0,81.0,1.8,23.0,687.0,473.62,354.01
2016,10,8,13,45,903.5,80.0,1.9,23.0,658.0,426.41,314.84
2016,10,8,14,0,894.0,79.0,2.0,23.0,629.0,378.31,273.85
2016,10,8,14,15,881.0,77.5,2.05,22.5,594.0,328.1,230.75
2016,10,8,14,30,868.0,76.0,2.1,22.0,559.0,277.79,187.01
2016,10,8,14,45,850.0,74.0,2.15,22.0,518.0,226.24,142.6
2016,10,8,15,0,832.0,72.0,2.2,22.0,477.0,169.59,96.46
2016,10,8,15,15,808.0,69.0,2.2,21.5,431.0,118.54,60.52
2016,10,8,15,30,784.0,66.0,2.2,21.0,385.0,69.58,36.63
2016,10,8,15,45,748.5,62.5,2.25,21.0,336.0,44.64,33.36
2016,10,8,16,0,713.0,59.0,2.3,21.0,287.0,43.56,32.47
2016,10,8,16,15,661.0,54.0,2.3,20.5,237.0,41.16,30.41
2016,10,8,16,30,609.0,49.0,2.3,20.0,187.0,38.76,28.21
2016,10,8,16,45,523.5,41.5,2.35,19.5,138.5,31.02,21.2
2016,10,8,17,0,438.0,34.0,2.4,19.0,90.0,26.49,16.69
2016,10,8,17,15,287.0,22.5,2.4,18.5,52.5,17.94,5.59
2016,10,8,17,30,136.0,11.0,2.4,18.0,15.0,10.48,0.0
2016,10,8,17,45,68.0,5.5,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
