Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,98.0,9.0,1.1,16.0,13.5,49.77,0.0
2016,10,9,6,30,196.0,18.0,1.1,16.0,27.0,128.08,0.0
2016,10,9,6,45,326.0,29.0,1.15,16.5,68.0,227.04,167.51
2016,10,9,7,0,456.0,40.0,1.2,17.0,109.0,321.07,254.64
2016,10,9,7,15,532.0,48.0,1.2,17.0,157.5,389.59,313.97
2016,10,9,7,30,608.0,56.0,1.2,17.0,206.0,462.05,373.83
2016,10,9,7,45,655.5,61.5,1.2,17.5,256.0,516.23,416.44
2016,10,9,8,0,703.0,67.0,1.2,18.0,306.0,567.78,455.3
2016,10,9,8,15,736.0,71.0,1.15,18.5,353.5,611.52,486.05
2016,10,9,8,30,769.0,75.0,1.1,19.0,401.0,654.21,514.2
2016,10,9,8,45,791.0,78.0,1.1,19.5,445.0,686.25,534.38
2016,10,9,9,0,813.0,81.0,1.1,20.0,489.0,716.19,552.76
2016,10,9,9,15,829.5,83.5,1.1,20.0,528.5,739.01,566.97
2016,10,9,9,30,846.0,86.0,1.1,20.0,568.0,759.11,579.3
2016,10,9,9,45,861.0,86.5,1.1,20.5,601.5,767.79,582.7
2016,10,9,10,0,876.0,87.0,1.1,21.0,635.0,778.8,587.91
2016,10,9,10,15,884.5,88.5,1.1,21.0,661.5,782.76,589.5
2016,10,9,10,30,893.0,90.0,1.1,21.0,688.0,783.45,589.1
2016,10,9,10,45,897.0,91.5,1.15,21.0,706.5,777.43,584.95
2016,10,9,11,0,901.0,93.0,1.2,21.0,725.0,768.15,578.75
2016,10,9,11,15,904.0,93.5,1.2,21.0,735.5,753.87,568.7
2016,10,9,11,30,907.0,94.0,1.2,21.0,746.0,736.43,556.64
2016,10,9,11,45,907.0,94.5,1.25,21.0,749.0,713.86,541.23
2016,10,9,12,0,907.0,95.0,1.3,21.0,752.0,688.41,522.82
2016,10,9,12,15,905.5,94.5,1.35,21.0,746.5,658.29,500.76
2016,10,9,12,30,904.0,94.0,1.4,21.0,741.0,625.65,476.39
2016,10,9,12,45,899.5,93.5,1.45,21.0,727.5,588.94,448.47
2016,10,9,13,0,895.0,93.0,1.5,21.0,714.0,550.21,418.3
2016,10,9,13,15,888.5,92.0,1.55,21.0,693.0,508.23,384.85
2016,10,9,13,30,882.0,91.0,1.6,21.0,672.0,464.76,349.28
2016,10,9,13,45,871.5,90.0,1.65,21.0,643.5,418.44,310.55
2016,10,9,14,0,861.0,89.0,1.7,21.0,615.0,371.4,270.22
2016,10,9,14,15,847.0,87.0,1.75,20.5,580.0,317.19,224.1
2016,10,9,14,30,833.0,85.0,1.8,20.0,545.0,267.45,180.83
2016,10,9,14,45,813.0,82.5,1.85,20.0,504.0,216.55,137.06
2016,10,9,15,0,793.0,80.0,1.9,20.0,463.0,166.9,96.74
2016,10,9,15,15,767.0,77.0,1.9,20.0,417.5,117.85,62.65
2016,10,9,15,30,741.0,74.0,1.9,20.0,372.0,71.17,40.92
2016,10,9,15,45,702.0,70.0,1.9,20.0,323.0,50.91,38.98
2016,10,9,16,0,663.0,66.0,1.9,20.0,274.0,45.15,34.0
2016,10,9,16,15,608.0,59.5,1.85,19.5,225.0,42.08,31.34
2016,10,9,16,30,553.0,53.0,1.8,19.0,176.0,38.9,28.44
2016,10,9,16,45,462.5,44.5,1.8,18.5,128.5,33.81,23.68
2016,10,9,17,0,372.0,36.0,1.8,18.0,81.0,28.55,18.38
2016,10,9,17,15,227.0,23.0,1.75,17.5,46.0,18.61,4.47
2016,10,9,17,30,82.0,10.0,1.7,17.0,11.0,9.53,0.0
2016,10,9,17,45,41.0,5.0,1.7,17.0,5.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,70.5,8.5,2.45,15.0,12.0,8.1,0.0
2016,10,10,6,30,141.0,17.0,2.5,15.0,24.0,99.2,0.0
2016,10,10,6,45,273.0,30.5,2.55,15.5,63.5,201.19,147.39
2016,10,10,7,0,405.0,44.0,2.6,16.0,103.0,296.6,237.51
2016,10,10,7,15,485.0,52.5,2.55,16.0,151.0,366.32,299.13
2016,10,10,7,30,565.0,61.0,2.5,16.0,199.0,440.06,361.62
2016,10,10,7,45,282.5,75.5,2.45,16.0,144.5,288.4,238.92
2016,10,10,8,0,0.0,90.0,2.4,16.0,90.0,86.69,67.6
2016,10,10,8,15,0.0,98.5,2.3,16.0,98.5,94.37,74.15
2016,10,10,8,30,0.0,107.0,2.2,16.0,107.0,102.17,80.46
2016,10,10,8,45,0.0,116.0,2.1,16.5,116.0,110.56,87.01
2016,10,10,9,0,0.0,125.0,2.0,17.0,125.0,118.98,93.5
2016,10,10,9,15,9.0,165.5,1.9,17.0,170.5,166.34,132.07
2016,10,10,9,30,18.0,206.0,1.8,17.0,216.0,213.86,169.97
2016,10,10,9,45,19.0,218.0,1.75,17.5,229.5,225.52,178.33
2016,10,10,10,0,20.0,230.0,1.7,18.0,243.0,237.08,186.67
2016,10,10,10,15,20.5,239.0,1.65,18.0,253.0,245.12,192.55
2016,10,10,10,30,21.0,248.0,1.6,18.0,263.0,253.07,198.37
2016,10,10,10,45,100.0,289.0,1.6,18.5,359.0,359.09,281.25
2016,10,10,11,0,179.0,330.0,1.6,19.0,455.0,461.24,357.66
2016,10,10,11,15,179.0,335.5,1.6,19.0,462.0,459.47,355.15
2016,10,10,11,30,179.0,341.0,1.6,19.0,469.0,456.95,352.83
2016,10,10,11,45,178.0,343.0,1.65,19.0,471.0,449.67,347.19
2016,10,10,12,0,177.0,345.0,1.7,19.0,473.0,441.78,341.14
2016,10,10,12,15,179.0,342.0,1.7,19.0,470.5,430.59,332.55
2016,10,10,12,30,181.0,339.0,1.7,19.0,468.0,418.79,323.47
2016,10,10,12,45,175.5,333.5,1.75,19.0,456.5,400.06,309.2
2016,10,10,13,0,170.0,328.0,1.8,19.0,445.0,381.34,294.87
2016,10,10,13,15,169.0,318.0,1.8,18.5,431.5,361.02,279.65
2016,10,10,13,30,168.0,308.0,1.8,18.0,418.0,340.56,264.09
2016,10,10,13,45,166.5,294.5,1.8,18.0,400.0,316.97,245.42
2016,10,10,14,0,165.0,281.0,1.8,18.0,382.0,293.4,226.57
2016,10,10,14,15,163.5,264.5,1.8,18.0,359.5,267.59,205.8
2016,10,10,14,30,162.0,248.0,1.8,18.0,337.0,241.91,185.02
2016,10,10,14,45,158.5,229.5,1.8,18.0,311.0,214.59,163.09
2016,10,10,15,0,155.0,211.0,1.8,18.0,285.0,187.68,141.92
2016,10,10,15,15,150.0,190.5,1.75,17.5,256.0,159.78,121.25
2016,10,10,15,30,145.0,170.0,1.7,17.0,227.0,132.6,103.05
2016,10,10,15,45,136.0,148.0,1.7,17.0,196.5,113.41,93.95
2016,10,10,16,0,127.0,126.0,1.7,17.0,166.0,98.24,80.88
2016,10,10,16,15,111.5,104.5,1.65,16.5,135.0,82.86,67.52
2016,10,10,16,30,96.0,83.0,1.6,16.0,104.0,67.01,53.42
2016,10,10,16,45,71.0,62.0,1.6,16.0,75.0,51.01,38.82
2016,10,10,17,0,46.0,41.0,1.6,16.0,46.0,34.57,23.43
2016,10,10,17,15,23.0,20.5,1.5,15.5,23.0,17.98,2.05
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,2.0,1.9,15.0,2.0,1.91,0.0
2016,10,11,6,30,0.0,4.0,1.9,15.0,4.0,3.81,0.0
2016,10,11,6,45,0.0,11.0,1.9,15.0,11.0,10.19,2.05
2016,10,11,7,0,0.0,18.0,1.9,15.0,18.0,16.68,8.22
2016,10,11,7,15,0.0,26.5,1.85,15.0,26.5,24.58,15.18
2016,10,11,7,30,0.0,35.0,1.8,15.0,35.0,32.49,22.1
2016,10,11,7,45,0.0,44.5,1.8,15.5,44.5,41.33,29.67
2016,10,11,8,0,0.0,54.0,1.8,16.0,54.0,50.19,37.12
2016,10,11,8,15,0.0,80.5,1.75,16.0,80.5,75.66,58.52
2016,10,11,8,30,0.0,107.0,1.7,16.0,107.0,102.24,80.54
2016,10,11,8,45,0.0,123.0,1.7,16.0,123.0,117.86,93.19
2016,10,11,9,0,0.0,139.0,1.7,16.0,139.0,133.38,105.67
2016,10,11,9,15,0.0,149.0,1.65,16.0,149.0,142.68,112.93
2016,10,11,9,30,0.0,159.0,1.6,16.0,159.0,151.97,120.17
2016,10,11,9,45,0.5,166.5,1.55,16.5,167.0,159.12,125.42
2016,10,11,10,0,1.0,174.0,1.5,17.0,175.0,166.29,130.66
2016,10,11,10,15,1.0,174.0,1.45,17.0,174.5,165.68,129.91
2016,10,11,10,30,1.0,174.0,1.4,17.0,174.0,165.18,129.3
2016,10,11,10,45,6.0,201.5,1.35,17.0,205.5,195.06,153.01
2016,10,11,11,0,11.0,229.0,1.3,17.0,237.0,224.55,176.04
2016,10,11,11,15,11.5,232.5,1.3,17.0,241.0,227.28,177.92
2016,10,11,11,30,12.0,236.0,1.3,17.0,245.0,229.93,179.88
2016,10,11,11,45,166.0,276.0,1.3,17.5,395.0,377.02,295.63
2016,10,11,12,0,320.0,316.0,1.3,18.0,545.0,508.7,393.23
2016,10,11,12,15,317.5,315.5,1.4,18.0,541.5,492.26,379.9
2016,10,11,12,30,315.0,315.0,1.5,18.0,538.0,475.03,366.98
2016,10,11,12,45,431.0,269.0,1.65,18.0,567.5,481.71,372.9
2016,10,11,13,0,547.0,223.0,1.8,18.0,597.0,478.56,370.22
2016,10,11,13,15,447.5,248.0,1.95,18.0,548.5,427.26,330.11
2016,10,11,13,30,348.0,273.0,2.1,18.0,500.0,384.17,296.51
2016,10,11,13,45,368.5,255.0,2.25,18.0,485.5,356.94,274.1
2016,10,11,14,0,389.0,237.0,2.4,18.0,471.0,327.57,249.15
2016,10,11,14,15,484.0,194.5,2.55,17.5,468.5,293.26,217.98
2016,10,11,14,30,579.0,152.0,2.7,17.0,466.0,253.0,180.25
2016,10,11,14,45,598.0,133.5,2.85,17.0,436.0,208.05,140.66
2016,10,11,15,0,617.0,115.0,3.0,17.0,406.0,160.94,101.16
2016,10,11,15,15,570.5,112.0,3.05,17.0,360.5,119.58,73.8
2016,10,11,15,30,524.0,109.0,3.1,17.0,315.0,83.51,58.75
2016,10,11,15,45,478.0,103.5,3.15,17.0,272.0,72.46,58.43
2016,10,11,16,0,432.0,98.0,3.2,17.0,229.0,70.28,56.54
2016,10,11,16,15,386.0,84.5,3.2,16.5,186.0,61.91,49.18
2016,10,11,16,30,340.0,71.0,3.2,16.0,143.0,53.18,41.27
2016,10,11,16,45,268.5,55.5,3.25,16.0,102.5,42.41,31.27
2016,10,11,17,0,197.0,40.0,3.3,16.0,62.0,31.18,20.35
2016,10,11,17,15,98.5,20.0,3.35,16.0,31.0,15.72,0.0
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,3.5,2.65,14.0,3.5,0.0,0.0
2016,10,12,6,30,0.0,7.0,2.5,14.0,7.0,6.67,0.0
2016,10,12,6,45,0.0,20.5,2.4,14.5,20.5,19.03,8.46
2016,10,12,7,0,0.0,34.0,2.3,15.0,34.0,31.95,20.82
2016,10,12,7,15,0.0,50.5,2.15,15.0,50.5,48.95,35.67
2016,10,12,7,30,0.0,67.0,2.0,15.0,67.0,65.53,50.06
2016,10,12,7,45,0.0,85.0,1.85,15.0,85.0,83.59,65.48
2016,10,12,8,0,0.0,103.0,1.7,15.0,103.0,101.43,80.47
2016,10,12,8,15,20.0,132.5,1.7,15.0,140.5,145.68,117.74
2016,10,12,8,30,40.0,162.0,1.7,15.0,178.0,200.2,162.68
2016,10,12,8,45,229.5,168.0,1.7,15.5,279.0,362.24,296.24
2016,10,12,9,0,419.0,174.0,1.7,16.0,380.0,520.2,419.23
2016,10,12,9,15,456.0,180.5,1.95,16.0,421.5,556.73,446.33
2016,10,12,9,30,493.0,187.0,2.2,16.0,463.0,592.15,473.26
2016,10,12,9,45,330.0,234.0,2.45,16.5,423.5,507.73,405.11
2016,10,12,10,0,167.0,281.0,2.7,17.0,384.0,421.61,334.87
2016,10,12,10,15,145.0,293.0,2.9,17.0,385.0,413.32,327.99
2016,10,12,10,30,123.0,305.0,3.1,17.0,386.0,404.49,320.33
2016,10,12,10,45,91.0,303.5,3.3,17.0,364.5,366.49,290.09
2016,10,12,11,0,59.0,302.0,3.5,17.0,343.0,337.53,266.75
2016,10,12,11,15,76.0,315.0,3.6,17.0,368.0,358.63,283.4
2016,10,12,11,30,93.0,328.0,3.7,17.0,393.0,378.48,298.82
2016,10,12,11,45,78.0,322.5,3.85,17.0,377.5,357.96,282.47
2016,10,12,12,0,63.0,317.0,4.0,17.0,362.0,338.17,266.82
2016,10,12,12,15,299.5,276.5,3.95,17.0,487.0,443.84,352.2
2016,10,12,12,30,536.0,236.0,3.9,17.0,612.0,530.51,419.33
2016,10,12,12,45,715.0,164.0,3.9,17.0,655.5,539.34,425.57
2016,10,12,13,0,894.0,92.0,3.9,17.0,699.0,536.13,421.28
2016,10,12,13,15,694.0,159.0,4.0,17.0,621.5,461.35,360.72
2016,10,12,13,30,494.0,226.0,4.1,17.0,544.0,401.84,312.86
2016,10,12,13,45,503.5,211.5,4.2,17.0,523.5,366.6,282.83
2016,10,12,14,0,513.0,197.0,4.3,17.0,503.0,329.91,250.84
2016,10,12,14,15,669.0,140.5,4.6,17.0,515.0,297.44,217.52
2016,10,12,14,30,825.0,84.0,4.9,17.0,527.0,253.01,172.04
2016,10,12,14,45,808.0,80.5,5.2,17.0,486.5,202.55,127.82
2016,10,12,15,0,791.0,77.0,5.5,17.0,446.0,153.06,87.64
2016,10,12,15,15,763.5,73.5,5.35,17.0,400.5,104.04,55.01
2016,10,12,15,30,736.0,70.0,5.2,17.0,355.0,57.57,37.09
2016,10,12,15,45,700.0,65.0,5.1,17.0,307.0,47.44,36.42
2016,10,12,16,0,664.0,60.0,5.0,17.0,259.0,45.2,34.46
2016,10,12,16,15,606.5,54.5,4.75,16.5,210.5,38.7,28.69
2016,10,12,16,30,549.0,49.0,4.5,16.0,162.0,36.19,26.31
2016,10,12,16,45,452.5,40.5,4.25,16.0,116.0,30.95,21.26
2016,10,12,17,0,356.0,32.0,4.0,16.0,70.0,25.53,15.41
2016,10,12,17,15,178.0,16.0,3.9,15.5,35.0,12.53,0.0
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.5,2.1,14.0,8.5,0.0,0.0
2016,10,13,6,30,0.0,17.0,2.1,14.0,17.0,16.2,0.0
2016,10,13,6,45,143.5,30.0,2.15,14.5,49.5,134.32,91.23
2016,10,13,7,0,287.0,43.0,2.2,15.0,82.0,227.86,181.5
2016,10,13,7,15,338.0,57.5,2.2,15.0,122.5,282.12,230.56
2016,10,13,7,30,389.0,72.0,2.2,15.0,163.0,339.12,280.01
2016,10,13,7,45,421.0,85.5,2.25,15.0,204.5,385.03,318.88
2016,10,13,8,0,453.0,99.0,2.3,15.0,246.0,431.41,356.8
2016,10,13,8,15,476.5,110.0,2.15,15.0,286.5,469.05,386.16
2016,10,13,8,30,500.0,121.0,2.0,15.0,327.0,506.08,414.07
2016,10,13,8,45,409.5,156.5,1.95,15.5,337.5,488.69,396.8
2016,10,13,9,0,319.0,192.0,1.9,16.0,348.0,454.63,367.08
2016,10,13,9,15,348.5,203.5,1.8,16.0,386.0,489.55,393.28
2016,10,13,9,30,378.0,215.0,1.7,16.0,424.0,523.64,417.9
2016,10,13,9,45,496.5,191.0,1.65,16.5,482.5,595.73,471.65
2016,10,13,10,0,615.0,167.0,1.6,17.0,541.0,660.95,518.58
2016,10,13,10,15,581.5,188.0,1.5,17.0,554.0,648.32,506.32
2016,10,13,10,30,548.0,209.0,1.4,17.0,567.0,637.93,496.36
2016,10,13,10,45,459.5,248.5,1.3,17.5,554.0,603.54,467.11
2016,10,13,11,0,371.0,288.0,1.2,18.0,541.0,561.73,433.02
2016,10,13,11,15,352.5,298.0,1.2,18.0,541.5,547.91,422.29
2016,10,13,11,30,334.0,308.0,1.2,18.0,542.0,533.24,410.71
2016,10,13,11,45,340.0,305.0,1.2,18.0,544.5,521.7,401.96
2016,10,13,12,0,346.0,302.0,1.2,18.0,547.0,508.87,392.14
2016,10,13,12,15,439.5,268.5,1.2,18.0,577.0,521.72,402.16
2016,10,13,12,30,533.0,235.0,1.2,18.0,607.0,525.29,404.58
2016,10,13,12,45,566.0,218.0,1.2,18.5,606.0,504.18,387.17
2016,10,13,13,0,599.0,201.0,1.2,19.0,605.0,480.63,367.56
2016,10,13,13,15,527.0,220.5,1.2,19.0,568.0,435.34,331.98
2016,10,13,13,30,455.0,240.0,1.2,19.0,531.0,395.2,300.33
2016,10,13,13,45,469.5,223.0,1.25,19.0,511.5,361.25,272.55
2016,10,13,14,0,484.0,206.0,1.3,19.0,492.0,325.52,242.5
2016,10,13,14,15,417.0,208.0,1.3,19.0,444.0,281.25,207.37
2016,10,13,14,30,350.0,210.0,1.3,19.0,396.0,247.03,180.84
2016,10,13,14,45,342.5,194.5,1.35,19.0,365.0,211.87,152.29
2016,10,13,15,0,335.0,179.0,1.4,19.0,334.0,177.36,125.53
2016,10,13,15,15,175.0,158.5,1.45,18.5,239.0,136.84,101.94
2016,10,13,15,30,15.0,138.0,1.5,18.0,144.0,119.46,98.63
2016,10,13,15,45,9.5,120.5,1.55,18.0,124.0,104.67,86.08
2016,10,13,16,0,4.0,103.0,1.6,18.0,104.0,89.94,73.36
2016,10,13,16,15,2.0,83.5,1.6,17.5,84.0,73.58,59.08
2016,10,13,16,30,0.0,64.0,1.6,17.0,64.0,57.03,44.35
2016,10,13,16,45,0.0,45.0,1.65,17.0,45.0,40.67,29.49
2016,10,13,17,0,0.0,26.0,1.7,17.0,26.0,24.07,13.88
2016,10,13,17,15,0.0,13.0,1.75,17.0,13.0,12.06,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.5,6.65,16.0,3.5,0.0,0.0
2016,10,14,6,30,0.0,7.0,6.7,16.0,7.0,6.67,0.0
2016,10,14,6,45,0.0,23.0,6.75,16.5,23.0,22.01,9.62
2016,10,14,7,0,0.0,39.0,6.8,17.0,39.0,39.0,26.2
2016,10,14,7,15,0.0,58.5,6.8,17.0,58.5,59.6,44.11
2016,10,14,7,30,0.0,78.0,6.8,17.0,78.0,79.46,61.27
2016,10,14,7,45,6.0,96.5,6.8,17.0,98.5,101.42,80.12
2016,10,14,8,0,12.0,115.0,6.8,17.0,119.0,123.53,98.85
2016,10,14,8,15,16.0,132.5,6.75,17.0,139.0,143.29,115.32
2016,10,14,8,30,20.0,150.0,6.7,17.0,159.0,163.12,131.64
2016,10,14,8,45,13.5,157.5,6.7,17.5,163.5,164.52,132.02
2016,10,14,9,0,7.0,165.0,6.7,18.0,168.0,166.02,132.44
2016,10,14,9,15,22.5,192.5,6.6,18.0,204.5,204.88,164.26
2016,10,14,9,30,38.0,220.0,6.5,18.0,241.0,253.54,203.6
2016,10,14,9,45,23.0,209.5,6.45,18.0,222.5,219.81,175.47
2016,10,14,10,0,8.0,199.0,6.4,18.0,204.0,196.64,155.96
2016,10,14,10,15,17.0,224.5,6.3,18.0,235.5,227.83,181.07
2016,10,14,10,30,26.0,250.0,6.2,18.0,267.0,258.6,205.57
2016,10,14,10,45,13.0,207.0,6.1,18.0,215.5,205.49,162.44
2016,10,14,11,0,0.0,164.0,6.0,18.0,164.0,154.07,120.53
2016,10,14,11,15,3.0,184.0,5.85,18.0,186.0,174.87,137.32
2016,10,14,11,30,6.0,204.0,5.7,18.0,208.0,195.35,153.71
2016,10,14,11,45,3.0,145.5,5.6,18.0,147.5,137.84,107.29
2016,10,14,12,0,0.0,87.0,5.5,18.0,87.0,81.14,61.15
2016,10,14,12,15,5.0,155.5,5.4,18.0,159.0,147.77,115.43
2016,10,14,12,30,10.0,224.0,5.3,18.0,231.0,213.0,167.8
2016,10,14,12,45,5.0,185.5,5.2,18.0,189.0,174.28,136.71
2016,10,14,13,0,0.0,147.0,5.1,18.0,147.0,136.23,106.11
2016,10,14,13,15,0.0,122.0,4.9,18.0,122.0,113.27,87.59
2016,10,14,13,30,0.0,97.0,4.7,18.0,97.0,90.37,69.02
2016,10,14,13,45,0.0,92.5,4.55,18.0,92.5,86.22,65.74
2016,10,14,14,0,0.0,88.0,4.4,18.0,88.0,82.0,62.4
2016,10,14,14,15,0.0,81.5,4.15,18.0,81.5,75.91,57.51
2016,10,14,14,30,0.0,75.0,3.9,18.0,75.0,69.83,52.61
2016,10,14,14,45,0.0,69.0,3.65,18.0,69.0,64.21,48.09
2016,10,14,15,0,0.0,63.0,3.4,18.0,63.0,58.6,43.55
2016,10,14,15,15,0.0,77.0,3.2,18.0,77.0,71.66,54.58
2016,10,14,15,30,0.0,91.0,3.0,18.0,91.0,82.87,67.21
2016,10,14,15,45,0.0,78.0,2.8,18.0,78.0,71.45,57.33
2016,10,14,16,0,0.0,65.0,2.6,18.0,65.0,59.93,47.24
2016,10,14,16,15,0.0,52.0,2.45,17.5,52.0,48.3,36.98
2016,10,14,16,30,0.0,39.0,2.3,17.0,39.0,36.23,26.17
2016,10,14,16,45,0.0,27.0,2.15,17.0,27.0,25.06,15.98
2016,10,14,17,0,0.0,15.0,2.0,17.0,15.0,13.9,5.43
2016,10,14,17,15,0.0,7.5,1.9,17.0,7.5,6.94,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,45.0,6.5,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,90.0,13.0,3.4,16.0,15.0,52.03,0.0
2016,10,15,6,45,230.5,25.5,3.6,16.5,51.0,167.54,105.6
2016,10,15,7,0,371.0,38.0,3.8,17.0,87.0,265.11,209.21
2016,10,15,7,15,455.5,46.5,3.95,17.0,132.5,334.13,271.7
2016,10,15,7,30,540.0,55.0,4.1,17.0,178.0,407.73,335.53
2016,10,15,7,45,590.5,61.5,4.3,17.0,225.0,461.64,381.82
2016,10,15,8,0,641.0,68.0,4.5,17.0,272.0,516.61,427.52
2016,10,15,8,15,320.5,99.5,4.85,17.0,201.5,348.18,289.23
2016,10,15,8,30,0.0,131.0,5.2,17.0,131.0,128.34,101.92
2016,10,15,8,45,0.0,138.0,5.55,17.5,138.0,134.02,106.38
2016,10,15,9,0,0.0,145.0,5.9,18.0,145.0,139.95,110.79
2016,10,15,9,15,3.5,163.5,6.15,18.0,165.5,160.48,127.46
2016,10,15,9,30,7.0,182.0,6.4,18.0,186.0,180.93,143.93
2016,10,15,9,45,39.5,222.5,6.65,18.0,246.5,254.65,204.24
2016,10,15,10,0,72.0,263.0,6.9,18.0,307.0,319.91,256.86
2016,10,15,10,15,143.5,280.0,7.0,18.0,371.5,396.58,318.97
2016,10,15,10,30,215.0,297.0,7.1,18.0,436.0,462.26,371.57
2016,10,15,10,45,151.0,303.0,7.25,18.5,402.0,415.89,332.43
2016,10,15,11,0,87.0,309.0,7.4,19.0,368.0,363.81,289.09
2016,10,15,11,15,471.0,205.0,7.45,19.0,531.0,541.21,436.24
2016,10,15,11,30,855.0,101.0,7.5,19.0,694.0,683.53,551.16
2016,10,15,11,45,605.0,200.5,7.6,19.0,621.0,597.6,478.97
2016,10,15,12,0,355.0,300.0,7.7,19.0,548.0,509.22,405.51
2016,10,15,12,15,361.0,293.5,7.7,19.0,543.5,491.54,391.25
2016,10,15,12,30,367.0,287.0,7.7,19.0,539.0,472.62,375.69
2016,10,15,12,45,193.0,266.0,7.75,19.0,398.5,345.2,273.9
2016,10,15,13,0,19.0,245.0,7.8,19.0,258.0,233.56,184.15
2016,10,15,13,15,9.5,170.0,7.75,18.5,176.5,160.87,126.2
2016,10,15,13,30,0.0,95.0,7.7,18.0,95.0,88.54,67.58
2016,10,15,13,45,0.0,113.5,7.65,18.0,113.5,105.25,81.46
2016,10,15,14,0,0.0,132.0,7.6,18.0,132.0,121.52,94.97
2016,10,15,14,15,0.0,124.0,7.5,18.0,124.0,114.08,89.04
2016,10,15,14,30,0.0,116.0,7.4,18.0,116.0,106.66,83.13
2016,10,15,14,45,0.0,79.0,7.35,18.0,79.0,73.55,55.89
2016,10,15,15,0,0.0,42.0,7.3,18.0,42.0,39.02,27.17
2016,10,15,15,15,0.0,37.5,7.2,18.0,37.5,34.83,23.72
2016,10,15,15,30,0.0,33.0,7.1,18.0,33.0,30.63,21.42
2016,10,15,15,45,0.0,28.0,7.05,18.0,28.0,25.98,17.34
2016,10,15,16,0,0.0,23.0,7.0,18.0,23.0,21.32,13.22
2016,10,15,16,15,0.0,18.0,6.85,18.0,18.0,16.68,9.06
2016,10,15,16,30,0.0,13.0,6.7,18.0,13.0,12.04,4.87
2016,10,15,16,45,0.0,9.0,6.6,18.0,9.0,8.33,1.48
2016,10,15,17,0,0.0,5.0,6.5,18.0,5.0,4.62,0.0
2016,10,15,17,15,0.0,2.5,6.55,18.0,2.5,2.38,0.0
2016,10,15,17,30,0.0,0.0,6.6,18.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,18.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,18.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,1.0,5.15,17.0,1.0,0.0,0.0
2016,10,16,6,30,0.0,2.0,5.2,17.0,2.0,1.91,0.0
2016,10,16,6,45,0.0,6.5,5.3,17.0,6.5,6.01,0.0
2016,10,16,7,0,0.0,11.0,5.4,17.0,11.0,10.18,2.63
2016,10,16,7,15,0.0,17.5,5.3,17.0,17.5,16.21,7.9
2016,10,16,7,30,0.0,24.0,5.2,17.0,24.0,22.25,13.16
2016,10,16,7,45,0.0,31.0,5.15,17.5,31.0,28.76,18.73
2016,10,16,8,0,0.0,38.0,5.1,18.0,38.0,35.28,24.22
2016,10,16,8,15,0.0,44.5,5.15,18.0,44.5,41.33,29.3
2016,10,16,8,30,0.0,51.0,5.2,18.0,51.0,47.4,34.33
2016,10,16,8,45,0.0,49.5,5.3,18.0,49.5,46.01,33.07
2016,10,16,9,0,0.0,48.0,5.4,18.0,48.0,44.62,31.81
2016,10,16,9,15,0.0,37.5,5.4,18.0,37.5,34.85,23.56
2016,10,16,9,30,0.0,27.0,5.4,18.0,27.0,25.09,15.34
2016,10,16,9,45,0.0,31.5,5.45,18.0,31.5,29.28,18.8
2016,10,16,10,0,0.0,36.0,5.5,18.0,36.0,33.48,22.24
2016,10,16,10,15,0.0,62.0,5.5,18.0,62.0,57.73,42.27
2016,10,16,10,30,0.0,88.0,5.5,18.0,88.0,82.03,62.2
2016,10,16,10,45,0.0,58.0,5.5,18.0,58.0,54.02,39.07
2016,10,16,11,0,0.0,28.0,5.5,18.0,28.0,26.05,15.95
2016,10,16,11,15,0.0,71.0,5.45,18.0,71.0,66.17,49.01
2016,10,16,11,30,0.0,114.0,5.4,18.0,114.0,106.44,81.89
2016,10,16,11,45,2.5,156.0,5.4,18.0,158.0,147.31,115.06
2016,10,16,12,0,5.0,198.0,5.4,18.0,202.0,187.66,147.52
2016,10,16,12,15,5.0,196.5,5.5,18.0,200.5,185.61,145.86
2016,10,16,12,30,5.0,195.0,5.6,18.0,199.0,183.54,144.26
2016,10,16,12,45,2.5,106.5,5.7,18.0,108.5,100.52,77.11
2016,10,16,13,0,0.0,18.0,5.8,18.0,18.0,16.74,8.24
2016,10,16,13,15,0.0,30.0,5.95,18.0,30.0,27.91,17.53
2016,10,16,13,30,0.0,42.0,6.1,18.0,42.0,39.08,26.83
2016,10,16,13,45,0.0,82.0,6.3,18.5,82.0,76.4,57.64
2016,10,16,14,0,0.0,122.0,6.5,19.0,122.0,112.62,87.33
2016,10,16,14,15,0.0,88.0,6.6,18.5,88.0,81.99,62.47
2016,10,16,14,30,0.0,54.0,6.7,18.0,54.0,50.22,36.36
2016,10,16,14,45,0.0,76.5,6.8,18.0,76.5,71.21,53.98
2016,10,16,15,0,0.0,99.0,6.9,18.0,99.0,90.93,70.54
2016,10,16,15,15,0.0,75.0,6.8,18.0,75.0,69.8,53.07
2016,10,16,15,30,0.0,51.0,6.7,18.0,51.0,47.39,36.19
2016,10,16,15,45,0.0,43.5,6.65,18.0,43.5,40.4,30.07
2016,10,16,16,0,0.0,36.0,6.6,18.0,36.0,33.41,23.89
2016,10,16,16,15,241.5,42.5,6.5,17.5,87.5,30.75,21.48
2016,10,16,16,30,483.0,49.0,6.4,17.0,139.0,37.07,26.79
2016,10,16,16,45,367.5,39.5,6.3,17.0,95.5,30.93,20.83
2016,10,16,17,0,252.0,30.0,6.2,17.0,52.0,24.58,12.79
2016,10,16,17,15,126.0,15.0,6.15,17.0,26.0,14.3,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,17,6,15,17.5,6.0,1.65,15.0,6.0,0.0,0.0
2016,10,17,6,30,35.0,12.0,1.6,15.0,12.0,26.63,0.0
2016,10,17,6,45,170.5,27.0,1.6,15.5,46.0,136.8,74.69
2016,10,17,7,0,306.0,42.0,1.6,16.0,80.0,233.5,182.21
2016,10,17,7,15,397.5,52.5,1.6,16.0,125.0,305.54,246.43
2016,10,17,7,30,489.0,63.0,1.6,16.0,170.0,383.28,312.4
2016,10,17,7,45,552.5,68.5,1.65,16.5,218.0,442.41,361.08
2016,10,17,8,0,616.0,74.0,1.7,17.0,266.0,503.06,409.09
2016,10,17,8,15,655.5,79.0,1.65,17.0,312.5,548.34,443.87
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,593.12,477.16
2016,10,17,8,45,725.5,87.0,1.6,17.5,402.5,628.26,501.72
2016,10,17,9,0,756.0,90.0,1.6,18.0,446.0,659.02,522.09
2016,10,17,9,15,775.0,92.5,1.6,18.0,484.0,682.06,537.3
2016,10,17,9,30,794.0,95.0,1.6,18.0,522.0,702.57,550.65
2016,10,17,9,45,809.5,96.5,1.65,18.0,554.5,716.65,559.81
2016,10,17,10,0,825.0,98.0,1.7,18.0,587.0,727.81,567.0
2016,10,17,10,15,834.5,99.5,1.75,18.0,612.5,731.5,569.0
2016,10,17,10,30,844.0,101.0,1.8,18.0,638.0,732.05,568.96
2016,10,17,10,45,853.0,101.0,1.85,18.0,656.5,727.44,565.4
2016,10,17,11,0,862.0,101.0,1.9,18.0,675.0,716.64,557.59
2016,10,17,11,15,865.0,101.5,1.95,18.0,685.0,702.54,547.14
2016,10,17,11,30,868.0,102.0,2.0,18.0,695.0,685.44,534.03
2016,10,17,11,45,870.0,101.5,2.15,18.5,698.0,663.77,517.03
2016,10,17,12,0,872.0,101.0,2.3,19.0,701.0,639.3,497.65
2016,10,17,12,15,870.0,100.5,2.4,19.0,695.0,609.77,474.79
2016,10,17,12,30,868.0,100.0,2.5,19.0,689.0,577.86,449.63
2016,10,17,12,45,871.0,96.0,2.7,19.0,677.0,543.09,422.01
2016,10,17,13,0,874.0,92.0,2.9,19.0,665.0,505.93,391.64
2016,10,17,13,15,866.5,91.0,3.05,18.5,644.0,464.6,357.68
2016,10,17,13,30,859.0,90.0,3.2,18.0,623.0,421.93,321.55
2016,10,17,13,45,849.0,88.5,3.35,18.0,595.0,373.0,278.97
2016,10,17,14,0,839.0,87.0,3.5,18.0,567.0,326.71,237.54
2016,10,17,14,15,824.5,85.0,3.6,18.0,532.0,278.43,194.19
2016,10,17,14,30,810.0,83.0,3.7,18.0,497.0,230.4,151.43
2016,10,17,14,45,788.5,80.0,3.8,18.0,457.0,180.95,109.65
2016,10,17,15,0,767.0,77.0,3.9,18.0,417.0,132.97,73.38
2016,10,17,15,15,738.0,73.5,4.0,18.0,372.0,85.94,46.5
2016,10,17,15,30,709.0,70.0,4.1,18.0,327.0,50.75,39.15
2016,10,17,15,45,664.5,65.5,4.25,18.0,279.5,44.5,33.7
2016,10,17,16,0,620.0,61.0,4.4,18.0,232.0,42.97,32.32
2016,10,17,16,15,554.5,54.5,4.35,17.5,184.5,39.73,29.38
2016,10,17,16,30,489.0,48.0,4.3,17.0,137.0,36.44,26.21
2016,10,17,16,45,378.0,38.0,4.3,17.0,94.0,29.79,19.79
2016,10,17,17,0,267.0,28.0,4.3,17.0,51.0,22.87,10.75
2016,10,17,17,15,133.5,14.0,4.25,16.5,25.5,13.34,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,18,6,15,25.5,5.5,4.0,14.0,6.0,0.0,0.0
2016,10,18,6,30,51.0,11.0,4.0,14.0,12.0,32.46,0.0
2016,10,18,6,45,193.0,25.0,4.05,14.5,45.5,142.72,70.64
2016,10,18,7,0,335.0,39.0,4.1,15.0,79.0,243.38,191.01
2016,10,18,7,15,426.5,48.5,4.25,15.0,124.5,315.51,257.43
2016,10,18,7,30,518.0,58.0,4.4,15.0,170.0,392.49,324.96
2016,10,18,7,45,579.5,63.5,4.55,15.5,218.0,450.69,374.81
2016,10,18,8,0,641.0,69.0,4.7,16.0,266.0,510.4,424.13
2016,10,18,8,15,679.0,73.5,4.75,16.0,312.5,554.44,459.99
2016,10,18,8,30,717.0,78.0,4.8,16.0,359.0,597.9,494.42
2016,10,18,8,45,749.0,80.0,4.9,16.5,403.0,630.43,518.79
2016,10,18,9,0,781.0,82.0,5.0,17.0,447.0,664.47,543.11
2016,10,18,9,15,800.0,84.0,5.05,17.0,485.0,687.1,559.22
2016,10,18,9,30,819.0,86.0,5.1,17.0,523.0,707.16,573.36
2016,10,18,9,45,840.5,85.0,5.15,17.0,557.0,722.84,584.18
2016,10,18,10,0,862.0,84.0,5.2,17.0,591.0,731.26,589.6
2016,10,18,10,15,871.5,85.0,5.2,17.0,616.5,734.76,591.23
2016,10,18,10,30,881.0,86.0,5.2,17.0,642.0,735.07,590.62
2016,10,18,10,45,887.5,87.0,5.2,17.5,660.5,729.99,584.98
2016,10,18,11,0,894.0,88.0,5.2,18.0,679.0,721.67,577.1
2016,10,18,11,15,897.5,88.0,5.2,18.0,689.5,707.02,565.67
2016,10,18,11,30,901.0,88.0,5.2,18.0,700.0,689.28,551.02
2016,10,18,11,45,901.5,88.5,5.2,18.0,702.5,667.06,532.78
2016,10,18,12,0,902.0,89.0,5.2,18.0,705.0,641.99,512.12
2016,10,18,12,15,900.0,88.5,5.25,18.0,699.0,611.75,487.33
2016,10,18,12,30,898.0,88.0,5.3,18.0,693.0,579.06,460.17
2016,10,18,12,45,895.5,87.0,5.35,18.0,679.5,543.34,430.06
2016,10,18,13,0,893.0,86.0,5.4,18.0,666.0,505.49,397.57
2016,10,18,13,15,886.0,85.0,5.5,18.0,645.0,463.74,361.33
2016,10,18,13,30,879.0,84.0,5.6,18.0,624.0,420.57,323.06
2016,10,18,13,45,871.5,81.5,5.7,18.0,596.5,374.71,281.8
2016,10,18,14,0,864.0,79.0,5.8,18.0,569.0,327.91,239.05
2016,10,18,14,15,850.0,77.0,5.85,18.0,534.0,279.17,194.61
2016,10,18,14,30,836.0,75.0,5.9,18.0,499.0,225.28,146.6
2016,10,18,14,45,815.0,73.0,6.0,18.0,458.5,175.61,104.45
2016,10,18,15,0,794.0,71.0,6.1,18.0,418.0,127.28,68.22
2016,10,18,15,15,766.0,67.5,6.15,18.0,373.0,79.03,41.49
2016,10,18,15,30,738.0,64.0,6.2,18.0,328.0,46.1,35.06
2016,10,18,15,45,693.0,60.5,6.3,18.0,280.0,44.97,34.1
2016,10,18,16,0,648.0,57.0,6.4,18.0,232.0,40.03,29.71
2016,10,18,16,15,583.5,50.5,6.35,17.5,184.0,36.64,26.62
2016,10,18,16,30,519.0,44.0,6.3,17.0,136.0,33.16,23.29
2016,10,18,16,45,405.0,35.0,6.3,17.0,92.5,27.27,17.53
2016,10,18,17,0,291.0,26.0,6.3,17.0,49.0,21.17,8.57
2016,10,18,17,15,145.5,13.0,6.4,16.5,24.5,12.39,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
