Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,6,45,209.0,16.0,3.3,14.5,40.5,137.49,58.15
2016,10,19,7,0,418.0,32.0,3.3,15.0,81.0,276.61,215.85
2016,10,19,7,15,504.0,39.5,3.3,15.5,126.5,344.97,279.61
2016,10,19,7,30,590.0,47.0,3.3,16.0,172.0,418.19,343.01
2016,10,19,7,45,644.5,51.5,3.35,16.5,220.5,469.04,386.4
2016,10,19,8,0,699.0,56.0,3.4,17.0,269.0,525.02,431.85
2016,10,19,8,15,734.0,60.0,3.35,17.0,315.5,568.12,466.08
2016,10,19,8,30,769.0,64.0,3.3,17.0,362.0,610.32,498.51
2016,10,19,8,45,794.0,66.5,3.25,17.5,405.0,642.46,520.69
2016,10,19,9,0,819.0,69.0,3.2,18.0,448.0,672.64,540.83
2016,10,19,9,15,836.5,71.0,3.1,18.0,486.0,689.63,551.63
2016,10,19,9,30,854.0,73.0,3.0,18.0,524.0,709.11,564.25
2016,10,19,9,45,868.0,74.0,2.95,18.5,556.5,722.05,571.14
2016,10,19,10,0,882.0,75.0,2.9,19.0,589.0,732.0,575.89
2016,10,19,10,15,890.5,76.0,2.9,19.0,614.5,734.79,576.9
2016,10,19,10,30,899.0,77.0,2.9,19.0,640.0,734.34,575.75
2016,10,19,10,45,905.0,77.5,2.9,19.5,658.5,728.29,569.62
2016,10,19,11,0,911.0,78.0,2.9,20.0,677.0,718.97,561.32
2016,10,19,11,15,914.0,78.5,2.9,20.0,687.0,704.35,550.41
2016,10,19,11,30,917.0,79.0,2.9,20.0,697.0,686.57,536.35
2016,10,19,11,45,917.0,79.0,2.95,20.0,699.0,663.3,518.18
2016,10,19,12,0,917.0,79.0,3.0,20.0,701.0,637.17,497.62
2016,10,19,12,15,915.0,79.0,3.05,20.0,695.5,607.14,473.75
2016,10,19,12,30,913.0,79.0,3.1,20.0,690.0,574.6,447.49
2016,10,19,12,45,906.5,79.5,3.2,20.5,675.5,537.87,416.78
2016,10,19,13,0,900.0,80.0,3.3,21.0,661.0,499.26,383.96
2016,10,19,13,15,893.0,79.0,3.4,21.0,640.0,457.36,348.6
2016,10,19,13,30,886.0,78.0,3.5,21.0,619.0,414.04,311.18
2016,10,19,13,45,875.0,77.0,3.6,21.0,590.5,368.12,270.89
2016,10,19,14,0,864.0,76.0,3.7,21.0,562.0,321.54,229.36
2016,10,19,14,15,850.0,74.0,3.75,20.5,527.0,272.93,186.36
2016,10,19,14,30,836.0,72.0,3.8,20.0,492.0,224.42,143.88
2016,10,19,14,45,816.0,70.0,3.9,20.0,452.0,169.78,98.54
2016,10,19,15,0,796.0,68.0,4.0,20.0,412.0,121.64,63.4
2016,10,19,15,15,768.0,64.5,4.05,19.5,367.5,73.46,38.07
2016,10,19,15,30,740.0,61.0,4.1,19.0,323.0,43.86,32.96
2016,10,19,15,45,698.5,57.0,4.2,19.0,275.5,42.21,31.55
2016,10,19,16,0,657.0,53.0,4.3,19.0,228.0,40.59,30.07
2016,10,19,16,15,593.0,47.0,4.35,18.5,180.5,37.13,26.92
2016,10,19,16,30,529.0,41.0,4.4,18.0,133.0,30.76,21.07
2016,10,19,16,45,420.0,32.0,4.45,18.0,89.5,24.74,15.22
2016,10,19,17,0,311.0,23.0,4.5,18.0,46.0,18.49,5.63
2016,10,19,17,15,155.5,11.5,4.55,17.5,23.0,10.96,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,206.5,16.0,3.35,15.5,39.5,134.79,44.46
2016,10,20,7,0,413.0,32.0,3.5,16.0,79.0,272.63,210.67
2016,10,20,7,15,502.5,40.0,3.5,16.0,125.5,343.0,277.1
2016,10,20,7,30,592.0,48.0,3.5,16.0,172.0,418.44,343.02
2016,10,20,7,45,647.0,53.5,3.55,16.5,221.0,470.33,387.39
2016,10,20,8,0,702.0,59.0,3.6,17.0,270.0,527.71,434.06
2016,10,20,8,15,738.0,63.0,3.4,17.0,317.0,571.41,468.5
2016,10,20,8,30,774.0,67.0,3.2,17.0,364.0,614.18,500.94
2016,10,20,8,45,800.5,69.5,3.0,17.5,408.0,647.31,523.54
2016,10,20,9,0,827.0,72.0,2.8,18.0,452.0,678.46,543.62
2016,10,20,9,15,845.0,74.0,2.8,18.5,490.5,700.69,557.54
2016,10,20,9,30,863.0,76.0,2.8,19.0,529.0,715.47,565.91
2016,10,20,9,45,883.0,75.0,2.8,19.5,563.5,730.35,574.39
2016,10,20,10,0,903.0,74.0,2.8,20.0,598.0,742.27,580.73
2016,10,20,10,15,911.5,75.5,2.85,20.0,623.5,745.49,582.28
2016,10,20,10,30,920.0,77.0,2.9,20.0,649.0,745.4,581.63
2016,10,20,10,45,925.0,78.0,3.0,20.5,667.0,738.91,575.69
2016,10,20,11,0,930.0,79.0,3.1,21.0,685.0,729.1,567.52
2016,10,20,11,15,932.5,79.0,3.15,21.0,695.5,713.24,555.89
2016,10,20,11,30,935.0,79.0,3.2,21.0,706.0,694.22,541.02
2016,10,20,11,45,935.0,79.5,3.3,21.5,708.0,671.01,522.04
2016,10,20,12,0,935.0,80.0,3.4,22.0,710.0,644.88,500.63
2016,10,20,12,15,933.0,80.0,3.45,22.0,704.0,614.3,476.37
2016,10,20,12,30,931.0,80.0,3.5,22.0,698.0,581.17,449.68
2016,10,20,12,45,925.5,79.5,3.6,22.0,684.0,543.39,419.01
2016,10,20,13,0,920.0,79.0,3.7,22.0,670.0,503.63,386.04
2016,10,20,13,15,913.0,78.5,3.75,22.0,648.0,461.43,350.25
2016,10,20,13,30,906.0,78.0,3.8,22.0,626.0,417.75,312.4
2016,10,20,13,45,894.5,77.0,3.85,22.0,597.0,370.84,271.26
2016,10,20,14,0,883.0,76.0,3.9,22.0,568.0,323.27,228.92
2016,10,20,14,15,868.5,74.0,3.9,22.0,532.5,273.7,184.87
2016,10,20,14,30,854.0,72.0,3.9,22.0,497.0,224.25,141.64
2016,10,20,14,45,832.5,70.0,3.95,22.0,456.0,168.61,96.15
2016,10,20,15,0,811.0,68.0,4.0,22.0,415.0,119.6,61.26
2016,10,20,15,15,782.0,65.0,4.0,21.5,370.0,71.15,37.15
2016,10,20,15,30,753.0,62.0,4.0,21.0,325.0,44.91,33.6
2016,10,20,15,45,710.5,57.5,4.05,21.0,276.5,42.87,31.85
2016,10,20,16,0,668.0,53.0,4.1,21.0,228.0,40.82,30.0
2016,10,20,16,15,602.0,47.0,4.1,20.0,179.5,37.36,26.92
2016,10,20,16,30,536.0,41.0,4.1,19.0,131.0,30.97,21.11
2016,10,20,16,45,421.5,32.0,4.15,18.5,87.5,24.95,15.24
2016,10,20,17,0,307.0,23.0,4.2,18.0,44.0,18.69,4.26
2016,10,20,17,15,153.5,11.5,4.25,17.5,22.0,10.96,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,196.5,15.5,3.75,16.0,37.0,127.87,27.04
2016,10,21,7,0,393.0,31.0,3.8,16.0,74.0,260.08,199.58
2016,10,21,7,15,483.0,39.0,3.75,16.0,119.5,329.55,266.01
2016,10,21,7,30,573.0,47.0,3.7,16.0,165.0,404.23,331.5
2016,10,21,7,45,367.0,82.0,3.65,16.5,165.0,336.47,277.58
2016,10,21,8,0,161.0,117.0,3.6,17.0,165.0,238.34,195.79
2016,10,21,8,15,170.0,136.5,3.5,17.0,194.5,267.74,220.26
2016,10,21,8,30,179.0,156.0,3.4,17.0,224.0,296.71,243.52
2016,10,21,8,45,160.0,176.0,3.3,17.5,242.0,306.6,249.94
2016,10,21,9,0,141.0,196.0,3.2,18.0,260.0,315.0,254.99
2016,10,21,9,15,111.0,210.5,3.2,18.0,263.5,307.92,247.98
2016,10,21,9,30,81.0,225.0,3.2,18.0,267.0,290.09,232.54
2016,10,21,9,45,84.0,240.0,3.2,18.5,286.0,305.77,244.02
2016,10,21,10,0,87.0,255.0,3.2,19.0,305.0,321.01,254.94
2016,10,21,10,15,175.5,265.5,3.25,19.0,372.0,400.63,318.22
2016,10,21,10,30,264.0,276.0,3.3,19.0,439.0,477.61,377.84
2016,10,21,10,45,276.5,282.5,3.35,19.5,458.0,485.95,382.67
2016,10,21,11,0,289.0,289.0,3.4,20.0,477.0,492.84,386.7
2016,10,21,11,15,274.5,296.5,3.5,20.0,477.5,481.12,377.07
2016,10,21,11,30,260.0,304.0,3.6,20.0,478.0,468.77,367.05
2016,10,21,11,45,233.0,309.0,3.75,20.5,465.0,441.92,345.37
2016,10,21,12,0,206.0,314.0,3.9,21.0,452.0,420.28,327.66
2016,10,21,12,15,204.5,311.5,4.15,20.5,447.5,406.96,317.95
2016,10,21,12,30,203.0,309.0,4.4,20.0,443.0,393.16,307.78
2016,10,21,12,45,191.5,303.0,4.7,20.0,427.5,370.86,290.37
2016,10,21,13,0,180.0,297.0,5.0,20.0,412.0,348.98,273.13
2016,10,21,13,15,180.5,286.5,5.25,20.0,398.0,328.9,257.05
2016,10,21,13,30,181.0,276.0,5.5,20.0,384.0,308.54,240.5
2016,10,21,13,45,238.5,255.5,5.75,20.0,391.0,298.88,231.05
2016,10,21,14,0,296.0,235.0,6.0,20.0,398.0,280.27,213.52
2016,10,21,14,15,297.0,218.0,6.15,19.5,373.0,248.51,186.89
2016,10,21,14,30,298.0,201.0,6.3,19.0,348.0,216.57,160.19
2016,10,21,14,45,400.0,164.5,6.45,19.0,344.0,178.69,124.72
2016,10,21,15,0,502.0,128.0,6.6,19.0,340.0,134.63,87.09
2016,10,21,15,15,477.5,118.0,6.6,18.5,302.0,96.34,66.12
2016,10,21,15,30,453.0,108.0,6.6,18.0,264.0,75.89,61.23
2016,10,21,15,45,423.0,95.0,6.65,18.0,223.5,68.14,54.46
2016,10,21,16,0,393.0,82.0,6.7,18.0,183.0,60.07,47.26
2016,10,21,16,15,348.5,68.0,6.65,17.5,143.0,50.83,38.96
2016,10,21,16,30,304.0,54.0,6.6,17.0,103.0,41.2,30.1
2016,10,21,16,45,221.5,38.5,6.6,17.0,68.0,29.9,19.33
2016,10,21,17,0,139.0,23.0,6.6,17.0,33.0,18.14,2.05
2016,10,21,17,15,69.5,11.5,6.5,16.5,16.5,10.96,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,77.0,18.5,4.2,15.0,26.5,65.79,1.5
2016,10,22,7,0,154.0,37.0,4.2,15.0,53.0,147.71,111.33
2016,10,22,7,15,194.0,55.0,4.2,15.0,87.0,183.51,147.56
2016,10,22,7,30,234.0,73.0,4.2,15.0,121.0,231.58,190.5
2016,10,22,7,45,261.0,90.5,4.25,15.5,156.5,272.82,226.26
2016,10,22,8,0,288.0,108.0,4.3,16.0,192.0,314.58,261.35
2016,10,22,8,15,309.0,122.5,4.25,16.0,227.0,348.94,289.82
2016,10,22,8,30,330.0,137.0,4.2,16.0,262.0,383.17,317.47
2016,10,22,8,45,550.0,105.0,4.2,16.5,341.5,514.87,424.55
2016,10,22,9,0,770.0,73.0,4.2,17.0,421.0,633.21,517.14
2016,10,22,9,15,809.0,76.5,4.2,17.0,469.5,671.15,544.31
2016,10,22,9,30,848.0,80.0,4.2,17.0,518.0,706.86,569.9
2016,10,22,9,45,848.0,86.5,4.2,17.0,547.5,715.41,574.94
2016,10,22,10,0,848.0,93.0,4.2,17.0,577.0,720.7,577.79
2016,10,22,10,15,857.5,94.5,4.2,17.0,603.0,724.04,579.3
2016,10,22,10,30,867.0,96.0,4.2,17.0,629.0,724.18,578.57
2016,10,22,10,45,874.5,96.5,4.25,17.5,647.0,718.59,572.78
2016,10,22,11,0,882.0,97.0,4.3,18.0,665.0,707.06,562.42
2016,10,22,11,15,885.5,97.5,4.35,18.0,675.5,692.87,550.88
2016,10,22,11,30,889.0,98.0,4.4,18.0,686.0,675.61,536.89
2016,10,22,11,45,890.5,98.0,4.5,18.0,688.5,653.62,519.32
2016,10,22,12,0,892.0,98.0,4.6,18.0,691.0,628.78,499.26
2016,10,22,12,15,890.0,98.0,4.7,18.0,685.0,599.22,475.17
2016,10,22,12,30,888.0,98.0,4.8,18.0,679.0,567.24,448.68
2016,10,22,12,45,877.5,99.5,4.95,18.0,664.0,528.75,416.66
2016,10,22,13,0,867.0,101.0,5.1,18.0,649.0,489.56,383.3
2016,10,22,13,15,859.0,99.5,5.2,18.0,627.5,447.37,346.69
2016,10,22,13,30,851.0,98.0,5.3,18.0,606.0,403.97,308.25
2016,10,22,13,45,840.5,96.0,5.4,18.0,577.5,358.32,267.26
2016,10,22,14,0,830.0,94.0,5.5,18.0,549.0,312.12,225.26
2016,10,22,14,15,726.0,108.0,5.55,18.0,487.5,253.51,176.49
2016,10,22,14,30,622.0,122.0,5.6,18.0,426.0,207.26,139.63
2016,10,22,14,45,625.0,109.5,5.65,18.0,393.0,162.69,102.26
2016,10,22,15,0,628.0,97.0,5.7,18.0,360.0,117.49,68.9
2016,10,22,15,15,581.5,97.0,5.65,17.5,319.0,80.53,52.54
2016,10,22,15,30,535.0,97.0,5.6,17.0,278.0,68.63,55.1
2016,10,22,15,45,500.0,86.0,5.6,17.0,235.5,62.51,49.72
2016,10,22,16,0,465.0,75.0,5.6,17.0,193.0,56.12,43.97
2016,10,22,16,15,406.0,63.5,5.5,16.5,150.0,47.58,36.23
2016,10,22,16,30,347.0,52.0,5.4,16.0,107.0,39.79,28.96
2016,10,22,16,45,249.0,37.5,5.3,16.0,69.5,29.21,18.66
2016,10,22,17,0,151.0,23.0,5.2,16.0,32.0,18.22,0.0
2016,10,22,17,15,75.5,11.5,5.1,15.5,16.0,10.96,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,60.5,18.0,1.8,15.0,24.0,57.09,0.0
2016,10,23,7,0,121.0,36.0,1.9,15.0,48.0,119.44,88.1
2016,10,23,7,15,157.0,54.5,1.9,15.0,80.0,163.18,129.99
2016,10,23,7,30,193.0,73.0,1.9,15.0,112.0,208.3,169.92
2016,10,23,7,45,214.5,91.5,1.95,15.5,145.5,246.24,202.51
2016,10,23,8,0,236.0,110.0,2.0,16.0,179.0,284.44,234.26
2016,10,23,8,15,254.0,126.5,2.0,16.0,212.0,317.91,261.66
2016,10,23,8,30,272.0,143.0,2.0,16.0,245.0,351.19,288.21
2016,10,23,8,45,143.0,152.5,2.05,16.5,207.0,265.93,216.86
2016,10,23,9,0,14.0,162.0,2.1,17.0,169.0,168.71,134.64
2016,10,23,9,15,30.0,185.5,2.05,17.0,201.0,212.14,170.08
2016,10,23,9,30,46.0,209.0,2.0,17.0,233.0,247.02,197.8
2016,10,23,9,45,111.0,233.0,2.0,17.5,295.0,326.12,260.69
2016,10,23,10,0,176.0,257.0,2.0,18.0,357.0,394.89,313.73
2016,10,23,10,15,175.5,269.0,2.1,18.0,372.5,402.98,319.05
2016,10,23,10,30,175.0,281.0,2.2,18.0,388.0,410.24,324.07
2016,10,23,10,45,101.5,266.0,2.35,18.0,328.5,331.5,261.93
2016,10,23,11,0,28.0,251.0,2.5,18.0,269.0,257.1,202.39
2016,10,23,11,15,28.0,254.5,2.6,18.0,273.0,263.67,207.63
2016,10,23,11,30,28.0,258.0,2.7,18.0,277.0,264.38,208.08
2016,10,23,11,45,28.0,258.5,2.8,18.5,277.5,262.09,205.82
2016,10,23,12,0,28.0,259.0,2.9,19.0,278.0,259.7,203.55
2016,10,23,12,15,19.5,239.0,2.95,18.5,252.0,232.49,182.46
2016,10,23,12,30,11.0,219.0,3.0,18.0,226.0,208.21,163.61
2016,10,23,12,45,13.5,222.0,3.1,18.0,230.5,210.89,165.9
2016,10,23,13,0,16.0,225.0,3.2,18.0,235.0,213.18,167.83
2016,10,23,13,15,15.0,218.0,3.25,18.0,227.0,204.85,161.31
2016,10,23,13,30,14.0,211.0,3.3,18.0,219.0,196.58,154.87
2016,10,23,13,45,24.5,214.0,3.4,18.0,227.5,200.52,158.0
2016,10,23,14,0,35.0,217.0,3.5,18.0,236.0,198.46,156.16
2016,10,23,14,15,33.5,203.5,3.6,18.0,220.5,182.92,143.78
2016,10,23,14,30,32.0,190.0,3.7,18.0,205.0,167.55,131.58
2016,10,23,14,45,52.0,180.5,3.8,18.0,203.0,157.92,123.16
2016,10,23,15,0,72.0,171.0,3.9,18.0,201.0,145.84,113.2
2016,10,23,15,15,67.0,152.5,4.0,17.5,178.0,124.91,98.1
2016,10,23,15,30,62.0,134.0,4.1,17.0,155.0,108.84,90.23
2016,10,23,15,45,53.5,114.0,4.2,17.0,130.5,93.81,77.13
2016,10,23,16,0,45.0,94.0,4.3,17.0,106.0,78.43,63.49
2016,10,23,16,15,34.0,74.0,4.25,16.5,82.0,62.69,49.4
2016,10,23,16,30,23.0,54.0,4.2,16.0,58.0,46.62,34.79
2016,10,23,16,45,11.5,35.0,4.2,16.0,37.0,30.92,19.84
2016,10,23,17,0,0.0,16.0,4.2,16.0,16.0,14.85,0.0
2016,10,23,17,15,0.0,8.0,4.15,15.5,8.0,7.63,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,15.5,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,3.5,16.5,7.05,16.0,17.0,17.44,0.0
2016,10,24,7,0,7.0,33.0,7.2,16.0,34.0,38.39,24.05
2016,10,24,7,15,26.0,52.5,7.25,16.0,57.5,74.9,56.49
2016,10,24,7,30,45.0,72.0,7.3,16.0,81.0,107.11,84.82
2016,10,24,7,45,54.5,92.0,7.35,16.0,106.0,134.9,109.13
2016,10,24,8,0,64.0,112.0,7.4,16.0,131.0,162.63,133.02
2016,10,24,8,15,72.0,131.0,7.35,16.0,155.5,188.09,154.58
2016,10,24,8,30,80.0,150.0,7.3,16.0,180.0,213.5,175.75
2016,10,24,8,45,177.5,164.0,7.3,16.5,240.5,302.56,250.68
2016,10,24,9,0,275.0,178.0,7.3,17.0,301.0,394.7,326.38
2016,10,24,9,15,142.5,178.0,7.3,17.0,242.0,291.57,239.28
2016,10,24,9,30,10.0,178.0,7.3,17.0,183.0,179.55,143.83
2016,10,24,9,45,5.0,132.5,7.35,17.0,135.0,128.94,101.9
2016,10,24,10,0,0.0,87.0,7.4,17.0,87.0,81.06,62.0
2016,10,24,10,15,15.5,163.5,7.35,17.0,173.0,165.89,132.2
2016,10,24,10,30,31.0,240.0,7.3,17.0,259.0,258.82,207.64
2016,10,24,10,45,79.5,267.5,7.3,17.5,318.0,317.57,255.09
2016,10,24,11,0,128.0,295.0,7.3,18.0,377.0,380.38,304.89
2016,10,24,11,15,77.0,273.5,7.25,18.0,323.0,314.35,251.12
2016,10,24,11,30,26.0,252.0,7.2,18.0,269.0,253.3,201.22
2016,10,24,11,45,29.5,257.5,7.15,18.0,277.0,261.91,208.1
2016,10,24,12,0,33.0,263.0,7.1,18.0,285.0,266.2,211.45
2016,10,24,12,15,96.5,283.0,7.05,18.0,345.5,316.45,252.09
2016,10,24,12,30,160.0,303.0,7.0,18.0,406.0,362.44,288.49
2016,10,24,12,45,96.5,276.5,7.0,18.0,338.5,298.74,237.33
2016,10,24,13,0,33.0,250.0,7.0,18.0,271.0,241.05,191.15
2016,10,24,13,15,20.5,223.0,7.0,18.0,236.0,211.31,167.42
2016,10,24,13,30,8.0,196.0,7.0,18.0,201.0,181.25,143.41
2016,10,24,13,45,6.5,187.0,7.0,18.0,191.0,171.58,135.78
2016,10,24,14,0,5.0,178.0,7.0,18.0,181.0,162.05,128.26
2016,10,24,14,15,4.0,168.5,6.95,18.0,171.0,152.33,120.58
2016,10,24,14,30,3.0,159.0,6.9,18.0,161.0,142.67,112.94
2016,10,24,14,45,13.5,156.5,6.9,18.0,162.5,140.0,110.55
2016,10,24,15,0,24.0,154.0,6.9,18.0,164.0,135.67,106.96
2016,10,24,15,15,19.0,137.0,6.85,17.5,144.5,118.73,93.94
2016,10,24,15,30,14.0,120.0,6.8,17.0,125.0,103.95,86.1
2016,10,24,15,45,7.0,102.0,6.75,17.0,104.5,88.95,72.93
2016,10,24,16,0,0.0,84.0,6.7,17.0,84.0,73.77,59.41
2016,10,24,16,15,0.0,64.5,6.55,16.5,64.5,57.32,44.66
2016,10,24,16,30,0.0,45.0,6.4,16.0,45.0,40.65,29.54
2016,10,24,16,45,0.0,28.5,6.3,16.0,28.5,26.15,15.64
2016,10,24,17,0,0.0,12.0,6.2,16.0,12.0,11.13,0.0
2016,10,24,17,15,0.0,6.0,6.15,16.0,6.0,5.72,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,6.0,16.5,4.5,4.16,0.0
2016,10,25,7,0,0.0,9.0,6.0,17.0,9.0,8.33,0.67
2016,10,25,7,15,0.0,16.0,6.0,17.0,16.0,14.82,6.56
2016,10,25,7,30,0.0,23.0,6.0,17.0,23.0,21.32,12.25
2016,10,25,7,45,0.0,30.5,6.05,17.0,30.5,28.3,18.3
2016,10,25,8,0,0.0,38.0,6.1,17.0,38.0,35.28,24.3
2016,10,25,8,15,0.0,45.0,6.25,17.0,45.0,41.8,29.84
2016,10,25,8,30,0.0,52.0,6.4,17.0,52.0,48.33,35.31
2016,10,25,8,45,0.0,79.0,6.55,17.0,79.0,73.78,56.65
2016,10,25,9,0,0.0,106.0,6.7,17.0,106.0,100.5,78.84
2016,10,25,9,15,2.0,136.5,6.65,17.0,137.5,132.26,105.05
2016,10,25,9,30,4.0,167.0,6.6,17.0,169.0,164.0,130.98
2016,10,25,9,45,53.0,208.0,6.6,17.5,237.5,247.98,200.16
2016,10,25,10,0,102.0,249.0,6.6,18.0,306.0,324.17,261.56
2016,10,25,10,15,74.0,250.0,6.55,18.0,292.0,302.18,242.66
2016,10,25,10,30,46.0,251.0,6.5,18.0,278.0,280.57,224.28
2016,10,25,10,45,83.0,271.5,6.45,18.0,323.0,323.79,259.23
2016,10,25,11,0,120.0,292.0,6.4,18.0,368.0,371.48,297.15
2016,10,25,11,15,106.0,294.0,6.25,18.0,362.0,353.17,281.86
2016,10,25,11,30,92.0,296.0,6.1,18.0,356.0,341.26,271.79
2016,10,25,11,45,85.0,295.0,6.0,18.5,350.5,331.06,262.8
2016,10,25,12,0,78.0,294.0,5.9,19.0,345.0,321.0,254.01
2016,10,25,12,15,47.5,263.0,5.8,19.0,294.0,270.76,213.88
2016,10,25,12,30,17.0,232.0,5.7,19.0,243.0,222.95,175.62
2016,10,25,12,45,148.0,253.0,5.65,19.0,344.5,302.51,239.25
2016,10,25,13,0,279.0,274.0,5.6,19.0,446.0,368.89,290.13
2016,10,25,13,15,374.0,241.5,5.55,19.0,464.0,363.78,283.88
2016,10,25,13,30,469.0,209.0,5.5,19.0,482.0,348.9,268.7
2016,10,25,13,45,317.5,224.0,5.45,19.0,404.5,290.77,223.24
2016,10,25,14,0,166.0,239.0,5.4,19.0,327.0,246.34,190.46
2016,10,25,14,15,206.5,219.0,5.35,18.5,321.5,227.79,173.7
2016,10,25,14,30,247.0,199.0,5.3,18.0,316.0,200.76,149.77
2016,10,25,14,45,133.0,174.5,5.25,18.0,237.0,157.38,119.49
2016,10,25,15,0,19.0,150.0,5.2,18.0,158.0,131.98,104.0
2016,10,25,15,15,15.0,133.5,5.1,18.0,139.5,115.77,91.32
2016,10,25,15,30,11.0,117.0,5.0,18.0,121.0,101.57,83.63
2016,10,25,15,45,5.5,99.5,4.95,18.0,101.5,86.92,70.83
2016,10,25,16,0,0.0,82.0,4.9,18.0,82.0,72.11,57.67
2016,10,25,16,15,0.0,63.0,4.85,17.5,63.0,56.02,43.3
2016,10,25,16,30,0.0,44.0,4.8,17.0,44.0,39.74,28.56
2016,10,25,16,45,0.0,27.5,4.8,17.0,27.5,25.24,14.52
2016,10,25,17,0,0.0,11.0,4.8,17.0,11.0,10.2,0.0
2016,10,25,17,15,0.0,5.5,4.8,16.5,5.5,5.24,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,184.0,13.5,4.1,15.5,30.5,111.97,0.0
2016,10,26,7,0,368.0,27.0,4.2,16.0,61.0,236.58,169.83
2016,10,26,7,15,465.5,35.0,4.25,16.0,105.0,306.73,244.93
2016,10,26,7,30,563.0,43.0,4.3,16.0,149.0,382.89,312.81
2016,10,26,7,45,281.5,50.0,4.35,16.5,103.0,238.26,196.85
2016,10,26,8,0,0.0,57.0,4.4,17.0,57.0,53.0,39.19
2016,10,26,8,15,0.0,67.5,4.35,17.0,67.5,63.14,47.86
2016,10,26,8,30,0.0,78.0,4.3,17.0,78.0,73.27,56.33
2016,10,26,8,45,37.5,130.0,4.25,17.0,146.5,158.81,128.37
2016,10,26,9,0,75.0,182.0,4.2,17.0,215.0,242.23,196.98
2016,10,26,9,15,61.0,193.0,4.15,17.0,221.5,242.32,196.03
2016,10,26,9,30,47.0,204.0,4.1,17.0,228.0,242.1,195.0
2016,10,26,9,45,118.5,226.5,4.05,17.5,291.0,323.1,260.54
2016,10,26,10,0,190.0,249.0,4.0,18.0,354.0,394.01,316.37
2016,10,26,10,15,351.5,224.5,4.0,18.0,430.5,484.24,388.79
2016,10,26,10,30,513.0,200.0,4.0,18.0,507.0,572.23,457.51
2016,10,26,10,45,702.5,141.5,4.05,18.5,574.5,635.46,506.35
2016,10,26,11,0,892.0,83.0,4.1,19.0,642.0,683.87,543.21
2016,10,26,11,15,896.5,83.5,4.1,19.0,652.5,670.32,531.49
2016,10,26,11,30,901.0,84.0,4.1,19.0,663.0,653.66,517.63
2016,10,26,11,45,900.5,85.0,4.2,19.0,665.5,631.4,499.6
2016,10,26,12,0,900.0,86.0,4.3,19.0,668.0,606.35,479.18
2016,10,26,12,15,898.5,85.5,4.2,19.0,662.0,576.64,454.33
2016,10,26,12,30,897.0,85.0,4.1,19.0,656.0,544.47,427.19
2016,10,26,12,45,893.5,84.5,4.0,19.0,642.5,509.02,396.97
2016,10,26,13,0,890.0,84.0,3.9,19.0,629.0,471.55,364.52
2016,10,26,13,15,882.0,82.5,3.75,19.0,607.5,429.52,327.78
2016,10,26,13,30,874.0,81.0,3.6,19.0,586.0,386.2,289.29
2016,10,26,13,45,864.0,79.5,3.5,19.0,558.0,341.16,248.86
2016,10,26,14,0,854.0,78.0,3.4,19.0,530.0,295.41,207.44
2016,10,26,14,15,838.0,76.0,3.25,19.0,495.0,242.69,160.85
2016,10,26,14,30,822.0,74.0,3.1,19.0,460.0,194.7,119.4
2016,10,26,14,45,800.5,71.0,3.0,19.0,420.0,145.87,80.91
2016,10,26,15,0,779.0,68.0,2.9,19.0,380.0,98.48,50.41
2016,10,26,15,15,747.0,64.5,2.75,18.5,335.5,52.23,40.35
2016,10,26,15,30,715.0,61.0,2.6,18.0,291.0,45.15,34.28
2016,10,26,15,45,668.5,56.0,2.5,18.0,244.5,42.65,32.06
2016,10,26,16,0,622.0,51.0,2.4,18.0,198.0,36.65,26.66
2016,10,26,16,15,546.0,44.5,2.2,17.5,151.5,33.05,23.29
2016,10,26,16,30,470.0,38.0,2.0,17.0,105.0,29.4,19.66
2016,10,26,16,45,335.0,27.5,1.85,17.0,65.5,21.85,11.52
2016,10,26,17,0,200.0,17.0,1.7,17.0,26.0,13.91,0.0
2016,10,26,17,15,100.0,8.5,1.65,16.5,13.0,8.1,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,27,7,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,27,7,15,0.0,1.0,5.0,16.0,1.0,0.92,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.85,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.78,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.7,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,4.17,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.63,0.0
2016,10,27,8,45,6.0,79.5,4.85,17.5,82.5,78.3,60.54
2016,10,27,9,0,12.0,154.0,4.9,18.0,160.0,159.16,127.27
2016,10,27,9,15,7.0,157.5,4.75,18.0,161.5,157.75,125.56
2016,10,27,9,30,2.0,161.0,4.6,18.0,163.0,156.58,124.15
2016,10,27,9,45,8.0,179.0,4.5,18.0,183.5,178.02,141.47
2016,10,27,10,0,14.0,197.0,4.4,18.0,204.0,199.29,158.49
2016,10,27,10,15,7.0,179.0,4.4,18.0,182.5,175.28,138.63
2016,10,27,10,30,0.0,161.0,4.4,18.0,161.0,152.11,119.52
2016,10,27,10,45,0.0,158.0,4.45,18.0,158.0,148.78,116.71
2016,10,27,11,0,0.0,155.0,4.5,18.0,155.0,145.55,114.0
2016,10,27,11,15,0.0,155.5,4.7,18.0,155.5,145.72,114.08
2016,10,27,11,30,0.0,156.0,4.9,18.0,156.0,145.91,114.2
2016,10,27,11,45,0.0,156.0,5.1,18.0,156.0,145.63,113.97
2016,10,27,12,0,0.0,156.0,5.3,18.0,156.0,145.36,113.77
2016,10,27,12,15,3.0,177.5,5.3,18.0,179.5,166.54,130.97
2016,10,27,12,30,6.0,199.0,5.3,18.0,203.0,187.13,147.62
2016,10,27,12,45,3.0,176.0,5.3,18.0,178.0,164.02,129.01
2016,10,27,13,0,0.0,153.0,5.3,18.0,153.0,141.36,110.77
2016,10,27,13,15,0.0,120.5,5.2,18.0,120.5,111.7,86.72
2016,10,27,13,30,0.0,88.0,5.1,18.0,88.0,82.0,62.45
2016,10,27,13,45,0.0,120.5,5.1,18.0,120.5,111.24,86.66
2016,10,27,14,0,0.0,153.0,5.1,18.0,153.0,139.12,109.67
2016,10,27,14,15,0.0,123.0,5.05,18.0,123.0,112.6,88.09
2016,10,27,14,30,0.0,93.0,5.0,18.0,93.0,86.06,66.35
2016,10,27,14,45,0.0,55.5,4.95,18.0,55.5,51.6,37.76
2016,10,27,15,0,0.0,18.0,4.9,18.0,18.0,16.69,8.46
2016,10,27,15,15,0.0,15.5,4.7,17.5,15.5,14.37,7.1
2016,10,27,15,30,0.0,13.0,4.5,17.0,13.0,12.05,5.07
2016,10,27,15,45,0.0,11.0,4.35,17.0,11.0,10.19,3.4
2016,10,27,16,0,0.0,9.0,4.2,17.0,9.0,8.33,1.72
2016,10,27,16,15,0.0,6.5,4.15,17.0,6.5,6.01,0.0
2016,10,27,16,30,0.0,4.0,4.1,17.0,4.0,3.7,0.0
2016,10,27,16,45,0.0,2.5,4.05,17.0,2.5,2.31,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.95,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.48,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,0.5,2.3,16.5,0.5,0.48,0.0
2016,10,28,7,0,0.0,1.0,2.4,17.0,1.0,0.92,0.0
2016,10,28,7,15,0.0,2.5,2.3,17.0,2.5,2.31,0.0
2016,10,28,7,30,0.0,4.0,2.2,17.0,4.0,3.7,0.0
2016,10,28,7,45,0.0,5.5,2.1,17.0,5.5,5.09,0.0
2016,10,28,8,0,0.0,7.0,2.0,17.0,7.0,6.48,0.0
2016,10,28,8,15,0.0,8.5,1.9,17.0,8.5,7.87,1.06
2016,10,28,8,30,0.0,10.0,1.8,17.0,10.0,9.27,2.25
2016,10,28,8,45,0.0,66.5,1.75,17.0,66.5,61.86,46.72
2016,10,28,9,0,0.0,123.0,1.7,17.0,123.0,118.24,93.42
2016,10,28,9,15,0.0,122.5,1.7,17.0,122.5,116.76,91.88
2016,10,28,9,30,0.0,122.0,1.7,17.0,122.0,115.61,90.72
2016,10,28,9,45,0.0,138.5,1.7,17.5,138.5,131.54,103.35
2016,10,28,10,0,0.0,155.0,1.7,18.0,155.0,147.36,115.72
2016,10,28,10,15,203.0,192.0,1.85,18.0,311.5,344.78,276.67
2016,10,28,10,30,406.0,229.0,2.0,18.0,468.0,517.0,409.51
2016,10,28,10,45,613.0,164.5,2.15,18.0,537.0,593.02,468.2
2016,10,28,11,0,820.0,100.0,2.3,18.0,606.0,649.47,512.11
2016,10,28,11,15,593.0,182.5,2.4,18.0,551.5,571.77,449.95
2016,10,28,11,30,366.0,265.0,2.5,18.0,497.0,488.17,383.73
2016,10,28,11,45,366.5,265.5,2.7,18.0,499.0,476.17,374.8
2016,10,28,12,0,367.0,266.0,2.9,18.0,501.0,462.98,364.36
2016,10,28,12,15,233.5,277.0,2.95,18.0,426.0,384.46,302.6
2016,10,28,12,30,100.0,288.0,3.0,18.0,351.0,314.93,247.75
2016,10,28,12,45,52.5,240.0,3.05,18.0,273.5,244.03,192.18
2016,10,28,13,0,5.0,192.0,3.1,18.0,196.0,178.48,140.28
2016,10,28,13,15,15.0,205.0,3.0,18.0,214.5,192.77,151.88
2016,10,28,13,30,25.0,218.0,2.9,18.0,233.0,205.6,162.02
2016,10,28,13,45,221.5,205.0,2.85,18.0,321.5,242.13,186.41
2016,10,28,14,0,418.0,192.0,2.8,18.0,410.0,264.95,196.86
2016,10,28,14,15,390.5,183.0,2.65,18.0,375.5,227.81,165.84
2016,10,28,14,30,363.0,174.0,2.5,18.0,341.0,197.13,141.1
2016,10,28,14,45,355.0,160.0,2.45,18.0,311.5,163.49,114.88
2016,10,28,15,0,347.0,146.0,2.4,18.0,282.0,130.5,92.4
2016,10,28,15,15,517.5,104.5,2.35,18.0,280.0,73.26,58.82
2016,10,28,15,30,688.0,63.0,2.3,18.0,278.0,47.19,36.07
2016,10,28,15,45,639.5,57.5,2.25,18.0,232.0,40.38,30.05
2016,10,28,16,0,591.0,52.0,2.2,18.0,186.0,37.79,27.62
2016,10,28,16,15,510.5,45.0,2.1,17.5,140.5,33.81,23.88
2016,10,28,16,30,430.0,38.0,2.0,17.0,95.0,29.76,19.82
2016,10,28,16,45,215.0,29.5,1.9,17.0,58.0,23.16,11.57
2016,10,28,17,0,0.0,21.0,1.8,17.0,21.0,20.02,0.0
2016,10,28,17,15,0.0,10.5,1.7,16.5,10.5,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
