Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,4.5,3.6,16.5,4.5,4.29,0.0
2016,10,29,7,0,0.0,9.0,3.8,17.0,9.0,8.33,0.04
2016,10,29,7,15,0.0,16.5,3.9,17.0,16.5,15.29,6.83
2016,10,29,7,30,0.0,24.0,4.0,17.0,24.0,22.26,12.97
2016,10,29,7,45,0.0,32.5,4.15,17.0,32.5,30.16,19.84
2016,10,29,8,0,0.0,41.0,4.3,17.0,41.0,38.07,26.65
2016,10,29,8,15,0.0,49.0,4.35,17.0,49.0,45.53,33.0
2016,10,29,8,30,0.0,57.0,4.4,17.0,57.0,52.99,39.28
2016,10,29,8,45,115.5,115.5,4.45,17.0,164.5,201.77,165.85
2016,10,29,9,0,231.0,174.0,4.5,17.0,272.0,355.73,292.07
2016,10,29,9,15,169.5,193.5,4.45,17.0,268.5,325.52,265.56
2016,10,29,9,30,108.0,213.0,4.4,17.0,265.0,293.98,238.33
2016,10,29,9,45,127.0,228.5,4.4,17.5,294.0,330.08,266.53
2016,10,29,10,0,146.0,244.0,4.4,18.0,323.0,356.34,286.45
2016,10,29,10,15,399.0,196.0,4.3,18.0,426.0,490.82,395.72
2016,10,29,10,30,652.0,148.0,4.2,18.0,529.0,609.56,488.88
2016,10,29,10,45,470.5,209.0,4.15,18.0,488.0,537.35,429.11
2016,10,29,11,0,289.0,270.0,4.1,18.0,447.0,463.57,368.69
2016,10,29,11,15,336.5,264.0,4.0,18.0,473.5,478.54,380.4
2016,10,29,11,30,384.0,258.0,3.9,18.0,500.0,490.85,389.45
2016,10,29,11,45,642.0,169.5,3.85,18.5,575.0,551.72,437.17
2016,10,29,12,0,900.0,81.0,3.8,19.0,650.0,590.27,465.88
2016,10,29,12,15,582.0,180.5,3.75,19.0,547.5,486.15,382.39
2016,10,29,12,30,264.0,280.0,3.7,19.0,445.0,391.23,306.77
2016,10,29,12,45,571.5,180.5,3.65,19.0,527.0,432.45,337.92
2016,10,29,13,0,879.0,81.0,3.6,19.0,609.0,453.41,349.59
2016,10,29,13,15,504.5,168.5,3.55,19.0,469.0,344.07,264.66
2016,10,29,13,30,130.0,256.0,3.5,19.0,329.0,267.4,208.36
2016,10,29,13,45,154.5,242.5,3.5,19.0,325.0,254.11,196.85
2016,10,29,14,0,179.0,229.0,3.5,19.0,321.0,238.49,182.93
2016,10,29,14,15,214.5,209.5,3.5,18.5,312.5,218.23,164.95
2016,10,29,14,30,250.0,190.0,3.5,18.0,304.0,190.05,140.52
2016,10,29,14,45,501.0,129.5,3.5,18.0,332.0,149.2,97.42
2016,10,29,15,0,752.0,69.0,3.5,18.0,360.0,89.54,46.94
2016,10,29,15,15,718.0,65.5,3.5,18.0,316.5,47.64,36.44
2016,10,29,15,30,684.0,62.0,3.5,18.0,273.0,46.51,35.48
2016,10,29,15,45,630.0,57.0,3.5,18.0,227.0,40.14,29.82
2016,10,29,16,0,576.0,52.0,3.5,18.0,181.0,37.95,27.73
2016,10,29,16,15,495.0,44.5,3.5,17.5,136.0,33.53,23.59
2016,10,29,16,30,414.0,37.0,3.5,17.0,91.0,29.01,19.09
2016,10,29,16,45,207.0,28.0,3.55,17.0,55.0,21.99,10.04
2016,10,29,17,0,0.0,19.0,3.6,17.0,19.0,18.11,0.0
2016,10,29,17,15,0.0,9.5,3.65,16.5,9.5,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,15.5,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,0.5,7.75,16.0,0.5,0.48,0.0
2016,10,30,7,0,0.0,1.0,7.9,16.0,1.0,0.92,0.0
2016,10,30,7,15,0.0,2.5,7.95,16.0,2.5,2.31,0.0
2016,10,30,7,30,0.0,4.0,8.0,16.0,4.0,3.7,0.0
2016,10,30,7,45,0.0,5.5,8.05,16.5,5.5,5.09,0.0
2016,10,30,8,0,0.0,7.0,8.1,17.0,7.0,6.48,0.0
2016,10,30,8,15,0.0,8.5,8.05,17.0,8.5,7.87,1.03
2016,10,30,8,30,0.0,10.0,8.0,17.0,10.0,9.27,2.22
2016,10,30,8,45,0.0,35.0,8.0,17.0,35.0,32.49,21.9
2016,10,30,9,0,0.0,60.0,8.0,17.0,60.0,55.79,41.49
2016,10,30,9,15,0.0,39.0,7.9,17.0,39.0,36.23,24.93
2016,10,30,9,30,0.0,18.0,7.8,17.0,18.0,16.71,8.44
2016,10,30,9,45,0.0,53.0,7.7,17.5,53.0,49.29,35.68
2016,10,30,10,0,0.0,88.0,7.6,18.0,88.0,81.98,62.67
2016,10,30,10,15,89.5,176.5,7.4,18.0,228.0,241.92,195.73
2016,10,30,10,30,179.0,265.0,7.2,18.0,368.0,391.39,316.26
2016,10,30,10,45,420.5,210.0,7.05,18.0,463.0,503.32,408.34
2016,10,30,11,0,662.0,155.0,6.9,18.0,558.0,597.95,484.58
2016,10,30,11,15,432.5,222.5,6.7,18.0,487.5,502.22,404.76
2016,10,30,11,30,203.0,290.0,6.5,18.0,417.0,405.51,324.44
2016,10,30,11,45,518.5,198.5,6.35,18.0,524.0,502.15,403.83
2016,10,30,12,0,834.0,107.0,6.2,18.0,631.0,575.55,461.75
2016,10,30,12,15,832.5,106.5,6.1,18.0,625.5,546.99,436.88
2016,10,30,12,30,831.0,106.0,6.0,18.0,620.0,516.19,410.11
2016,10,30,12,45,554.0,184.0,5.9,18.0,523.5,425.25,336.17
2016,10,30,13,0,277.0,262.0,5.8,18.0,427.0,351.64,277.29
2016,10,30,13,15,348.5,236.5,5.7,18.0,437.0,341.91,267.54
2016,10,30,13,30,420.0,211.0,5.6,18.0,447.0,324.44,250.39
2016,10,30,13,45,598.5,154.0,5.6,18.0,471.0,307.49,229.8
2016,10,30,14,0,777.0,97.0,5.6,18.0,495.0,275.64,194.59
2016,10,30,14,15,758.0,94.0,5.55,18.0,460.5,229.76,153.77
2016,10,30,14,30,739.0,91.0,5.5,18.0,426.0,180.33,111.83
2016,10,30,14,45,708.0,88.5,5.45,18.0,386.0,135.13,77.65
2016,10,30,15,0,677.0,86.0,5.4,18.0,346.0,92.43,52.56
2016,10,30,15,15,638.0,81.5,5.35,17.5,302.5,55.58,43.5
2016,10,30,15,30,599.0,77.0,5.3,17.0,259.0,54.38,42.57
2016,10,30,15,45,536.0,71.0,5.3,17.0,214.0,51.91,40.31
2016,10,30,16,0,473.0,65.0,5.3,17.0,169.0,49.5,37.95
2016,10,30,16,15,383.5,55.0,5.2,16.5,125.5,43.3,32.15
2016,10,30,16,30,294.0,45.0,5.1,16.0,82.0,34.96,24.13
2016,10,30,16,45,147.0,30.0,5.0,16.0,48.5,23.67,10.42
2016,10,30,17,0,0.0,15.0,4.9,16.0,15.0,14.3,0.0
2016,10,30,17,15,0.0,7.5,4.7,16.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,106.0,14.0,2.25,15.0,22.0,58.27,0.0
2016,10,31,7,0,212.0,28.0,2.3,15.0,44.0,154.46,88.33
2016,10,31,7,15,326.0,39.5,2.3,15.0,84.5,233.79,182.89
2016,10,31,7,30,440.0,51.0,2.3,15.0,125.0,316.56,256.05
2016,10,31,7,45,517.0,57.0,2.35,15.5,171.0,378.49,309.49
2016,10,31,8,0,594.0,63.0,2.4,16.0,217.0,442.68,362.86
2016,10,31,8,15,639.0,68.0,2.45,16.0,261.5,488.1,400.29
2016,10,31,8,30,684.0,73.0,2.5,16.0,306.0,533.32,436.39
2016,10,31,8,45,718.0,75.5,2.6,16.5,348.5,567.75,462.53
2016,10,31,9,0,752.0,78.0,2.7,17.0,391.0,598.39,485.17
2016,10,31,9,15,773.5,81.0,2.75,17.0,428.0,622.21,502.71
2016,10,31,9,30,795.0,84.0,2.8,17.0,465.0,643.59,518.15
2016,10,31,9,45,803.5,88.0,2.9,17.0,495.5,654.63,525.72
2016,10,31,10,0,812.0,92.0,3.0,17.0,526.0,662.73,531.07
2016,10,31,10,15,686.5,133.5,3.05,17.0,512.0,619.7,495.75
2016,10,31,10,30,561.0,175.0,3.1,17.0,498.0,567.3,453.62
2016,10,31,10,45,422.0,220.5,3.15,17.5,467.5,513.05,408.68
2016,10,31,11,0,283.0,266.0,3.2,18.0,437.0,453.3,359.5
2016,10,31,11,15,194.5,275.5,3.25,18.0,394.0,392.96,311.53
2016,10,31,11,30,106.0,285.0,3.3,18.0,351.0,336.84,266.44
2016,10,31,11,45,481.5,191.0,3.4,18.0,491.0,471.32,375.16
2016,10,31,12,0,857.0,97.0,3.5,18.0,631.0,575.11,455.13
2016,10,31,12,15,854.5,96.5,3.6,18.0,625.0,545.53,430.08
2016,10,31,12,30,852.0,96.0,3.7,18.0,619.0,513.72,403.44
2016,10,31,12,45,457.0,176.0,3.8,18.0,456.0,371.58,291.95
2016,10,31,13,0,62.0,256.0,3.9,18.0,293.0,256.65,202.33
2016,10,31,13,15,118.0,253.5,4.0,18.0,320.5,268.93,211.56
2016,10,31,13,30,174.0,251.0,4.1,18.0,348.0,276.85,216.27
2016,10,31,13,45,203.5,235.0,4.25,18.0,343.0,261.0,202.06
2016,10,31,14,0,233.0,219.0,4.4,18.0,338.0,242.39,185.22
2016,10,31,14,15,278.5,196.5,4.5,18.0,329.0,215.15,160.48
2016,10,31,14,30,324.0,174.0,4.6,18.0,320.0,187.01,135.13
2016,10,31,14,45,523.0,124.5,4.75,18.0,334.5,143.92,92.8
2016,10,31,15,0,722.0,75.0,4.9,18.0,349.0,88.21,48.76
2016,10,31,15,15,684.5,71.0,5.0,17.5,305.5,47.72,36.59
2016,10,31,15,30,647.0,67.0,5.1,17.0,262.0,46.55,35.65
2016,10,31,15,45,589.0,61.5,5.2,17.0,216.0,44.13,33.43
2016,10,31,16,0,531.0,56.0,5.3,17.0,170.0,41.73,31.1
2016,10,31,16,15,442.5,47.5,5.25,16.5,126.0,36.57,26.25
2016,10,31,16,30,354.0,39.0,5.2,16.0,82.0,31.3,20.91
2016,10,31,16,45,177.0,26.5,5.2,16.0,48.0,20.87,7.56
2016,10,31,17,0,0.0,14.0,5.2,16.0,14.0,13.34,0.0
2016,10,31,17,15,0.0,7.0,5.35,16.0,7.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,103.5,13.5,4.5,15.0,21.0,56.38,0.0
2016,11,1,7,0,207.0,27.0,4.4,15.0,42.0,148.96,77.28
2016,11,1,7,15,324.0,38.0,4.3,15.0,82.5,229.97,179.69
2016,11,1,7,30,441.0,49.0,4.2,15.0,123.0,313.17,254.34
2016,11,1,7,45,518.0,55.5,4.1,15.5,168.5,375.24,308.59
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,439.7,362.89
2016,11,1,8,15,640.5,67.0,3.9,16.0,259.0,485.25,400.88
2016,11,1,8,30,686.0,72.0,3.8,16.0,304.0,530.6,437.44
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.0,563.05,462.93
2016,11,1,9,0,757.0,77.0,3.6,16.0,388.0,597.43,489.12
2016,11,1,9,15,778.5,79.5,3.5,16.0,425.5,620.64,506.02
2016,11,1,9,30,800.0,82.0,3.4,16.0,463.0,641.41,520.73
2016,11,1,9,45,820.0,82.5,3.3,16.5,495.5,656.24,529.73
2016,11,1,10,0,840.0,83.0,3.2,17.0,528.0,668.22,536.38
2016,11,1,10,15,850.5,84.5,3.15,17.0,552.5,671.9,537.81
2016,11,1,10,30,861.0,86.0,3.1,17.0,577.0,672.46,536.89
2016,11,1,10,45,867.0,87.0,3.1,17.0,594.5,663.61,529.18
2016,11,1,11,0,873.0,88.0,3.1,17.0,612.0,654.82,521.38
2016,11,1,11,15,877.0,88.5,3.15,17.0,622.5,641.17,510.01
2016,11,1,11,30,881.0,89.0,3.2,17.0,633.0,624.51,496.2
2016,11,1,11,45,880.0,90.0,3.25,17.0,634.5,602.48,478.08
2016,11,1,12,0,879.0,91.0,3.3,17.0,636.0,577.78,457.6
2016,11,1,12,15,877.0,90.5,3.35,17.0,630.0,548.56,433.27
2016,11,1,12,30,875.0,90.0,3.4,17.0,624.0,516.99,406.59
2016,11,1,12,45,869.0,90.0,3.45,17.0,610.0,481.86,376.53
2016,11,1,13,0,863.0,90.0,3.5,17.0,596.0,442.75,342.68
2016,11,1,13,15,854.5,88.5,3.45,17.0,575.0,401.39,306.18
2016,11,1,13,30,846.0,87.0,3.4,17.0,554.0,358.9,268.04
2016,11,1,13,45,833.5,85.5,3.35,17.0,526.0,314.31,227.76
2016,11,1,14,0,821.0,84.0,3.3,17.0,498.0,269.37,187.01
2016,11,1,14,15,803.5,81.5,3.3,17.0,463.5,222.45,145.46
2016,11,1,14,30,786.0,79.0,3.3,17.0,429.0,176.14,106.37
2016,11,1,14,45,759.0,76.5,3.3,17.0,389.0,129.77,71.99
2016,11,1,15,0,732.0,74.0,3.3,17.0,349.0,85.47,47.42
2016,11,1,15,15,695.5,70.0,3.35,17.0,305.5,47.19,36.2
2016,11,1,15,30,659.0,66.0,3.4,17.0,262.0,45.98,35.15
2016,11,1,15,45,600.5,60.5,3.5,17.0,216.0,43.52,32.9
2016,11,1,16,0,542.0,55.0,3.6,17.0,170.0,41.08,30.53
2016,11,1,16,15,452.0,46.5,3.65,16.5,125.5,35.88,25.62
2016,11,1,16,30,362.0,38.0,3.7,16.0,81.0,30.56,20.18
2016,11,1,16,45,215.0,24.5,3.8,15.5,47.0,20.0,5.89
2016,11,1,17,0,68.0,11.0,3.9,15.0,13.0,10.48,0.0
2016,11,1,17,15,34.0,5.5,3.95,15.0,6.5,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,2,6,45,127.5,12.0,2.8,13.0,20.5,64.61,0.0
2016,11,2,7,0,255.0,24.0,2.9,13.0,41.0,164.67,75.32
2016,11,2,7,15,371.5,34.0,2.95,13.0,82.5,247.72,193.48
2016,11,2,7,30,488.0,44.0,3.0,13.0,124.0,330.27,268.69
2016,11,2,7,45,556.5,51.0,3.1,13.5,169.5,388.95,320.62
2016,11,2,8,0,625.0,58.0,3.2,14.0,215.0,449.73,372.28
2016,11,2,8,15,669.5,63.0,3.15,14.5,260.5,495.12,409.53
2016,11,2,8,30,714.0,68.0,3.1,15.0,306.0,537.15,442.75
2016,11,2,8,45,745.0,71.0,3.05,15.5,348.5,571.05,468.36
2016,11,2,9,0,776.0,74.0,3.0,16.0,391.0,603.23,491.82
2016,11,2,9,15,797.0,77.0,2.85,16.0,428.0,626.79,508.56
2016,11,2,9,30,818.0,80.0,2.7,16.0,465.0,647.85,523.0
2016,11,2,9,45,842.0,79.0,2.6,16.5,498.5,663.64,532.53
2016,11,2,10,0,866.0,78.0,2.5,17.0,532.0,672.78,537.01
2016,11,2,10,15,876.0,79.0,2.25,17.0,557.0,675.87,536.83
2016,11,2,10,30,886.0,80.0,2.0,17.0,582.0,675.82,534.14
2016,11,2,10,45,892.0,81.0,1.75,17.5,599.5,669.96,525.99
2016,11,2,11,0,898.0,82.0,1.5,18.0,617.0,660.92,515.37
2016,11,2,11,15,901.5,82.5,1.4,18.0,627.0,646.64,502.94
2016,11,2,11,30,905.0,83.0,1.3,18.0,637.0,629.29,488.18
2016,11,2,11,45,905.0,83.5,1.25,18.0,639.0,606.91,469.96
2016,11,2,12,0,905.0,84.0,1.2,18.0,641.0,581.76,449.43
2016,11,2,12,15,903.0,83.5,1.25,18.0,635.0,551.92,425.77
2016,11,2,12,30,901.0,83.0,1.3,18.0,629.0,519.66,399.69
2016,11,2,12,45,899.5,81.0,1.4,18.5,616.0,483.96,369.83
2016,11,2,13,0,898.0,79.0,1.5,19.0,603.0,446.13,337.5
2016,11,2,13,15,890.0,78.0,1.65,19.0,581.5,404.81,302.42
2016,11,2,13,30,882.0,77.0,1.8,19.0,560.0,362.18,265.28
2016,11,2,13,45,869.5,76.0,1.95,19.0,531.5,317.14,225.54
2016,11,2,14,0,857.0,75.0,2.1,19.0,503.0,267.3,181.62
2016,11,2,14,15,840.0,73.0,2.25,18.5,468.0,219.41,140.1
2016,11,2,14,30,823.0,71.0,2.4,18.0,433.0,171.99,100.8
2016,11,2,14,45,798.5,68.0,2.6,18.0,393.0,123.76,65.5
2016,11,2,15,0,774.0,65.0,2.8,18.0,353.0,77.26,40.41
2016,11,2,15,15,739.0,61.5,2.95,17.5,308.5,45.09,34.29
2016,11,2,15,30,704.0,58.0,3.1,17.0,264.0,43.83,33.25
2016,11,2,15,45,650.0,53.0,3.3,17.0,218.0,41.23,30.87
2016,11,2,16,0,596.0,48.0,3.5,17.0,172.0,35.3,25.43
2016,11,2,16,15,510.0,40.5,3.55,16.5,127.0,30.72,21.1
2016,11,2,16,30,424.0,33.0,3.6,16.0,82.0,26.03,16.25
2016,11,2,16,45,269.0,21.5,3.65,16.0,47.0,17.28,3.06
2016,11,2,17,0,114.0,10.0,3.7,16.0,12.0,9.53,0.0
2016,11,2,17,15,57.0,5.0,3.7,15.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,129.0,11.0,3.7,14.0,19.5,63.85,0.0
2016,11,3,7,0,258.0,22.0,3.8,14.0,39.0,161.9,59.65
2016,11,3,7,15,375.5,32.5,3.9,14.0,80.0,246.58,190.9
2016,11,3,7,30,493.0,43.0,4.0,14.0,121.0,329.78,267.46
2016,11,3,7,45,563.0,49.5,4.1,14.5,167.0,388.5,319.76
2016,11,3,8,0,633.0,56.0,4.2,15.0,213.0,449.38,371.87
2016,11,3,8,15,678.0,60.5,4.1,15.5,258.5,491.06,406.47
2016,11,3,8,30,723.0,65.0,4.0,16.0,304.0,536.38,442.47
2016,11,3,8,45,754.0,68.5,3.9,16.5,346.5,570.84,468.65
2016,11,3,9,0,785.0,72.0,3.8,17.0,389.0,603.58,492.64
2016,11,3,9,15,806.5,74.5,3.5,17.0,426.5,626.9,509.05
2016,11,3,9,30,828.0,77.0,3.2,17.0,464.0,647.72,523.03
2016,11,3,9,45,851.5,76.0,2.95,17.5,497.5,663.12,531.8
2016,11,3,10,0,875.0,75.0,2.7,18.0,531.0,671.93,535.44
2016,11,3,10,15,885.0,76.0,2.4,18.5,556.0,675.0,534.09
2016,11,3,10,30,895.0,77.0,2.1,19.0,581.0,674.92,530.17
2016,11,3,10,45,900.5,78.5,1.85,19.5,598.5,669.22,522.23
2016,11,3,11,0,906.0,80.0,1.6,20.0,616.0,660.32,511.82
2016,11,3,11,15,909.5,80.5,1.4,20.0,626.0,645.95,498.65
2016,11,3,11,30,913.0,81.0,1.2,20.0,636.0,628.49,483.08
2016,11,3,11,45,912.0,81.5,1.05,20.5,637.5,605.42,462.78
2016,11,3,12,0,911.0,82.0,0.9,21.0,639.0,579.61,440.33
2016,11,3,12,15,909.0,81.5,0.8,21.0,633.0,549.67,415.9
2016,11,3,12,30,907.0,81.0,0.7,21.0,627.0,517.31,389.26
2016,11,3,12,45,902.0,80.5,0.65,21.0,613.0,481.32,359.81
2016,11,3,13,0,897.0,80.0,0.6,21.0,599.0,443.41,328.25
2016,11,3,13,15,889.0,79.0,0.75,21.0,577.5,402.2,294.58
2016,11,3,13,30,881.0,78.0,0.9,21.0,556.0,359.67,258.68
2016,11,3,13,45,866.5,77.0,1.05,21.0,527.0,314.19,219.69
2016,11,3,14,0,852.0,76.0,1.2,21.0,498.0,264.13,176.65
2016,11,3,14,15,782.0,79.5,1.3,20.5,446.0,211.38,134.2
2016,11,3,14,30,712.0,83.0,1.4,20.0,394.0,160.23,95.05
2016,11,3,14,45,738.5,75.0,1.55,20.0,371.0,121.89,66.15
2016,11,3,15,0,765.0,67.0,1.7,20.0,348.0,76.23,40.55
2016,11,3,15,15,729.5,63.0,1.75,19.5,304.0,46.5,35.23
2016,11,3,15,30,694.0,59.0,1.8,19.0,260.0,44.86,33.88
2016,11,3,15,45,638.0,54.0,1.9,19.0,214.0,38.58,28.28
2016,11,3,16,0,582.0,49.0,2.0,19.0,168.0,36.3,26.07
2016,11,3,16,15,493.0,41.0,2.0,18.5,123.0,31.31,21.39
2016,11,3,16,30,404.0,33.0,2.0,18.0,78.0,26.19,16.12
2016,11,3,16,45,202.0,16.5,2.05,18.0,39.0,12.72,0.0
2016,11,3,17,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,4,6,45,108.0,11.5,2.6,15.5,18.0,55.28,0.0
2016,11,4,7,0,216.0,23.0,2.4,16.0,36.0,141.66,35.28
2016,11,4,7,15,336.5,34.0,2.2,16.0,76.0,227.97,173.01
2016,11,4,7,30,457.0,45.0,2.0,16.0,116.0,311.67,248.74
2016,11,4,7,45,530.5,52.0,1.85,16.0,161.5,371.78,301.12
2016,11,4,8,0,604.0,59.0,1.7,16.0,207.0,434.18,353.18
2016,11,4,8,15,650.5,64.5,1.55,16.0,252.0,480.52,390.59
2016,11,4,8,30,697.0,70.0,1.4,16.0,297.0,526.71,426.25
2016,11,4,8,45,729.0,73.5,1.25,16.5,339.0,557.84,448.29
2016,11,4,9,0,761.0,77.0,1.1,17.0,381.0,590.78,470.56
2016,11,4,9,15,783.0,80.0,0.9,17.5,418.5,614.67,484.66
2016,11,4,9,30,805.0,83.0,0.7,18.0,456.0,636.1,496.15
2016,11,4,9,45,821.5,85.0,0.55,18.5,488.0,650.1,502.26
2016,11,4,10,0,838.0,87.0,0.4,19.0,520.0,661.2,506.01
2016,11,4,10,15,849.0,88.5,0.45,19.0,545.0,665.08,508.25
2016,11,4,10,30,860.0,90.0,0.5,19.0,570.0,665.83,508.33
2016,11,4,10,45,867.0,91.0,0.55,19.0,587.5,660.28,503.96
2016,11,4,11,0,874.0,92.0,0.6,19.0,605.0,651.59,497.34
2016,11,4,11,15,877.5,92.5,0.75,19.0,615.0,637.07,487.63
2016,11,4,11,30,881.0,93.0,0.9,19.0,625.0,619.55,475.38
2016,11,4,11,45,881.0,93.5,1.05,19.0,627.0,597.09,459.05
2016,11,4,12,0,881.0,94.0,1.2,19.0,629.0,571.92,440.13
2016,11,4,12,15,878.5,93.5,1.3,19.0,622.5,541.89,416.68
2016,11,4,12,30,876.0,93.0,1.4,19.0,616.0,509.55,390.81
2016,11,4,12,45,875.5,90.5,1.55,19.0,603.5,474.05,361.95
2016,11,4,13,0,875.0,88.0,1.7,19.0,591.0,436.45,330.47
2016,11,4,13,15,866.5,87.0,1.75,19.0,569.5,395.35,295.13
2016,11,4,13,30,858.0,86.0,1.8,19.0,548.0,353.07,258.05
2016,11,4,13,45,846.5,83.5,1.9,19.0,519.5,307.66,218.0
2016,11,4,14,0,835.0,81.0,2.0,19.0,491.0,261.79,177.32
2016,11,4,14,15,817.0,78.5,2.0,19.0,456.5,214.49,136.31
2016,11,4,14,30,799.0,76.0,2.0,19.0,422.0,167.81,98.04
2016,11,4,14,45,775.0,73.0,2.05,19.0,382.5,121.07,64.81
2016,11,4,15,0,751.0,70.0,2.1,19.0,343.0,76.05,42.05
2016,11,4,15,15,714.0,65.5,2.1,18.5,299.0,48.78,37.39
2016,11,4,15,30,677.0,61.0,2.1,18.0,255.0,42.57,32.01
2016,11,4,15,45,622.5,55.5,2.1,18.0,209.0,39.95,29.6
2016,11,4,16,0,568.0,50.0,2.1,18.0,163.0,37.31,27.04
2016,11,4,16,15,477.5,41.5,2.1,17.5,119.0,31.91,21.96
2016,11,4,16,30,387.0,33.0,2.1,17.0,75.0,26.35,16.18
2016,11,4,16,45,193.5,16.5,2.1,17.0,37.5,12.81,0.0
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,113.5,10.5,1.6,15.0,17.0,56.21,0.0
2016,11,5,7,0,227.0,21.0,1.7,15.0,34.0,142.74,15.28
2016,11,5,7,15,345.0,31.5,1.7,15.0,73.0,228.14,171.85
2016,11,5,7,30,463.0,42.0,1.7,15.0,112.0,309.61,247.08
2016,11,5,7,45,532.0,49.0,1.75,15.5,156.5,366.96,297.3
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,426.51,347.22
2016,11,5,8,15,646.0,61.0,1.75,16.0,245.0,471.05,383.9
2016,11,5,8,30,691.0,66.0,1.7,16.0,289.0,515.44,419.07
2016,11,5,8,45,534.0,103.0,1.7,16.5,289.0,470.01,381.49
2016,11,5,9,0,377.0,140.0,1.7,17.0,289.0,413.3,334.8
2016,11,5,9,15,333.5,163.0,1.65,17.0,304.0,402.18,325.2
2016,11,5,9,30,290.0,186.0,1.6,17.0,319.0,398.74,320.95
2016,11,5,9,45,290.5,200.5,1.6,17.5,342.0,412.62,330.28
2016,11,5,10,0,291.0,215.0,1.6,18.0,365.0,425.15,338.32
2016,11,5,10,15,162.5,218.5,1.6,18.0,303.0,332.28,264.22
2016,11,5,10,30,34.0,222.0,1.6,18.0,241.0,241.64,190.82
2016,11,5,10,45,184.5,233.0,1.65,18.0,340.5,352.61,280.3
2016,11,5,11,0,335.0,244.0,1.7,18.0,440.0,457.94,361.4
2016,11,5,11,15,335.0,248.0,1.75,18.0,446.5,452.39,355.89
2016,11,5,11,30,335.0,252.0,1.8,18.0,453.0,445.62,350.14
2016,11,5,11,45,307.5,259.0,1.9,18.5,444.5,425.08,333.17
2016,11,5,12,0,280.0,266.0,2.0,19.0,436.0,404.68,316.38
2016,11,5,12,15,341.5,250.0,2.05,19.0,454.5,408.65,319.06
2016,11,5,12,30,403.0,234.0,2.1,19.0,473.0,408.36,317.78
2016,11,5,12,45,327.5,243.0,2.2,19.0,434.5,365.36,283.85
2016,11,5,13,0,252.0,252.0,2.3,19.0,396.0,326.52,253.45
2016,11,5,13,15,315.5,230.5,2.25,19.0,404.0,316.98,244.0
2016,11,5,13,30,379.0,209.0,2.2,19.0,412.0,302.13,229.31
2016,11,5,13,45,510.5,163.5,2.2,19.0,421.0,277.88,204.39
2016,11,5,14,0,642.0,118.0,2.2,19.0,430.0,243.26,169.42
2016,11,5,14,15,607.0,117.0,2.15,18.5,396.0,202.7,135.67
2016,11,5,14,30,572.0,116.0,2.1,18.0,362.0,164.79,105.92
2016,11,5,14,45,597.0,99.0,2.05,18.0,334.0,121.16,72.47
2016,11,5,15,0,622.0,82.0,2.0,18.0,306.0,74.92,44.99
2016,11,5,15,15,580.5,78.0,2.0,18.0,266.0,54.02,42.07
2016,11,5,15,30,539.0,74.0,2.0,18.0,226.0,53.17,41.32
2016,11,5,15,45,489.0,65.5,2.0,18.0,184.5,48.44,37.03
2016,11,5,16,0,439.0,57.0,2.0,18.0,143.0,43.57,32.47
2016,11,5,16,15,360.5,45.5,1.95,17.5,103.5,35.66,25.14
2016,11,5,16,30,282.0,34.0,1.9,17.0,64.0,27.41,16.88
2016,11,5,16,45,141.0,17.0,1.85,16.5,32.0,13.34,0.0
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.5,0.85,16.0,5.5,5.24,0.0
2016,11,6,7,0,0.0,11.0,0.8,16.0,11.0,10.2,0.0
2016,11,6,7,15,0.0,25.5,0.85,16.0,25.5,23.77,12.94
2016,11,6,7,30,0.0,40.0,0.9,16.0,40.0,38.79,26.54
2016,11,6,7,45,0.0,57.0,0.95,16.5,57.0,56.33,41.66
2016,11,6,8,0,0.0,74.0,1.0,17.0,74.0,73.45,56.24
2016,11,6,8,15,0.0,90.5,1.0,17.0,90.5,89.71,70.0
2016,11,6,8,30,0.0,107.0,1.0,17.0,107.0,105.82,83.4
2016,11,6,8,45,2.5,122.0,1.0,17.0,123.0,121.67,96.44
2016,11,6,9,0,5.0,137.0,1.0,17.0,139.0,137.55,109.33
2016,11,6,9,15,57.0,166.5,1.0,17.0,192.5,209.11,168.22
2016,11,6,9,30,109.0,196.0,1.0,17.0,246.0,282.42,226.69
2016,11,6,9,45,68.0,196.5,1.0,17.5,228.5,244.56,194.84
2016,11,6,10,0,27.0,197.0,1.0,18.0,211.0,208.28,164.71
2016,11,6,10,15,184.0,211.0,1.05,18.0,312.0,337.72,268.93
2016,11,6,10,30,341.0,225.0,1.1,18.0,413.0,456.5,359.93
2016,11,6,10,45,354.5,230.0,1.15,18.5,430.5,463.07,362.81
2016,11,6,11,0,368.0,235.0,1.2,19.0,448.0,468.02,365.31
2016,11,6,11,15,404.5,230.0,1.2,19.0,468.0,475.11,370.16
2016,11,6,11,30,441.0,225.0,1.2,19.0,488.0,484.38,376.32
2016,11,6,11,45,382.0,240.5,1.2,19.0,468.5,447.86,347.65
2016,11,6,12,0,323.0,256.0,1.2,19.0,449.0,417.17,323.56
2016,11,6,12,15,343.5,248.5,1.15,19.0,452.5,407.04,315.12
2016,11,6,12,30,364.0,241.0,1.1,19.0,456.0,394.9,304.73
2016,11,6,12,45,376.5,232.0,1.05,19.0,450.0,375.8,288.81
2016,11,6,13,0,389.0,223.0,1.0,19.0,444.0,355.08,271.31
2016,11,6,13,15,419.5,206.5,0.95,19.0,436.5,331.78,251.16
2016,11,6,13,30,450.0,190.0,0.9,19.0,429.0,305.66,228.14
2016,11,6,13,45,315.0,200.5,0.85,19.5,363.5,256.06,190.67
2016,11,6,14,0,180.0,211.0,0.8,20.0,298.0,218.54,164.3
2016,11,6,14,15,189.5,195.0,0.8,19.5,280.5,195.58,145.69
2016,11,6,14,30,199.0,179.0,0.8,19.0,263.0,171.65,126.59
2016,11,6,14,45,220.5,159.5,0.85,19.0,244.5,140.54,102.22
2016,11,6,15,0,242.0,140.0,0.9,19.0,226.0,111.69,82.89
2016,11,6,15,15,228.0,123.0,0.9,18.5,196.0,92.01,74.93
2016,11,6,15,30,214.0,106.0,0.9,18.0,166.0,80.6,65.18
2016,11,6,15,45,195.0,88.5,0.9,18.0,135.5,68.44,54.41
2016,11,6,16,0,176.0,71.0,0.9,18.0,105.0,55.86,43.09
2016,11,6,16,15,140.5,53.0,0.8,17.5,75.5,42.46,30.94
2016,11,6,16,30,105.0,35.0,0.7,17.0,46.0,28.63,17.7
2016,11,6,16,45,52.5,17.5,0.65,17.0,23.0,14.7,0.0
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.5,2.1,16.0,10.5,10.01,0.0
2016,11,7,7,0,0.0,21.0,2.1,16.0,21.0,22.67,0.0
2016,11,7,7,15,92.0,35.5,2.05,16.0,49.0,102.5,73.07
2016,11,7,7,30,184.0,50.0,2.0,16.0,77.0,165.55,130.65
2016,11,7,7,45,215.5,66.5,1.95,16.5,109.0,204.98,165.49
2016,11,7,8,0,247.0,83.0,1.9,17.0,141.0,245.26,199.93
2016,11,7,8,15,266.0,99.5,1.85,17.0,173.0,278.87,228.25
2016,11,7,8,30,285.0,116.0,1.8,17.0,205.0,312.19,255.51
2016,11,7,8,45,296.5,131.5,1.75,17.5,235.5,339.18,276.4
2016,11,7,9,0,308.0,147.0,1.7,18.0,266.0,365.27,295.99
2016,11,7,9,15,335.0,158.5,1.65,18.0,299.5,395.58,319.21
2016,11,7,9,30,362.0,170.0,1.6,18.0,333.0,425.07,341.33
2016,11,7,9,45,304.0,193.0,1.55,18.5,337.0,410.99,327.8
2016,11,7,10,0,246.0,216.0,1.5,19.0,341.0,394.92,313.04
2016,11,7,10,15,317.0,214.5,1.4,19.0,382.5,434.61,343.44
2016,11,7,10,30,388.0,213.0,1.3,19.0,424.0,472.7,371.58
2016,11,7,10,45,361.5,226.5,1.25,19.5,428.5,462.57,361.54
2016,11,7,11,0,335.0,240.0,1.2,20.0,433.0,451.42,351.19
2016,11,7,11,15,420.5,221.5,1.1,20.0,468.0,480.15,372.27
2016,11,7,11,30,506.0,203.0,1.0,20.0,503.0,499.13,385.29
2016,11,7,11,45,455.0,219.0,0.9,20.5,489.0,470.3,361.09
2016,11,7,12,0,404.0,235.0,0.8,21.0,475.0,439.11,335.75
2016,11,7,12,15,360.5,242.0,0.75,21.0,455.0,408.33,311.79
2016,11,7,12,30,317.0,249.0,0.7,21.0,435.0,378.89,288.81
2016,11,7,12,45,454.0,205.0,0.65,21.0,464.0,384.59,291.24
2016,11,7,13,0,591.0,161.0,0.6,21.0,493.0,380.17,284.32
2016,11,7,13,15,532.0,172.0,0.65,20.5,462.5,340.53,253.29
2016,11,7,13,30,473.0,183.0,0.7,20.0,432.0,305.48,225.85
2016,11,7,13,45,496.5,166.5,0.75,20.0,415.5,273.38,198.08
2016,11,7,14,0,520.0,150.0,0.8,20.0,399.0,238.71,167.75
2016,11,7,14,15,480.0,145.5,0.85,20.0,362.5,199.92,136.85
2016,11,7,14,30,440.0,141.0,0.9,20.0,326.0,164.32,110.03
2016,11,7,14,45,293.0,143.0,1.0,20.0,261.0,133.52,93.72
2016,11,7,15,0,146.0,145.0,1.1,20.0,196.0,116.77,88.75
2016,11,7,15,15,134.0,127.5,1.1,19.5,170.0,99.42,81.02
2016,11,7,15,30,122.0,110.0,1.1,19.0,144.0,86.9,70.35
2016,11,7,15,45,106.5,91.0,1.1,19.0,116.5,73.03,58.13
2016,11,7,16,0,91.0,72.0,1.1,19.0,89.0,58.75,45.35
2016,11,7,16,15,65.0,53.0,1.1,18.5,63.5,44.07,32.1
2016,11,7,16,30,39.0,34.0,1.1,18.0,38.0,28.99,17.65
2016,11,7,16,45,19.5,17.0,1.1,18.0,19.0,15.0,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.0,12.5,11.91,0.0
2016,11,8,7,0,0.0,25.0,0.8,16.0,25.0,30.37,0.0
