Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,7,15,201.5,33.0,0.8,16.0,61.5,159.45,113.83
2016,11,8,7,30,403.0,41.0,0.8,16.0,98.0,273.34,214.72
2016,11,8,7,45,480.5,48.0,0.85,16.5,140.5,332.68,265.83
2016,11,8,8,0,558.0,55.0,0.9,17.0,183.0,394.73,317.2
2016,11,8,8,15,606.0,60.0,0.95,17.0,225.5,439.45,354.02
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,484.26,389.69
2016,11,8,8,45,461.0,107.5,1.05,17.5,260.5,420.62,338.65
2016,11,8,9,0,268.0,150.0,1.1,18.0,253.0,342.82,275.78
2016,11,8,9,15,295.0,162.5,1.1,18.0,286.0,373.65,300.12
2016,11,8,9,30,322.0,175.0,1.1,18.0,319.0,403.78,322.78
2016,11,8,9,45,356.5,182.0,1.15,18.5,351.5,431.58,343.09
2016,11,8,10,0,391.0,189.0,1.2,19.0,384.0,458.25,362.21
2016,11,8,10,15,346.5,208.5,1.2,19.0,388.0,446.0,351.24
2016,11,8,10,30,302.0,228.0,1.2,19.0,392.0,432.39,339.57
2016,11,8,10,45,339.0,228.5,1.25,19.5,418.0,449.26,351.64
2016,11,8,11,0,376.0,229.0,1.3,20.0,444.0,464.16,361.8
2016,11,8,11,15,620.5,154.0,1.3,20.0,515.5,534.07,415.39
2016,11,8,11,30,865.0,79.0,1.3,20.0,587.0,582.07,450.88
2016,11,8,11,45,583.0,167.5,1.35,20.0,510.5,492.5,381.13
2016,11,8,12,0,301.0,256.0,1.4,20.0,434.0,403.34,312.27
2016,11,8,12,15,580.5,168.0,1.4,20.0,507.0,451.94,349.28
2016,11,8,12,30,860.0,80.0,1.4,20.0,580.0,478.82,366.66
2016,11,8,12,45,851.5,80.5,1.45,20.0,566.0,444.27,337.47
2016,11,8,13,0,843.0,81.0,1.5,20.0,552.0,408.16,306.75
2016,11,8,13,15,699.5,119.0,1.5,20.0,500.0,351.81,261.9
2016,11,8,13,30,556.0,157.0,1.5,20.0,448.0,307.61,227.24
2016,11,8,13,45,548.5,150.0,1.5,20.0,424.5,271.93,196.54
2016,11,8,14,0,541.0,143.0,1.5,20.0,401.0,236.07,165.64
2016,11,8,14,15,523.5,134.5,1.55,20.0,369.5,197.23,133.4
2016,11,8,14,30,506.0,126.0,1.6,20.0,338.0,159.48,103.72
2016,11,8,14,45,488.5,116.5,1.65,20.0,305.0,122.22,77.81
2016,11,8,15,0,471.0,107.0,1.7,20.0,272.0,86.36,59.24
2016,11,8,15,15,449.0,95.0,1.9,19.5,235.5,67.74,53.74
2016,11,8,15,30,427.0,83.0,2.1,19.0,199.0,60.3,47.32
2016,11,8,15,45,387.0,71.0,2.35,19.0,161.5,52.55,40.38
2016,11,8,16,0,347.0,59.0,2.6,19.0,124.0,44.51,33.03
2016,11,8,16,15,283.5,45.5,3.0,18.5,88.5,34.93,24.23
2016,11,8,16,30,220.0,32.0,3.4,18.0,53.0,25.0,14.17
2016,11,8,16,45,110.0,16.0,3.85,18.0,26.5,12.59,0.0
2016,11,8,17,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,63.0,8.5,2.7,15.0,11.0,32.95,0.0
2016,11,9,7,0,126.0,17.0,2.6,15.0,22.0,87.1,0.0
2016,11,9,7,15,241.5,30.5,2.5,15.0,57.5,173.98,122.65
2016,11,9,7,30,357.0,44.0,2.4,15.0,93.0,252.02,199.68
2016,11,9,7,45,433.5,53.0,2.35,15.5,135.5,311.92,252.61
2016,11,9,8,0,510.0,62.0,2.3,16.0,178.0,374.44,305.61
2016,11,9,8,15,560.5,69.0,2.15,16.0,220.5,421.89,345.21
2016,11,9,8,30,611.0,76.0,2.0,16.0,263.0,469.51,383.46
2016,11,9,8,45,646.5,80.5,1.85,16.5,303.5,504.83,410.04
2016,11,9,9,0,682.0,85.0,1.7,17.0,344.0,538.92,434.61
2016,11,9,9,15,706.5,88.5,1.55,17.5,380.0,563.3,450.92
2016,11,9,9,30,731.0,92.0,1.4,18.0,416.0,585.57,465.04
2016,11,9,9,45,770.0,88.0,1.3,18.5,450.5,604.42,476.81
2016,11,9,10,0,809.0,84.0,1.2,19.0,485.0,623.1,488.0
2016,11,9,10,15,820.0,85.5,1.15,19.0,509.5,627.01,489.25
2016,11,9,10,30,831.0,87.0,1.1,19.0,534.0,627.92,488.37
2016,11,9,10,45,837.0,88.5,1.1,19.5,551.0,622.65,482.47
2016,11,9,11,0,843.0,90.0,1.1,20.0,568.0,614.36,474.37
2016,11,9,11,15,846.5,90.5,1.1,20.0,577.5,600.53,463.11
2016,11,9,11,30,850.0,91.0,1.1,20.0,587.0,583.81,449.6
2016,11,9,11,45,849.5,91.5,1.1,20.5,588.5,562.07,431.38
2016,11,9,12,0,849.0,92.0,1.1,21.0,590.0,537.74,411.02
2016,11,9,12,15,846.0,92.0,1.2,21.0,584.0,509.22,388.59
2016,11,9,12,30,843.0,92.0,1.3,21.0,578.0,478.52,363.87
2016,11,9,12,45,842.5,89.5,1.4,21.5,565.5,444.48,335.22
2016,11,9,13,0,842.0,87.0,1.5,22.0,553.0,408.42,304.29
2016,11,9,13,15,832.5,85.5,1.6,21.5,532.5,368.28,270.65
2016,11,9,13,30,823.0,84.0,1.7,21.0,512.0,327.14,235.31
2016,11,9,13,45,807.0,83.0,1.85,21.0,484.0,283.93,197.53
2016,11,9,14,0,791.0,82.0,2.0,21.0,456.0,240.7,159.71
2016,11,9,14,15,772.0,79.5,2.0,21.0,422.5,195.89,121.63
2016,11,9,14,30,753.0,77.0,2.0,21.0,389.0,151.85,86.83
2016,11,9,14,45,724.0,74.0,2.05,21.0,350.0,107.7,57.67
2016,11,9,15,0,695.0,71.0,2.1,21.0,311.0,61.16,35.95
2016,11,9,15,15,656.0,66.5,2.05,20.5,269.0,45.77,34.45
2016,11,9,15,30,617.0,62.0,2.0,20.0,227.0,44.06,33.0
2016,11,9,15,45,559.0,55.5,1.95,19.5,184.0,40.64,29.93
2016,11,9,16,0,501.0,49.0,1.9,19.0,141.0,37.17,26.66
2016,11,9,16,15,406.5,39.5,1.85,18.5,100.0,30.82,20.69
2016,11,9,16,30,312.0,30.0,1.8,18.0,59.0,24.24,13.32
2016,11,9,16,45,156.0,15.0,1.8,18.0,29.5,11.89,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,61.5,8.0,1.9,16.0,10.5,7.63,0.0
2016,11,10,7,0,123.0,16.0,1.9,16.0,21.0,67.3,0.0
2016,11,10,7,15,240.5,29.0,1.95,16.5,55.5,170.98,116.49
2016,11,10,7,30,358.0,42.0,2.0,17.0,90.0,249.1,194.95
2016,11,10,7,45,435.0,50.5,2.1,17.5,131.5,308.29,247.16
2016,11,10,8,0,512.0,59.0,2.2,18.0,173.0,370.19,299.51
2016,11,10,8,15,497.0,74.5,2.15,18.0,204.5,389.81,316.8
2016,11,10,8,30,482.0,90.0,2.1,18.0,236.0,403.64,328.51
2016,11,10,8,45,517.5,95.5,2.05,18.0,272.5,441.22,358.4
2016,11,10,9,0,553.0,101.0,2.0,18.0,309.0,474.66,384.18
2016,11,10,9,15,567.5,109.5,1.8,18.0,341.5,496.85,399.95
2016,11,10,9,30,582.0,118.0,1.6,18.0,374.0,517.06,413.72
2016,11,10,9,45,600.5,122.5,1.45,18.5,403.0,533.43,423.71
2016,11,10,10,0,619.0,127.0,1.3,19.0,432.0,547.56,431.68
2016,11,10,10,15,718.0,106.0,1.1,19.0,477.0,583.04,456.55
2016,11,10,10,30,817.0,85.0,0.9,19.0,522.0,613.95,476.92
2016,11,10,10,45,643.5,143.5,0.7,19.5,494.0,558.66,430.61
2016,11,10,11,0,470.0,202.0,0.5,20.0,466.0,497.33,381.14
2016,11,10,11,15,373.0,228.5,0.8,20.0,440.5,449.37,347.05
2016,11,10,11,30,276.0,255.0,1.1,20.0,415.0,409.11,317.17
2016,11,10,11,45,276.0,255.5,1.45,20.0,416.0,399.17,310.48
2016,11,10,12,0,276.0,256.0,1.8,20.0,417.0,388.36,302.49
2016,11,10,12,15,373.5,231.5,1.9,20.0,446.5,401.4,312.06
2016,11,10,12,30,471.0,207.0,2.0,20.0,476.0,409.57,316.9
2016,11,10,12,45,282.0,226.0,2.15,20.0,386.5,325.62,252.28
2016,11,10,13,0,93.0,245.0,2.3,20.0,297.0,256.08,199.49
2016,11,10,13,15,58.5,221.0,2.25,20.0,253.5,217.62,169.68
2016,11,10,13,30,24.0,197.0,2.2,20.0,210.0,185.01,144.55
2016,11,10,13,45,238.0,179.0,2.15,20.5,291.5,214.61,161.3
2016,11,10,14,0,452.0,161.0,2.1,21.0,373.0,228.67,162.78
2016,11,10,14,15,471.5,144.0,2.0,20.5,350.5,193.27,132.29
2016,11,10,14,30,491.0,127.0,1.9,20.0,328.0,155.77,101.63
2016,11,10,14,45,472.5,117.0,1.85,20.0,295.5,118.93,76.39
2016,11,10,15,0,454.0,107.0,1.8,20.0,263.0,83.62,58.75
2016,11,10,15,15,527.5,83.5,1.75,20.0,241.5,59.65,46.61
2016,11,10,15,30,601.0,60.0,1.7,20.0,220.0,42.53,31.65
2016,11,10,15,45,543.0,53.5,1.7,20.0,177.5,39.05,28.47
2016,11,10,16,0,485.0,47.0,1.7,20.0,135.0,35.51,25.09
2016,11,10,16,15,390.5,38.0,1.65,19.5,95.0,29.55,19.48
2016,11,10,16,30,296.0,29.0,1.6,19.0,55.0,23.4,12.31
2016,11,10,16,45,148.0,14.5,1.55,19.0,27.5,11.51,0.0
2016,11,10,17,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,8.5,1.1,16.0,8.5,0.0,0.0
2016,11,11,7,0,0.0,17.0,1.2,16.0,17.0,16.2,0.0
2016,11,11,7,15,131.0,30.0,1.25,16.0,47.0,120.6,78.36
2016,11,11,7,30,262.0,43.0,1.3,16.0,77.0,201.96,157.54
2016,11,11,7,45,316.0,56.5,1.4,16.5,114.0,250.89,201.06
2016,11,11,8,0,370.0,70.0,1.5,17.0,151.0,302.02,244.68
2016,11,11,8,15,405.0,81.5,1.5,17.0,188.0,341.46,277.95
2016,11,11,8,30,440.0,93.0,1.5,17.0,225.0,381.08,310.31
2016,11,11,8,45,469.5,101.0,1.5,17.5,260.0,412.99,335.1
2016,11,11,9,0,499.0,109.0,1.5,18.0,295.0,444.19,358.59
2016,11,11,9,15,602.0,97.5,1.55,18.0,344.0,503.06,404.36
2016,11,11,9,30,705.0,86.0,1.6,18.0,393.0,556.8,445.22
2016,11,11,9,45,582.0,127.0,1.65,18.5,393.0,524.18,417.17
2016,11,11,10,0,459.0,168.0,1.7,19.0,393.0,483.34,383.49
2016,11,11,10,15,427.0,185.5,1.7,19.0,403.0,476.73,377.4
2016,11,11,10,30,395.0,203.0,1.7,19.0,413.0,461.09,364.39
2016,11,11,10,45,312.5,226.5,1.7,19.5,395.5,427.4,336.37
2016,11,11,11,0,230.0,250.0,1.7,20.0,378.0,387.9,304.17
2016,11,11,11,15,165.0,255.0,1.65,20.0,348.0,347.8,272.36
2016,11,11,11,30,100.0,260.0,1.6,20.0,318.0,305.27,238.66
2016,11,11,11,45,108.0,262.0,1.6,20.0,325.0,306.66,239.68
2016,11,11,12,0,116.0,264.0,1.6,20.0,332.0,307.28,239.84
2016,11,11,12,15,115.5,262.0,1.55,19.5,328.5,299.23,233.64
2016,11,11,12,30,115.0,260.0,1.5,19.0,325.0,290.87,227.2
2016,11,11,12,45,207.0,246.0,1.5,19.0,360.5,310.64,241.57
2016,11,11,13,0,299.0,232.0,1.5,19.0,396.0,322.21,248.38
2016,11,11,13,15,293.5,225.0,1.45,19.0,380.5,298.62,228.58
2016,11,11,13,30,288.0,218.0,1.4,19.0,365.0,274.93,208.71
2016,11,11,13,45,343.5,196.0,1.4,19.0,362.5,254.84,189.75
2016,11,11,14,0,399.0,174.0,1.4,19.0,360.0,226.88,163.89
2016,11,11,14,15,399.5,158.0,1.4,19.0,332.5,191.42,134.28
2016,11,11,14,30,400.0,142.0,1.4,19.0,305.0,155.72,105.81
2016,11,11,14,45,380.5,131.5,1.4,19.0,274.5,122.74,83.24
2016,11,11,15,0,361.0,121.0,1.4,19.0,244.0,91.48,67.16
2016,11,11,15,15,338.5,107.0,1.3,18.5,210.0,76.83,61.85
2016,11,11,15,30,316.0,93.0,1.2,18.0,176.0,68.02,54.21
2016,11,11,15,45,284.0,77.5,1.2,18.0,141.5,57.7,44.97
2016,11,11,16,0,252.0,62.0,1.2,18.0,107.0,46.99,35.24
2016,11,11,16,15,194.5,46.5,1.1,18.0,75.0,35.85,24.92
2016,11,11,16,30,137.0,31.0,1.0,18.0,43.0,24.28,12.71
2016,11,11,16,45,68.5,15.5,0.95,18.0,21.5,14.77,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,68.5,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,137.0,14.0,3.0,16.0,18.0,70.39,0.0
2016,11,12,7,15,268.5,25.0,2.9,16.0,52.5,175.01,110.63
2016,11,12,7,30,400.0,36.0,2.8,16.0,87.0,260.29,203.41
2016,11,12,7,45,480.0,43.0,2.75,16.5,129.0,319.33,256.7
2016,11,12,8,0,560.0,50.0,2.7,17.0,171.0,381.42,309.79
2016,11,12,8,15,609.5,55.5,2.5,17.0,213.0,426.86,348.18
2016,11,12,8,30,659.0,61.0,2.3,17.0,255.0,472.51,385.15
2016,11,12,8,45,693.0,64.0,2.15,17.5,295.0,503.04,408.45
2016,11,12,9,0,727.0,67.0,2.0,18.0,335.0,535.18,431.93
2016,11,12,9,15,750.5,70.0,1.85,18.0,371.0,559.07,449.04
2016,11,12,9,30,774.0,73.0,1.7,18.0,407.0,580.72,463.91
2016,11,12,9,45,797.5,72.5,1.55,18.5,438.5,595.87,472.68
2016,11,12,10,0,821.0,72.0,1.4,19.0,470.0,608.34,479.11
2016,11,12,10,15,832.0,73.5,1.4,19.0,494.0,612.34,480.95
2016,11,12,10,30,843.0,75.0,1.4,19.0,518.0,610.6,478.65
2016,11,12,10,45,850.5,76.0,1.45,19.0,535.5,606.23,474.62
2016,11,12,11,0,858.0,77.0,1.5,19.0,553.0,598.85,468.26
2016,11,12,11,15,862.0,77.5,1.6,19.0,562.5,585.86,457.92
2016,11,12,11,30,866.0,78.0,1.7,19.0,572.0,569.96,445.17
2016,11,12,11,45,866.5,78.0,1.85,19.5,574.5,548.79,427.59
2016,11,12,12,0,867.0,78.0,2.0,20.0,577.0,524.98,407.61
2016,11,12,12,15,716.5,125.0,2.3,20.0,534.5,469.48,364.29
2016,11,12,12,30,566.0,172.0,2.6,20.0,492.0,417.65,323.63
2016,11,12,12,45,330.0,207.0,2.9,20.0,392.5,327.05,253.89
2016,11,12,13,0,94.0,242.0,3.2,20.0,293.0,253.21,197.82
2016,11,12,13,15,187.5,228.0,3.45,20.0,325.0,265.48,205.77
2016,11,12,13,30,281.0,214.0,3.7,20.0,357.0,268.73,205.1
2016,11,12,13,45,311.5,196.5,4.0,20.0,347.0,246.13,184.73
2016,11,12,14,0,342.0,179.0,4.3,20.0,337.0,220.69,161.78
2016,11,12,14,15,554.0,124.0,4.45,19.5,357.5,188.25,125.83
2016,11,12,14,30,766.0,69.0,4.6,19.0,378.0,140.97,78.78
2016,11,12,14,45,738.5,66.0,4.75,19.0,340.0,96.7,50.16
2016,11,12,15,0,711.0,63.0,4.9,19.0,302.0,54.49,34.06
2016,11,12,15,15,672.0,59.0,5.05,18.5,261.0,44.31,33.45
2016,11,12,15,30,633.0,55.0,5.2,18.0,220.0,38.82,28.62
2016,11,12,15,45,570.5,49.5,5.4,18.0,176.5,36.0,25.98
2016,11,12,16,0,508.0,44.0,5.6,18.0,133.0,33.16,23.19
2016,11,12,16,15,408.0,35.5,5.7,17.5,93.0,27.54,17.8
2016,11,12,16,30,308.0,27.0,5.8,17.0,53.0,21.75,10.46
2016,11,12,16,45,154.0,13.5,5.9,17.0,26.5,12.87,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,13,6,45,74.0,6.5,0.8,15.0,8.5,0.0,0.0
2016,11,13,7,0,148.0,13.0,0.7,15.0,17.0,73.52,0.0
2016,11,13,7,15,285.0,24.0,0.6,15.0,52.0,179.02,106.57
2016,11,13,7,30,422.0,35.0,0.5,15.0,87.0,268.21,206.67
2016,11,13,7,45,500.0,42.0,0.45,15.5,129.0,326.52,258.18
2016,11,13,8,0,578.0,49.0,0.4,16.0,171.0,387.75,308.66
2016,11,13,8,15,628.0,54.0,0.65,16.0,214.0,433.07,347.48
2016,11,13,8,30,678.0,59.0,0.9,16.0,257.0,475.7,383.23
2016,11,13,8,45,339.0,83.5,1.2,16.5,182.5,311.3,253.94
2016,11,13,9,0,0.0,108.0,1.5,17.0,108.0,104.2,81.62
2016,11,13,9,15,0.0,122.5,1.65,17.0,122.5,118.19,93.46
2016,11,13,9,30,0.0,137.0,1.8,17.0,137.0,132.09,104.71
2016,11,13,9,45,45.5,172.5,2.0,17.5,194.5,203.42,163.29
2016,11,13,10,0,91.0,208.0,2.2,18.0,252.0,268.27,215.16
2016,11,13,10,15,90.0,218.5,2.25,18.0,264.0,275.79,220.46
2016,11,13,10,30,89.0,229.0,2.3,18.0,276.0,282.93,225.66
2016,11,13,10,45,106.5,239.5,2.35,18.0,297.0,300.91,239.69
2016,11,13,11,0,124.0,250.0,2.4,18.0,318.0,323.53,257.16
2016,11,13,11,15,113.5,253.0,2.5,18.0,316.5,310.21,246.24
2016,11,13,11,30,103.0,256.0,2.6,18.0,315.0,302.51,239.85
2016,11,13,11,45,103.0,257.5,2.75,18.5,316.5,299.08,236.52
2016,11,13,12,0,103.0,259.0,2.9,19.0,318.0,295.3,232.91
2016,11,13,12,15,102.5,256.5,2.95,19.0,314.5,287.25,226.31
2016,11,13,12,30,102.0,254.0,3.0,19.0,311.0,278.95,219.51
2016,11,13,12,45,102.5,248.0,3.1,19.0,304.0,267.73,210.42
2016,11,13,13,0,103.0,242.0,3.2,19.0,297.0,256.26,201.05
2016,11,13,13,15,102.5,232.5,3.2,19.0,286.0,241.26,188.79
2016,11,13,13,30,102.0,223.0,3.2,19.0,275.0,226.14,176.37
2016,11,13,13,45,462.0,147.5,3.2,19.0,362.0,240.55,175.91
2016,11,13,14,0,822.0,72.0,3.2,19.0,449.0,230.29,151.31
2016,11,13,14,15,803.5,69.5,3.1,19.0,415.5,184.66,112.18
2016,11,13,14,30,785.0,67.0,3.0,19.0,382.0,139.68,76.92
2016,11,13,14,45,758.5,64.0,2.95,19.0,343.5,94.67,48.26
2016,11,13,15,0,732.0,61.0,2.9,19.0,305.0,51.59,39.74
2016,11,13,15,15,693.0,57.0,2.85,18.5,263.0,42.77,32.11
2016,11,13,15,30,654.0,53.0,2.8,18.0,221.0,40.95,30.51
2016,11,13,15,45,593.0,47.5,2.8,18.0,177.5,34.49,24.67
2016,11,13,16,0,532.0,42.0,2.8,18.0,134.0,31.57,21.8
2016,11,13,16,15,432.0,34.0,2.8,17.5,93.5,26.32,16.74
2016,11,13,16,30,332.0,26.0,2.8,17.0,53.0,20.93,9.48
2016,11,13,16,45,166.0,13.0,2.8,17.0,26.5,12.39,0.0
2016,11,13,17,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,73.0,6.0,3.0,15.0,8.0,0.0,0.0
2016,11,14,7,0,146.0,12.0,3.0,15.0,16.0,71.26,0.0
2016,11,14,7,15,288.0,23.0,2.95,15.0,50.5,177.0,98.01
2016,11,14,7,30,430.0,34.0,2.9,15.0,85.0,269.36,209.25
2016,11,14,7,45,512.0,41.0,2.85,15.5,128.0,329.56,264.78
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,392.92,319.37
2016,11,14,8,15,297.0,62.0,2.65,16.0,123.5,252.99,207.89
2016,11,14,8,30,0.0,76.0,2.5,16.0,76.0,72.79,55.99
2016,11,14,8,45,0.0,88.0,2.4,16.0,88.0,84.35,65.9
2016,11,14,9,0,0.0,100.0,2.3,16.0,100.0,95.86,75.46
2016,11,14,9,15,0.0,110.0,2.15,16.0,110.0,105.24,83.15
2016,11,14,9,30,0.0,120.0,2.0,16.0,120.0,114.62,90.76
2016,11,14,9,45,0.0,133.5,1.9,16.5,133.5,127.54,101.02
2016,11,14,10,0,0.0,147.0,1.8,17.0,147.0,140.36,111.09
2016,11,14,10,15,2.0,159.5,1.65,17.0,160.5,153.31,121.42
2016,11,14,10,30,4.0,172.0,1.5,17.0,174.0,166.13,131.57
2016,11,14,10,45,4.5,176.5,1.4,17.5,179.0,170.03,134.21
2016,11,14,11,0,5.0,181.0,1.3,18.0,184.0,173.91,136.86
2016,11,14,11,15,8.0,189.5,1.3,18.0,194.0,183.03,144.06
2016,11,14,11,30,11.0,198.0,1.3,18.0,204.0,191.89,151.03
2016,11,14,11,45,13.5,202.5,1.3,18.0,210.5,196.43,154.55
2016,11,14,12,0,16.0,207.0,1.3,18.0,217.0,200.72,157.9
2016,11,14,12,15,15.5,205.5,1.45,18.0,215.0,197.77,155.62
2016,11,14,12,30,15.0,204.0,1.6,18.0,213.0,194.8,153.36
2016,11,14,12,45,15.0,200.0,1.75,18.5,209.0,189.75,149.17
2016,11,14,13,0,15.0,196.0,1.9,19.0,205.0,184.65,144.95
2016,11,14,13,15,14.5,189.0,2.15,18.5,197.0,176.69,139.05
2016,11,14,13,30,14.0,182.0,2.4,18.0,189.0,168.75,133.1
2016,11,14,13,45,7.0,164.0,2.65,18.0,167.5,149.88,118.22
2016,11,14,14,0,0.0,146.0,2.9,18.0,146.0,131.82,103.97
2016,11,14,14,15,0.0,135.0,3.05,18.0,135.0,121.49,95.72
2016,11,14,14,30,0.0,124.0,3.2,18.0,124.0,111.2,87.42
2016,11,14,14,45,0.0,111.5,3.4,18.0,111.5,99.72,78.06
2016,11,14,15,0,0.0,99.0,3.6,18.0,99.0,88.29,72.02
2016,11,14,15,15,327.5,76.5,3.7,17.5,159.5,54.45,42.51
2016,11,14,15,30,655.0,54.0,3.8,17.0,220.0,41.98,31.54
2016,11,14,15,45,595.0,48.0,3.9,17.0,176.5,35.02,25.22
2016,11,14,16,0,535.0,42.0,4.0,17.0,133.0,31.69,21.97
2016,11,14,16,15,432.0,33.5,4.0,16.5,92.5,25.98,16.47
2016,11,14,16,30,329.0,25.0,4.0,16.0,52.0,20.08,8.5
2016,11,14,16,45,164.5,12.5,4.0,16.0,26.0,11.91,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,14.3,0.0
2016,11,15,7,15,231.0,22.5,1.2,15.0,49.5,149.2,73.42
2016,11,15,7,30,462.0,30.0,1.3,15.0,84.0,272.87,209.57
2016,11,15,7,45,538.0,36.0,1.45,15.5,125.5,330.48,263.14
2016,11,15,8,0,614.0,42.0,1.6,16.0,167.0,390.45,314.88
2016,11,15,8,15,308.0,71.0,1.65,16.0,134.0,269.73,220.15
2016,11,15,8,30,2.0,100.0,1.7,16.0,101.0,101.1,79.56
2016,11,15,8,45,5.5,114.5,1.75,16.5,116.5,116.86,92.92
2016,11,15,9,0,9.0,129.0,1.8,17.0,132.0,132.71,105.81
2016,11,15,9,15,58.5,154.0,1.85,17.0,178.5,195.87,158.3
2016,11,15,9,30,108.0,179.0,1.9,17.0,225.0,260.53,210.8
2016,11,15,9,45,454.5,127.5,1.95,17.0,340.0,433.08,351.67
2016,11,15,10,0,801.0,76.0,2.0,17.0,455.0,592.02,475.0
2016,11,15,10,15,812.0,77.5,2.1,17.0,478.5,596.02,476.29
2016,11,15,10,30,823.0,79.0,2.2,17.0,502.0,597.1,476.46
2016,11,15,10,45,828.5,80.0,2.3,17.5,518.5,591.31,470.47
2016,11,15,11,0,834.0,81.0,2.4,18.0,535.0,582.61,462.18
2016,11,15,11,15,837.5,81.5,2.6,18.0,544.5,569.3,451.48
2016,11,15,11,30,841.0,82.0,2.8,18.0,554.0,553.16,438.32
2016,11,15,11,45,521.0,169.0,3.05,18.0,462.0,445.5,353.18
2016,11,15,12,0,201.0,256.0,3.3,18.0,370.0,343.71,272.07
2016,11,15,12,15,255.5,245.5,3.7,18.0,388.5,352.78,279.24
2016,11,15,12,30,310.0,235.0,4.1,18.0,407.0,355.38,280.43
2016,11,15,12,45,303.5,230.0,4.6,18.0,395.5,333.85,262.73
2016,11,15,13,0,297.0,225.0,5.1,18.0,384.0,312.09,244.57
2016,11,15,13,15,186.0,220.0,5.45,17.5,318.0,256.68,201.52
2016,11,15,13,30,75.0,215.0,5.8,17.0,252.0,211.12,167.13
2016,11,15,13,45,216.5,193.5,6.15,17.0,293.0,220.4,169.85
2016,11,15,14,0,358.0,172.0,6.5,17.0,334.0,215.84,159.56
2016,11,15,14,15,238.0,169.0,6.5,17.0,273.5,174.35,129.61
2016,11,15,14,30,118.0,166.0,6.5,17.0,213.0,147.56,113.09
2016,11,15,14,45,113.5,150.0,6.55,17.0,191.5,125.93,96.67
2016,11,15,15,0,109.0,134.0,6.6,17.0,170.0,104.79,86.82
2016,11,15,15,15,102.0,116.5,6.55,16.5,146.5,91.55,75.37
2016,11,15,15,30,95.0,99.0,6.5,16.0,123.0,78.89,64.21
2016,11,15,15,45,83.0,80.5,6.45,16.0,98.5,65.19,51.81
2016,11,15,16,0,71.0,62.0,6.4,16.0,74.0,51.11,38.92
2016,11,15,16,15,43.5,44.5,6.25,16.0,51.0,37.34,26.06
2016,11,15,16,30,16.0,27.0,6.1,16.0,28.0,24.0,10.69
2016,11,15,16,45,8.0,13.5,6.0,16.0,14.0,12.87,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,13.5,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,13.34,0.0
2016,11,16,7,15,217.5,23.5,6.45,14.0,48.0,142.17,60.12
2016,11,16,7,30,435.0,33.0,6.5,14.0,82.0,267.54,207.58
2016,11,16,7,45,520.5,40.0,6.6,14.5,125.5,329.01,266.91
2016,11,16,8,0,606.0,47.0,6.7,15.0,169.0,393.81,324.7
2016,11,16,8,15,657.5,52.0,6.75,15.0,212.5,436.62,363.51
2016,11,16,8,30,709.0,57.0,6.8,15.0,256.0,483.61,404.24
2016,11,16,8,45,741.0,60.5,6.85,15.0,296.5,516.98,432.71
2016,11,16,9,0,773.0,64.0,6.9,15.0,337.0,548.76,459.03
2016,11,16,9,15,796.0,66.5,6.95,15.0,373.5,572.02,477.82
2016,11,16,9,30,819.0,69.0,7.0,15.0,410.0,592.91,494.27
2016,11,16,9,45,834.0,71.0,7.05,15.5,441.0,605.68,502.93
2016,11,16,10,0,849.0,73.0,7.1,16.0,472.0,615.6,509.06
2016,11,16,10,15,860.0,74.5,7.2,16.0,496.5,619.49,511.3
2016,11,16,10,30,871.0,76.0,7.3,16.0,521.0,617.62,508.91
2016,11,16,10,45,877.0,77.5,7.4,16.0,538.0,612.68,503.85
2016,11,16,11,0,883.0,79.0,7.5,16.0,555.0,604.67,496.2
2016,11,16,11,15,886.5,79.5,7.6,15.5,565.0,591.12,484.88
2016,11,16,11,30,890.0,80.0,7.7,15.0,575.0,574.6,470.92
2016,11,16,11,45,887.5,81.0,7.8,15.0,576.5,552.51,451.27
2016,11,16,12,0,885.0,82.0,7.9,15.0,578.0,527.84,429.17
2016,11,16,12,15,882.5,82.0,7.9,15.0,572.5,499.73,403.77
2016,11,16,12,30,880.0,82.0,7.9,15.0,567.0,469.32,375.99
2016,11,16,12,45,872.5,82.0,7.9,15.0,553.0,432.97,342.91
2016,11,16,13,0,865.0,82.0,7.9,15.0,539.0,396.17,308.84
2016,11,16,13,15,855.5,80.5,7.85,15.0,518.5,355.87,271.36
2016,11,16,13,30,846.0,79.0,7.8,15.0,498.0,314.5,232.56
2016,11,16,13,45,831.0,78.0,7.8,15.0,470.5,271.37,192.41
2016,11,16,14,0,816.0,77.0,7.8,15.0,443.0,228.07,152.69
2016,11,16,14,15,796.5,74.5,7.75,15.0,409.5,182.84,113.29
2016,11,16,14,30,777.0,72.0,7.7,15.0,376.0,138.37,78.23
2016,11,16,14,45,747.5,69.0,7.7,15.0,337.5,93.92,50.43
2016,11,16,15,0,718.0,66.0,7.7,15.0,299.0,51.73,40.54
2016,11,16,15,15,676.0,62.0,7.65,14.5,257.0,43.24,33.04
2016,11,16,15,30,634.0,58.0,7.6,14.0,215.0,41.78,31.72
2016,11,16,15,45,568.5,51.5,7.55,14.0,171.5,38.2,28.32
2016,11,16,16,0,503.0,45.0,7.5,14.0,128.0,34.56,24.72
2016,11,16,16,15,392.0,36.0,7.4,14.0,88.0,28.49,18.67
2016,11,16,16,30,281.0,27.0,7.3,14.0,48.0,22.24,9.03
2016,11,16,16,45,140.5,13.5,7.2,14.0,24.0,12.87,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,17,7,15,210.5,16.0,2.15,12.0,39.0,128.5,42.5
2016,11,17,7,30,421.0,32.0,2.1,12.0,78.0,258.46,198.61
2016,11,17,7,45,507.0,39.0,2.05,12.5,120.0,319.39,256.96
2016,11,17,8,0,593.0,46.0,2.0,13.0,162.0,383.77,312.94
2016,11,17,8,15,645.0,50.5,2.0,13.0,205.5,425.86,349.96
2016,11,17,8,30,697.0,55.0,2.0,13.0,249.0,472.11,388.72
2016,11,17,8,45,733.0,58.5,2.0,13.5,290.0,507.48,416.8
2016,11,17,9,0,769.0,62.0,2.0,14.0,331.0,541.43,442.74
2016,11,17,9,15,793.0,64.5,1.95,14.0,367.5,565.2,460.63
2016,11,17,9,30,817.0,67.0,1.9,14.0,404.0,586.65,476.26
2016,11,17,9,45,836.0,68.0,1.9,14.0,435.5,600.71,486.19
2016,11,17,10,0,855.0,69.0,1.9,14.0,467.0,608.66,491.39
2016,11,17,10,15,866.5,70.0,1.85,14.0,492.0,612.67,493.09
2016,11,17,10,30,878.0,71.0,1.8,14.0,517.0,613.66,492.38
2016,11,17,10,45,886.5,71.5,1.75,14.5,534.5,609.19,486.55
2016,11,17,11,0,895.0,72.0,1.7,15.0,552.0,601.59,478.3
2016,11,17,11,15,899.0,72.5,1.65,15.0,562.5,588.29,466.53
2016,11,17,11,30,903.0,73.0,1.6,15.0,573.0,571.98,452.31
2016,11,17,11,45,905.0,73.0,1.55,15.5,575.5,551.14,433.63
2016,11,17,12,0,907.0,73.0,1.5,16.0,578.0,527.48,412.57
2016,11,17,12,15,905.0,72.5,1.5,16.0,572.5,498.72,388.28
2016,11,17,12,30,903.0,72.0,1.5,16.0,567.0,467.58,361.6
2016,11,17,12,45,898.5,71.0,1.55,16.0,554.0,432.71,331.58
2016,11,17,13,0,894.0,70.0,1.6,16.0,541.0,395.92,299.27
2016,11,17,13,15,885.5,69.0,1.75,16.0,520.5,356.07,264.03
2016,11,17,13,30,877.0,68.0,1.9,16.0,500.0,314.95,227.0
2016,11,17,13,45,864.0,66.5,2.05,16.0,472.5,271.23,187.61
2016,11,17,14,0,851.0,65.0,2.2,16.0,445.0,227.04,148.13
2016,11,17,14,15,832.5,63.0,2.25,16.0,411.5,176.86,105.47
2016,11,17,14,30,814.0,61.0,2.3,16.0,378.0,131.41,70.36
2016,11,17,14,45,787.5,58.5,2.4,16.0,339.5,85.92,42.63
2016,11,17,15,0,761.0,56.0,2.5,16.0,301.0,42.27,32.01
2016,11,17,15,15,722.0,52.5,2.45,15.5,259.0,39.43,29.56
2016,11,17,15,30,683.0,49.0,2.4,15.0,217.0,37.88,28.16
2016,11,17,15,45,623.0,43.5,2.35,15.0,173.5,34.53,24.99
2016,11,17,16,0,563.0,38.0,2.3,15.0,130.0,31.15,21.66
2016,11,17,16,15,460.5,30.5,2.25,14.5,89.5,25.73,16.26
2016,11,17,16,30,358.0,23.0,2.2,14.0,49.0,18.48,6.05
2016,11,17,16,45,179.0,11.5,2.2,14.0,24.5,10.96,0.0
2016,11,17,17,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,11,18,7,15,196.0,16.0,4.2,12.5,36.5,120.79,25.6
2016,11,18,7,30,392.0,32.0,4.2,13.0,73.0,243.66,185.71
2016,11,18,7,45,481.0,40.0,4.25,13.5,115.5,306.17,246.71
2016,11,18,8,0,570.0,48.0,4.3,14.0,158.0,372.39,305.17
2016,11,18,8,15,624.0,53.5,4.3,14.0,201.5,419.46,346.9
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,463.6,384.9
