Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,499.51,414.32
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,534.02,441.6
2016,11,18,9,15,775.0,70.0,4.55,15.5,363.5,558.14,460.17
2016,11,18,9,30,799.0,73.0,4.7,16.0,400.0,579.96,476.45
2016,11,18,9,45,820.5,74.0,4.85,16.5,432.0,595.44,487.45
2016,11,18,10,0,842.0,75.0,5.0,17.0,464.0,608.16,496.03
2016,11,18,10,15,852.5,76.5,5.05,17.0,488.0,611.77,497.95
2016,11,18,10,30,863.0,78.0,5.1,17.0,512.0,612.35,497.39
2016,11,18,10,45,868.5,79.0,5.2,17.0,529.0,606.3,491.71
2016,11,18,11,0,874.0,80.0,5.3,17.0,546.0,595.34,482.12
2016,11,18,11,15,877.0,80.5,5.4,17.0,555.5,581.73,470.21
2016,11,18,11,30,880.0,81.0,5.5,17.0,565.0,565.22,455.77
2016,11,18,11,45,879.5,81.0,5.65,17.0,566.5,543.53,437.07
2016,11,18,12,0,879.0,81.0,5.8,17.0,568.0,519.22,415.88
2016,11,18,12,15,876.5,81.0,5.9,17.0,562.5,491.46,391.4
2016,11,18,12,30,874.0,81.0,6.0,17.0,557.0,461.4,364.53
2016,11,18,12,45,872.0,79.0,6.1,17.0,544.5,427.52,333.99
2016,11,18,13,0,870.0,77.0,6.2,17.0,532.0,391.64,301.16
2016,11,18,13,15,861.5,76.0,6.25,17.0,512.0,352.69,265.27
2016,11,18,13,30,853.0,75.0,6.3,17.0,492.0,309.29,225.34
2016,11,18,13,45,839.5,73.5,6.35,17.0,465.0,266.04,185.52
2016,11,18,14,0,826.0,72.0,6.4,17.0,438.0,222.48,146.02
2016,11,18,14,15,807.5,70.0,6.4,17.0,405.0,177.64,107.46
2016,11,18,14,30,789.0,68.0,6.4,17.0,372.0,133.42,73.27
2016,11,18,14,45,761.0,65.0,6.4,17.0,334.0,88.71,46.17
2016,11,18,15,0,733.0,62.0,6.4,17.0,296.0,46.08,35.22
2016,11,18,15,15,692.0,58.0,6.3,16.5,254.0,44.24,33.66
2016,11,18,15,30,651.0,54.0,6.2,16.0,212.0,42.47,32.05
2016,11,18,15,45,586.5,48.0,6.15,16.0,169.0,35.43,25.62
2016,11,18,16,0,522.0,42.0,6.1,16.0,126.0,32.1,22.32
2016,11,18,16,15,412.5,33.0,6.05,15.5,85.5,25.91,16.24
2016,11,18,16,30,303.0,24.0,6.0,15.0,45.0,19.5,6.03
2016,11,18,16,45,151.5,12.0,6.0,15.0,22.5,11.44,0.0
2016,11,18,17,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,6.05,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,7.5,14.5,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,8.4,15.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,8.85,15.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,9.1,15.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,9.15,15.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,9.2,15.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,9.4,15.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,9.5,15.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,9.55,15.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,9.7,15.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,9.8,15.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,10.15,15.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,10.1,15.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,10.05,15.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,10.0,9.9,15.0,10.0,9.26,0.0
2016,11,19,7,30,0.0,20.0,9.8,15.0,20.0,18.55,8.88
2016,11,19,7,45,0.0,32.5,9.7,15.0,32.5,30.19,19.4
2016,11,19,8,0,0.0,45.0,9.6,15.0,45.0,42.35,30.07
2016,11,19,8,15,0.0,58.0,9.5,15.0,58.0,55.23,41.28
2016,11,19,8,30,0.0,71.0,9.4,15.0,71.0,67.97,52.29
2016,11,19,8,45,0.0,83.0,9.35,15.5,83.0,79.56,62.07
2016,11,19,9,0,0.0,95.0,9.3,16.0,95.0,91.09,71.65
2016,11,19,9,15,48.0,133.0,9.25,16.0,152.5,165.39,134.87
2016,11,19,9,30,96.0,171.0,9.2,16.0,210.0,235.4,193.66
2016,11,19,9,45,48.0,156.5,9.15,16.0,176.0,187.38,152.62
2016,11,19,10,0,0.0,142.0,9.1,16.0,142.0,135.66,108.39
2016,11,19,10,15,0.0,134.0,8.95,16.0,134.0,126.95,100.99
2016,11,19,10,30,0.0,126.0,8.8,16.0,126.0,118.66,93.95
2016,11,19,10,45,0.0,142.0,8.75,16.5,142.0,133.83,106.23
2016,11,19,11,0,0.0,158.0,8.7,17.0,158.0,148.86,118.3
2016,11,19,11,15,0.0,111.0,8.45,17.0,111.0,103.68,80.89
2016,11,19,11,30,0.0,64.0,8.2,17.0,64.0,59.56,44.21
2016,11,19,11,45,26.5,148.5,8.0,17.0,163.0,154.21,122.8
2016,11,19,12,0,53.0,233.0,7.8,17.0,262.0,244.85,196.67
2016,11,19,12,15,26.5,180.0,7.65,17.0,194.5,180.25,143.78
2016,11,19,12,30,0.0,127.0,7.5,17.0,127.0,117.9,92.59
2016,11,19,12,45,0.0,138.0,7.35,17.0,138.0,127.68,100.75
2016,11,19,13,0,0.0,149.0,7.2,17.0,149.0,137.18,108.67
2016,11,19,13,15,0.0,146.0,7.15,16.5,146.0,133.98,106.35
2016,11,19,13,30,0.0,143.0,7.1,16.0,143.0,130.73,104.01
2016,11,19,13,45,3.0,148.5,7.05,16.0,150.0,135.4,107.94
2016,11,19,14,0,6.0,154.0,7.0,16.0,157.0,139.31,111.22
2016,11,19,14,15,3.0,125.5,6.9,16.0,127.0,113.73,90.18
2016,11,19,14,30,0.0,97.0,6.8,16.0,97.0,88.56,69.36
2016,11,19,14,45,0.0,87.0,6.75,16.0,87.0,79.44,61.78
2016,11,19,15,0,0.0,77.0,6.7,16.0,77.0,70.36,56.87
2016,11,19,15,15,0.0,66.0,6.6,16.0,66.0,60.64,48.24
2016,11,19,15,30,0.0,55.0,6.5,16.0,55.0,50.83,39.43
2016,11,19,15,45,0.0,43.5,6.4,16.0,43.5,40.43,29.99
2016,11,19,16,0,0.0,32.0,6.3,16.0,32.0,29.71,20.22
2016,11,19,16,15,0.0,21.5,6.2,16.0,21.5,19.95,11.13
2016,11,19,16,30,0.0,11.0,6.1,16.0,11.0,10.19,0.09
2016,11,19,16,45,0.0,5.5,6.1,16.0,5.5,5.24,0.0
2016,11,19,17,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,5.7,15.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,5.5,3.35,15.0,5.5,5.09,0.0
2016,11,20,7,30,0.0,11.0,3.3,15.0,11.0,10.19,2.26
2016,11,20,7,45,0.0,18.0,3.25,15.5,18.0,16.68,8.18
2016,11,20,8,0,0.0,25.0,3.2,16.0,25.0,23.18,13.88
2016,11,20,8,15,0.0,32.5,3.1,16.0,32.5,30.16,19.96
2016,11,20,8,30,0.0,40.0,3.0,16.0,40.0,37.14,25.99
2016,11,20,8,45,0.0,46.5,2.9,16.0,46.5,43.2,31.18
2016,11,20,9,0,0.0,53.0,2.8,16.0,53.0,49.26,36.31
2016,11,20,9,15,29.5,109.0,2.75,16.0,121.0,127.34,102.38
2016,11,20,9,30,59.0,165.0,2.7,16.0,189.0,206.21,167.49
2016,11,20,9,45,52.5,175.0,2.7,16.0,198.0,210.7,170.52
2016,11,20,10,0,46.0,185.0,2.7,16.0,207.0,215.05,173.6
2016,11,20,10,15,49.5,196.0,2.7,16.0,220.5,226.34,182.47
2016,11,20,10,30,53.0,207.0,2.7,16.0,234.0,237.33,191.03
2016,11,20,10,45,26.5,164.5,2.75,16.0,178.0,175.68,140.51
2016,11,20,11,0,0.0,122.0,2.8,16.0,122.0,114.29,89.78
2016,11,20,11,15,0.0,105.0,2.75,16.0,105.0,98.01,76.35
2016,11,20,11,30,0.0,88.0,2.7,16.0,88.0,81.98,63.05
2016,11,20,11,45,13.5,150.5,2.65,16.0,158.0,147.44,117.08
2016,11,20,12,0,27.0,213.0,2.6,16.0,228.0,211.45,168.82
2016,11,20,12,15,13.5,127.5,2.55,16.0,135.0,124.78,98.22
2016,11,20,12,30,0.0,42.0,2.5,16.0,42.0,39.05,27.23
2016,11,20,12,45,0.0,62.5,2.45,16.0,62.5,58.16,43.31
2016,11,20,13,0,0.0,83.0,2.4,16.0,83.0,77.3,59.31
2016,11,20,13,15,0.0,59.5,2.3,16.0,59.5,55.35,41.02
2016,11,20,13,30,0.0,36.0,2.2,16.0,36.0,33.45,22.67
2016,11,20,13,45,0.0,77.0,2.1,16.0,77.0,71.68,54.89
2016,11,20,14,0,0.0,118.0,2.0,16.0,118.0,107.75,85.01
2016,11,20,14,15,0.0,113.0,1.9,15.5,113.0,102.77,81.11
2016,11,20,14,30,0.0,108.0,1.8,15.0,108.0,97.69,77.16
2016,11,20,14,45,0.0,97.0,1.7,15.0,97.0,87.61,68.8
2016,11,20,15,0,0.0,86.0,1.6,15.0,86.0,77.59,63.42
2016,11,20,15,15,0.0,73.5,1.55,15.0,73.5,66.73,53.8
2016,11,20,15,30,0.0,61.0,1.5,15.0,61.0,55.75,43.95
2016,11,20,15,45,0.0,48.5,1.45,15.0,48.5,44.66,33.88
2016,11,20,16,0,0.0,36.0,1.4,15.0,36.0,33.45,23.6
2016,11,20,16,15,0.0,24.0,1.4,15.0,24.0,22.28,13.15
2016,11,20,16,30,0.0,12.0,1.4,15.0,12.0,11.12,0.27
2016,11,20,16,45,0.0,6.0,1.45,15.0,6.0,5.72,0.0
2016,11,20,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,5.35,13.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,21,7,15,178.0,15.0,5.3,14.0,32.0,107.59,0.0
2016,11,21,7,30,356.0,30.0,5.3,14.0,64.0,221.38,161.9
2016,11,21,7,45,451.5,37.5,5.3,14.5,104.5,284.37,227.1
2016,11,21,8,0,547.0,45.0,5.3,15.0,145.0,351.55,286.88
2016,11,21,8,15,603.5,50.5,5.25,15.0,187.0,398.85,329.24
2016,11,21,8,30,660.0,56.0,5.2,15.0,229.0,443.59,368.16
2016,11,21,8,45,699.5,59.0,5.2,15.0,269.5,479.45,398.69
2016,11,21,9,0,739.0,62.0,5.2,15.0,310.0,514.06,427.27
2016,11,21,9,15,764.0,64.5,5.2,15.0,346.0,537.94,446.49
2016,11,21,9,30,789.0,67.0,5.2,15.0,382.0,559.63,463.47
2016,11,21,9,45,807.5,69.0,5.25,15.5,413.0,574.38,473.79
2016,11,21,10,0,826.0,71.0,5.3,16.0,444.0,586.42,481.68
2016,11,21,10,15,838.5,72.5,5.35,16.0,468.5,591.39,484.73
2016,11,21,10,30,851.0,74.0,5.4,16.0,493.0,593.38,485.28
2016,11,21,10,45,856.5,75.5,5.45,16.0,510.0,585.97,478.37
2016,11,21,11,0,862.0,77.0,5.5,16.0,527.0,578.2,470.96
2016,11,21,11,15,866.5,77.5,5.5,16.0,537.5,565.84,459.66
2016,11,21,11,30,871.0,78.0,5.5,16.0,548.0,550.57,445.83
2016,11,21,11,45,870.0,79.0,5.55,16.0,550.5,530.1,427.72
2016,11,21,12,0,869.0,80.0,5.6,16.0,553.0,507.04,407.18
2016,11,21,12,15,867.5,80.0,5.6,16.0,548.0,480.28,383.21
2016,11,21,12,30,866.0,80.0,5.6,16.0,543.0,451.2,356.86
2016,11,21,12,45,863.0,78.5,5.7,16.0,531.0,417.92,326.73
2016,11,21,13,0,860.0,77.0,5.8,16.0,519.0,380.46,292.59
2016,11,21,13,15,851.5,76.0,5.8,16.0,499.5,341.7,256.76
2016,11,21,13,30,843.0,75.0,5.8,16.0,480.0,301.77,219.55
2016,11,21,13,45,828.0,73.5,5.85,16.0,453.0,258.9,180.13
2016,11,21,14,0,813.0,72.0,5.9,16.0,426.0,215.86,141.22
2016,11,21,14,15,793.5,70.0,5.9,16.0,393.5,171.79,103.56
2016,11,21,14,30,774.0,68.0,5.9,16.0,361.0,128.44,70.49
2016,11,21,14,45,743.5,65.0,5.9,16.0,323.0,84.66,44.76
2016,11,21,15,0,713.0,62.0,5.9,16.0,285.0,46.35,35.61
2016,11,21,15,15,670.0,58.0,5.8,15.5,244.0,44.51,34.03
2016,11,21,15,30,627.0,54.0,5.7,15.0,203.0,38.96,29.05
2016,11,21,15,45,557.0,48.0,5.65,15.0,160.5,35.66,25.89
2016,11,21,16,0,487.0,42.0,5.6,15.0,118.0,32.34,22.56
2016,11,21,16,15,372.0,33.0,5.5,14.5,79.0,26.15,16.33
2016,11,21,16,30,257.0,24.0,5.4,14.0,40.0,19.75,4.14
2016,11,21,16,45,128.5,12.0,5.3,14.0,20.0,11.44,0.0
2016,11,21,17,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,22,7,15,160.0,15.5,0.95,13.0,30.0,99.39,0.0
2016,11,22,7,30,320.0,31.0,1.0,13.0,60.0,204.95,146.2
2016,11,22,7,45,414.0,40.0,1.1,13.5,100.0,267.86,211.11
2016,11,22,8,0,508.0,49.0,1.2,14.0,140.0,334.92,269.29
2016,11,22,8,15,566.5,55.0,1.25,14.0,181.5,383.0,310.94
2016,11,22,8,30,625.0,61.0,1.3,14.0,223.0,431.73,351.7
2016,11,22,8,45,479.0,90.0,1.4,14.5,226.0,388.33,317.44
2016,11,22,9,0,333.0,119.0,1.5,15.0,229.0,332.56,272.38
2016,11,22,9,15,414.5,119.5,1.55,15.0,272.5,391.14,319.9
2016,11,22,9,30,496.0,120.0,1.6,15.0,316.0,440.46,358.74
2016,11,22,9,45,604.0,104.5,1.65,15.0,362.0,491.9,398.95
2016,11,22,10,0,712.0,89.0,1.7,15.0,408.0,537.39,433.91
2016,11,22,10,15,772.0,84.0,1.7,15.0,447.0,562.16,451.89
2016,11,22,10,30,832.0,79.0,1.7,15.0,486.0,585.39,468.44
2016,11,22,10,45,839.0,80.5,1.75,15.5,503.5,581.23,463.29
2016,11,22,11,0,846.0,82.0,1.8,16.0,521.0,574.08,455.97
2016,11,22,11,15,851.0,82.5,1.8,16.0,531.5,561.77,445.23
2016,11,22,11,30,856.0,83.0,1.8,16.0,542.0,546.56,432.08
2016,11,22,11,45,856.5,83.5,1.8,16.0,544.5,526.18,414.75
2016,11,22,12,0,857.0,84.0,1.8,16.0,547.0,503.18,395.07
2016,11,22,12,15,643.0,141.0,1.8,16.0,487.0,433.01,339.4
2016,11,22,12,30,429.0,198.0,1.8,16.0,427.0,369.1,289.19
2016,11,22,12,45,531.0,164.5,1.8,16.0,440.5,360.7,280.12
2016,11,22,13,0,633.0,131.0,1.8,16.0,454.0,345.75,264.24
2016,11,22,13,15,586.5,138.5,1.8,16.0,429.0,310.32,233.95
2016,11,22,13,30,540.0,146.0,1.8,16.0,404.0,275.7,204.5
2016,11,22,13,45,420.0,159.0,1.8,16.0,353.0,232.11,170.82
2016,11,22,14,0,300.0,172.0,1.8,16.0,302.0,200.02,147.93
2016,11,22,14,15,450.5,132.5,1.85,16.0,310.5,169.78,116.24
2016,11,22,14,30,601.0,93.0,1.9,16.0,319.0,127.86,76.99
2016,11,22,14,45,565.0,90.5,2.0,16.0,285.5,92.26,56.46
2016,11,22,15,0,529.0,88.0,2.1,16.0,252.0,63.06,50.39
2016,11,22,15,15,492.0,79.5,2.15,15.5,215.0,58.38,46.33
2016,11,22,15,30,455.0,71.0,2.2,15.0,178.0,53.61,42.04
2016,11,22,15,45,406.0,60.0,2.3,15.0,140.5,46.35,35.32
2016,11,22,16,0,357.0,49.0,2.4,15.0,103.0,38.85,28.22
2016,11,22,16,15,267.5,36.0,2.5,14.5,69.0,28.0,17.84
2016,11,22,16,30,178.0,23.0,2.6,14.0,35.0,18.14,2.66
2016,11,22,16,45,89.0,11.5,2.75,14.0,17.5,10.96,0.0
2016,11,22,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,23,7,15,122.5,17.0,3.65,13.0,28.0,83.23,0.0
2016,11,23,7,30,245.0,34.0,3.6,13.0,56.0,175.65,122.92
2016,11,23,7,45,336.0,45.5,3.55,13.5,94.5,234.69,186.03
2016,11,23,8,0,427.0,57.0,3.5,14.0,133.0,301.02,244.57
2016,11,23,8,15,492.5,64.5,3.5,14.0,174.5,353.07,290.35
2016,11,23,8,30,558.0,72.0,3.5,14.0,216.0,405.94,335.5
2016,11,23,8,45,424.5,97.0,3.55,14.5,217.0,364.81,302.01
2016,11,23,9,0,291.0,122.0,3.6,15.0,218.0,311.3,257.46
2016,11,23,9,15,145.5,78.0,3.55,15.0,126.0,174.8,144.12
2016,11,23,9,30,0.0,34.0,3.5,15.0,34.0,31.56,21.28
2016,11,23,9,45,380.5,63.0,3.45,15.0,232.5,309.47,258.53
2016,11,23,10,0,761.0,92.0,3.4,15.0,431.0,568.0,464.32
2016,11,23,10,15,606.5,131.0,3.4,15.0,410.5,513.55,418.04
2016,11,23,10,30,452.0,170.0,3.4,15.0,390.0,453.4,368.67
2016,11,23,10,45,633.0,133.5,3.45,15.0,453.5,516.61,419.29
2016,11,23,11,0,814.0,97.0,3.5,15.0,517.0,569.67,460.28
2016,11,23,11,15,818.5,97.5,3.55,15.0,527.0,557.46,449.14
2016,11,23,11,30,823.0,98.0,3.6,15.0,537.0,542.46,435.94
2016,11,23,11,45,826.0,98.0,3.65,15.0,540.0,523.44,419.33
2016,11,23,12,0,829.0,98.0,3.7,15.0,543.0,501.78,400.29
2016,11,23,12,15,827.0,97.5,3.8,15.0,538.5,474.8,376.76
2016,11,23,12,30,825.0,97.0,3.9,15.0,534.0,445.66,350.97
2016,11,23,12,45,813.0,98.0,4.05,15.0,520.0,412.01,321.16
2016,11,23,13,0,801.0,99.0,4.2,15.0,506.0,377.15,289.84
2016,11,23,13,15,790.5,97.5,4.35,15.0,486.5,339.46,255.68
2016,11,23,13,30,780.0,96.0,4.5,15.0,467.0,300.93,220.37
2016,11,23,13,45,765.0,93.5,4.7,15.0,440.5,256.41,180.26
2016,11,23,14,0,750.0,91.0,4.9,15.0,414.0,214.89,143.13
2016,11,23,14,15,727.5,88.0,5.05,15.0,381.5,172.06,106.99
2016,11,23,14,30,705.0,85.0,5.2,15.0,349.0,130.35,75.48
2016,11,23,14,45,676.5,80.0,5.35,15.0,312.0,88.07,50.41
2016,11,23,15,0,648.0,75.0,5.5,15.0,275.0,52.54,41.26
2016,11,23,15,15,601.0,69.5,5.45,14.5,234.5,50.06,39.11
2016,11,23,15,30,554.0,64.0,5.4,14.0,194.0,47.61,36.86
2016,11,23,15,45,485.0,56.0,5.35,14.0,152.5,42.88,32.36
2016,11,23,16,0,416.0,48.0,5.3,14.0,111.0,38.08,27.62
2016,11,23,16,15,300.0,36.5,5.15,13.5,73.5,29.66,19.22
2016,11,23,16,30,184.0,25.0,5.0,13.0,36.0,19.83,2.66
2016,11,23,16,45,92.0,12.5,4.9,13.0,18.0,11.91,0.0
2016,11,23,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,24,7,15,125.0,16.5,2.55,11.0,27.0,66.92,0.0
2016,11,24,7,30,250.0,33.0,2.5,11.0,54.0,175.28,120.11
2016,11,24,7,45,355.5,44.0,2.45,11.0,94.0,241.25,191.92
2016,11,24,8,0,461.0,55.0,2.4,11.0,134.0,314.45,256.89
2016,11,24,8,15,526.5,62.5,2.35,11.0,176.5,367.0,303.19
2016,11,24,8,30,592.0,70.0,2.3,11.0,219.0,420.33,348.66
2016,11,24,8,45,641.0,74.0,2.3,11.5,261.0,460.9,381.98
2016,11,24,9,0,690.0,78.0,2.3,12.0,303.0,500.63,413.48
2016,11,24,9,15,676.5,80.5,2.15,12.0,322.0,501.12,413.36
2016,11,24,9,30,663.0,83.0,2.0,12.0,341.0,498.96,410.93
2016,11,24,9,45,731.5,86.0,1.95,12.5,391.5,543.46,444.34
2016,11,24,10,0,800.0,89.0,1.9,13.0,442.0,583.98,473.48
2016,11,24,10,15,814.0,90.5,1.65,13.0,467.0,589.86,475.33
2016,11,24,10,30,828.0,92.0,1.4,13.0,492.0,592.77,474.8
2016,11,24,10,45,838.5,93.0,1.15,13.5,510.5,590.08,468.84
2016,11,24,11,0,849.0,94.0,0.9,14.0,529.0,584.32,460.25
2016,11,24,11,15,853.5,94.5,0.85,14.0,540.0,571.67,448.96
2016,11,24,11,30,858.0,95.0,0.8,14.0,551.0,556.11,435.36
2016,11,24,11,45,860.0,95.0,0.75,14.5,553.5,535.91,417.33
2016,11,24,12,0,862.0,95.0,0.7,15.0,556.0,513.03,397.06
2016,11,24,12,15,859.5,95.0,1.05,15.0,551.0,485.51,376.39
2016,11,24,12,30,857.0,95.0,1.4,15.0,546.0,455.76,352.54
2016,11,24,12,45,851.5,94.0,1.75,15.0,533.5,421.8,324.15
2016,11,24,13,0,846.0,93.0,2.1,15.0,521.0,386.12,293.22
2016,11,24,13,15,836.0,91.5,2.2,15.0,500.5,347.03,258.31
2016,11,24,13,30,826.0,90.0,2.3,15.0,480.0,306.95,222.05
2016,11,24,13,45,811.0,87.5,2.45,15.0,453.0,264.03,183.54
2016,11,24,14,0,796.0,85.0,2.6,15.0,426.0,221.0,145.45
2016,11,24,14,15,774.0,82.5,2.55,15.0,393.0,177.12,108.71
2016,11,24,14,30,752.0,80.0,2.5,15.0,360.0,129.89,73.08
2016,11,24,14,45,720.0,76.0,2.5,15.0,321.5,86.13,47.82
2016,11,24,15,0,688.0,72.0,2.5,15.0,283.0,50.3,39.29
2016,11,24,15,15,641.0,67.0,2.45,14.5,241.0,48.14,37.42
2016,11,24,15,30,594.0,62.0,2.4,14.0,199.0,46.03,35.47
2016,11,24,15,45,524.5,54.0,2.4,14.0,156.5,41.21,30.91
2016,11,24,16,0,455.0,46.0,2.4,14.0,114.0,36.31,26.09
2016,11,24,16,15,336.5,35.0,2.4,13.5,75.5,28.3,18.04
2016,11,24,16,30,218.0,24.0,2.4,13.0,37.0,19.97,1.93
2016,11,24,16,45,109.0,12.0,2.45,13.0,18.5,11.44,0.0
2016,11,24,17,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,25,7,15,56.0,15.0,3.85,12.0,20.0,37.07,0.0
2016,11,25,7,30,112.0,30.0,3.9,12.0,40.0,99.6,63.94
2016,11,25,7,45,171.0,46.0,3.95,12.0,70.5,148.84,116.82
2016,11,25,8,0,230.0,62.0,4.0,12.0,101.0,207.79,169.29
2016,11,25,8,15,262.0,77.0,4.05,12.5,133.5,235.85,194.9
2016,11,25,8,30,294.0,92.0,4.1,13.0,166.0,273.24,227.3
2016,11,25,8,45,317.0,106.0,4.15,13.5,197.5,304.51,253.71
2016,11,25,9,0,340.0,120.0,4.2,14.0,229.0,335.34,279.03
2016,11,25,9,15,366.0,127.5,4.2,14.0,257.5,368.62,306.21
2016,11,25,9,30,392.0,135.0,4.2,14.0,286.0,392.16,325.15
2016,11,25,9,45,336.5,156.5,4.25,14.5,293.5,373.3,308.22
2016,11,25,10,0,281.0,178.0,4.3,15.0,301.0,361.43,296.84
2016,11,25,10,15,335.0,179.5,4.35,15.0,334.5,390.81,320.55
2016,11,25,10,30,389.0,181.0,4.4,15.0,368.0,418.76,342.66
2016,11,25,10,45,376.0,191.5,4.45,15.0,377.5,415.64,339.14
2016,11,25,11,0,363.0,202.0,4.5,15.0,387.0,411.26,334.69
2016,11,25,11,15,308.5,216.0,4.5,15.0,375.5,386.64,313.74
2016,11,25,11,30,254.0,230.0,4.5,15.0,364.0,362.41,293.25
2016,11,25,11,45,179.0,234.0,4.5,15.5,329.0,315.66,254.39
2016,11,25,12,0,104.0,238.0,4.5,16.0,294.0,273.44,219.43
2016,11,25,12,15,171.5,234.0,4.45,16.0,325.0,296.79,237.75
2016,11,25,12,30,239.0,230.0,4.4,16.0,356.0,313.22,249.68
2016,11,25,12,45,164.0,225.5,4.4,16.0,311.0,269.18,214.14
2016,11,25,13,0,89.0,221.0,4.4,16.0,266.0,230.3,183.34
2016,11,25,13,15,149.5,212.5,4.4,15.5,284.5,235.05,185.86
2016,11,25,13,30,210.0,204.0,4.4,15.0,303.0,235.19,183.76
2016,11,25,13,45,209.0,192.0,4.4,15.0,286.0,213.06,164.63
2016,11,25,14,0,208.0,180.0,4.4,15.0,269.0,190.77,145.55
2016,11,25,14,15,202.0,166.0,4.4,15.0,247.0,166.17,125.24
2016,11,25,14,30,196.0,152.0,4.4,15.0,225.0,142.01,106.28
2016,11,25,14,45,184.0,138.5,4.45,15.0,201.0,118.35,89.73
2016,11,25,15,0,172.0,125.0,4.5,15.0,177.0,97.66,81.15
2016,11,25,15,15,158.5,108.0,4.55,14.5,150.5,85.52,70.52
2016,11,25,15,30,145.0,91.0,4.6,14.0,124.0,73.04,59.37
2016,11,25,15,45,127.5,73.0,4.65,14.0,97.5,59.55,47.01
2016,11,25,16,0,110.0,55.0,4.7,14.0,71.0,43.9,32.63
2016,11,25,16,15,64.0,38.5,4.75,14.0,47.0,32.51,21.4
2016,11,25,16,30,18.0,22.0,4.8,14.0,23.0,19.69,0.98
2016,11,25,16,45,9.0,11.0,4.85,14.0,11.5,10.48,0.0
2016,11,25,17,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,7.8,13.5,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,8.85,14.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,8.9,14.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,8.95,14.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,9.05,14.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,8.95,13.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,8.75,13.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,2.0,7.35,12.5,2.0,1.91,0.0
2016,11,26,7,30,0.0,4.0,7.0,12.0,4.0,3.7,0.0
2016,11,26,7,45,0.0,8.5,6.65,12.0,8.5,7.87,0.83
2016,11,26,8,0,0.0,13.0,6.3,12.0,13.0,12.04,4.55
2016,11,26,8,15,0.0,17.5,5.85,12.0,17.5,16.21,8.26
2016,11,26,8,30,0.0,22.0,5.4,12.0,22.0,20.39,11.95
2016,11,26,8,45,0.0,26.5,5.0,12.0,26.5,24.58,15.62
2016,11,26,9,0,0.0,31.0,4.6,12.0,31.0,28.76,19.25
2016,11,26,9,15,0.0,35.0,4.6,12.0,35.0,32.49,22.45
2016,11,26,9,30,0.0,39.0,4.6,12.0,39.0,36.22,25.63
2016,11,26,9,45,0.0,65.0,4.65,12.0,65.0,60.46,46.38
2016,11,26,10,0,0.0,91.0,4.7,12.0,91.0,85.21,67.38
2016,11,26,10,15,9.5,135.5,4.9,12.0,140.0,134.34,108.96
2016,11,26,10,30,19.0,180.0,5.1,12.0,189.0,183.56,150.09
2016,11,26,10,45,38.0,197.0,5.3,12.0,216.0,215.5,176.68
2016,11,26,11,0,57.0,214.0,5.5,12.0,243.0,240.91,197.68
2016,11,26,11,15,147.0,222.5,5.55,12.0,299.5,299.95,246.86
2016,11,26,11,30,237.0,231.0,5.6,12.0,356.0,349.76,287.51
2016,11,26,11,45,318.0,218.0,5.7,12.5,386.0,373.33,305.66
2016,11,26,12,0,399.0,205.0,5.8,13.0,416.0,388.31,316.26
2016,11,26,12,15,348.5,213.0,5.75,13.0,396.0,358.7,290.91
2016,11,26,12,30,298.0,221.0,5.7,13.0,376.0,330.7,267.12
2016,11,26,12,45,230.5,222.5,5.7,13.0,341.0,291.94,235.06
2016,11,26,13,0,163.0,224.0,5.7,13.0,306.0,258.21,207.53
2016,11,26,13,15,303.0,194.5,5.65,13.0,339.0,266.55,210.34
2016,11,26,13,30,443.0,165.0,5.6,13.0,372.0,262.71,201.19
2016,11,26,13,45,221.5,95.0,5.6,13.5,198.5,130.9,97.1
2016,11,26,14,0,0.0,25.0,5.6,14.0,25.0,23.2,14.2
2016,11,26,14,15,0.0,15.5,5.75,14.0,15.5,14.37,6.68
2016,11,26,14,30,0.0,6.0,5.9,14.0,6.0,5.56,0.0
2016,11,26,14,45,0.0,5.0,6.1,14.0,5.0,4.63,0.0
2016,11,26,15,0,0.0,4.0,6.3,14.0,4.0,3.7,0.0
2016,11,26,15,15,0.0,3.5,6.6,14.0,3.5,3.24,0.0
2016,11,26,15,30,0.0,3.0,6.9,14.0,3.0,2.78,0.0
2016,11,26,15,45,0.0,2.0,7.25,14.0,2.0,1.85,0.0
2016,11,26,16,0,0.0,1.0,7.6,14.0,1.0,0.92,0.0
2016,11,26,16,15,0.0,0.5,7.75,14.0,0.5,0.46,0.0
2016,11,26,16,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,11,26,16,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,11,26,17,0,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,8.25,13.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,11,27,7,15,30.5,17.0,8.4,13.0,19.5,28.43,0.0
2016,11,27,7,30,61.0,34.0,8.3,13.0,39.0,77.81,43.88
2016,11,27,7,45,179.5,49.0,8.2,13.5,76.0,157.97,122.88
2016,11,27,8,0,298.0,64.0,8.1,14.0,113.0,242.36,196.88
2016,11,27,8,15,368.5,74.5,8.05,14.0,152.5,294.69,243.77
2016,11,27,8,30,439.0,85.0,8.0,14.0,192.0,349.18,291.61
2016,11,27,8,45,525.0,84.5,7.95,14.0,234.5,403.05,338.26
2016,11,27,9,0,611.0,84.0,7.9,14.0,277.0,457.15,384.19
2016,11,27,9,15,643.0,88.5,7.8,14.0,313.0,485.41,407.68
2016,11,27,9,30,675.0,93.0,7.7,14.0,349.0,511.92,429.19
2016,11,27,9,45,692.5,89.0,7.6,14.5,370.5,518.43,433.36
2016,11,27,10,0,710.0,85.0,7.5,15.0,392.0,522.53,435.33
2016,11,27,10,15,660.5,105.0,7.35,15.0,403.0,511.7,424.86
2016,11,27,10,30,611.0,125.0,7.2,15.0,414.0,497.84,411.91
2016,11,27,10,45,713.0,108.5,7.05,15.0,458.5,530.36,437.62
2016,11,27,11,0,815.0,92.0,6.9,15.0,503.0,557.82,458.55
2016,11,27,11,15,820.0,92.5,6.75,15.0,513.5,546.2,447.36
2016,11,27,11,30,825.0,93.0,6.6,15.0,524.0,531.77,433.8
2016,11,27,11,45,828.0,93.0,6.5,15.0,527.0,513.06,416.65
2016,11,27,12,0,831.0,93.0,6.4,15.0,530.0,491.72,397.06
2016,11,27,12,15,828.5,92.5,6.25,15.0,525.5,464.87,372.64
2016,11,27,12,30,826.0,92.0,6.1,15.0,521.0,435.88,346.05
2016,11,27,12,45,644.5,133.0,6.0,15.0,463.0,373.11,294.02
2016,11,27,13,0,463.0,174.0,5.9,15.0,405.0,318.9,250.05
2016,11,27,13,15,434.5,172.5,5.7,15.0,382.5,287.5,222.62
2016,11,27,13,30,406.0,171.0,5.5,15.0,360.0,257.38,196.32
2016,11,27,13,45,377.0,165.5,5.35,15.0,333.0,227.3,170.44
2016,11,27,14,0,348.0,160.0,5.2,15.0,306.0,197.62,145.53
2016,11,27,14,15,528.0,119.5,5.1,15.0,322.0,167.77,112.3
2016,11,27,14,30,708.0,79.0,5.0,15.0,338.0,123.19,69.79
2016,11,27,14,45,672.5,75.5,4.9,15.0,301.0,82.08,46.47
2016,11,27,15,0,637.0,72.0,4.8,15.0,264.0,50.44,39.4
2016,11,27,15,15,589.0,66.5,4.65,14.5,224.0,47.86,37.14
2016,11,27,15,30,541.0,61.0,4.5,14.0,184.0,45.3,34.77
2016,11,27,15,45,465.5,53.5,4.35,14.0,143.5,40.9,30.57
2016,11,27,16,0,390.0,46.0,4.2,14.0,103.0,36.46,26.14
2016,11,27,16,15,275.0,34.5,4.05,13.5,67.5,27.96,17.54
2016,11,27,16,30,160.0,23.0,3.9,13.0,32.0,18.23,0.0
2016,11,27,16,45,80.0,11.5,3.8,13.0,16.0,10.96,0.0
2016,11,27,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,8.4,14.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,11,28,7,15,39.0,15.0,8.8,14.0,18.0,29.83,0.0
2016,11,28,7,30,78.0,30.0,9.0,14.0,36.0,83.68,44.01
2016,11,28,7,45,154.0,46.5,9.25,14.0,68.0,142.31,109.55
2016,11,28,8,0,230.0,63.0,9.5,14.0,100.0,199.84,161.62
2016,11,28,8,15,283.5,76.5,9.55,14.0,135.5,253.16,209.03
2016,11,28,8,30,337.0,90.0,9.6,14.0,171.0,300.25,250.69
2016,11,28,8,45,379.0,100.0,9.65,14.0,206.5,337.87,283.71
2016,11,28,9,0,421.0,110.0,9.7,14.0,242.0,375.54,316.09
2016,11,28,9,15,476.0,108.0,9.7,14.0,274.0,406.55,342.65
2016,11,28,9,30,531.0,106.0,9.7,14.0,306.0,441.02,371.55
2016,11,28,9,45,439.0,134.5,9.7,14.0,309.5,415.02,348.48
2016,11,28,10,0,347.0,163.0,9.7,14.0,313.0,381.67,319.25
2016,11,28,10,15,458.5,149.5,9.65,14.0,358.5,436.22,364.8
2016,11,28,10,30,570.0,136.0,9.6,14.0,404.0,484.12,404.16
2016,11,28,10,45,542.0,149.5,9.55,14.5,412.5,470.86,391.15
2016,11,28,11,0,514.0,163.0,9.5,15.0,421.0,459.43,379.67
2016,11,28,11,15,627.0,143.5,9.45,15.0,464.5,492.71,406.16
