Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,11,30,740.0,124.0,9.4,15.0,508.0,517.36,424.9
2016,11,28,11,45,586.0,159.0,9.35,15.0,464.5,452.97,370.42
2016,11,28,12,0,432.0,194.0,9.3,15.0,421.0,395.4,321.84
2016,11,28,12,15,587.0,158.0,9.2,15.0,463.0,415.3,335.99
2016,11,28,12,30,742.0,122.0,9.1,15.0,505.0,426.92,341.74
2016,11,28,12,45,573.0,154.5,9.05,15.0,446.0,362.96,288.35
2016,11,28,13,0,404.0,187.0,9.0,15.0,387.0,309.37,244.58
2016,11,28,13,15,473.5,163.5,8.85,15.0,389.5,291.32,225.89
2016,11,28,13,30,543.0,140.0,8.7,15.0,392.0,267.41,201.31
2016,11,28,13,45,498.0,140.0,8.6,15.0,361.0,231.11,169.82
2016,11,28,14,0,453.0,140.0,8.5,15.0,330.0,197.67,141.66
2016,11,28,14,15,398.5,136.5,8.35,15.0,294.5,163.25,114.58
2016,11,28,14,30,344.0,133.0,8.2,15.0,259.0,137.06,96.5
2016,11,28,14,45,301.5,128.5,8.1,15.0,230.0,111.57,81.31
2016,11,28,15,0,259.0,124.0,8.0,15.0,201.0,92.86,77.01
2016,11,28,15,15,232.0,108.5,7.8,14.5,170.0,82.38,67.77
2016,11,28,15,30,205.0,93.0,7.6,14.0,139.0,71.58,58.06
2016,11,28,15,45,171.0,75.5,7.4,14.0,108.0,59.03,46.5
2016,11,28,16,0,137.0,58.0,7.2,14.0,77.0,46.09,34.45
2016,11,28,16,15,79.0,40.0,7.0,14.0,50.0,33.49,21.96
2016,11,28,16,30,21.0,22.0,6.8,14.0,23.0,19.6,0.0
2016,11,28,16,45,10.5,11.0,6.65,14.0,11.5,10.48,0.0
2016,11,28,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,6.5,11.5,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,11,29,7,15,194.0,11.0,6.15,11.0,24.5,87.23,0.0
2016,11,29,7,30,388.0,22.0,6.0,11.0,49.0,206.37,106.63
2016,11,29,7,45,491.5,29.0,5.9,11.5,89.0,277.03,216.77
2016,11,29,8,0,595.0,36.0,5.8,12.0,129.0,346.85,282.51
2016,11,29,8,15,654.0,40.5,5.7,12.0,171.5,394.81,327.08
2016,11,29,8,30,713.0,45.0,5.6,12.0,214.0,443.2,370.29
2016,11,29,8,45,750.5,48.0,5.5,12.5,254.5,478.08,400.24
2016,11,29,9,0,788.0,51.0,5.4,13.0,295.0,511.68,427.87
2016,11,29,9,15,812.5,53.5,5.2,13.0,331.5,531.94,444.41
2016,11,29,9,30,837.0,56.0,5.0,13.0,368.0,553.81,461.45
2016,11,29,9,45,854.0,57.5,4.8,13.5,399.0,567.69,470.67
2016,11,29,10,0,871.0,59.0,4.6,14.0,430.0,578.85,477.29
2016,11,29,10,15,882.5,60.5,4.4,14.0,455.0,583.92,479.66
2016,11,29,10,30,894.0,62.0,4.2,14.0,480.0,585.95,479.4
2016,11,29,10,45,900.5,63.0,4.05,14.5,498.0,581.48,473.29
2016,11,29,11,0,907.0,64.0,3.9,15.0,516.0,573.91,464.71
2016,11,29,11,15,910.5,64.5,3.85,15.0,526.5,561.09,452.97
2016,11,29,11,30,914.0,65.0,3.8,15.0,537.0,545.27,438.66
2016,11,29,11,45,913.0,65.5,3.8,15.0,539.5,524.26,420.11
2016,11,29,12,0,912.0,66.0,3.8,15.0,542.0,500.56,399.08
2016,11,29,12,15,910.0,66.0,3.9,15.0,537.5,473.32,374.96
2016,11,29,12,30,908.0,66.0,4.0,15.0,533.0,443.68,348.34
2016,11,29,12,45,894.5,68.5,4.1,15.0,519.5,409.75,317.79
2016,11,29,13,0,881.0,71.0,4.2,15.0,506.0,374.38,285.56
2016,11,29,13,15,872.5,70.0,4.3,15.0,487.0,336.14,250.36
2016,11,29,13,30,864.0,69.0,4.4,15.0,468.0,296.64,213.68
2016,11,29,13,45,848.5,68.0,4.5,15.0,441.5,250.95,172.16
2016,11,29,14,0,833.0,67.0,4.6,15.0,415.0,208.17,133.77
2016,11,29,14,15,814.0,64.5,4.6,15.0,383.0,163.62,96.16
2016,11,29,14,30,795.0,62.0,4.6,15.0,351.0,119.66,63.44
2016,11,29,14,45,766.5,59.5,4.7,15.0,314.0,76.15,39.35
2016,11,29,15,0,738.0,57.0,4.8,15.0,277.0,42.72,32.53
2016,11,29,15,15,696.0,53.0,4.7,14.5,236.5,40.7,30.76
2016,11,29,15,30,654.0,49.0,4.6,14.0,196.0,38.73,28.93
2016,11,29,15,45,586.5,43.0,4.6,14.0,154.0,34.88,25.24
2016,11,29,16,0,519.0,37.0,4.6,14.0,112.0,28.36,19.07
2016,11,29,16,15,401.5,28.5,4.5,13.5,74.0,22.42,12.85
2016,11,29,16,30,284.0,20.0,4.4,13.0,36.0,16.26,0.0
2016,11,29,16,45,142.0,10.0,4.35,13.0,18.0,9.53,0.0
2016,11,29,17,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,30,7,15,33.0,12.5,2.2,12.0,14.5,24.88,0.0
2016,11,30,7,30,66.0,25.0,2.1,12.0,29.0,68.88,28.11
2016,11,30,7,45,115.5,40.5,2.05,12.5,55.5,115.27,87.05
2016,11,30,8,0,165.0,56.0,2.0,13.0,82.0,157.97,126.03
2016,11,30,8,15,190.5,72.5,2.0,13.0,111.0,191.86,156.31
2016,11,30,8,30,216.0,89.0,2.0,13.0,140.0,225.96,186.06
2016,11,30,8,45,234.5,104.0,2.0,13.0,168.5,254.38,210.42
2016,11,30,9,0,253.0,119.0,2.0,13.0,197.0,282.45,233.89
2016,11,30,9,15,268.5,131.0,2.1,13.0,223.0,304.67,252.22
2016,11,30,9,30,284.0,143.0,2.2,13.0,249.0,326.2,269.65
2016,11,30,9,45,297.0,154.5,2.35,13.5,273.5,344.79,283.96
2016,11,30,10,0,310.0,166.0,2.5,14.0,298.0,362.27,297.12
2016,11,30,10,15,306.5,177.5,2.65,14.0,314.0,368.95,301.89
2016,11,30,10,30,303.0,189.0,2.8,14.0,330.0,374.35,305.6
2016,11,30,10,45,350.5,188.0,2.95,14.0,357.5,394.15,321.27
2016,11,30,11,0,398.0,187.0,3.1,14.0,385.0,417.83,339.59
2016,11,30,11,15,327.0,205.0,3.35,14.0,369.5,382.98,310.81
2016,11,30,11,30,256.0,223.0,3.6,14.0,354.0,354.68,287.32
2016,11,30,11,45,273.0,222.0,3.9,14.0,362.5,353.05,285.65
2016,11,30,12,0,290.0,221.0,4.2,14.0,371.0,349.86,282.49
2016,11,30,12,15,335.0,210.5,4.6,14.0,382.5,348.59,280.73
2016,11,30,12,30,380.0,200.0,5.0,14.0,394.0,344.12,275.82
2016,11,30,12,45,245.0,209.0,5.4,14.0,333.0,285.03,228.22
2016,11,30,13,0,110.0,218.0,5.8,14.0,272.0,234.4,188.27
2016,11,30,13,15,210.5,201.5,6.0,14.0,300.5,243.81,193.21
2016,11,30,13,30,311.0,185.0,6.2,14.0,329.0,243.98,189.17
2016,11,30,13,45,293.0,176.5,6.45,14.0,306.0,216.4,165.43
2016,11,30,14,0,275.0,168.0,6.7,14.0,283.0,189.92,143.02
2016,11,30,14,15,171.0,158.0,6.65,13.5,227.5,155.09,118.42
2016,11,30,14,30,67.0,148.0,6.6,13.0,172.0,130.34,102.87
2016,11,30,14,45,60.5,133.5,6.6,13.0,153.5,113.02,89.49
2016,11,30,15,0,54.0,119.0,6.6,13.0,135.0,97.44,81.64
2016,11,30,15,15,306.5,89.5,6.5,13.0,160.0,65.27,52.9
2016,11,30,15,30,559.0,60.0,6.4,13.0,185.0,44.65,34.3
2016,11,30,15,45,478.0,53.0,6.35,13.0,144.0,40.65,30.43
2016,11,30,16,0,397.0,46.0,6.3,13.0,103.0,36.66,26.36
2016,11,30,16,15,278.5,34.5,6.2,13.0,67.5,28.13,17.53
2016,11,30,16,30,160.0,23.0,6.1,13.0,32.0,18.27,0.0
2016,11,30,16,45,80.0,11.5,6.1,13.0,16.0,10.96,0.0
2016,11,30,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,1,7,15,148.5,11.0,5.5,12.0,20.5,68.47,0.0
2016,12,1,7,30,297.0,22.0,5.4,12.0,41.0,169.33,64.4
2016,12,1,7,45,411.5,30.5,5.35,12.5,80.0,245.33,188.53
2016,12,1,8,0,526.0,39.0,5.3,13.0,119.0,318.69,257.32
2016,12,1,8,15,591.5,45.0,5.45,13.0,161.0,365.11,300.62
2016,12,1,8,30,657.0,51.0,5.6,13.0,203.0,417.31,347.06
2016,12,1,8,45,701.0,54.5,5.75,13.0,243.5,455.43,380.76
2016,12,1,9,0,745.0,58.0,5.9,13.0,284.0,492.49,412.58
2016,12,1,9,15,773.0,61.0,5.95,13.0,321.0,518.56,434.43
2016,12,1,9,30,801.0,64.0,6.0,13.0,358.0,542.51,453.95
2016,12,1,9,45,818.5,66.5,6.05,13.5,389.0,557.46,464.84
2016,12,1,10,0,836.0,69.0,6.1,14.0,420.0,569.7,473.2
2016,12,1,10,15,849.5,70.5,6.1,14.0,445.5,575.63,477.03
2016,12,1,10,30,863.0,72.0,6.1,14.0,471.0,578.57,478.27
2016,12,1,10,45,871.5,73.0,6.1,14.0,489.5,572.91,472.52
2016,12,1,11,0,880.0,74.0,6.1,14.0,508.0,566.74,466.13
2016,12,1,11,15,885.0,74.5,6.1,14.0,519.5,555.11,455.17
2016,12,1,11,30,890.0,75.0,6.1,14.0,531.0,540.53,441.59
2016,12,1,11,45,891.0,75.5,6.1,14.0,534.5,521.02,423.77
2016,12,1,12,0,892.0,76.0,6.1,14.0,538.0,498.8,403.4
2016,12,1,12,15,890.5,76.0,6.0,14.0,533.5,472.34,379.07
2016,12,1,12,30,889.0,76.0,5.9,14.0,529.0,443.49,352.32
2016,12,1,12,45,883.5,75.5,5.85,14.5,517.0,410.39,321.1
2016,12,1,13,0,878.0,75.0,5.8,15.0,505.0,375.43,287.93
2016,12,1,13,15,868.5,74.0,5.7,15.0,485.5,334.53,250.1
2016,12,1,13,30,859.0,73.0,5.6,15.0,466.0,294.6,212.73
2016,12,1,13,45,843.0,71.5,5.55,15.0,440.0,251.81,173.37
2016,12,1,14,0,827.0,70.0,5.5,15.0,414.0,208.87,134.75
2016,12,1,14,15,806.0,68.0,5.5,15.0,381.5,164.88,97.7
2016,12,1,14,30,785.0,66.0,5.5,15.0,349.0,121.67,65.7
2016,12,1,14,45,753.0,63.0,5.5,15.0,311.5,78.19,41.67
2016,12,1,15,0,721.0,60.0,5.5,15.0,274.0,45.37,34.89
2016,12,1,15,15,676.5,56.0,5.4,14.5,233.0,43.44,33.19
2016,12,1,15,30,632.0,52.0,5.3,14.0,192.0,37.93,28.2
2016,12,1,15,45,563.0,45.5,5.2,14.0,150.5,34.1,24.53
2016,12,1,16,0,494.0,39.0,5.1,14.0,109.0,30.22,20.65
2016,12,1,16,15,373.5,29.5,5.15,13.5,71.5,23.39,13.57
2016,12,1,16,30,253.0,20.0,5.2,13.0,34.0,16.29,0.0
2016,12,1,16,45,126.5,10.0,5.3,13.0,17.0,9.53,0.0
2016,12,1,17,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,7.65,11.5,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,2,7,15,175.0,10.0,6.85,11.0,21.0,77.45,0.0
2016,12,2,7,30,350.0,20.0,6.8,11.0,42.0,183.09,54.73
2016,12,2,7,45,460.0,28.0,6.75,11.0,81.0,257.79,198.2
2016,12,2,8,0,570.0,36.0,6.7,11.0,120.0,330.16,268.8
2016,12,2,8,15,632.5,41.0,6.75,11.0,162.5,379.65,315.44
2016,12,2,8,30,695.0,46.0,6.8,11.0,205.0,429.74,360.89
2016,12,2,8,45,733.5,49.5,6.85,11.5,245.5,465.35,392.29
2016,12,2,9,0,772.0,53.0,6.9,12.0,286.0,499.77,421.45
2016,12,2,9,15,798.5,55.5,6.85,12.5,322.5,524.69,441.7
2016,12,2,9,30,825.0,58.0,6.8,13.0,359.0,547.45,459.43
2016,12,2,9,45,840.5,61.0,6.8,13.5,390.0,562.04,470.01
2016,12,2,10,0,856.0,64.0,6.8,14.0,421.0,570.75,475.54
2016,12,2,10,15,868.5,65.0,6.65,14.0,446.5,575.9,478.53
2016,12,2,10,30,881.0,66.0,6.5,14.0,472.0,578.1,478.9
2016,12,2,10,45,888.0,67.5,6.35,14.0,490.0,574.7,474.56
2016,12,2,11,0,895.0,69.0,6.2,14.0,508.0,568.23,467.58
2016,12,2,11,15,899.5,69.5,6.1,14.0,519.0,556.28,456.14
2016,12,2,11,30,904.0,70.0,6.0,14.0,530.0,541.34,442.07
2016,12,2,11,45,905.0,70.0,5.9,14.5,533.5,521.2,422.78
2016,12,2,12,0,906.0,70.0,5.8,15.0,537.0,498.33,401.01
2016,12,2,12,15,904.0,70.0,5.7,15.0,532.5,471.46,376.44
2016,12,2,12,30,902.0,70.0,5.6,15.0,528.0,442.21,349.46
2016,12,2,12,45,899.0,68.5,5.6,15.0,516.5,408.87,318.79
2016,12,2,13,0,896.0,67.0,5.6,15.0,505.0,373.52,285.85
2016,12,2,13,15,887.0,66.0,5.6,15.0,485.5,334.92,249.85
2016,12,2,13,30,878.0,65.0,5.6,15.0,466.0,295.05,212.47
2016,12,2,13,45,860.5,64.5,5.7,15.5,439.5,252.62,173.08
2016,12,2,14,0,843.0,64.0,5.8,16.0,413.0,206.17,131.39
2016,12,2,14,15,822.5,62.0,5.8,15.5,380.5,161.67,94.16
2016,12,2,14,30,802.0,60.0,5.8,15.0,348.0,117.87,61.86
2016,12,2,14,45,769.0,58.0,5.85,15.0,310.5,74.49,38.17
2016,12,2,15,0,736.0,56.0,5.9,15.0,273.0,41.99,31.87
2016,12,2,15,15,693.0,52.0,5.75,15.0,232.5,39.93,29.99
2016,12,2,15,30,650.0,48.0,5.6,15.0,192.0,37.92,28.06
2016,12,2,15,45,578.0,42.5,5.45,15.0,150.0,34.5,24.76
2016,12,2,16,0,506.0,37.0,5.3,15.0,108.0,28.44,19.01
2016,12,2,16,15,387.0,28.0,5.2,14.5,71.0,22.02,12.35
2016,12,2,16,30,268.0,19.0,5.1,14.0,34.0,15.35,0.0
2016,12,2,16,45,134.0,9.5,5.1,13.5,17.0,9.05,0.0
2016,12,2,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,3,7,15,138.0,10.5,4.05,12.0,18.5,63.24,0.0
2016,12,3,7,30,276.0,21.0,4.0,12.0,37.0,156.22,29.64
2016,12,3,7,45,389.5,29.5,3.95,12.5,74.0,232.45,175.22
2016,12,3,8,0,503.0,38.0,3.9,13.0,111.0,304.15,243.61
2016,12,3,8,15,568.5,43.5,3.95,13.0,151.5,353.09,288.55
2016,12,3,8,30,634.0,49.0,4.0,13.0,192.0,400.1,330.36
2016,12,3,8,45,678.5,52.5,4.1,13.5,232.0,437.92,362.79
2016,12,3,9,0,723.0,56.0,4.2,14.0,272.0,474.82,393.33
2016,12,3,9,15,751.0,59.0,4.15,14.0,308.0,500.63,414.43
2016,12,3,9,30,779.0,62.0,4.1,14.0,344.0,524.44,433.26
2016,12,3,9,45,796.0,64.5,4.1,14.5,374.5,539.08,443.67
2016,12,3,10,0,813.0,67.0,4.1,15.0,405.0,551.1,451.64
2016,12,3,10,15,795.0,72.0,4.1,15.0,419.0,543.15,444.41
2016,12,3,10,30,777.0,77.0,4.1,15.0,433.0,532.5,434.97
2016,12,3,10,45,747.0,88.5,4.15,15.0,441.5,519.57,423.52
2016,12,3,11,0,717.0,100.0,4.2,15.0,450.0,504.94,410.64
2016,12,3,11,15,794.0,86.5,4.25,15.0,482.0,518.3,420.17
2016,12,3,11,30,871.0,73.0,4.3,15.0,514.0,526.41,424.96
2016,12,3,11,45,872.5,73.0,4.4,15.5,517.5,507.26,407.18
2016,12,3,12,0,874.0,73.0,4.5,16.0,521.0,485.44,387.06
2016,12,3,12,15,872.5,73.0,4.5,16.0,517.5,459.71,363.94
2016,12,3,12,30,871.0,73.0,4.5,16.0,514.0,431.63,338.45
2016,12,3,12,45,869.5,71.0,4.5,16.0,503.0,399.44,309.13
2016,12,3,13,0,868.0,69.0,4.5,16.0,492.0,365.22,277.56
2016,12,3,13,15,860.0,68.0,4.4,16.0,473.5,328.02,243.07
2016,12,3,13,30,852.0,67.0,4.3,16.0,455.0,289.53,207.22
2016,12,3,13,45,839.5,65.5,4.25,16.0,430.0,244.99,166.71
2016,12,3,14,0,827.0,64.0,4.2,16.0,405.0,203.07,129.14
2016,12,3,14,15,808.0,62.0,4.1,16.0,374.0,159.57,92.67
2016,12,3,14,30,789.0,60.0,4.0,16.0,343.0,116.64,61.04
2016,12,3,14,45,761.0,57.5,3.9,16.0,306.5,73.73,37.58
2016,12,3,15,0,733.0,55.0,3.8,16.0,270.0,41.16,31.01
2016,12,3,15,15,691.0,51.0,3.7,15.5,230.5,39.07,29.18
2016,12,3,15,30,649.0,47.0,3.6,15.0,191.0,37.03,27.28
2016,12,3,15,45,578.0,42.0,3.55,15.0,149.5,34.04,24.38
2016,12,3,16,0,507.0,37.0,3.5,15.0,108.0,28.46,19.04
2016,12,3,16,15,390.5,28.0,3.5,14.5,71.0,22.04,12.36
2016,12,3,16,30,274.0,19.0,3.5,14.0,34.0,15.36,0.0
2016,12,3,16,45,137.0,9.5,3.55,14.0,17.0,9.05,0.0
2016,12,3,17,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,4,7,15,105.5,10.5,3.55,12.0,16.5,50.47,0.0
2016,12,4,7,30,211.0,21.0,3.6,12.0,33.0,127.76,7.58
2016,12,4,7,45,330.0,31.0,3.65,12.0,69.0,206.88,154.54
2016,12,4,8,0,449.0,41.0,3.7,12.0,105.0,281.12,225.52
2016,12,4,8,15,519.0,47.5,3.8,12.0,145.5,332.33,272.33
2016,12,4,8,30,589.0,54.0,3.9,12.0,186.0,385.0,318.81
2016,12,4,8,45,296.0,79.5,4.0,12.5,146.0,264.63,220.28
2016,12,4,9,0,3.0,105.0,4.1,13.0,106.0,105.73,84.71
2016,12,4,9,15,7.0,118.0,4.2,13.0,120.5,120.12,97.11
2016,12,4,9,30,11.0,131.0,4.3,13.0,135.0,134.56,109.26
2016,12,4,9,45,150.0,147.5,4.45,13.5,209.5,243.45,201.74
2016,12,4,10,0,289.0,164.0,4.6,14.0,284.0,346.17,286.46
2016,12,4,10,15,348.0,165.0,4.65,14.0,317.5,377.19,311.44
2016,12,4,10,30,407.0,166.0,4.7,14.0,351.0,414.02,340.8
2016,12,4,10,45,497.5,151.0,4.8,14.5,386.5,442.35,362.87
2016,12,4,11,0,588.0,136.0,4.9,15.0,422.0,470.78,384.44
2016,12,4,11,15,603.5,135.0,4.95,15.0,434.5,466.3,379.69
2016,12,4,11,30,619.0,134.0,5.0,15.0,447.0,459.33,372.85
2016,12,4,11,45,557.0,153.5,5.1,15.0,436.5,429.06,347.13
2016,12,4,12,0,495.0,173.0,5.2,15.0,426.0,402.16,324.12
2016,12,4,12,15,504.0,169.0,5.35,15.0,425.0,385.52,309.25
2016,12,4,12,30,513.0,165.0,5.5,15.0,424.0,367.06,292.5
2016,12,4,12,45,552.0,150.0,5.65,15.0,423.0,348.11,274.57
2016,12,4,13,0,591.0,135.0,5.8,15.0,422.0,327.05,254.13
2016,12,4,13,15,478.0,154.0,5.85,15.0,380.5,282.7,217.55
2016,12,4,13,30,365.0,173.0,5.9,15.0,339.0,247.82,189.77
2016,12,4,13,45,354.0,164.5,5.95,15.0,318.0,219.94,165.34
2016,12,4,14,0,343.0,156.0,6.0,15.0,297.0,192.45,141.62
2016,12,4,14,15,213.5,151.5,5.9,14.5,237.5,152.45,113.83
2016,12,4,14,30,84.0,147.0,5.8,14.0,178.0,130.95,102.28
2016,12,4,14,45,72.5,134.0,5.75,14.0,158.5,113.64,89.34
2016,12,4,15,0,61.0,121.0,5.7,14.0,139.0,98.52,82.26
2016,12,4,15,15,50.0,104.0,5.55,14.0,117.0,85.68,70.76
2016,12,4,15,30,39.0,87.0,5.4,14.0,95.0,72.53,58.84
2016,12,4,15,45,30.0,68.5,5.25,14.0,74.0,58.08,45.61
2016,12,4,16,0,21.0,50.0,5.1,14.0,53.0,43.29,31.96
2016,12,4,16,15,10.5,32.5,5.0,13.5,34.0,28.87,17.97
2016,12,4,16,30,0.0,15.0,4.9,13.0,15.0,13.92,0.0
2016,12,4,16,45,0.0,7.5,4.8,13.0,7.5,7.15,0.0
2016,12,4,17,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,5,7,15,40.5,10.0,6.4,12.0,12.5,24.98,0.0
2016,12,5,7,30,81.0,20.0,6.3,12.0,25.0,65.07,0.0
2016,12,5,7,45,142.5,35.0,6.25,12.0,52.0,119.28,86.79
2016,12,5,8,0,204.0,50.0,6.2,12.0,79.0,176.08,140.72
2016,12,5,8,15,234.5,65.5,6.1,12.0,109.0,202.95,166.43
2016,12,5,8,30,265.0,81.0,6.0,12.0,139.0,239.17,198.96
2016,12,5,8,45,286.0,94.5,5.95,12.5,168.5,267.95,224.1
2016,12,5,9,0,307.0,108.0,5.9,13.0,198.0,296.43,248.25
2016,12,5,9,15,324.5,119.0,5.85,13.0,225.0,319.38,267.68
2016,12,5,9,30,342.0,130.0,5.8,13.0,252.0,341.55,286.04
2016,12,5,9,45,527.5,104.5,5.8,13.0,312.0,430.2,360.27
2016,12,5,10,0,713.0,79.0,5.8,13.0,372.0,506.29,422.86
2016,12,5,10,15,727.5,81.5,5.7,13.0,396.0,512.77,426.97
2016,12,5,10,30,742.0,84.0,5.6,13.0,420.0,518.09,430.09
2016,12,5,10,45,667.5,109.0,5.6,13.5,420.5,496.08,409.74
2016,12,5,11,0,593.0,134.0,5.6,14.0,421.0,470.8,386.92
2016,12,5,11,15,719.5,110.0,5.65,14.0,466.5,501.64,411.08
2016,12,5,11,30,846.0,86.0,5.7,14.0,512.0,526.13,429.19
2016,12,5,11,45,846.5,87.0,5.8,14.0,515.5,507.52,412.26
2016,12,5,12,0,847.0,88.0,5.9,14.0,519.0,486.32,392.99
2016,12,5,12,15,845.0,87.5,5.95,14.0,515.0,460.04,369.17
2016,12,5,12,30,843.0,87.0,6.0,14.0,511.0,431.54,343.04
2016,12,5,12,45,799.0,88.5,6.1,14.0,483.0,387.05,304.12
2016,12,5,13,0,755.0,90.0,6.2,14.0,455.0,343.47,265.63
2016,12,5,13,15,641.5,114.5,6.15,14.0,416.5,298.5,227.41
2016,12,5,13,30,528.0,139.0,6.1,14.0,378.0,260.75,196.14
2016,12,5,13,45,395.0,153.0,6.1,14.0,326.0,217.69,162.6
2016,12,5,14,0,262.0,167.0,6.1,14.0,274.0,186.54,140.69
2016,12,5,14,15,331.0,144.0,6.0,14.0,269.0,162.64,117.39
2016,12,5,14,30,400.0,121.0,5.9,14.0,264.0,128.56,87.45
2016,12,5,14,45,366.5,115.0,5.85,14.0,235.0,99.97,70.24
2016,12,5,15,0,333.0,109.0,5.8,14.0,206.0,78.7,64.7
2016,12,5,15,15,306.0,95.5,5.8,13.5,174.5,70.05,57.03
2016,12,5,15,30,279.0,82.0,5.8,13.0,143.0,61.16,48.98
2016,12,5,15,45,241.5,66.5,5.8,13.0,111.5,50.38,39.0
2016,12,5,16,0,204.0,51.0,5.8,13.0,80.0,39.25,28.57
2016,12,5,16,15,133.5,35.5,5.7,12.5,52.0,29.01,18.16
2016,12,5,16,30,63.0,20.0,5.6,12.0,24.0,16.69,0.0
2016,12,5,16,45,31.5,10.0,5.55,12.0,12.0,9.53,0.0
2016,12,5,17,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.15,11.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,7.75,10.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,11.5,7.35,10.0,11.5,10.96,0.0
2016,12,6,7,30,0.0,23.0,7.3,10.0,23.0,25.59,0.0
2016,12,6,7,45,98.5,36.0,7.25,10.5,49.5,102.16,73.18
2016,12,6,8,0,197.0,49.0,7.2,11.0,76.0,171.28,137.1
2016,12,6,8,15,225.5,64.5,7.15,11.0,105.5,196.97,162.0
2016,12,6,8,30,254.0,80.0,7.1,11.0,135.0,231.96,193.71
2016,12,6,8,45,272.5,94.0,7.05,11.5,164.0,259.86,218.32
2016,12,6,9,0,291.0,108.0,7.0,12.0,193.0,287.37,241.87
2016,12,6,9,15,306.5,119.5,6.85,12.0,219.0,309.59,260.83
2016,12,6,9,30,322.0,131.0,6.7,12.0,245.0,331.04,278.71
2016,12,6,9,45,508.5,107.0,6.55,12.0,305.5,417.26,351.63
2016,12,6,10,0,695.0,83.0,6.4,12.0,366.0,499.57,419.7
2016,12,6,10,15,640.5,103.5,6.3,12.0,377.0,487.9,408.44
2016,12,6,10,30,586.0,124.0,6.2,12.0,388.0,473.17,394.84
2016,12,6,10,45,646.5,113.0,6.1,12.0,415.0,487.86,406.14
2016,12,6,11,0,707.0,102.0,6.0,12.0,442.0,499.06,414.19
2016,12,6,11,15,795.0,87.0,5.95,12.0,478.5,516.69,427.18
2016,12,6,11,30,883.0,72.0,5.9,12.0,515.0,528.8,435.09
2016,12,6,11,45,884.5,72.5,5.85,12.0,518.5,510.19,417.7
2016,12,6,12,0,886.0,73.0,5.8,12.0,522.0,488.87,397.84
2016,12,6,12,15,884.5,72.5,5.7,12.0,518.5,462.59,373.5
2016,12,6,12,30,883.0,72.0,5.6,12.0,515.0,433.96,346.77
2016,12,6,12,45,727.5,106.0,5.6,12.0,465.5,374.63,296.76
2016,12,6,13,0,572.0,140.0,5.6,12.0,416.0,323.21,253.99
2016,12,6,13,15,567.0,135.5,5.6,12.0,400.5,293.42,226.51
2016,12,6,13,30,562.0,131.0,5.6,12.0,385.0,262.87,198.13
2016,12,6,13,45,531.0,129.0,5.7,12.0,358.0,227.94,167.17
2016,12,6,14,0,500.0,127.0,5.8,12.0,331.0,194.61,138.33
2016,12,6,14,15,570.5,103.0,5.85,12.0,319.0,159.39,104.81
2016,12,6,14,30,641.0,79.0,5.9,12.0,307.0,116.16,67.72
2016,12,6,14,45,605.0,77.0,5.95,12.0,274.5,80.0,47.49
2016,12,6,15,0,569.0,75.0,6.0,12.0,242.0,53.26,42.41
2016,12,6,15,15,596.5,63.0,5.95,12.0,215.0,45.34,35.23
2016,12,6,15,30,624.0,51.0,5.9,12.0,188.0,37.19,27.76
2016,12,6,15,45,551.0,45.5,5.9,12.0,147.0,34.18,24.79
2016,12,6,16,0,478.0,40.0,5.9,12.0,106.0,31.21,21.67
2016,12,6,16,15,356.5,30.5,5.85,11.5,69.5,24.39,14.44
2016,12,6,16,30,235.0,21.0,5.8,11.0,33.0,17.32,0.0
2016,12,6,16,45,117.5,10.5,5.8,11.0,16.5,10.01,0.0
2016,12,6,17,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,2.6,9.0,4.5,4.29,0.0
2016,12,7,7,30,0.0,9.0,2.6,9.0,9.0,8.34,0.0
2016,12,7,7,45,0.0,19.5,2.65,9.5,19.5,18.09,8.29
2016,12,7,8,0,0.0,30.0,2.7,10.0,30.0,27.86,17.78
2016,12,7,8,15,0.0,42.0,2.75,10.0,42.0,39.45,28.16
2016,12,7,8,30,0.0,54.0,2.8,10.0,54.0,51.3,38.68
2016,12,7,8,45,0.0,65.5,2.85,10.0,65.5,62.48,48.54
2016,12,7,9,0,0.0,77.0,2.9,10.0,77.0,73.6,58.22
2016,12,7,9,15,0.0,87.5,3.05,10.0,87.5,83.61,66.85
2016,12,7,9,30,0.0,98.0,3.2,10.0,98.0,93.6,75.36
2016,12,7,9,45,108.0,133.5,3.4,10.5,177.5,203.57,169.84
2016,12,7,10,0,216.0,169.0,3.6,11.0,257.0,301.92,251.78
2016,12,7,10,15,336.0,161.0,3.55,11.0,307.0,364.85,303.68
2016,12,7,10,30,456.0,153.0,3.5,11.0,357.0,426.5,353.49
2016,12,7,10,45,234.0,163.5,3.5,11.0,269.0,301.26,249.35
2016,12,7,11,0,12.0,174.0,3.5,11.0,181.0,171.63,139.86
2016,12,7,11,15,41.5,194.5,3.6,11.0,216.0,210.22,172.29
2016,12,7,11,30,71.0,215.0,3.7,11.0,251.0,242.84,199.09
2016,12,7,11,45,118.0,221.0,3.8,11.0,280.5,271.43,222.37
2016,12,7,12,0,165.0,227.0,3.9,11.0,310.0,293.21,239.68
2016,12,7,12,15,210.5,221.0,4.15,11.0,326.5,300.2,244.73
2016,12,7,12,30,256.0,215.0,4.4,11.0,343.0,305.66,248.12
2016,12,7,12,45,245.0,211.5,4.7,11.0,332.0,286.59,231.71
2016,12,7,13,0,234.0,208.0,5.0,11.0,321.0,267.67,215.34
2016,12,7,13,15,172.0,202.0,5.15,11.0,283.5,232.03,186.26
2016,12,7,13,30,110.0,196.0,5.3,11.0,246.0,200.72,161.33
2016,12,7,13,45,55.5,168.0,5.5,11.0,193.5,160.37,129.14
2016,12,7,14,0,1.0,140.0,5.7,11.0,141.0,126.09,102.46
2016,12,7,14,15,0.5,114.5,5.85,11.0,115.0,103.66,83.57
2016,12,7,14,30,0.0,89.0,6.0,11.0,89.0,81.41,64.67
2016,12,7,14,45,0.0,79.5,6.2,11.0,79.5,72.76,57.3
2016,12,7,15,0,0.0,70.0,6.4,11.0,70.0,64.18,52.43
2016,12,7,15,15,0.0,59.5,6.5,11.0,59.5,54.87,43.95
2016,12,7,15,30,0.0,49.0,6.6,11.0,49.0,45.47,35.3
2016,12,7,15,45,0.0,38.0,6.75,11.0,38.0,35.3,25.89
2016,12,7,16,0,0.0,27.0,6.9,11.0,27.0,25.06,16.37
2016,12,7,16,15,0.0,17.5,7.0,11.0,17.5,16.23,7.74
2016,12,7,16,30,0.0,8.0,7.1,11.0,8.0,7.41,0.0
2016,12,7,16,45,0.0,4.0,7.2,11.0,4.0,3.81,0.0
2016,12,7,17,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.8,11.5,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,7.9,12.5,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,7.55,13.5,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,7.75,14.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,7.7,14.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,2.0,7.65,15.0,2.0,1.91,0.0
2016,12,8,7,30,0.0,4.0,7.6,15.0,4.0,3.7,0.0
2016,12,8,7,45,0.0,9.5,7.55,15.0,9.5,8.79,0.87
2016,12,8,8,0,0.0,15.0,7.5,15.0,15.0,13.9,5.79
2016,12,8,8,15,0.0,21.5,7.4,15.0,21.5,19.93,11.11
2016,12,8,8,30,0.0,28.0,7.3,15.0,28.0,25.97,16.4
2016,12,8,8,45,0.0,34.5,7.2,15.0,34.5,32.02,21.67
2016,12,8,9,0,0.0,41.0,7.1,15.0,41.0,38.07,26.9
2016,12,8,9,15,0.0,47.0,6.9,15.0,47.0,43.66,31.68
2016,12,8,9,30,0.0,53.0,6.7,15.0,53.0,49.26,36.42
2016,12,8,9,45,11.0,103.0,6.5,15.0,107.5,104.16,83.03
2016,12,8,10,0,22.0,153.0,6.3,15.0,162.0,161.11,130.71
2016,12,8,10,15,11.0,113.5,6.1,15.0,118.0,113.54,90.58
2016,12,8,10,30,0.0,74.0,5.9,15.0,74.0,68.87,52.77
2016,12,8,10,45,0.0,98.5,5.75,15.0,98.5,92.14,72.28
2016,12,8,11,0,0.0,123.0,5.6,15.0,123.0,115.52,91.73
2016,12,8,11,15,0.0,85.5,5.35,15.0,85.5,79.64,61.63
2016,12,8,11,30,0.0,48.0,5.1,15.0,48.0,44.63,32.16
2016,12,8,11,45,0.0,48.5,4.95,15.0,48.5,45.09,32.55
2016,12,8,12,0,0.0,49.0,4.8,15.0,49.0,45.56,32.94
2016,12,8,12,15,2.5,109.5,4.65,15.0,111.0,102.99,81.12
2016,12,8,12,30,5.0,170.0,4.5,15.0,173.0,159.24,127.68
2016,12,8,12,45,2.5,134.0,4.35,15.5,135.5,124.9,99.08
2016,12,8,13,0,0.0,98.0,4.2,16.0,98.0,91.01,70.88
2016,12,8,13,15,16.5,138.0,4.05,15.5,145.5,131.69,104.56
2016,12,8,13,30,33.0,178.0,3.9,15.0,193.0,167.08,133.47
2016,12,8,13,45,35.5,170.0,3.8,15.0,185.5,157.52,125.38
2016,12,8,14,0,38.0,162.0,3.7,15.0,178.0,147.65,117.1
2016,12,8,14,15,96.5,154.5,3.55,15.0,190.0,142.34,110.17
2016,12,8,14,30,155.0,147.0,3.4,15.0,202.0,133.91,101.28
2016,12,8,14,45,146.5,132.5,3.3,15.0,180.5,111.97,85.49
2016,12,8,15,0,138.0,118.0,3.2,15.0,159.0,92.72,76.74
2016,12,8,15,15,126.5,101.5,3.05,15.0,134.5,80.85,66.18
2016,12,8,15,30,115.0,85.0,2.9,15.0,110.0,68.66,55.18
2016,12,8,15,45,96.5,68.0,2.8,15.0,86.0,55.79,43.42
2016,12,8,16,0,78.0,51.0,2.7,15.0,62.0,42.59,31.23
2016,12,8,16,15,39.0,35.0,2.55,15.0,40.5,29.76,18.59
2016,12,8,16,30,0.0,19.0,2.4,15.0,19.0,17.38,0.0
2016,12,8,16,45,0.0,9.5,2.3,15.0,9.5,9.05,0.0
2016,12,8,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
