Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,17,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,3.5,2.6,14.0,3.5,3.34,0.0
2016,12,9,7,30,0.0,7.0,2.6,14.0,7.0,6.48,0.0
2016,12,9,7,45,0.0,16.5,2.65,14.5,16.5,15.3,5.56
2016,12,9,8,0,0.0,26.0,2.7,15.0,26.0,24.13,14.21
2016,12,9,8,15,0.0,37.0,2.75,15.0,37.0,34.37,23.25
2016,12,9,8,30,0.0,48.0,2.8,15.0,48.0,44.89,32.45
2016,12,9,8,45,0.0,59.0,2.85,15.0,59.0,55.64,41.76
2016,12,9,9,0,0.0,70.0,2.9,15.0,70.0,66.31,50.91
2016,12,9,9,15,0.0,80.0,2.85,15.0,80.0,75.89,59.04
2016,12,9,9,30,0.0,90.0,2.8,15.0,90.0,85.45,67.06
2016,12,9,9,45,0.0,93.5,2.75,15.5,93.5,88.38,69.3
2016,12,9,10,0,0.0,97.0,2.7,16.0,97.0,91.42,71.61
2016,12,9,10,15,1.5,125.0,2.55,16.0,126.0,119.71,95.06
2016,12,9,10,30,3.0,153.0,2.4,16.0,155.0,147.88,118.12
2016,12,9,10,45,1.5,154.0,2.3,16.0,155.0,147.16,117.29
2016,12,9,11,0,0.0,155.0,2.2,16.0,155.0,146.6,116.66
2016,12,9,11,15,8.0,169.5,2.15,16.0,174.0,164.2,131.02
2016,12,9,11,30,16.0,184.0,2.1,16.0,193.0,181.3,144.82
2016,12,9,11,45,142.5,199.5,2.05,16.0,271.5,262.68,210.63
2016,12,9,12,0,269.0,215.0,2.0,16.0,350.0,332.98,265.21
2016,12,9,12,15,158.5,211.0,2.0,16.0,290.5,268.28,213.33
2016,12,9,12,30,48.0,207.0,2.0,16.0,231.0,210.99,167.95
2016,12,9,12,45,49.0,203.0,2.05,16.0,227.0,204.28,162.58
2016,12,9,13,0,50.0,199.0,2.1,16.0,223.0,197.39,156.87
2016,12,9,13,15,49.5,191.5,2.1,16.0,214.5,186.85,148.2
2016,12,9,13,30,49.0,184.0,2.1,16.0,206.0,176.29,139.51
2016,12,9,13,45,59.0,177.0,2.1,16.0,202.0,168.4,132.61
2016,12,9,14,0,69.0,170.0,2.1,16.0,198.0,159.46,124.77
2016,12,9,14,15,100.0,158.5,2.1,16.0,196.0,145.85,112.26
2016,12,9,14,30,131.0,147.0,2.1,16.0,194.0,131.86,99.98
2016,12,9,14,45,126.5,132.0,2.1,16.0,173.0,110.9,84.66
2016,12,9,15,0,122.0,117.0,2.1,16.0,152.0,92.03,75.79
2016,12,9,15,15,112.5,100.5,2.1,15.5,129.5,80.16,65.43
2016,12,9,15,30,103.0,84.0,2.1,15.0,107.0,67.97,54.56
2016,12,9,15,45,88.0,67.0,2.15,15.0,83.5,55.09,42.82
2016,12,9,16,0,73.0,50.0,2.2,15.0,60.0,41.88,30.62
2016,12,9,16,15,36.5,34.0,2.2,15.0,39.0,29.03,18.03
2016,12,9,16,30,0.0,18.0,2.2,15.0,18.0,16.58,0.0
2016,12,9,16,45,0.0,9.0,2.25,15.0,9.0,8.58,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,4.5,5.3,15.0,4.5,4.29,0.0
2016,12,10,7,30,0.0,9.0,5.5,15.0,9.0,8.58,0.0
2016,12,10,7,45,0.0,21.5,5.75,15.0,21.5,19.96,8.65
2016,12,10,8,0,0.0,34.0,6.0,15.0,34.0,32.59,21.06
2016,12,10,8,15,0.0,49.0,6.1,15.0,49.0,48.03,34.61
2016,12,10,8,30,0.0,64.0,6.2,15.0,64.0,63.09,47.75
2016,12,10,8,45,0.0,78.5,6.3,15.0,78.5,77.33,60.08
2016,12,10,9,0,0.0,93.0,6.4,15.0,93.0,91.43,72.17
2016,12,10,9,15,0.0,106.5,6.25,15.0,107.0,104.31,83.09
2016,12,10,9,30,0.0,120.0,6.1,15.0,121.0,117.14,93.83
2016,12,10,9,45,0.0,103.5,6.0,15.0,104.0,98.57,78.1
2016,12,10,10,0,0.0,87.0,5.9,15.0,87.0,81.54,63.65
2016,12,10,10,15,0.0,105.5,5.85,15.0,105.5,99.47,78.65
2016,12,10,10,30,0.0,124.0,5.8,15.0,124.0,117.31,93.47
2016,12,10,10,45,0.0,105.5,5.75,15.0,105.5,98.91,77.94
2016,12,10,11,0,0.0,87.0,5.7,15.0,87.0,81.08,62.93
2016,12,10,11,15,0.0,66.0,5.5,15.0,66.0,61.41,46.34
2016,12,10,11,30,0.0,45.0,5.3,15.0,45.0,41.83,29.81
2016,12,10,11,45,0.0,45.0,5.15,15.0,45.0,41.83,29.8
2016,12,10,12,0,0.0,45.0,5.0,15.0,45.0,41.83,29.8
2016,12,10,12,15,0.0,53.0,4.75,15.0,53.0,49.29,36.09
2016,12,10,12,30,0.0,61.0,4.5,15.0,61.0,56.75,42.39
2016,12,10,12,45,0.0,54.5,4.25,15.0,54.5,50.68,37.3
2016,12,10,13,0,0.0,48.0,4.0,15.0,48.0,44.62,32.22
2016,12,10,13,15,0.0,60.5,3.75,15.0,60.5,56.27,42.1
2016,12,10,13,30,0.0,73.0,3.5,15.0,73.0,67.94,51.99
2016,12,10,13,45,0.0,48.5,3.25,15.0,48.5,45.07,32.72
2016,12,10,14,0,0.0,24.0,3.0,15.0,24.0,22.27,13.38
2016,12,10,14,15,0.0,37.0,2.9,15.0,37.0,34.35,23.73
2016,12,10,14,30,0.0,50.0,2.8,15.0,50.0,46.46,34.07
2016,12,10,14,45,0.0,44.5,2.75,15.0,44.5,41.33,29.72
2016,12,10,15,0,0.0,39.0,2.7,15.0,39.0,36.21,26.76
2016,12,10,15,15,0.0,33.0,2.85,15.0,33.0,30.62,21.73
2016,12,10,15,30,0.0,27.0,3.0,15.0,27.0,25.04,16.65
2016,12,10,15,45,0.0,21.0,3.15,15.0,21.0,19.47,11.54
2016,12,10,16,0,0.0,15.0,3.3,15.0,15.0,13.89,6.42
2016,12,10,16,15,0.0,9.5,3.45,15.0,9.5,8.79,1.53
2016,12,10,16,30,0.0,4.0,3.6,15.0,4.0,3.7,0.0
2016,12,10,16,45,0.0,2.0,3.75,15.0,2.0,1.91,0.0
2016,12,10,17,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,8.0,3.65,11.0,8.0,7.63,0.0
2016,12,11,7,30,0.0,16.0,3.6,11.0,16.0,15.25,0.0
2016,12,11,7,45,82.5,30.0,3.6,11.0,40.5,85.2,54.55
2016,12,11,8,0,165.0,44.0,3.6,11.0,65.0,140.11,109.77
2016,12,11,8,15,189.5,60.5,3.65,11.0,93.0,173.5,140.88
2016,12,11,8,30,214.0,77.0,3.7,11.0,121.0,206.96,170.99
2016,12,11,8,45,231.5,91.5,3.8,11.5,148.0,234.15,194.85
2016,12,11,9,0,249.0,106.0,3.9,12.0,175.0,261.05,217.78
2016,12,11,9,15,260.5,119.0,3.75,12.0,200.5,282.35,235.76
2016,12,11,9,30,272.0,132.0,3.6,12.0,226.0,302.88,252.66
2016,12,11,9,45,136.0,130.5,3.5,12.0,177.5,215.73,178.98
2016,12,11,10,0,0.0,129.0,3.4,12.0,129.0,123.9,100.1
2016,12,11,10,15,64.0,160.5,3.4,12.0,189.0,196.96,162.16
2016,12,11,10,30,128.0,192.0,3.4,12.0,249.0,270.26,222.85
2016,12,11,10,45,282.0,180.5,3.4,12.5,312.0,344.93,284.03
2016,12,11,11,0,436.0,169.0,3.4,13.0,375.0,415.92,340.38
2016,12,11,11,15,308.5,194.0,3.35,13.0,342.0,359.43,293.2
2016,12,11,11,30,181.0,219.0,3.3,13.0,309.0,306.76,249.52
2016,12,11,11,45,250.0,212.5,3.25,13.0,337.5,331.15,268.85
2016,12,11,12,0,319.0,206.0,3.2,13.0,366.0,347.61,281.0
2016,12,11,12,15,357.0,197.0,3.2,13.0,375.0,344.09,276.83
2016,12,11,12,30,395.0,188.0,3.2,13.0,384.0,337.77,270.01
2016,12,11,12,45,215.0,190.0,3.2,13.0,296.5,256.42,205.05
2016,12,11,13,0,35.0,192.0,3.2,13.0,209.0,186.31,150.12
2016,12,11,13,15,46.5,189.5,3.3,13.0,211.0,184.34,148.31
2016,12,11,13,30,58.0,187.0,3.4,13.0,213.0,181.24,145.27
2016,12,11,13,45,48.0,174.0,3.55,13.0,195.0,163.65,130.92
2016,12,11,14,0,38.0,161.0,3.7,13.0,177.0,147.01,117.46
2016,12,11,14,15,30.5,147.5,3.65,13.0,160.0,131.3,104.72
2016,12,11,14,30,23.0,134.0,3.6,13.0,143.0,119.94,95.73
2016,12,11,14,45,19.0,121.0,3.6,13.0,127.5,106.48,84.88
2016,12,11,15,0,15.0,108.0,3.6,13.0,112.0,93.66,78.19
2016,12,11,15,15,9.5,93.0,3.5,12.5,95.5,81.15,67.11
2016,12,11,15,30,4.0,78.0,3.4,12.0,79.0,68.49,55.7
2016,12,11,15,45,2.0,61.0,3.3,12.0,61.5,54.18,42.54
2016,12,11,16,0,0.0,44.0,3.2,12.0,44.0,39.67,29.1
2016,12,11,16,15,0.0,29.0,3.1,12.0,29.0,26.55,16.31
2016,12,11,16,30,0.0,14.0,3.0,12.0,14.0,12.99,0.0
2016,12,11,16,45,0.0,7.0,2.9,12.0,7.0,6.67,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,9.0,3.55,11.0,9.0,8.58,0.0
2016,12,12,7,30,0.0,18.0,3.5,11.0,18.0,17.16,0.0
2016,12,12,7,45,132.0,28.5,3.45,11.0,45.0,112.28,71.44
2016,12,12,8,0,264.0,39.0,3.4,11.0,72.0,186.79,147.07
2016,12,12,8,15,302.0,52.5,3.3,11.0,103.5,225.14,183.32
2016,12,12,8,30,340.0,66.0,3.2,11.0,135.0,264.23,218.52
2016,12,12,8,45,364.5,77.5,3.15,11.5,166.0,294.2,244.78
2016,12,12,9,0,389.0,89.0,3.1,12.0,197.0,323.73,269.75
2016,12,12,9,15,403.0,100.5,2.95,12.0,225.5,346.78,288.98
2016,12,12,9,30,417.0,112.0,2.8,12.0,254.0,368.57,306.58
2016,12,12,9,45,334.0,136.5,2.7,12.5,257.0,340.76,282.36
2016,12,12,10,0,251.0,161.0,2.6,13.0,260.0,319.5,263.3
2016,12,12,10,15,262.5,171.0,2.5,13.0,280.5,333.43,274.12
2016,12,12,10,30,274.0,181.0,2.4,13.0,301.0,346.24,283.71
2016,12,12,10,45,311.0,183.5,2.3,13.0,325.5,363.89,297.27
2016,12,12,11,0,348.0,186.0,2.2,13.0,350.0,379.88,309.21
2016,12,12,11,15,350.0,190.5,2.2,13.0,359.0,377.56,306.43
2016,12,12,11,30,352.0,195.0,2.2,13.0,368.0,373.96,302.64
2016,12,12,11,45,311.0,204.0,2.25,13.5,358.0,352.57,284.14
2016,12,12,12,0,270.0,213.0,2.3,14.0,348.0,331.68,266.23
2016,12,12,12,15,301.5,206.5,2.4,14.0,356.5,328.85,263.1
2016,12,12,12,30,333.0,200.0,2.5,14.0,365.0,323.64,257.61
2016,12,12,12,45,310.0,199.5,2.6,14.0,350.0,300.72,238.25
2016,12,12,13,0,287.0,199.0,2.7,14.0,335.0,278.45,219.41
2016,12,12,13,15,297.0,189.5,2.8,14.0,326.0,259.38,202.39
2016,12,12,13,30,307.0,180.0,2.9,14.0,317.0,239.09,184.09
2016,12,12,13,45,265.0,174.5,3.0,14.0,288.5,209.11,159.6
2016,12,12,14,0,223.0,169.0,3.1,14.0,260.0,182.08,138.11
2016,12,12,14,15,198.5,157.5,3.1,14.0,233.5,159.08,119.9
2016,12,12,14,30,174.0,146.0,3.1,14.0,207.0,135.57,102.16
2016,12,12,14,45,167.0,131.0,3.15,14.0,185.0,112.52,85.52
2016,12,12,15,0,160.0,116.0,3.2,14.0,163.0,91.5,75.97
2016,12,12,15,15,148.0,100.0,3.15,13.5,138.5,79.94,65.77
2016,12,12,15,30,136.0,84.0,3.1,13.0,114.0,68.06,55.1
2016,12,12,15,45,117.5,67.0,3.1,13.0,89.0,55.18,43.25
2016,12,12,16,0,99.0,50.0,3.1,13.0,64.0,41.95,30.97
2016,12,12,16,15,52.0,35.0,3.05,13.0,42.0,29.82,18.96
2016,12,12,16,30,5.0,20.0,3.0,13.0,20.0,18.24,0.0
2016,12,12,16,45,2.5,10.0,3.0,13.0,10.0,9.53,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.5,1.55,13.0,4.5,4.29,0.0
2016,12,13,7,30,0.0,9.0,1.6,13.0,9.0,8.58,0.0
2016,12,13,7,45,0.0,24.5,1.65,13.5,24.5,24.41,10.69
2016,12,13,8,0,0.0,40.0,1.7,14.0,40.0,41.19,28.05
2016,12,13,8,15,10.0,56.5,1.75,14.0,58.5,62.91,47.16
2016,12,13,8,30,20.0,73.0,1.8,14.0,77.0,89.94,70.57
2016,12,13,8,45,27.0,89.0,1.85,14.0,96.0,110.01,87.96
2016,12,13,9,0,34.0,105.0,1.9,14.0,115.0,130.01,105.07
2016,12,13,9,15,39.0,119.5,1.85,14.0,132.0,146.98,119.37
2016,12,13,9,30,44.0,134.0,1.8,14.0,149.0,163.83,133.36
2016,12,13,9,45,115.5,150.0,1.75,14.0,194.5,226.59,185.71
2016,12,13,10,0,187.0,166.0,1.7,14.0,240.0,281.76,230.69
2016,12,13,10,15,198.5,176.5,1.65,14.0,259.5,296.5,241.91
2016,12,13,10,30,210.0,187.0,1.6,14.0,279.0,310.42,252.47
2016,12,13,10,45,180.0,197.5,1.55,14.5,279.0,300.64,243.23
2016,12,13,11,0,150.0,208.0,1.5,15.0,279.0,290.59,233.96
2016,12,13,11,15,75.0,178.0,1.5,15.0,213.5,211.49,169.9
2016,12,13,11,30,0.0,148.0,1.5,15.0,148.0,138.84,110.29
2016,12,13,11,45,0.0,153.0,1.5,15.0,153.0,143.13,113.94
2016,12,13,12,0,0.0,158.0,1.5,15.0,158.0,147.34,117.36
2016,12,13,12,15,1.0,161.0,1.45,15.0,161.5,150.05,119.54
2016,12,13,12,30,2.0,164.0,1.4,15.0,165.0,152.61,121.63
2016,12,13,12,45,35.5,184.0,1.4,15.0,201.0,182.54,145.64
2016,12,13,13,0,69.0,204.0,1.4,15.0,237.0,208.42,165.75
2016,12,13,13,15,42.5,185.0,1.4,15.0,205.5,179.44,142.58
2016,12,13,13,30,16.0,166.0,1.4,15.0,174.0,154.55,123.06
2016,12,13,13,45,8.0,122.0,1.4,15.0,126.0,113.34,89.52
2016,12,13,14,0,0.0,78.0,1.4,15.0,78.0,72.51,55.91
2016,12,13,14,15,0.0,60.5,1.45,15.0,60.5,56.26,42.32
2016,12,13,14,30,0.0,43.0,1.5,15.0,43.0,39.94,28.52
2016,12,13,14,45,0.0,38.5,1.55,15.0,38.5,35.74,24.98
2016,12,13,15,0,0.0,34.0,1.6,15.0,34.0,31.55,22.63
2016,12,13,15,15,0.0,28.5,1.6,14.5,28.5,26.44,18.06
2016,12,13,15,30,0.0,23.0,1.6,14.0,23.0,21.32,13.44
2016,12,13,15,45,0.0,18.0,1.65,14.0,18.0,16.68,9.16
2016,12,13,16,0,0.0,13.0,1.7,14.0,13.0,12.04,4.87
2016,12,13,16,15,0.0,8.5,1.8,14.0,8.5,7.87,0.85
2016,12,13,16,30,0.0,4.0,1.9,14.0,4.0,3.7,0.0
2016,12,13,16,45,0.0,2.0,2.0,14.0,2.0,1.91,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,3.0,5.35,14.0,3.0,0.0,0.0
2016,12,14,7,30,0.0,6.0,5.4,14.0,6.0,5.72,0.0
2016,12,14,7,45,0.0,16.0,5.5,14.0,16.0,14.84,3.92
2016,12,14,8,0,0.0,26.0,5.6,14.0,26.0,24.14,14.04
2016,12,14,8,15,0.0,38.0,5.6,14.0,38.0,35.53,24.18
2016,12,14,8,30,0.0,50.0,5.6,14.0,50.0,47.43,34.62
2016,12,14,8,45,0.0,62.5,5.7,14.5,62.5,59.74,45.26
2016,12,14,9,0,0.0,75.0,5.8,15.0,75.0,71.94,55.66
2016,12,14,9,15,0.0,86.5,5.8,15.0,86.5,82.99,65.07
2016,12,14,9,30,0.0,98.0,5.8,15.0,98.0,93.99,74.35
2016,12,14,9,45,0.0,107.0,5.85,15.0,107.0,102.35,81.31
2016,12,14,10,0,0.0,116.0,5.9,15.0,116.0,110.71,88.23
2016,12,14,10,15,0.0,108.5,5.85,15.0,108.5,102.54,81.24
2016,12,14,10,30,0.0,101.0,5.8,15.0,101.0,94.81,74.65
2016,12,14,10,45,0.0,113.0,5.75,15.0,113.0,106.22,84.12
2016,12,14,11,0,0.0,125.0,5.7,15.0,125.0,117.54,93.48
2016,12,14,11,15,55.5,171.0,5.7,15.0,198.5,194.37,157.64
2016,12,14,11,30,111.0,217.0,5.7,15.0,272.0,265.38,215.74
2016,12,14,11,45,106.0,219.0,5.75,15.0,271.5,260.48,211.24
2016,12,14,12,0,101.0,221.0,5.8,15.0,271.0,255.48,206.78
2016,12,14,12,15,161.0,218.5,5.75,15.0,298.0,276.69,223.46
2016,12,14,12,30,221.0,216.0,5.7,15.0,325.0,291.36,234.19
2016,12,14,12,45,219.0,211.5,5.7,15.0,317.5,276.76,221.34
2016,12,14,13,0,217.0,207.0,5.7,15.0,310.0,261.77,208.13
2016,12,14,13,15,118.0,188.0,5.6,15.0,244.0,204.53,162.53
2016,12,14,13,30,19.0,169.0,5.5,15.0,178.0,157.95,126.55
2016,12,14,13,45,9.5,150.5,5.45,15.0,155.0,138.12,110.5
2016,12,14,14,0,0.0,132.0,5.4,15.0,132.0,119.29,95.28
2016,12,14,14,15,48.5,139.5,5.3,15.0,156.5,127.93,100.49
2016,12,14,14,30,97.0,147.0,5.2,15.0,181.0,129.5,100.05
2016,12,14,14,45,92.5,132.5,5.1,15.0,162.5,110.51,85.58
2016,12,14,15,0,88.0,118.0,5.0,15.0,144.0,92.61,76.71
2016,12,14,15,15,79.0,101.5,5.1,15.0,122.5,80.79,66.17
2016,12,14,15,30,70.0,85.0,5.2,15.0,101.0,68.63,55.19
2016,12,14,15,45,59.0,68.0,5.35,15.0,79.5,57.88,45.28
2016,12,14,16,0,48.0,51.0,5.5,15.0,58.0,42.63,31.31
2016,12,14,16,15,24.0,34.5,5.65,14.5,38.0,30.49,19.47
2016,12,14,16,30,0.0,18.0,5.8,14.0,18.0,16.64,0.0
2016,12,14,16,45,0.0,9.0,5.95,14.0,9.0,8.58,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.81,0.0
2016,12,15,7,45,0.0,11.5,7.5,15.0,11.5,10.65,0.94
2016,12,15,8,0,0.0,19.0,7.5,15.0,19.0,17.62,8.63
2016,12,15,8,15,0.0,28.5,7.55,15.0,28.5,26.45,16.46
2016,12,15,8,30,0.0,38.0,7.6,15.0,38.0,35.29,24.21
2016,12,15,8,45,0.0,47.5,7.7,15.0,47.5,44.14,31.93
2016,12,15,9,0,0.0,57.0,7.8,15.0,57.0,53.04,39.62
2016,12,15,9,15,0.0,65.5,7.85,15.0,65.5,61.21,46.61
2016,12,15,9,30,0.0,74.0,7.9,15.0,74.0,69.36,53.52
2016,12,15,9,45,0.0,63.0,8.0,15.0,63.0,58.59,44.32
2016,12,15,10,0,0.0,52.0,8.1,15.0,52.0,48.33,35.55
2016,12,15,10,15,0.0,51.0,8.05,15.0,51.0,47.4,34.71
2016,12,15,10,30,0.0,50.0,8.0,15.0,50.0,46.47,33.88
2016,12,15,10,45,0.0,62.0,8.0,15.0,62.0,57.67,43.3
2016,12,15,11,0,0.0,74.0,8.0,15.0,74.0,68.88,52.71
2016,12,15,11,15,0.0,71.5,8.2,15.0,71.5,66.54,50.69
2016,12,15,11,30,0.0,69.0,8.4,15.0,69.0,64.21,48.69
2016,12,15,11,45,0.0,69.5,8.6,15.5,69.5,64.68,48.97
2016,12,15,12,0,0.0,70.0,8.8,16.0,70.0,65.15,49.25
2016,12,15,12,15,0.0,87.0,9.0,16.0,87.0,81.02,62.56
2016,12,15,12,30,0.0,104.0,9.2,16.0,104.0,96.72,75.7
2016,12,15,12,45,0.0,100.0,9.4,16.0,100.0,92.94,72.58
2016,12,15,13,0,0.0,96.0,9.6,16.0,96.0,89.19,69.5
2016,12,15,13,15,0.0,80.0,9.6,15.5,80.0,74.48,57.34
2016,12,15,13,30,0.0,64.0,9.6,15.0,64.0,59.53,44.89
2016,12,15,13,45,0.0,63.0,9.65,15.0,63.0,58.6,44.16
2016,12,15,14,0,0.0,62.0,9.7,15.0,62.0,57.66,43.43
2016,12,15,14,15,0.0,68.0,9.6,15.0,68.0,63.26,48.25
2016,12,15,14,30,0.0,74.0,9.5,15.0,74.0,68.58,52.82
2016,12,15,14,45,0.0,66.0,9.4,15.0,66.0,61.33,46.7
2016,12,15,15,0,0.0,58.0,9.3,15.0,58.0,53.93,42.49
2016,12,15,15,15,0.0,49.5,9.1,15.0,49.5,46.0,35.37
2016,12,15,15,30,0.0,41.0,8.9,15.0,41.0,38.08,28.19
2016,12,15,15,45,0.0,32.0,8.7,15.0,32.0,29.7,20.54
2016,12,15,16,0,0.0,23.0,8.5,15.0,23.0,21.33,12.86
2016,12,15,16,15,0.0,15.0,8.3,15.0,15.0,13.9,5.81
2016,12,15,16,30,0.0,7.0,8.1,15.0,7.0,6.48,0.0
2016,12,15,16,45,0.0,3.5,7.95,15.0,3.5,3.34,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,11.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,11.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,11.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,16,7,15,20.5,7.5,8.45,11.0,8.0,0.0,0.0
2016,12,16,7,30,41.0,15.0,8.4,11.0,16.0,30.3,0.0
2016,12,16,7,45,170.5,29.5,8.35,11.5,47.0,127.42,70.26
2016,12,16,8,0,300.0,44.0,8.3,12.0,78.0,209.35,163.53
2016,12,16,8,15,387.0,53.5,8.25,12.0,117.0,264.95,215.98
2016,12,16,8,30,474.0,63.0,8.2,12.0,156.0,326.22,270.91
2016,12,16,8,45,534.0,69.0,8.2,12.0,195.5,371.79,311.85
2016,12,16,9,0,594.0,75.0,8.2,12.0,235.0,417.25,351.7
2016,12,16,9,15,507.0,92.0,8.2,12.0,242.5,391.74,330.97
2016,12,16,9,30,420.0,109.0,8.2,12.0,250.0,365.68,308.92
2016,12,16,9,45,429.5,122.5,8.2,12.0,278.5,385.93,325.68
2016,12,16,10,0,439.0,136.0,8.2,12.0,307.0,404.43,340.58
2016,12,16,10,15,561.0,119.0,8.25,12.0,352.5,454.61,382.59
2016,12,16,10,30,683.0,102.0,8.3,12.0,398.0,499.82,419.82
2016,12,16,10,45,710.0,96.0,8.35,12.0,416.0,500.81,419.8
2016,12,16,11,0,737.0,90.0,8.4,12.0,434.0,498.48,416.9
2016,12,16,11,15,665.0,113.0,8.4,12.0,430.0,472.94,394.01
2016,12,16,11,30,593.0,136.0,8.4,12.0,426.0,445.58,369.69
2016,12,16,11,45,576.0,146.0,8.45,12.0,429.5,429.53,354.91
2016,12,16,12,0,559.0,156.0,8.5,12.0,433.0,415.1,341.26
2016,12,16,12,15,417.5,182.5,8.5,12.0,389.0,360.49,295.0
2016,12,16,12,30,276.0,209.0,8.5,12.0,345.0,309.49,252.38
2016,12,16,12,45,361.5,188.5,8.55,12.0,363.0,311.26,251.61
2016,12,16,13,0,447.0,168.0,8.6,12.0,381.0,307.57,245.17
2016,12,16,13,15,475.0,155.5,8.7,12.0,374.0,285.49,223.71
2016,12,16,13,30,503.0,143.0,8.8,12.0,367.0,260.57,199.37
2016,12,16,13,45,644.5,111.0,9.0,12.0,382.5,242.69,176.39
2016,12,16,14,0,786.0,79.0,9.2,12.0,398.0,214.18,143.47
2016,12,16,14,15,765.5,76.5,9.35,12.0,368.0,172.37,107.32
2016,12,16,14,30,745.0,74.0,9.5,12.0,338.0,131.3,75.6
2016,12,16,14,45,715.0,70.5,9.65,12.0,303.0,85.56,46.9
2016,12,16,15,0,685.0,67.0,9.8,12.0,268.0,46.88,36.66
2016,12,16,15,15,640.0,62.5,9.85,11.5,229.0,44.89,34.89
2016,12,16,15,30,595.0,58.0,9.9,11.0,190.0,42.97,33.07
2016,12,16,15,45,528.5,51.0,10.0,11.0,150.0,38.84,29.07
2016,12,16,16,0,462.0,44.0,10.1,11.0,110.0,34.66,24.86
2016,12,16,16,15,343.5,33.5,10.15,11.0,73.0,26.97,16.95
2016,12,16,16,30,225.0,23.0,10.2,11.0,36.0,18.99,1.16
2016,12,16,16,45,112.5,11.5,10.3,11.0,18.0,10.96,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,10.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,9.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,8.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,7.0,3.95,8.0,7.0,0.0,0.0
2016,12,17,7,30,0.0,14.0,3.8,8.0,14.0,13.34,0.0
2016,12,17,7,45,136.0,26.0,3.7,8.5,41.5,107.18,56.05
2016,12,17,8,0,272.0,38.0,3.6,9.0,69.0,188.28,147.24
2016,12,17,8,15,322.0,50.0,3.55,9.0,102.0,230.03,187.8
2016,12,17,8,30,372.0,62.0,3.5,9.0,135.0,273.43,227.27
2016,12,17,8,45,404.5,72.0,3.45,9.5,167.5,306.33,256.5
2016,12,17,9,0,437.0,82.0,3.4,10.0,200.0,339.09,284.58
2016,12,17,9,15,458.5,90.5,3.35,10.0,229.5,363.59,305.5
2016,12,17,9,30,480.0,99.0,3.3,10.0,259.0,386.97,324.89
2016,12,17,9,45,663.5,83.0,3.3,10.0,327.0,475.73,397.82
2016,12,17,10,0,847.0,67.0,3.3,10.0,395.0,558.16,463.63
2016,12,17,10,15,861.5,68.5,3.35,10.0,422.0,565.83,468.66
2016,12,17,10,30,876.0,70.0,3.4,10.0,449.0,570.52,471.49
2016,12,17,10,45,884.5,71.5,3.5,10.5,469.0,568.85,468.34
2016,12,17,11,0,893.0,73.0,3.6,11.0,489.0,562.24,461.16
2016,12,17,11,15,898.5,73.5,3.65,11.0,501.5,552.14,451.69
2016,12,17,11,30,904.0,74.0,3.7,11.0,514.0,539.04,439.58
2016,12,17,11,45,904.5,75.0,3.8,11.0,519.0,521.02,423.36
2016,12,17,12,0,905.0,76.0,3.9,11.0,524.0,500.24,404.55
2016,12,17,12,15,903.5,75.5,3.95,11.0,521.5,474.41,381.2
2016,12,17,12,30,902.0,75.0,4.0,11.0,519.0,446.15,355.35
2016,12,17,12,45,896.5,75.0,4.05,11.0,508.5,414.53,326.26
2016,12,17,13,0,891.0,75.0,4.1,11.0,498.0,379.09,293.48
2016,12,17,13,15,882.5,74.0,4.1,11.0,480.5,341.42,258.29
2016,12,17,13,30,874.0,73.0,4.1,11.0,463.0,302.43,221.58
2016,12,17,13,45,860.5,71.5,4.15,11.0,438.5,260.7,182.77
2016,12,17,14,0,847.0,70.0,4.2,11.0,414.0,218.46,144.17
2016,12,17,14,15,827.5,68.0,4.2,11.0,383.0,174.65,106.36
2016,12,17,14,30,808.0,66.0,4.2,11.0,352.0,131.35,72.88
2016,12,17,14,45,779.0,63.0,4.2,11.0,316.0,87.45,46.34
2016,12,17,15,0,750.0,60.0,4.2,11.0,280.0,45.51,35.6
2016,12,17,15,15,708.0,55.5,4.15,10.5,239.5,43.05,33.41
2016,12,17,15,30,666.0,51.0,4.1,10.0,199.0,40.64,31.15
2016,12,17,15,45,598.0,45.5,4.05,10.0,157.5,34.02,24.93
2016,12,17,16,0,530.0,40.0,4.0,10.0,116.0,30.97,21.77
2016,12,17,16,15,413.5,31.0,4.0,10.0,77.5,24.58,15.12
2016,12,17,16,30,297.0,22.0,4.0,10.0,39.0,17.98,1.55
2016,12,17,16,45,148.5,11.0,4.05,10.0,19.5,10.48,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,7.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,7.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,7.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,7.0,0.0,0.0,0.0
2016,12,18,7,15,103.0,6.0,5.35,7.0,8.5,0.0,0.0
2016,12,18,7,30,206.0,12.0,5.4,7.0,17.0,91.37,0.0
2016,12,18,7,45,355.0,21.5,5.45,7.5,52.0,188.23,96.6
2016,12,18,8,0,504.0,31.0,5.5,8.0,87.0,278.39,219.18
2016,12,18,8,15,582.5,37.0,5.45,8.0,129.0,334.11,274.7
2016,12,18,8,30,661.0,43.0,5.4,8.0,171.0,391.4,327.36
2016,12,18,8,45,712.0,47.0,5.35,8.5,212.5,433.47,365.18
2016,12,18,9,0,763.0,51.0,5.3,9.0,254.0,474.92,400.96
2016,12,18,9,15,795.0,54.0,5.2,9.0,292.5,503.91,425.91
2016,12,18,9,30,827.0,57.0,5.1,9.0,331.0,530.95,448.36
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,548.75,461.72
2016,12,18,10,0,870.0,61.0,4.9,10.0,398.0,560.81,469.99
2016,12,18,10,15,885.5,62.5,4.75,10.0,425.5,569.42,475.74
2016,12,18,10,30,901.0,64.0,4.6,10.0,453.0,575.07,478.78
2016,12,18,10,45,911.0,65.0,4.5,10.5,473.5,574.03,475.5
2016,12,18,11,0,921.0,66.0,4.4,11.0,494.0,569.86,469.52
2016,12,18,11,15,927.0,66.5,4.3,11.0,507.5,559.87,459.59
2016,12,18,11,30,933.0,67.0,4.2,11.0,521.0,546.77,446.96
2016,12,18,11,45,935.5,67.5,4.15,11.0,526.5,528.87,430.38
2016,12,18,12,0,938.0,68.0,4.1,11.0,532.0,508.04,411.11
2016,12,18,12,15,937.0,68.0,4.1,11.0,530.0,482.31,387.65
2016,12,18,12,30,936.0,68.0,4.1,11.0,528.0,454.01,361.58
2016,12,18,12,45,932.5,67.5,4.2,11.5,518.0,421.82,331.37
2016,12,18,13,0,929.0,67.0,4.3,12.0,508.0,387.47,298.82
2016,12,18,13,15,920.5,66.0,4.45,12.0,490.0,349.1,263.13
2016,12,18,13,30,912.0,65.0,4.6,12.0,472.0,309.28,225.73
2016,12,18,13,45,898.5,64.0,4.75,12.0,447.0,267.03,186.37
2016,12,18,14,0,885.0,63.0,4.9,12.0,422.0,224.12,147.08
2016,12,18,14,15,866.5,61.0,4.95,12.0,391.0,179.19,108.18
2016,12,18,14,30,848.0,59.0,5.0,12.0,360.0,130.37,69.97
2016,12,18,14,45,819.0,57.0,5.1,12.0,323.5,85.5,42.84
2016,12,18,15,0,790.0,55.0,5.2,12.0,287.0,42.46,32.71
2016,12,18,15,15,749.5,51.0,5.2,11.5,246.5,39.1,29.7
2016,12,18,15,30,709.0,47.0,5.2,11.0,206.0,36.97,27.72
2016,12,18,15,45,643.0,42.0,5.25,11.0,163.5,33.91,24.72
2016,12,18,16,0,577.0,37.0,5.3,11.0,121.0,30.89,21.61
2016,12,18,16,15,464.0,29.0,5.3,10.5,81.5,24.79,15.31
2016,12,18,16,30,351.0,21.0,5.3,10.0,42.0,18.54,2.49
2016,12,18,16,45,175.5,10.5,5.35,10.0,21.0,10.01,0.0
2016,12,18,17,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,9.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
