Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,18,23,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,19,7,15,87.5,6.0,4.6,7.5,8.0,0.0,0.0
2016,12,19,7,30,175.0,12.0,4.5,8.0,16.0,79.15,0.0
2016,12,19,7,45,321.0,21.5,4.4,8.5,49.5,178.16,85.27
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,261.41,203.88
2016,12,19,8,15,547.0,38.0,4.3,9.0,123.5,317.95,259.46
2016,12,19,8,30,627.0,45.0,4.3,9.0,164.0,376.35,312.41
2016,12,19,8,45,676.5,49.0,4.35,9.5,205.0,417.2,348.9
2016,12,19,9,0,726.0,53.0,4.4,10.0,246.0,457.39,383.45
2016,12,19,9,15,758.0,56.5,4.4,10.0,283.5,486.58,408.47
2016,12,19,9,30,790.0,60.0,4.4,10.0,321.0,513.92,431.16
2016,12,19,9,45,814.0,61.5,4.4,10.5,354.0,532.37,445.22
2016,12,19,10,0,838.0,63.0,4.4,11.0,387.0,548.29,456.75
2016,12,19,10,15,853.0,64.5,4.4,11.0,413.5,556.46,462.53
2016,12,19,10,30,868.0,66.0,4.4,11.0,440.0,559.15,463.76
2016,12,19,10,45,876.5,67.5,4.45,11.5,460.0,558.13,461.04
2016,12,19,11,0,885.0,69.0,4.5,12.0,480.0,554.1,455.71
2016,12,19,11,15,891.0,70.0,4.5,12.0,493.0,545.16,446.98
2016,12,19,11,30,897.0,71.0,4.5,12.0,506.0,533.21,435.61
2016,12,19,11,45,898.5,71.5,4.5,12.5,511.5,515.55,418.63
2016,12,19,12,0,900.0,72.0,4.5,13.0,517.0,495.11,399.16
2016,12,19,12,15,899.0,72.0,4.5,13.0,515.0,470.37,376.62
2016,12,19,12,30,898.0,72.0,4.5,13.0,513.0,443.15,351.6
2016,12,19,12,45,788.0,90.0,4.55,13.0,471.5,388.12,305.24
2016,12,19,13,0,678.0,108.0,4.6,13.0,430.0,336.24,261.61
2016,12,19,13,15,776.5,88.0,4.6,13.0,444.5,323.65,245.41
2016,12,19,13,30,875.0,68.0,4.6,13.0,459.0,303.05,221.15
2016,12,19,13,45,860.5,67.0,4.6,13.0,434.5,258.83,180.4
2016,12,19,14,0,846.0,66.0,4.6,13.0,410.0,216.99,142.26
2016,12,19,14,15,747.0,72.0,4.55,13.0,359.5,168.8,104.32
2016,12,19,14,30,648.0,78.0,4.5,13.0,309.0,124.23,72.79
2016,12,19,14,45,620.0,75.0,4.45,13.0,277.5,87.39,49.97
2016,12,19,15,0,592.0,72.0,4.4,13.0,246.0,52.56,41.62
2016,12,19,15,15,631.0,60.5,4.3,12.5,222.5,43.06,33.14
2016,12,19,15,30,670.0,49.0,4.2,12.0,199.0,38.67,29.14
2016,12,19,15,45,603.5,43.5,4.15,12.0,158.0,35.21,25.79
2016,12,19,16,0,537.0,38.0,4.1,12.0,117.0,31.77,22.31
2016,12,19,16,15,426.0,29.5,4.1,11.5,79.0,23.07,13.86
2016,12,19,16,30,315.0,21.0,4.1,11.0,41.0,16.89,2.38
2016,12,19,16,45,157.5,10.5,4.1,11.0,20.5,10.01,0.0
2016,12,19,17,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,8.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,8.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,8.0,14.0,71.47,0.0
2016,12,20,7,45,301.0,21.0,4.85,8.5,46.5,168.57,75.04
2016,12,20,8,0,444.0,31.0,4.8,9.0,79.0,256.63,199.77
2016,12,20,8,15,524.0,37.5,4.7,9.0,119.0,306.28,250.1
2016,12,20,8,30,604.0,44.0,4.6,9.0,159.0,363.63,302.27
2016,12,20,8,45,651.0,48.5,4.5,9.5,198.5,403.31,337.71
2016,12,20,9,0,698.0,53.0,4.4,10.0,238.0,442.4,371.2
2016,12,20,9,15,730.5,56.5,4.25,10.0,274.5,471.56,395.94
2016,12,20,9,30,763.0,60.0,4.1,10.0,311.0,498.98,418.33
2016,12,20,9,45,787.0,61.5,4.0,10.5,343.0,517.33,432.09
2016,12,20,10,0,811.0,63.0,3.9,11.0,375.0,533.26,443.46
2016,12,20,10,15,825.5,64.5,3.8,11.5,401.5,541.25,448.08
2016,12,20,10,30,840.0,66.0,3.7,12.0,428.0,546.4,450.18
2016,12,20,10,45,849.0,67.5,3.65,12.5,447.5,543.37,445.75
2016,12,20,11,0,858.0,69.0,3.6,13.0,467.0,539.98,440.8
2016,12,20,11,15,863.5,69.5,3.55,13.0,479.5,530.7,431.84
2016,12,20,11,30,869.0,70.0,3.5,13.0,492.0,518.53,420.39
2016,12,20,11,45,870.0,70.5,3.5,13.0,497.0,501.27,404.77
2016,12,20,12,0,871.0,71.0,3.5,13.0,502.0,481.35,386.69
2016,12,20,12,15,870.0,71.0,3.55,13.0,500.0,457.45,365.14
2016,12,20,12,30,869.0,71.0,3.6,13.0,498.0,431.15,341.18
2016,12,20,12,45,861.0,71.5,3.7,13.5,488.0,400.38,312.63
2016,12,20,13,0,853.0,72.0,3.8,14.0,478.0,365.99,280.72
2016,12,20,13,15,751.0,89.0,3.85,14.0,437.5,317.65,239.73
2016,12,20,13,30,649.0,106.0,3.9,14.0,397.0,271.63,201.2
2016,12,20,13,45,630.5,105.5,3.95,14.0,376.0,238.01,170.78
2016,12,20,14,0,612.0,105.0,4.0,14.0,355.0,204.74,141.16
2016,12,20,14,15,691.0,84.0,3.9,14.0,346.5,168.66,106.19
2016,12,20,14,30,770.0,63.0,3.8,14.0,338.0,128.52,70.78
2016,12,20,14,45,742.5,60.5,3.7,14.0,303.5,86.91,45.11
2016,12,20,15,0,715.0,58.0,3.6,14.0,269.0,47.09,36.57
2016,12,20,15,15,673.5,54.0,3.5,13.5,230.5,41.47,31.59
2016,12,20,15,30,632.0,50.0,3.4,13.0,192.0,39.46,29.73
2016,12,20,15,45,569.0,44.0,3.3,13.0,152.5,32.52,23.31
2016,12,20,16,0,506.0,38.0,3.2,13.0,113.0,28.95,19.77
2016,12,20,16,15,396.5,29.5,3.2,12.5,76.0,22.98,13.78
2016,12,20,16,30,287.0,21.0,3.2,12.0,39.0,16.81,2.93
2016,12,20,16,45,143.5,10.5,3.25,12.0,19.5,10.01,0.0
2016,12,20,17,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,21,7,15,59.5,5.0,3.85,11.0,6.5,0.0,0.0
2016,12,21,7,30,119.0,10.0,3.9,11.0,13.0,55.35,0.0
2016,12,21,7,45,256.5,20.5,4.0,11.5,43.5,148.92,59.86
2016,12,21,8,0,394.0,31.0,4.1,12.0,74.0,234.28,179.46
2016,12,21,8,15,475.5,38.5,4.2,12.0,112.5,289.04,232.95
2016,12,21,8,30,557.0,46.0,4.3,12.0,151.0,346.53,284.57
2016,12,21,8,45,605.5,51.0,4.4,12.5,189.5,385.98,319.62
2016,12,21,9,0,654.0,56.0,4.5,13.0,228.0,422.48,351.05
2016,12,21,9,15,577.5,76.5,4.45,13.0,244.5,414.77,345.3
2016,12,21,9,30,501.0,97.0,4.4,13.0,261.0,395.82,329.79
2016,12,21,9,45,518.5,104.5,4.4,13.5,289.5,414.84,344.68
2016,12,21,10,0,536.0,112.0,4.4,14.0,318.0,432.17,357.64
2016,12,21,10,15,548.5,117.5,4.15,14.0,341.0,446.26,367.79
2016,12,21,10,30,561.0,123.0,3.9,14.0,364.0,454.71,373.36
2016,12,21,10,45,552.5,132.0,3.7,14.5,378.5,449.67,367.39
2016,12,21,11,0,544.0,141.0,3.5,15.0,393.0,446.25,362.57
2016,12,21,11,15,694.0,107.0,3.3,15.0,437.5,483.61,391.19
2016,12,21,11,30,844.0,73.0,3.1,15.0,482.0,510.65,410.58
2016,12,21,11,45,847.0,73.5,2.9,15.5,488.0,494.43,394.58
2016,12,21,12,0,850.0,74.0,2.7,16.0,494.0,475.51,376.45
2016,12,21,12,15,850.0,73.5,2.6,16.0,492.5,452.01,355.38
2016,12,21,12,30,850.0,73.0,2.5,16.0,491.0,426.24,332.08
2016,12,21,12,45,847.5,72.0,2.45,16.0,482.0,396.74,305.5
2016,12,21,13,0,845.0,71.0,2.4,16.0,473.0,363.37,275.31
2016,12,21,13,15,837.5,70.0,2.35,16.0,457.0,327.97,243.05
2016,12,21,13,30,830.0,69.0,2.3,16.0,441.0,291.24,209.3
2016,12,21,13,45,819.5,67.5,2.3,16.0,418.5,252.21,173.71
2016,12,21,14,0,809.0,66.0,2.3,16.0,396.0,212.47,137.99
2016,12,21,14,15,791.0,64.0,2.3,16.0,367.0,170.67,102.42
2016,12,21,14,30,773.0,62.0,2.3,16.0,338.0,129.27,70.45
2016,12,21,14,45,748.5,58.5,2.3,16.0,304.0,86.82,43.99
2016,12,21,15,0,724.0,55.0,2.3,16.0,270.0,45.86,35.19
2016,12,21,15,15,684.5,51.5,2.3,15.5,232.0,39.23,29.35
2016,12,21,15,30,645.0,48.0,2.3,15.0,194.0,37.58,27.83
2016,12,21,15,45,585.0,42.5,2.35,15.0,154.5,34.1,24.52
2016,12,21,16,0,525.0,37.0,2.4,15.0,115.0,30.61,21.06
2016,12,21,16,15,419.5,29.0,2.5,14.5,78.0,22.49,13.28
2016,12,21,16,30,314.0,21.0,2.6,14.0,41.0,16.77,3.43
2016,12,21,16,45,157.0,10.5,2.75,14.0,20.5,10.01,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,61.5,5.0,4.0,11.0,6.5,0.0,0.0
2016,12,22,7,30,123.0,10.0,3.9,11.0,13.0,56.8,0.0
2016,12,22,7,45,270.5,21.0,3.85,11.0,45.0,154.66,57.15
2016,12,22,8,0,418.0,32.0,3.8,11.0,77.0,245.72,188.27
2016,12,22,8,15,502.0,39.5,3.65,11.0,117.0,302.33,243.9
2016,12,22,8,30,586.0,47.0,3.5,11.0,157.0,361.65,296.91
2016,12,22,8,45,638.5,52.0,3.4,11.5,197.0,403.76,333.81
2016,12,22,9,0,691.0,57.0,3.3,12.0,237.0,442.78,366.8
2016,12,22,9,15,724.5,60.5,3.1,12.0,274.5,472.61,391.61
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,500.7,414.05
2016,12,22,9,45,781.5,66.5,2.75,12.5,344.5,520.08,428.16
2016,12,22,10,0,805.0,69.0,2.6,13.0,377.0,537.0,439.76
2016,12,22,10,15,820.5,70.5,2.45,13.5,404.0,545.69,444.48
2016,12,22,10,30,836.0,72.0,2.3,14.0,431.0,551.54,446.7
2016,12,22,10,45,846.5,73.5,2.15,14.5,451.0,551.69,444.26
2016,12,22,11,0,857.0,75.0,2.0,15.0,471.0,548.85,439.32
2016,12,22,11,15,863.5,75.5,2.05,15.0,484.5,539.79,431.12
2016,12,22,11,30,870.0,76.0,2.1,15.0,498.0,527.78,420.41
2016,12,22,11,45,872.0,76.5,2.15,15.0,503.5,510.61,405.46
2016,12,22,12,0,874.0,77.0,2.2,15.0,509.0,490.7,388.04
2016,12,22,12,15,873.5,77.0,2.25,15.0,507.5,466.51,366.87
2016,12,22,12,30,873.0,77.0,2.3,15.0,506.0,439.89,343.26
2016,12,22,12,45,874.0,75.0,2.4,15.0,497.5,409.56,316.25
2016,12,22,13,0,875.0,73.0,2.5,15.0,489.0,378.81,288.16
2016,12,22,13,15,867.0,72.0,2.4,15.0,472.5,340.38,253.26
2016,12,22,13,30,859.0,71.0,2.3,15.0,456.0,302.41,218.29
2016,12,22,13,45,847.5,69.0,2.2,15.0,432.5,261.53,180.96
2016,12,22,14,0,836.0,67.0,2.1,15.0,409.0,219.98,143.56
2016,12,22,14,15,817.5,65.0,2.0,15.0,379.5,176.93,106.74
2016,12,22,14,30,799.0,63.0,1.9,15.0,350.0,134.26,73.57
2016,12,22,14,45,770.5,60.5,1.8,15.0,314.5,91.2,46.66
2016,12,22,15,0,742.0,58.0,1.7,15.0,279.0,49.98,38.99
2016,12,22,15,15,701.0,54.0,1.65,14.5,240.0,41.42,31.44
2016,12,22,15,30,660.0,50.0,1.6,14.0,201.0,39.38,29.58
2016,12,22,15,45,595.5,44.5,1.55,14.0,160.0,35.95,26.29
2016,12,22,16,0,531.0,39.0,1.5,14.0,119.0,29.74,20.43
2016,12,22,16,15,423.5,30.5,1.55,14.0,81.0,23.79,14.49
2016,12,22,16,30,316.0,22.0,1.6,14.0,43.0,17.65,4.5
2016,12,22,16,45,158.0,11.0,1.7,14.0,21.5,10.48,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,7.3,12.5,1.0,0.92,0.0
2016,12,23,8,0,0.0,2.0,7.0,13.0,2.0,1.85,0.0
2016,12,23,8,15,0.0,3.5,6.5,13.0,3.5,3.24,0.0
2016,12,23,8,30,0.0,5.0,6.0,13.0,5.0,4.63,0.0
2016,12,23,8,45,0.0,6.0,5.55,13.0,6.0,5.55,0.0
2016,12,23,9,0,0.0,7.0,5.1,13.0,7.0,6.48,0.0
2016,12,23,9,15,0.0,8.5,5.35,13.0,8.5,7.87,1.14
2016,12,23,9,30,0.0,10.0,5.6,13.0,10.0,9.26,2.34
2016,12,23,9,45,0.0,11.0,5.95,13.5,11.0,10.19,3.12
2016,12,23,10,0,0.0,12.0,6.3,14.0,12.0,11.12,3.89
2016,12,23,10,15,15.0,90.0,6.8,14.0,96.5,92.74,73.64
2016,12,23,10,30,30.0,168.0,7.3,14.0,181.0,184.62,150.81
2016,12,23,10,45,15.0,126.5,7.85,14.0,133.0,127.76,102.83
2016,12,23,11,0,0.0,85.0,8.4,14.0,85.0,79.2,61.65
2016,12,23,11,15,0.0,46.0,8.5,13.5,46.0,42.76,30.81
2016,12,23,11,30,0.0,7.0,8.6,13.0,7.0,6.49,0.0
2016,12,23,11,45,0.0,48.0,8.7,13.0,48.0,44.62,32.44
2016,12,23,12,0,0.0,89.0,8.8,13.0,89.0,82.9,64.9
2016,12,23,12,15,165.0,145.0,8.65,13.0,226.0,213.58,174.32
2016,12,23,12,30,330.0,201.0,8.5,13.0,363.0,327.23,266.13
2016,12,23,12,45,200.5,203.0,8.4,13.0,301.0,264.8,214.54
2016,12,23,13,0,71.0,205.0,8.3,13.0,239.0,211.35,171.43
2016,12,23,13,15,35.5,172.0,8.2,13.0,189.0,167.13,135.08
2016,12,23,13,30,0.0,139.0,8.1,13.0,139.0,127.16,102.48
2016,12,23,13,45,0.0,86.5,8.0,13.0,86.5,80.29,62.95
2016,12,23,14,0,0.0,34.0,7.9,13.0,34.0,31.57,21.45
2016,12,23,14,15,0.0,49.0,7.9,12.5,49.0,45.53,33.53
2016,12,23,14,30,0.0,64.0,7.9,12.0,64.0,59.52,45.68
2016,12,23,14,45,0.0,57.0,7.95,12.0,57.0,52.99,40.1
2016,12,23,15,0,0.0,50.0,8.0,12.0,50.0,46.46,34.48
2016,12,23,15,15,0.0,43.0,8.05,12.0,43.0,39.94,30.39
2016,12,23,15,30,0.0,36.0,8.1,12.0,36.0,33.42,24.42
2016,12,23,15,45,0.0,28.5,8.15,12.0,28.5,26.44,17.98
2016,12,23,16,0,0.0,21.0,8.2,12.0,21.0,19.47,11.52
2016,12,23,16,15,0.0,14.0,8.2,11.5,14.0,12.97,5.42
2016,12,23,16,30,0.0,7.0,8.2,11.0,7.0,6.48,0.0
2016,12,23,16,45,0.0,3.5,8.25,11.0,3.5,3.34,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,10.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,179.0,17.0,8.0,10.0,35.5,111.26,32.16
2016,12,24,8,0,358.0,34.0,8.0,10.0,71.0,220.93,169.81
2016,12,24,8,15,448.0,42.0,8.0,10.0,110.5,279.72,228.24
2016,12,24,8,30,538.0,50.0,8.0,10.0,150.0,341.48,284.67
2016,12,24,8,45,596.5,55.0,8.0,10.5,190.0,385.92,324.85
2016,12,24,9,0,655.0,60.0,8.0,11.0,230.0,430.47,363.82
2016,12,24,9,15,691.5,63.5,7.95,11.0,267.0,461.02,390.67
2016,12,24,9,30,728.0,67.0,7.9,11.0,304.0,487.88,413.68
2016,12,24,9,45,759.5,68.0,7.85,11.0,338.0,510.01,432.13
2016,12,24,10,0,791.0,69.0,7.8,11.0,372.0,529.83,448.17
2016,12,24,10,15,808.0,71.0,7.75,11.0,399.0,540.1,455.9
2016,12,24,10,30,825.0,73.0,7.7,11.0,426.0,547.57,461.06
2016,12,24,10,45,836.0,74.5,7.65,11.0,447.0,548.25,460.41
2016,12,24,11,0,847.0,76.0,7.6,11.0,468.0,545.97,457.11
2016,12,24,11,15,854.0,76.5,7.6,11.0,481.5,537.47,448.61
2016,12,24,11,30,861.0,77.0,7.6,11.0,495.0,526.04,437.46
2016,12,24,11,45,864.0,77.5,7.6,11.0,501.0,509.69,422.0
2016,12,24,12,0,867.0,78.0,7.6,11.0,507.0,490.59,403.94
2016,12,24,12,15,867.0,78.0,7.6,11.0,506.0,466.94,381.77
2016,12,24,12,30,867.0,78.0,7.6,11.0,505.0,440.84,357.1
2016,12,24,12,45,859.5,78.5,7.6,11.0,495.5,409.97,328.09
2016,12,24,13,0,852.0,79.0,7.6,11.0,486.0,377.34,297.1
2016,12,24,13,15,844.0,78.0,7.55,11.0,469.5,341.56,263.02
2016,12,24,13,30,836.0,77.0,7.5,11.0,453.0,304.46,227.49
2016,12,24,13,45,825.5,75.0,7.5,11.0,430.5,264.71,189.78
2016,12,24,14,0,815.0,73.0,7.5,11.0,408.0,224.26,151.99
2016,12,24,14,15,646.0,92.0,7.45,11.0,346.0,173.65,114.19
2016,12,24,14,30,477.0,111.0,7.4,11.0,284.0,138.8,92.77
2016,12,24,14,45,453.0,105.0,7.35,11.0,255.5,107.13,71.14
2016,12,24,15,0,429.0,99.0,7.3,11.0,227.0,77.19,56.95
2016,12,24,15,15,404.0,88.0,7.2,10.5,195.5,64.03,52.34
2016,12,24,15,30,379.0,77.0,7.1,10.0,164.0,56.95,45.89
2016,12,24,15,45,444.0,60.0,7.0,10.0,142.5,46.28,35.98
2016,12,24,16,0,509.0,43.0,6.9,10.0,121.0,33.15,23.81
2016,12,24,16,15,398.0,34.0,6.85,9.5,83.0,26.85,17.51
2016,12,24,16,30,287.0,25.0,6.8,9.0,45.0,20.37,7.49
2016,12,24,16,45,143.5,12.5,6.8,9.0,22.5,11.91,0.0
2016,12,24,17,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,70.5,18.0,1.85,9.0,25.5,57.36,12.05
2016,12,25,8,0,141.0,36.0,2.1,9.0,51.0,118.49,89.04
2016,12,25,8,15,175.0,52.0,2.35,9.0,79.0,155.11,124.81
2016,12,25,8,30,209.0,68.0,2.6,9.0,107.0,192.36,158.63
2016,12,25,8,45,234.0,82.5,2.85,9.5,135.5,223.52,186.36
2016,12,25,9,0,259.0,97.0,3.1,10.0,164.0,254.73,213.41
2016,12,25,9,15,269.5,111.5,3.3,10.0,190.5,277.88,233.41
2016,12,25,9,30,280.0,126.0,3.5,10.0,217.0,300.17,252.24
2016,12,25,9,45,285.5,137.5,3.7,10.5,239.0,315.2,264.21
2016,12,25,10,0,291.0,149.0,3.9,11.0,261.0,329.2,275.05
2016,12,25,10,15,295.0,160.5,4.0,11.0,280.5,341.21,284.48
2016,12,25,10,30,299.0,172.0,4.1,11.0,300.0,351.98,292.78
2016,12,25,10,45,202.5,187.5,4.25,11.0,276.0,304.04,252.15
2016,12,25,11,0,106.0,203.0,4.4,11.0,252.0,257.77,212.79
2016,12,25,11,15,123.0,210.0,4.45,11.0,268.5,275.3,227.09
2016,12,25,11,30,140.0,217.0,4.5,11.0,285.0,286.19,235.68
2016,12,25,11,45,378.5,175.0,4.55,11.0,361.5,365.54,300.95
2016,12,25,12,0,617.0,133.0,4.6,11.0,438.0,428.18,350.18
2016,12,25,12,15,504.0,161.0,4.6,11.0,410.0,383.61,312.25
2016,12,25,12,30,391.0,189.0,4.6,11.0,382.0,342.84,278.04
2016,12,25,12,45,263.0,201.0,4.6,11.0,330.0,289.07,233.98
2016,12,25,13,0,135.0,213.0,4.6,11.0,278.0,241.67,195.89
2016,12,25,13,15,200.5,201.0,4.6,11.0,293.5,244.49,196.21
2016,12,25,13,30,266.0,189.0,4.6,11.0,309.0,241.28,190.6
2016,12,25,13,45,177.0,182.5,4.65,11.5,260.5,201.84,159.2
2016,12,25,14,0,88.0,176.0,4.7,12.0,212.0,170.46,135.62
2016,12,25,14,15,78.5,162.5,4.7,12.0,193.0,151.84,120.33
2016,12,25,14,30,69.0,149.0,4.7,12.0,174.0,134.09,106.01
2016,12,25,14,45,64.0,135.0,4.75,12.0,156.5,117.15,92.58
2016,12,25,15,0,59.0,121.0,4.8,12.0,139.0,100.69,80.21
2016,12,25,15,15,52.5,105.5,4.7,11.5,119.5,87.36,73.0
2016,12,25,15,30,46.0,90.0,4.6,11.0,100.0,75.3,62.14
2016,12,25,15,45,267.5,66.0,4.6,11.0,109.0,49.45,38.69
2016,12,25,16,0,489.0,42.0,4.6,11.0,118.0,32.11,22.83
2016,12,25,16,15,383.5,33.0,4.55,10.5,81.0,25.81,16.61
2016,12,25,16,30,278.0,24.0,4.5,10.0,44.0,19.29,7.28
2016,12,25,16,45,139.0,12.0,4.5,10.0,22.0,11.44,0.0
2016,12,25,17,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,26,7,45,220.0,14.0,4.8,8.5,36.5,123.11,27.91
2016,12,26,8,0,440.0,28.0,4.8,9.0,73.0,244.99,187.46
2016,12,26,8,15,523.0,34.5,4.7,9.0,112.5,301.49,245.25
2016,12,26,8,30,606.0,41.0,4.6,9.0,152.0,360.31,298.97
2016,12,26,8,45,656.5,45.5,4.6,9.5,192.0,402.03,336.5
2016,12,26,9,0,707.0,50.0,4.6,10.0,232.0,443.4,372.28
2016,12,26,9,15,740.0,53.0,4.45,10.0,269.5,472.81,397.46
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,500.55,420.31
2016,12,26,9,45,793.5,59.0,4.2,10.5,339.5,519.34,434.46
2016,12,26,10,0,814.0,62.0,4.1,11.0,372.0,535.67,446.07
2016,12,26,10,15,830.0,63.5,3.95,11.0,399.5,545.08,452.55
2016,12,26,10,30,846.0,65.0,3.8,11.0,427.0,549.03,454.52
2016,12,26,10,45,854.5,66.5,3.65,11.0,447.5,548.86,452.91
2016,12,26,11,0,863.0,68.0,3.5,11.0,468.0,545.75,448.76
2016,12,26,11,15,869.5,69.0,3.35,11.0,481.5,538.05,440.79
2016,12,26,11,30,876.0,70.0,3.2,11.0,495.0,527.39,430.25
2016,12,26,11,45,877.0,71.0,3.05,11.5,501.0,511.04,414.23
2016,12,26,12,0,878.0,72.0,2.9,12.0,507.0,491.97,395.82
2016,12,26,12,15,877.5,71.5,2.7,12.0,505.5,468.07,373.92
2016,12,26,12,30,877.0,71.0,2.5,12.0,504.0,441.73,349.67
2016,12,26,12,45,872.0,71.0,2.35,12.0,495.0,411.77,322.21
2016,12,26,13,0,867.0,71.0,2.2,12.0,486.0,379.85,292.67
2016,12,26,13,15,859.0,70.0,1.95,12.0,470.0,344.22,259.56
2016,12,26,13,30,851.0,69.0,1.7,12.0,454.0,304.47,222.79
2016,12,26,13,45,838.5,67.5,1.5,12.5,431.0,264.27,185.37
2016,12,26,14,0,826.0,66.0,1.3,13.0,408.0,223.46,147.97
2016,12,26,14,15,808.0,64.0,1.2,13.0,379.0,180.94,111.16
2016,12,26,14,30,790.0,62.0,1.1,13.0,350.0,138.75,77.53
2016,12,26,14,45,763.5,59.5,1.0,13.0,315.5,96.13,49.44
2016,12,26,15,0,737.0,57.0,0.9,13.0,281.0,55.12,32.44
2016,12,26,15,15,698.0,53.5,1.1,12.5,242.5,40.68,31.07
2016,12,26,15,30,659.0,50.0,1.3,12.0,204.0,39.06,29.59
2016,12,26,15,45,599.0,44.5,1.5,12.0,164.0,35.62,26.28
2016,12,26,16,0,539.0,39.0,1.7,12.0,124.0,32.17,22.84
2016,12,26,16,15,438.0,31.0,1.85,11.5,86.0,23.94,15.01
2016,12,26,16,30,337.0,23.0,2.0,11.0,48.0,18.29,7.03
2016,12,26,16,45,168.5,11.5,2.15,11.0,24.0,10.96,0.0
2016,12,26,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,27,7,45,193.0,15.5,2.35,9.5,35.0,114.15,21.63
2016,12,27,8,0,386.0,31.0,2.3,10.0,70.0,230.06,174.08
2016,12,27,8,15,472.5,38.5,2.4,10.0,109.0,287.06,231.06
2016,12,27,8,30,559.0,46.0,2.5,10.0,148.0,347.11,284.84
2016,12,27,8,45,614.5,51.0,2.7,10.5,188.0,390.49,323.19
2016,12,27,9,0,670.0,56.0,2.9,11.0,228.0,431.04,358.01
2016,12,27,9,15,705.0,59.5,2.9,11.0,265.5,461.81,384.08
2016,12,27,9,30,740.0,63.0,2.9,11.0,303.0,490.97,408.0
2016,12,27,9,45,766.5,65.0,2.95,11.5,336.0,511.79,423.96
2016,12,27,10,0,793.0,67.0,3.0,12.0,369.0,530.28,437.57
2016,12,27,10,15,809.0,69.0,3.0,12.0,396.5,540.3,444.77
2016,12,27,10,30,825.0,71.0,3.0,12.0,424.0,547.55,449.54
2016,12,27,10,45,835.5,72.5,3.05,12.5,444.5,548.27,448.31
2016,12,27,11,0,846.0,74.0,3.1,13.0,465.0,546.05,444.59
2016,12,27,11,15,852.5,74.5,3.25,13.0,478.5,537.61,436.92
2016,12,27,11,30,859.0,75.0,3.4,13.0,492.0,526.26,426.7
2016,12,27,11,45,860.5,76.0,3.6,13.0,498.5,510.02,412.41
2016,12,27,12,0,862.0,77.0,3.8,13.0,505.0,491.07,395.58
2016,12,27,12,15,861.5,77.0,3.9,13.0,503.5,467.56,374.55
2016,12,27,12,30,861.0,77.0,4.0,13.0,502.0,441.63,351.07
2016,12,27,12,45,858.0,76.0,4.15,13.0,493.5,411.43,323.75
2016,12,27,13,0,855.0,75.0,4.3,13.0,485.0,379.21,294.18
2016,12,27,13,15,847.0,74.0,4.3,13.0,469.0,343.51,261.06
2016,12,27,13,30,839.0,73.0,4.3,13.0,453.0,306.47,226.4
2016,12,27,13,45,827.5,71.0,4.3,13.5,430.5,266.49,188.89
2016,12,27,14,0,816.0,69.0,4.3,14.0,408.0,225.86,151.3
2016,12,27,14,15,797.5,67.0,4.3,14.0,379.0,183.65,114.34
2016,12,27,14,30,779.0,65.0,4.3,14.0,350.0,141.84,80.59
2016,12,27,14,45,750.0,63.0,4.35,14.0,315.5,99.93,52.61
2016,12,27,15,0,721.0,61.0,4.4,14.0,281.0,59.9,35.44
2016,12,27,15,15,681.5,57.0,4.45,13.5,242.5,43.64,33.54
2016,12,27,15,30,642.0,53.0,4.5,13.0,204.0,41.69,31.76
2016,12,27,15,45,578.0,47.5,4.55,12.5,164.0,35.0,25.64
2016,12,27,16,0,514.0,42.0,4.6,12.0,124.0,31.96,22.64
2016,12,27,16,15,412.5,33.5,4.65,12.0,86.0,26.11,16.85
2016,12,27,16,30,311.0,25.0,4.7,12.0,48.0,20.08,8.64
2016,12,27,16,45,155.5,12.5,4.8,12.0,24.0,11.91,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,28,7,45,218.5,14.5,4.3,8.5,36.5,122.97,20.21
2016,12,28,8,0,437.0,29.0,4.3,9.0,73.0,244.28,185.91
2016,12,28,8,15,522.5,36.0,4.2,9.0,113.0,302.76,245.7
2016,12,28,8,30,608.0,43.0,4.1,9.0,153.0,363.6,300.95
2016,12,28,8,45,662.5,47.0,4.1,9.5,194.0,407.13,339.84
2016,12,28,9,0,717.0,51.0,4.1,10.0,235.0,450.34,376.96
2016,12,28,9,15,750.5,54.0,4.05,10.5,273.0,480.37,401.94
2016,12,28,9,30,784.0,57.0,4.0,11.0,311.0,508.69,424.58
2016,12,28,9,45,812.0,58.0,4.0,11.5,345.5,529.58,440.63
2016,12,28,10,0,840.0,59.0,4.0,12.0,380.0,544.87,451.76
2016,12,28,10,15,855.5,61.0,4.05,12.0,407.5,555.1,459.29
2016,12,28,10,30,871.0,63.0,4.1,12.0,435.0,562.46,464.29
2016,12,28,10,45,882.5,63.5,4.15,12.5,456.5,562.92,462.82
2016,12,28,11,0,894.0,64.0,4.2,13.0,478.0,560.34,458.76
2016,12,28,11,15,900.0,64.5,4.15,13.0,491.5,551.72,450.27
2016,12,28,11,30,906.0,65.0,4.1,13.0,505.0,540.08,439.18
2016,12,28,11,45,909.0,65.0,4.05,13.5,511.5,523.39,423.12
2016,12,28,12,0,912.0,65.0,4.0,14.0,518.0,503.82,404.53
2016,12,28,12,15,911.5,65.0,3.85,14.0,517.0,479.86,382.7
2016,12,28,12,30,911.0,65.0,3.7,14.0,516.0,453.33,358.39
2016,12,28,12,45,908.0,64.0,3.55,14.5,507.5,422.38,329.48
2016,12,28,13,0,905.0,63.0,3.4,15.0,499.0,389.27,298.39
2016,12,28,13,15,897.5,62.5,3.3,15.0,483.0,353.17,265.08
2016,12,28,13,30,890.0,62.0,3.2,15.0,467.0,315.51,230.06
2016,12,28,13,45,878.5,61.0,3.1,15.0,444.0,275.04,192.67
2016,12,28,14,0,867.0,60.0,3.0,15.0,421.0,233.72,154.91
2016,12,28,14,15,850.5,58.0,2.9,15.0,391.5,190.1,116.74
2016,12,28,14,30,834.0,56.0,2.8,15.0,362.0,146.51,81.52
2016,12,28,14,45,808.5,54.0,2.75,15.0,327.5,98.09,48.2
2016,12,28,15,0,783.0,52.0,2.7,15.0,293.0,55.32,29.41
2016,12,28,15,15,747.0,49.0,2.6,14.5,254.0,36.78,27.3
2016,12,28,15,30,711.0,46.0,2.5,14.0,215.0,35.43,26.09
2016,12,28,15,45,653.0,41.5,2.45,14.0,174.0,32.76,23.53
2016,12,28,16,0,595.0,37.0,2.4,14.0,133.0,30.12,20.87
2016,12,28,16,15,499.0,30.0,2.45,13.5,93.5,25.01,15.87
2016,12,28,16,30,403.0,23.0,2.5,13.0,54.0,19.8,8.8
2016,12,28,16,45,201.5,11.5,2.55,13.0,27.0,10.96,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,219.0,15.0,4.85,10.0,36.5,123.83,16.79
2016,12,29,8,0,438.0,30.0,4.9,10.0,73.0,251.89,190.93
2016,12,29,8,15,525.0,37.0,4.85,10.5,114.0,304.93,246.49
2016,12,29,8,30,612.0,44.0,4.8,11.0,155.0,366.76,302.07
2016,12,29,8,45,663.5,48.5,4.75,11.5,196.0,409.58,340.29
2016,12,29,9,0,715.0,53.0,4.7,12.0,237.0,451.96,376.61
2016,12,29,9,15,749.5,56.5,4.55,12.0,275.5,483.22,403.12
2016,12,29,9,30,784.0,60.0,4.4,12.0,314.0,512.78,427.26
2016,12,29,9,45,797.5,64.5,4.3,12.5,346.0,529.75,439.77
2016,12,29,10,0,811.0,69.0,4.2,13.0,378.0,544.12,449.67
2016,12,29,10,15,827.5,71.0,3.85,13.5,406.0,554.64,455.65
2016,12,29,10,30,844.0,73.0,3.5,14.0,434.0,562.3,459.07
2016,12,29,10,45,853.5,74.5,3.15,14.5,455.0,562.55,456.36
2016,12,29,11,0,863.0,76.0,2.8,15.0,476.0,559.79,451.06
2016,12,29,11,15,869.5,77.0,2.6,15.0,490.0,551.84,442.83
2016,12,29,11,30,876.0,78.0,2.4,15.0,504.0,540.89,432.07
2016,12,29,11,45,876.5,79.0,2.2,15.5,510.5,523.95,415.71
2016,12,29,12,0,877.0,80.0,2.0,16.0,517.0,504.28,397.04
2016,12,29,12,15,876.5,80.0,1.9,16.0,515.5,480.5,376.03
2016,12,29,12,30,876.0,80.0,1.8,16.0,514.0,454.24,352.68
2016,12,29,12,45,877.0,77.5,1.75,16.5,506.5,423.77,325.14
2016,12,29,13,0,878.0,75.0,1.7,17.0,499.0,391.02,295.3
2016,12,29,13,15,869.5,74.0,1.65,17.0,482.5,354.42,262.61
2016,12,29,13,30,861.0,73.0,1.6,17.0,466.0,316.44,228.34
2016,12,29,13,45,846.5,72.0,1.55,17.0,442.5,275.79,191.84
2016,12,29,14,0,832.0,71.0,1.5,17.0,419.0,234.64,155.17
2016,12,29,14,15,661.0,91.5,1.45,17.0,356.0,182.83,117.6
2016,12,29,14,30,490.0,112.0,1.4,17.0,293.0,146.77,95.58
2016,12,29,14,45,462.0,106.5,1.35,17.0,264.0,114.41,73.46
2016,12,29,15,0,434.0,101.0,1.3,17.0,235.0,84.1,58.01
2016,12,29,15,15,410.5,90.0,1.25,16.5,203.5,65.17,52.1
2016,12,29,15,30,387.0,79.0,1.2,16.0,172.0,58.15,45.92
2016,12,29,15,45,344.0,67.5,1.2,16.0,138.5,50.5,38.93
2016,12,29,16,0,301.0,56.0,1.2,16.0,105.0,42.62,31.6
2016,12,29,16,15,240.0,42.0,1.2,15.5,73.5,32.44,22.12
2016,12,29,16,30,179.0,28.0,1.2,15.0,42.0,21.92,10.63
2016,12,29,16,45,89.5,14.0,1.2,15.0,21.0,13.34,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,30,7,45,109.5,17.0,2.15,12.5,28.0,78.75,6.6
2016,12,30,8,0,219.0,34.0,2.2,13.0,56.0,159.74,118.28
2016,12,30,8,15,284.5,47.0,2.2,13.0,89.5,208.59,165.9
2016,12,30,8,30,350.0,60.0,2.2,13.0,123.0,260.13,211.5
2016,12,30,8,45,389.5,71.0,2.2,13.0,157.5,297.74,244.66
2016,12,30,9,0,429.0,82.0,2.2,13.0,192.0,335.61,277.08
2016,12,30,9,15,457.5,91.0,2.1,13.0,225.0,364.96,301.53
2016,12,30,9,30,486.0,100.0,2.0,13.0,258.0,393.44,324.54
2016,12,30,9,45,517.5,105.5,1.95,13.5,289.5,418.4,343.67
2016,12,30,10,0,549.0,111.0,1.9,14.0,321.0,445.57,363.89
2016,12,30,10,15,572.5,112.5,1.9,14.0,345.5,458.88,373.76
2016,12,30,10,30,596.0,114.0,1.9,14.0,370.0,470.01,381.75
2016,12,30,10,45,594.5,123.0,1.9,14.0,388.5,472.64,382.71
2016,12,30,11,0,593.0,132.0,1.9,14.0,407.0,473.0,381.83
2016,12,30,11,15,600.0,134.0,1.85,14.0,420.0,468.74,377.23
2016,12,30,11,30,607.0,136.0,1.8,14.0,433.0,462.22,370.76
2016,12,30,11,45,518.5,161.5,1.8,14.5,417.5,425.92,340.31
2016,12,30,12,0,430.0,187.0,1.8,15.0,402.0,393.55,313.18
2016,12,30,12,15,437.0,183.5,1.8,15.0,401.5,379.26,300.86
2016,12,30,12,30,444.0,180.0,1.8,15.0,401.0,363.41,286.93
2016,12,30,12,45,429.5,182.0,1.8,15.0,393.5,342.47,268.9
2016,12,30,13,0,415.0,184.0,1.8,15.0,386.0,321.21,250.46
2016,12,30,13,15,327.0,190.0,1.85,15.0,345.5,278.96,216.79
2016,12,30,13,30,239.0,196.0,1.9,15.0,305.0,242.7,188.51
2016,12,30,13,45,501.0,139.5,2.0,15.0,354.0,246.84,182.24
2016,12,30,14,0,763.0,83.0,2.1,15.0,403.0,232.95,158.35
2016,12,30,14,15,743.5,80.5,2.3,14.5,374.5,192.26,123.37
2016,12,30,14,30,724.0,78.0,2.5,14.0,346.0,148.31,87.87
2016,12,30,14,45,695.5,74.5,2.75,14.0,312.5,107.09,59.26
2016,12,30,15,0,667.0,71.0,3.0,14.0,279.0,67.75,40.01
2016,12,30,15,15,626.0,66.5,3.3,13.5,241.0,47.02,36.58
2016,12,30,15,30,585.0,62.0,3.6,13.0,203.0,45.14,34.89
2016,12,30,15,45,522.0,55.5,3.95,13.0,163.5,41.52,31.44
2016,12,30,16,0,459.0,49.0,4.3,13.0,124.0,37.89,27.84
2016,12,30,16,15,361.5,39.0,4.45,12.5,87.0,30.85,21.07
2016,12,30,16,30,264.0,29.0,4.6,12.0,50.0,23.58,12.4
2016,12,30,16,45,132.0,14.5,4.85,12.0,25.0,11.52,0.0
2016,12,30,17,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
